Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,215.0,15.0,0.7,0.5,36.0,12.14,0.0
2016,1,1,8,0,430.0,30.0,0.7,1.0,72.0,24.97,16.41
2016,1,1,8,15,521.5,37.5,0.65,1.0,113.5,32.43,24.19
2016,1,1,8,30,613.0,45.0,0.6,1.0,155.0,82.67,45.52
2016,1,1,8,45,666.5,50.0,0.55,1.5,196.5,134.12,82.16
2016,1,1,9,0,720.0,55.0,0.5,2.0,238.0,191.75,130.69
2016,1,1,9,15,755.5,58.5,0.45,2.5,277.5,249.35,182.79
2016,1,1,9,30,791.0,62.0,0.4,3.0,317.0,310.31,238.05
2016,1,1,9,45,807.5,66.5,0.4,3.5,350.0,368.39,290.61
2016,1,1,10,0,824.0,71.0,0.4,4.0,383.0,427.1,342.01
2016,1,1,10,15,841.0,73.0,0.4,4.5,411.5,483.84,390.02
2016,1,1,10,30,858.0,75.0,0.4,5.0,440.0,540.6,436.26
2016,1,1,10,45,869.5,76.5,0.45,5.5,462.0,593.42,478.46
2016,1,1,11,0,881.0,78.0,0.5,6.0,484.0,645.15,518.56
2016,1,1,11,15,887.5,79.0,0.5,6.0,498.5,691.66,553.97
2016,1,1,11,30,894.0,80.0,0.5,6.0,513.0,736.13,586.72
2016,1,1,11,45,899.5,79.5,0.55,6.0,520.5,775.87,614.94
2016,1,1,12,0,905.0,79.0,0.6,6.0,528.0,813.02,641.28
2016,1,1,12,15,904.5,79.0,0.6,6.0,527.0,843.18,661.76
2016,1,1,12,30,904.0,79.0,0.6,6.0,526.0,870.08,680.06
2016,1,1,12,45,571.5,146.0,0.65,6.5,427.0,683.52,547.09
2016,1,1,13,0,239.0,213.0,0.7,7.0,328.0,449.14,366.62
2016,1,1,13,15,373.0,182.0,0.7,7.0,355.0,556.9,455.68
2016,1,1,13,30,507.0,151.0,0.7,7.0,382.0,669.23,541.82
2016,1,1,13,45,585.5,124.0,0.75,7.0,378.0,723.76,581.99
2016,1,1,14,0,664.0,97.0,0.8,7.0,374.0,769.17,615.77
2016,1,1,14,15,619.0,98.5,0.75,6.5,343.0,732.06,589.48
2016,1,1,14,30,574.0,100.0,0.7,6.0,312.0,691.99,561.81
2016,1,1,14,45,551.5,94.5,0.7,6.0,282.0,661.93,540.84
2016,1,1,15,0,529.0,89.0,0.7,6.0,252.0,629.67,517.56
2016,1,1,15,15,503.0,80.0,0.7,5.5,219.0,588.59,487.67
2016,1,1,15,30,477.0,71.0,0.7,5.0,186.0,546.12,455.48
2016,1,1,15,45,428.0,62.0,0.7,5.0,150.5,483.25,404.77
2016,1,1,16,0,379.0,53.0,0.7,5.0,115.0,420.79,352.2
2016,1,1,16,15,315.5,40.0,0.65,4.5,81.0,344.96,285.9
2016,1,1,16,30,252.0,27.0,0.6,4.0,47.0,270.36,204.15
2016,1,1,16,45,126.0,13.5,0.55,4.0,23.5,101.57,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,3.5,1.1,3.5,3.5,2.87,0.0
2016,1,2,8,0,0.0,7.0,1.1,4.0,7.0,5.74,0.0
2016,1,2,8,15,0.0,11.5,1.1,4.0,11.5,9.45,2.96
2016,1,2,8,30,0.0,16.0,1.1,4.0,16.0,13.16,6.01
2016,1,2,8,45,0.0,20.5,1.15,4.5,20.5,16.87,9.38
2016,1,2,9,0,0.0,25.0,1.2,5.0,25.0,20.6,12.71
2016,1,2,9,15,0.0,29.5,1.2,5.5,29.5,24.32,16.01
2016,1,2,9,30,0.0,34.0,1.2,6.0,34.0,28.06,19.26
2016,1,2,9,45,0.0,38.0,1.3,6.5,38.0,31.38,22.11
2016,1,2,10,0,0.0,42.0,1.4,7.0,42.0,34.71,24.93
2016,1,2,10,15,4.0,96.5,1.45,7.5,98.5,82.72,66.52
2016,1,2,10,30,8.0,151.0,1.5,8.0,155.0,134.18,110.16
2016,1,2,10,45,68.0,179.5,1.55,8.5,211.5,204.81,169.71
2016,1,2,11,0,128.0,208.0,1.6,9.0,268.0,286.88,237.51
2016,1,2,11,15,302.5,190.5,1.6,9.0,336.0,404.36,334.84
2016,1,2,11,30,477.0,173.0,1.6,9.0,404.0,538.32,442.09
2016,1,2,11,45,404.5,191.0,1.65,9.5,389.0,525.88,430.18
2016,1,2,12,0,332.0,209.0,1.7,10.0,374.0,493.21,403.71
2016,1,2,12,15,275.0,216.5,1.65,10.0,353.5,470.31,385.11
2016,1,2,12,30,218.0,224.0,1.6,10.0,333.0,426.49,350.04
2016,1,2,12,45,215.0,221.5,1.6,10.0,327.0,429.96,353.41
2016,1,2,13,0,212.0,219.0,1.6,10.0,321.0,432.67,355.89
2016,1,2,13,15,106.0,182.5,1.6,10.0,233.5,299.39,247.52
2016,1,2,13,30,0.0,146.0,1.6,10.0,146.0,131.7,106.44
2016,1,2,13,45,204.5,150.0,1.6,10.0,235.5,377.0,316.08
2016,1,2,14,0,409.0,154.0,1.6,10.0,325.0,595.79,490.73
2016,1,2,14,15,255.0,156.0,1.5,9.5,260.5,440.65,366.16
2016,1,2,14,30,101.0,158.0,1.4,9.0,196.0,287.35,240.14
2016,1,2,14,45,96.0,144.0,1.35,9.0,177.0,268.22,225.47
2016,1,2,15,0,91.0,130.0,1.3,9.0,158.0,231.47,195.37
2016,1,2,15,15,85.0,113.5,1.25,8.5,137.0,224.49,189.81
2016,1,2,15,30,79.0,97.0,1.2,8.0,116.0,199.86,169.09
2016,1,2,15,45,69.0,79.5,1.15,8.0,94.0,169.83,142.87
2016,1,2,16,0,59.0,62.0,1.1,8.0,72.0,139.48,115.81
2016,1,2,16,15,39.5,45.0,1.15,7.5,51.0,88.37,70.58
2016,1,2,16,30,20.0,28.0,1.2,7.0,30.0,50.28,34.34
2016,1,2,16,45,10.0,14.0,1.25,7.0,15.0,19.11,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,36.0,17.0,1.65,5.5,20.5,13.94,0.06
2016,1,3,8,0,72.0,34.0,1.7,6.0,41.0,26.9,17.61
2016,1,3,8,15,92.5,51.5,1.7,6.5,65.0,39.84,30.2
2016,1,3,8,30,113.0,69.0,1.7,7.0,89.0,62.61,44.98
2016,1,3,8,45,124.5,86.0,1.7,7.5,113.5,87.08,64.69
2016,1,3,9,0,136.0,103.0,1.7,8.0,138.0,113.35,87.08
2016,1,3,9,15,142.0,119.5,1.7,8.0,161.0,139.58,110.32
2016,1,3,9,30,148.0,136.0,1.7,8.0,184.0,166.8,134.49
2016,1,3,9,45,153.5,150.0,1.7,8.5,204.0,192.52,156.95
2016,1,3,10,0,159.0,164.0,1.7,9.0,224.0,218.98,179.68
2016,1,3,10,15,126.5,175.5,1.7,9.0,225.5,225.9,186.27
2016,1,3,10,30,94.0,187.0,1.7,9.0,227.0,221.02,182.56
2016,1,3,10,45,132.5,198.0,1.7,9.5,257.5,269.9,223.03
2016,1,3,11,0,171.0,209.0,1.7,10.0,288.0,314.09,259.09
2016,1,3,11,15,217.5,211.5,1.75,10.0,315.5,357.88,295.3
2016,1,3,11,30,264.0,214.0,1.8,10.0,343.0,418.49,344.42
2016,1,3,11,45,302.0,211.0,1.85,10.0,360.5,457.36,375.97
2016,1,3,12,0,340.0,208.0,1.9,10.0,378.0,497.88,408.75
2016,1,3,12,15,346.5,207.0,1.9,10.0,379.5,516.57,423.6
2016,1,3,12,30,353.0,206.0,1.9,10.0,381.0,534.44,437.91
2016,1,3,12,45,388.0,195.0,1.9,10.5,385.0,563.83,461.05
2016,1,3,13,0,423.0,184.0,1.9,11.0,389.0,611.68,497.5
2016,1,3,13,15,301.0,195.0,1.75,11.0,339.0,508.34,415.55
2016,1,3,13,30,179.0,206.0,1.6,11.0,289.0,400.88,329.27
2016,1,3,13,45,93.0,177.5,1.5,11.0,220.5,272.02,224.88
2016,1,3,14,0,7.0,149.0,1.4,11.0,152.0,145.08,117.84
2016,1,3,14,15,3.5,127.5,1.25,10.5,129.0,119.91,97.26
2016,1,3,14,30,0.0,106.0,1.1,10.0,106.0,94.86,76.22
2016,1,3,14,45,0.0,95.5,1.0,10.0,95.5,85.21,68.15
2016,1,3,15,0,0.0,85.0,0.9,10.0,85.0,75.6,60.01
2016,1,3,15,15,0.0,73.5,0.9,9.5,73.5,64.86,50.91
2016,1,3,15,30,0.0,62.0,0.9,9.0,62.0,54.11,41.64
2016,1,3,15,45,0.0,50.0,0.95,9.0,50.0,42.69,31.59
2016,1,3,16,0,0.0,38.0,1.0,9.0,38.0,31.43,21.56
2016,1,3,16,15,0.0,27.0,1.0,8.5,27.0,22.29,13.36
2016,1,3,16,30,0.0,16.0,1.0,8.0,16.0,13.18,4.8
2016,1,3,16,45,0.0,8.0,1.0,8.0,8.0,6.58,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,1.6,8.0,2.0,1.64,0.0
2016,1,4,8,0,0.0,4.0,1.6,8.0,4.0,3.28,0.0
2016,1,4,8,15,0.0,6.0,1.6,8.0,6.0,4.92,0.0
2016,1,4,8,30,0.0,8.0,1.6,8.0,8.0,6.57,0.08
2016,1,4,8,45,0.0,10.5,1.6,8.5,10.5,8.63,1.92
2016,1,4,9,0,0.0,13.0,1.6,9.0,13.0,10.69,3.74
2016,1,4,9,15,0.0,15.0,1.6,9.0,15.0,12.34,5.21
2016,1,4,9,30,0.0,17.0,1.6,9.0,17.0,14.0,6.65
2016,1,4,9,45,0.0,19.0,1.65,9.5,19.0,15.65,8.07
2016,1,4,10,0,0.0,21.0,1.7,10.0,21.0,17.31,9.46
2016,1,4,10,15,0.0,17.5,1.75,10.0,17.5,14.43,6.92
2016,1,4,10,30,0.0,14.0,1.8,10.0,14.0,11.54,4.39
2016,1,4,10,45,0.0,81.5,1.85,10.5,81.5,67.69,52.73
2016,1,4,11,0,0.0,149.0,1.9,11.0,149.0,128.57,103.93
2016,1,4,11,15,0.0,78.5,1.9,11.0,78.5,65.16,50.21
2016,1,4,11,30,0.0,8.0,1.9,11.0,8.0,6.6,0.03
2016,1,4,11,45,0.0,13.5,1.9,11.0,13.5,11.14,3.96
2016,1,4,12,0,0.0,19.0,1.9,11.0,19.0,15.69,7.88
2016,1,4,12,15,0.0,19.5,1.9,11.0,19.5,16.1,8.23
2016,1,4,12,30,0.0,20.0,1.9,11.0,20.0,16.52,8.59
2016,1,4,12,45,3.0,93.0,1.95,11.0,94.5,80.42,63.35
2016,1,4,13,0,6.0,166.0,2.0,11.0,169.0,155.19,126.22
2016,1,4,13,15,19.0,175.0,2.0,11.0,184.0,178.06,145.71
2016,1,4,13,30,32.0,184.0,2.0,11.0,199.0,220.05,181.03
2016,1,4,13,45,18.0,165.0,2.0,11.0,173.5,170.62,139.74
2016,1,4,14,0,4.0,146.0,2.0,11.0,148.0,138.7,112.78
2016,1,4,14,15,2.0,106.5,1.95,10.5,107.5,95.56,76.67
2016,1,4,14,30,0.0,67.0,1.9,10.0,67.0,55.53,42.57
2016,1,4,14,45,0.0,60.5,1.85,10.0,60.5,50.11,37.99
2016,1,4,15,0,0.0,54.0,1.8,10.0,54.0,44.69,33.34
2016,1,4,15,15,0.0,47.0,1.7,9.5,47.0,38.86,28.36
2016,1,4,15,30,0.0,40.0,1.6,9.0,40.0,33.04,23.32
2016,1,4,15,45,0.0,32.5,1.55,9.0,32.5,26.82,17.79
2016,1,4,16,0,0.0,25.0,1.5,9.0,25.0,20.6,12.22
2016,1,4,16,15,0.0,17.5,1.5,9.0,17.5,14.4,6.63
2016,1,4,16,30,0.0,10.0,1.5,9.0,10.0,8.21,0.9
2016,1,4,16,45,0.0,5.0,1.55,9.0,5.0,4.1,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,1.45,7.5,14.5,11.96,0.0
2016,1,5,8,0,0.0,29.0,1.5,8.0,29.0,23.61,14.64
2016,1,5,8,15,1.0,46.0,1.55,8.0,46.5,36.73,27.25
2016,1,5,8,30,2.0,63.0,1.6,8.0,64.0,50.76,38.4
2016,1,5,8,45,9.0,79.0,1.65,8.0,81.5,65.34,51.02
2016,1,5,9,0,16.0,95.0,1.7,8.0,99.0,81.03,64.48
2016,1,5,9,15,20.0,109.5,1.7,8.0,115.5,95.81,77.25
2016,1,5,9,30,24.0,124.0,1.7,8.0,132.0,111.24,90.52
2016,1,5,9,45,26.5,136.5,1.7,8.5,146.0,128.95,105.51
2016,1,5,10,0,29.0,149.0,1.7,9.0,160.0,144.21,118.24
2016,1,5,10,15,14.5,133.5,1.75,9.0,139.0,120.36,98.06
2016,1,5,10,30,0.0,118.0,1.8,9.0,118.0,99.84,80.5
2016,1,5,10,45,0.0,73.5,1.85,9.0,73.5,60.97,47.16
2016,1,5,11,0,0.0,29.0,1.9,9.0,29.0,23.96,15.18
2016,1,5,11,15,6.0,102.5,1.95,8.5,106.0,90.08,72.32
2016,1,5,11,30,12.0,176.0,2.0,8.0,183.0,163.5,134.62
2016,1,5,11,45,8.5,171.0,2.05,8.0,176.0,157.02,128.87
2016,1,5,12,0,5.0,166.0,2.1,8.0,169.0,150.25,123.07
2016,1,5,12,15,2.5,148.0,2.1,8.0,149.5,131.27,107.01
2016,1,5,12,30,0.0,130.0,2.1,8.0,130.0,112.26,90.88
2016,1,5,12,45,0.0,126.5,2.1,8.0,126.5,109.28,88.42
2016,1,5,13,0,0.0,123.0,2.1,8.0,123.0,106.33,85.98
2016,1,5,13,15,5.5,145.0,2.05,8.0,147.5,133.99,109.79
2016,1,5,13,30,11.0,167.0,2.0,8.0,172.0,163.93,135.35
2016,1,5,13,45,24.5,169.5,2.0,8.0,180.0,181.48,150.83
2016,1,5,14,0,38.0,172.0,2.0,8.0,188.0,218.17,182.3
2016,1,5,14,15,19.0,143.0,1.95,8.0,151.0,151.5,125.68
2016,1,5,14,30,0.0,114.0,1.9,8.0,114.0,103.39,84.13
2016,1,5,14,45,0.0,103.5,1.85,8.0,103.5,93.85,76.15
2016,1,5,15,0,0.0,93.0,1.8,8.0,93.0,84.38,68.09
2016,1,5,15,15,0.0,81.0,1.7,7.5,81.0,73.2,58.56
2016,1,5,15,30,0.0,69.0,1.6,7.0,69.0,62.01,48.88
2016,1,5,15,45,0.0,56.0,1.55,7.0,56.0,49.53,37.83
2016,1,5,16,0,0.0,43.0,1.5,7.0,43.0,36.87,26.51
2016,1,5,16,15,0.0,31.0,1.45,6.5,31.0,25.62,16.4
2016,1,5,16,30,0.0,19.0,1.4,6.0,19.0,15.67,7.11
2016,1,5,16,45,0.0,9.5,1.35,6.0,9.5,7.81,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,2.35,8.0,7.0,5.75,0.0
2016,1,6,8,0,0.0,14.0,2.3,8.0,14.0,11.52,4.24
2016,1,6,8,15,0.0,23.0,2.2,8.0,23.0,18.96,11.36
2016,1,6,8,30,0.0,32.0,2.1,8.0,32.0,26.42,17.38
2016,1,6,8,45,0.0,41.5,2.05,8.0,41.5,34.3,24.44
2016,1,6,9,0,0.0,51.0,2.0,8.0,51.0,42.21,31.45
2016,1,6,9,15,0.0,60.5,2.0,8.0,60.5,50.12,38.39
2016,1,6,9,30,0.0,70.0,2.0,8.0,70.0,58.07,45.29
2016,1,6,9,45,0.0,78.0,2.0,8.0,78.0,64.84,51.09
2016,1,6,10,0,0.0,86.0,2.0,8.0,86.0,71.68,56.91
2016,1,6,10,15,0.0,106.5,2.05,8.0,106.5,89.54,72.19
2016,1,6,10,30,0.0,127.0,2.1,8.0,127.0,107.88,87.74
2016,1,6,10,45,0.0,95.0,2.15,8.0,95.0,79.46,63.25
2016,1,6,11,0,0.0,63.0,2.2,8.0,63.0,52.22,39.74
2016,1,6,11,15,68.5,144.0,2.2,8.0,178.0,176.83,147.48
2016,1,6,11,30,137.0,225.0,2.2,8.0,293.0,327.04,272.42
2016,1,6,11,45,114.5,226.0,2.2,8.0,283.5,320.03,265.69
2016,1,6,12,0,92.0,227.0,2.2,8.0,274.0,296.26,246.01
2016,1,6,12,15,118.5,229.5,2.2,8.0,289.5,341.74,283.9
2016,1,6,12,30,145.0,232.0,2.2,8.0,305.0,373.86,310.59
2016,1,6,12,45,72.5,167.0,2.2,8.0,203.5,225.04,187.67
2016,1,6,13,0,0.0,102.0,2.2,8.0,102.0,86.26,68.71
2016,1,6,13,15,48.0,154.5,2.2,8.0,177.0,195.17,163.2
2016,1,6,13,30,96.0,207.0,2.2,8.0,252.0,307.15,257.29
2016,1,6,13,45,149.5,197.5,2.2,8.0,263.5,368.06,308.64
2016,1,6,14,0,203.0,188.0,2.2,8.0,275.0,410.61,345.09
2016,1,6,14,15,269.0,167.0,2.15,7.5,274.5,467.98,394.05
2016,1,6,14,30,335.0,146.0,2.1,7.0,274.0,504.07,425.94
2016,1,6,14,45,307.5,138.5,2.1,7.0,247.5,471.16,399.47
2016,1,6,15,0,280.0,131.0,2.1,7.0,221.0,437.93,372.73
2016,1,6,15,15,262.0,116.0,2.05,6.5,192.0,401.84,344.01
2016,1,6,15,30,244.0,101.0,2.0,6.0,163.0,365.27,314.04
2016,1,6,15,45,212.5,85.0,1.95,6.0,132.0,315.38,271.07
2016,1,6,16,0,181.0,69.0,1.9,6.0,101.0,266.16,227.45
2016,1,6,16,15,135.0,52.0,1.85,6.0,72.5,204.44,171.68
2016,1,6,16,30,89.0,35.0,1.8,6.0,44.0,144.32,113.85
2016,1,6,16,45,44.5,17.5,1.75,6.0,22.0,68.78,8.81
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,132.5,18.5,0.8,5.5,31.5,14.42,0.25
2016,1,7,8,0,265.0,37.0,0.8,6.0,63.0,28.69,19.21
2016,1,7,8,15,362.0,47.0,0.85,6.0,101.5,38.56,29.17
2016,1,7,8,30,459.0,57.0,0.9,6.0,140.0,74.74,44.91
2016,1,7,8,45,544.0,60.5,0.95,6.5,182.5,119.45,74.05
2016,1,7,9,0,629.0,64.0,1.0,7.0,225.0,174.3,117.45
2016,1,7,9,15,668.0,68.0,1.0,7.0,263.5,228.34,165.61
2016,1,7,9,30,707.0,72.0,1.0,7.0,302.0,286.32,218.14
2016,1,7,9,45,768.0,67.0,1.05,7.5,341.0,347.55,272.35
2016,1,7,10,0,829.0,62.0,1.1,8.0,380.0,412.96,329.15
2016,1,7,10,15,845.5,64.0,1.1,8.0,408.5,469.89,378.68
2016,1,7,10,30,862.0,66.0,1.1,8.0,437.0,524.31,424.8
2016,1,7,10,45,872.0,67.5,1.15,8.0,459.5,576.01,467.78
2016,1,7,11,0,882.0,69.0,1.2,8.0,482.0,626.52,508.69
2016,1,7,11,15,633.5,132.5,1.2,8.0,434.0,579.24,471.32
2016,1,7,11,30,385.0,196.0,1.2,8.0,386.0,481.93,394.64
2016,1,7,11,45,382.5,200.5,1.25,8.0,391.5,503.55,413.05
2016,1,7,12,0,380.0,205.0,1.3,8.0,397.0,523.93,429.29
2016,1,7,12,15,198.5,196.5,1.3,8.0,297.0,367.64,304.0
2016,1,7,12,30,17.0,188.0,1.3,8.0,197.0,184.24,150.83
2016,1,7,12,45,107.5,206.0,1.35,8.0,259.0,317.31,263.74
2016,1,7,13,0,198.0,224.0,1.4,8.0,321.0,424.97,351.79
2016,1,7,13,15,99.0,182.0,1.4,8.0,230.5,291.23,241.92
2016,1,7,13,30,0.0,140.0,1.4,8.0,140.0,124.72,101.21
2016,1,7,13,45,0.0,138.5,1.45,8.0,138.5,124.41,101.51
2016,1,7,14,0,0.0,137.0,1.5,8.0,137.0,124.42,101.69
2016,1,7,14,15,0.0,109.5,1.5,8.0,109.5,96.5,78.05
2016,1,7,14,30,0.0,82.0,1.5,8.0,82.0,69.36,54.86
2016,1,7,14,45,0.0,74.5,1.5,8.0,74.5,62.62,49.15
2016,1,7,15,0,0.0,67.0,1.5,8.0,67.0,55.9,43.39
2016,1,7,15,15,353.0,59.0,1.4,7.5,149.0,431.08,370.04
2016,1,7,15,30,706.0,51.0,1.3,7.0,231.0,716.77,590.53
2016,1,7,15,45,655.0,46.0,1.2,7.0,190.0,652.08,535.6
2016,1,7,16,0,604.0,41.0,1.1,7.0,149.0,587.13,482.23
2016,1,7,16,15,514.5,34.5,1.1,6.5,108.5,490.23,402.37
2016,1,7,16,30,425.0,28.0,1.1,6.0,68.0,396.49,314.98
2016,1,7,16,45,212.5,14.0,1.15,5.5,34.0,202.78,61.07
2016,1,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,45,8.5,16.5,0.35,4.5,17.5,13.72,0.13
2016,1,8,8,0,17.0,33.0,0.3,5.0,35.0,26.43,17.41
2016,1,8,8,15,31.0,50.5,0.3,5.0,55.5,39.54,30.24
2016,1,8,8,30,45.0,68.0,0.3,5.0,76.0,56.58,42.68
2016,1,8,8,45,54.0,85.0,0.3,5.5,97.5,75.53,58.4
2016,1,8,9,0,63.0,102.0,0.3,6.0,119.0,95.99,75.73
2016,1,8,9,15,67.5,118.5,0.3,6.0,138.5,116.4,93.51
2016,1,8,9,30,72.0,135.0,0.3,6.0,158.0,137.69,111.97
2016,1,8,9,45,73.0,148.5,0.3,6.5,174.5,155.86,127.5
2016,1,8,10,0,74.0,162.0,0.3,7.0,191.0,174.33,143.02
2016,1,8,10,15,173.5,172.0,0.35,7.0,245.5,242.59,199.43
2016,1,8,10,30,273.0,182.0,0.4,7.0,300.0,324.0,265.81
2016,1,8,10,45,157.0,187.5,0.45,7.5,256.0,271.31,222.8
2016,1,8,11,0,41.0,193.0,0.5,8.0,212.0,205.24,167.96
2016,1,8,11,15,41.0,199.5,0.5,8.0,219.0,215.37,176.62
2016,1,8,11,30,41.0,206.0,0.5,8.0,226.0,225.67,184.92
2016,1,8,11,45,163.0,214.0,0.55,8.5,296.5,341.73,280.63
2016,1,8,12,0,285.0,222.0,0.6,9.0,367.0,469.27,380.83
2016,1,8,12,15,282.0,223.5,0.6,9.0,367.0,481.94,389.37
2016,1,8,12,30,279.0,225.0,0.6,9.0,367.0,493.54,398.32
2016,1,8,12,45,415.5,192.0,0.6,9.0,399.5,600.74,482.0
2016,1,8,13,0,552.0,159.0,0.6,9.0,432.0,696.22,553.98
2016,1,8,13,15,555.0,151.5,0.6,9.0,419.5,703.11,558.36
2016,1,8,13,30,558.0,144.0,0.6,9.0,407.0,707.54,562.06
2016,1,8,13,45,313.5,164.5,0.65,9.0,311.5,495.04,402.28
2016,1,8,14,0,69.0,185.0,0.7,9.0,216.0,263.03,216.0
2016,1,8,14,15,73.0,174.0,0.7,8.5,204.0,257.19,213.81
2016,1,8,14,30,77.0,163.0,0.7,8.0,192.0,251.32,210.05
2016,1,8,14,45,70.5,149.0,0.7,8.0,174.0,231.38,193.89
2016,1,8,15,0,64.0,135.0,0.7,8.0,156.0,211.44,177.57
2016,1,8,15,15,59.0,119.0,0.7,8.0,136.5,189.8,159.63
2016,1,8,15,30,54.0,103.0,0.7,8.0,117.0,168.13,141.3
2016,1,8,15,45,44.5,85.5,0.75,8.0,95.5,140.0,116.93
2016,1,8,16,0,35.0,68.0,0.8,8.0,74.0,111.76,91.97
2016,1,8,16,15,20.0,50.5,0.8,7.5,54.0,78.73,62.44
2016,1,8,16,30,5.0,33.0,0.8,7.0,34.0,37.92,25.89
2016,1,8,16,45,2.5,16.5,0.8,7.0,17.0,15.45,0.89
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,16.5,1.75,6.5,17.0,13.64,0.18
2016,1,9,8,0,9.0,33.0,1.8,7.0,34.0,26.52,17.26
2016,1,9,8,15,23.0,50.5,1.8,7.0,54.0,39.53,29.88
2016,1,9,8,30,37.0,68.0,1.8,7.0,74.0,56.03,42.06
2016,1,9,8,45,45.0,85.0,1.8,7.0,95.0,74.35,57.45
2016,1,9,9,0,53.0,102.0,1.8,7.0,116.0,94.05,74.36
2016,1,9,9,15,57.5,118.0,1.8,7.0,135.5,113.42,91.31
2016,1,9,9,30,62.0,134.0,1.8,7.0,155.0,133.64,108.97
2016,1,9,9,45,61.0,147.0,1.8,7.0,169.0,150.03,123.39
2016,1,9,10,0,60.0,160.0,1.8,7.0,183.0,166.48,137.67
2016,1,9,10,15,30.5,152.5,1.75,7.0,164.5,150.24,124.13
2016,1,9,10,30,1.0,145.0,1.7,7.0,146.0,124.53,102.11
2016,1,9,10,45,27.0,172.0,1.7,7.5,185.0,172.56,142.75
2016,1,9,11,0,53.0,199.0,1.7,8.0,224.0,218.54,181.0
2016,1,9,11,15,37.5,194.5,1.65,8.0,212.5,207.56,171.41
2016,1,9,11,30,22.0,190.0,1.6,8.0,201.0,183.71,151.21
2016,1,9,11,45,24.0,195.0,1.55,8.0,207.5,191.74,157.96
2016,1,9,12,0,26.0,200.0,1.5,8.0,214.0,200.08,164.88
2016,1,9,12,15,57.5,214.5,1.45,8.0,244.5,258.42,213.82
2016,1,9,12,30,89.0,229.0,1.4,8.0,275.0,305.93,253.14
2016,1,9,12,45,65.5,218.0,1.35,8.0,251.5,277.73,229.45
2016,1,9,13,0,42.0,207.0,1.3,8.0,228.0,248.14,204.81
2016,1,9,13,15,21.0,163.5,1.2,8.0,174.0,166.61,137.08
2016,1,9,13,30,0.0,120.0,1.1,8.0,120.0,104.2,84.04
2016,1,9,13,45,0.0,129.0,1.05,8.0,129.0,114.17,92.77
2016,1,9,14,0,0.0,138.0,1.0,8.0,138.0,125.12,102.16
2016,1,9,14,15,0.0,115.0,0.9,8.0,115.0,102.03,82.66
2016,1,9,14,30,0.0,92.0,0.8,8.0,92.0,79.27,63.35
2016,1,9,14,45,0.0,83.5,0.75,8.0,83.5,71.59,56.89
2016,1,9,15,0,0.0,75.0,0.7,8.0,75.0,63.93,50.36
2016,1,9,15,15,0.0,65.5,0.7,8.0,65.5,55.25,42.87
2016,1,9,15,30,0.0,56.0,0.7,8.0,56.0,46.57,35.3
2016,1,9,15,45,0.0,46.0,0.7,8.0,46.0,38.05,27.77
2016,1,9,16,0,0.0,36.0,0.7,8.0,36.0,29.74,20.34
2016,1,9,16,15,0.0,26.5,0.65,8.0,26.5,21.86,13.22
2016,1,9,16,30,0.0,17.0,0.6,8.0,17.0,14.0,6.01
2016,1,9,16,45,0.0,8.5,0.55,8.0,8.5,6.98,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,15.0,1.0,5.5,34.5,12.11,0.0
2016,1,10,8,0,397.0,30.0,1.0,6.0,69.0,24.85,15.95
2016,1,10,8,15,487.5,37.5,1.0,6.0,110.0,30.72,22.13
2016,1,10,8,30,578.0,45.0,1.0,6.0,151.0,67.93,36.32
2016,1,10,8,45,638.0,49.5,1.05,6.5,193.0,119.64,70.28
2016,1,10,9,0,698.0,54.0,1.1,7.0,235.0,175.88,115.6
2016,1,10,9,15,733.0,57.5,1.05,7.0,274.0,232.05,165.94
2016,1,10,9,30,768.0,61.0,1.0,7.0,313.0,291.64,220.31
2016,1,10,9,45,591.5,99.0,1.0,7.5,305.0,312.34,246.54
2016,1,10,10,0,415.0,137.0,1.0,8.0,297.0,308.68,249.53
2016,1,10,10,15,397.5,152.0,0.95,8.0,314.5,341.59,278.63
2016,1,10,10,30,380.0,167.0,0.9,8.0,332.0,363.21,297.52
2016,1,10,10,45,448.5,162.0,0.85,8.5,366.5,429.89,350.97
2016,1,10,11,0,517.0,157.0,0.8,9.0,401.0,492.65,399.91
2016,1,10,11,15,472.5,173.0,0.75,9.0,402.0,507.22,410.55
2016,1,10,11,30,428.0,189.0,0.7,9.0,403.0,516.82,417.34
2016,1,10,11,45,332.0,210.0,0.7,9.5,377.0,475.66,384.37
2016,1,10,12,0,236.0,231.0,0.7,10.0,351.0,425.55,344.26
2016,1,10,12,15,131.5,216.0,0.7,10.0,283.0,335.16,272.47
2016,1,10,12,30,27.0,201.0,0.7,10.0,215.0,205.59,166.75
2016,1,10,12,45,15.5,183.5,0.75,10.0,192.0,179.32,145.75
2016,1,10,13,0,4.0,166.0,0.8,10.0,169.0,152.5,123.47
2016,1,10,13,15,2.0,157.0,0.8,10.0,158.5,142.58,115.38
2016,1,10,13,30,0.0,148.0,0.8,10.0,148.0,132.61,107.15
2016,1,10,13,45,0.0,116.5,0.8,10.0,116.5,101.34,81.1
2016,1,10,14,0,0.0,85.0,0.8,10.0,85.0,71.15,55.69
2016,1,10,14,15,0.0,84.5,0.75,9.5,84.5,71.05,55.88
2016,1,10,14,30,0.0,84.0,0.7,9.0,84.0,71.13,56.17
2016,1,10,14,45,0.0,76.5,0.7,9.0,76.5,64.4,50.47
2016,1,10,15,0,0.0,69.0,0.7,9.0,69.0,57.69,44.77
2016,1,10,15,15,0.0,60.5,0.7,8.5,60.5,50.12,38.33
2016,1,10,15,30,0.0,52.0,0.7,8.0,52.0,43.04,32.22
2016,1,10,15,45,0.0,43.0,0.75,8.0,43.0,35.55,25.59
2016,1,10,16,0,0.0,34.0,0.8,8.0,34.0,28.08,18.9
2016,1,10,16,15,0.0,25.0,0.85,7.5,25.0,20.61,12.19
2016,1,10,16,30,0.0,16.0,0.9,7.0,16.0,13.17,5.4
2016,1,10,16,45,0.0,8.0,0.95,7.0,8.0,6.57,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,7.5,10.5,8.64,0.0
2016,1,11,8,0,0.0,21.0,0.8,8.0,21.0,17.32,9.34
2016,1,11,8,15,0.0,33.0,0.8,8.0,33.0,27.28,18.88
2016,1,11,8,30,0.0,45.0,0.8,8.0,45.0,37.05,26.68
2016,1,11,8,45,0.0,58.0,0.8,8.0,58.0,47.71,36.19
2016,1,11,9,0,0.0,71.0,0.8,8.0,71.0,58.55,45.74
2016,1,11,9,15,0.0,82.5,0.75,8.0,82.5,68.33,54.24
2016,1,11,9,30,0.0,94.0,0.7,8.0,94.0,78.23,62.73
2016,1,11,9,45,0.0,104.5,0.7,8.5,104.5,87.4,70.37
2016,1,11,10,0,0.0,115.0,0.7,9.0,115.0,96.7,78.01
2016,1,11,10,15,151.0,147.5,0.65,9.0,213.5,207.68,170.57
2016,1,11,10,30,302.0,180.0,0.6,9.0,312.0,335.49,274.07
2016,1,11,10,45,274.0,194.0,0.55,9.5,318.5,352.59,286.64
2016,1,11,11,0,246.0,208.0,0.5,10.0,325.0,366.78,297.2
2016,1,11,11,15,206.5,218.5,0.5,10.0,319.0,354.93,287.84
2016,1,11,11,30,167.0,229.0,0.5,10.0,313.0,350.48,284.01
2016,1,11,11,45,179.5,232.5,0.5,10.5,323.5,373.38,301.83
2016,1,11,12,0,192.0,236.0,0.5,11.0,334.0,396.86,319.66
2016,1,11,12,15,248.0,229.0,0.45,11.0,356.5,459.89,368.53
2016,1,11,12,30,304.0,222.0,0.4,11.0,379.0,510.02,406.66
2016,1,11,12,45,350.5,210.0,0.4,11.5,388.0,547.74,434.85
2016,1,11,13,0,397.0,198.0,0.4,12.0,397.0,585.87,463.19
2016,1,11,13,15,379.5,195.0,0.35,12.0,381.0,577.44,456.28
2016,1,11,13,30,362.0,192.0,0.3,12.0,365.0,567.02,448.57
2016,1,11,13,45,448.5,165.0,0.3,12.0,369.5,641.12,505.03
2016,1,11,14,0,535.0,138.0,0.3,12.0,374.0,694.39,544.28
2016,1,11,14,15,388.0,151.0,0.3,12.0,316.5,577.74,458.23
2016,1,11,14,30,241.0,164.0,0.3,12.0,259.0,441.58,355.68
2016,1,11,14,45,235.0,150.5,0.3,12.0,236.5,421.07,342.28
2016,1,11,15,0,229.0,137.0,0.3,12.0,214.0,399.62,326.56
2016,1,11,15,15,221.0,121.0,0.35,11.5,188.0,371.8,306.39
2016,1,11,15,30,213.0,105.0,0.4,11.0,162.0,343.18,284.87
2016,1,11,15,45,406.5,74.0,0.45,10.5,159.5,482.28,397.88
2016,1,11,16,0,600.0,43.0,0.5,10.0,157.0,590.28,476.81
2016,1,11,16,15,516.5,36.5,0.5,10.0,116.5,497.85,400.62
2016,1,11,16,30,433.0,30.0,0.5,10.0,76.0,419.27,331.1
2016,1,11,16,45,285.0,20.0,0.5,10.0,44.0,272.05,159.3
2016,1,11,17,0,137.0,10.0,0.5,10.0,12.0,103.77,0.0
2016,1,11,17,15,68.5,5.0,0.5,9.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
