Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,45,223.5,14.0,1.35,6.5,36.5,11.28,0.0
2016,1,12,8,0,447.0,28.0,1.3,7.0,73.0,25.3,16.31
2016,1,12,8,15,534.0,34.5,1.15,7.0,114.0,30.85,22.17
2016,1,12,8,30,621.0,41.0,1.0,7.0,155.0,67.02,34.9
2016,1,12,8,45,672.5,45.5,0.9,7.5,197.5,117.78,67.07
2016,1,12,9,0,724.0,50.0,0.8,8.0,240.0,174.54,112.62
2016,1,12,9,15,757.5,53.5,0.7,8.0,279.0,231.89,163.58
2016,1,12,9,30,791.0,57.0,0.6,8.0,318.0,292.46,218.26
2016,1,12,9,45,697.0,79.5,0.5,8.5,327.5,329.28,255.36
2016,1,12,10,0,603.0,102.0,0.4,9.0,337.0,355.62,281.42
2016,1,12,10,15,549.0,124.0,0.45,9.5,350.0,383.74,307.06
2016,1,12,10,30,495.0,146.0,0.5,10.0,363.0,410.23,329.77
2016,1,12,10,45,534.0,144.0,0.55,10.5,389.0,459.34,369.18
2016,1,12,11,0,573.0,142.0,0.6,11.0,415.0,510.7,409.26
2016,1,12,11,15,587.5,143.0,0.6,11.0,430.5,557.14,444.78
2016,1,12,11,30,602.0,144.0,0.6,11.0,446.0,597.52,475.26
2016,1,12,11,45,545.5,164.0,0.6,11.0,441.0,598.15,475.18
2016,1,12,12,0,489.0,184.0,0.6,11.0,436.0,599.63,475.73
2016,1,12,12,15,391.0,205.0,0.6,11.0,406.5,547.43,436.21
2016,1,12,12,30,293.0,226.0,0.6,11.0,377.0,505.23,403.49
2016,1,12,12,45,426.0,192.0,0.6,11.5,408.5,609.56,483.8
2016,1,12,13,0,559.0,158.0,0.6,12.0,440.0,701.5,551.38
2016,1,12,13,15,323.0,185.5,0.6,12.0,347.5,514.86,410.57
2016,1,12,13,30,87.0,213.0,0.6,12.0,255.0,304.12,245.13
2016,1,12,13,45,384.5,157.0,0.6,12.0,329.0,572.73,461.19
2016,1,12,14,0,682.0,101.0,0.6,12.0,403.0,795.55,621.2
2016,1,12,14,15,370.0,133.0,0.6,11.5,295.5,538.88,432.78
2016,1,12,14,30,58.0,165.0,0.6,11.0,188.0,234.38,191.15
2016,1,12,14,45,54.5,151.0,0.65,11.0,171.0,217.26,179.47
2016,1,12,15,0,51.0,137.0,0.7,11.0,154.0,200.11,165.77
2016,1,12,15,15,46.5,121.5,0.75,10.5,135.5,179.8,149.44
2016,1,12,15,30,42.0,106.0,0.8,10.0,117.0,159.52,132.75
2016,1,12,15,45,34.5,89.0,0.85,9.5,97.0,134.2,111.22
2016,1,12,16,0,27.0,72.0,0.9,9.0,77.0,108.83,89.13
2016,1,12,16,15,15.5,54.5,0.9,9.0,57.5,79.04,62.53
2016,1,12,16,30,4.0,37.0,0.9,9.0,38.0,41.21,28.96
2016,1,12,16,45,2.0,21.5,0.95,9.0,22.0,21.4,8.49
2016,1,12,17,0,0.0,6.0,1.0,9.0,6.0,5.12,0.0
2016,1,12,17,15,0.0,3.0,1.0,9.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,204.0,15.5,1.4,8.5,36.0,12.52,0.61
2016,1,13,8,0,408.0,31.0,1.4,9.0,72.0,25.71,16.54
2016,1,13,8,15,500.0,38.0,1.4,9.0,113.5,31.14,22.23
2016,1,13,8,30,592.0,45.0,1.4,9.0,155.0,68.27,36.89
2016,1,13,8,45,642.5,51.0,1.45,9.5,197.0,118.5,68.63
2016,1,13,9,0,693.0,57.0,1.5,10.0,239.0,174.72,113.54
2016,1,13,9,15,729.5,60.5,1.55,10.0,278.5,231.06,163.48
2016,1,13,9,30,766.0,64.0,1.6,10.0,318.0,291.04,217.95
2016,1,13,9,45,448.5,117.0,1.7,10.5,269.5,272.6,215.32
2016,1,13,10,0,131.0,170.0,1.8,11.0,221.0,209.49,170.17
2016,1,13,10,15,65.5,146.5,1.85,11.0,172.0,160.01,130.3
2016,1,13,10,30,0.0,123.0,1.9,11.0,123.0,103.98,83.25
2016,1,13,10,45,107.0,168.5,1.95,11.0,220.0,222.51,183.27
2016,1,13,11,0,214.0,214.0,2.0,11.0,317.0,341.68,281.09
2016,1,13,11,15,176.5,223.0,2.0,11.0,309.5,339.26,278.38
2016,1,13,11,30,139.0,232.0,2.0,11.0,302.0,333.43,273.22
2016,1,13,11,45,69.5,196.0,2.05,11.0,231.0,237.87,195.0
2016,1,13,12,0,0.0,160.0,2.1,11.0,160.0,139.67,112.4
2016,1,13,12,15,4.0,169.0,2.1,10.5,171.0,152.23,123.41
2016,1,13,12,30,8.0,178.0,2.1,10.0,182.0,165.44,134.77
2016,1,13,12,45,4.0,135.0,2.1,10.0,137.0,120.36,97.02
2016,1,13,13,0,0.0,92.0,2.1,10.0,92.0,76.86,60.24
2016,1,13,13,15,2.0,126.5,2.05,10.0,127.5,111.45,89.74
2016,1,13,13,30,4.0,161.0,2.0,10.0,163.0,149.41,121.74
2016,1,13,13,45,75.5,180.5,2.0,10.0,214.5,256.4,213.51
2016,1,13,14,0,147.0,200.0,2.0,10.0,266.0,372.46,309.83
2016,1,13,14,15,84.0,176.0,1.95,9.5,213.0,267.72,223.35
2016,1,13,14,30,21.0,152.0,1.9,9.0,160.0,164.8,136.39
2016,1,13,14,45,18.0,139.5,1.85,9.0,146.5,150.72,124.89
2016,1,13,15,0,15.0,127.0,1.8,9.0,133.0,136.77,113.16
2016,1,13,15,15,356.5,93.0,1.6,8.5,191.5,474.01,403.25
2016,1,13,15,30,698.0,59.0,1.4,8.0,250.0,726.0,596.1
2016,1,13,15,45,655.5,53.0,1.25,8.0,209.0,667.22,546.51
2016,1,13,16,0,613.0,47.0,1.1,8.0,168.0,607.65,497.93
2016,1,13,16,15,527.0,40.5,1.05,7.5,126.0,522.2,428.37
2016,1,13,16,30,441.0,34.0,1.0,7.0,84.0,431.65,349.59
2016,1,13,16,45,289.0,23.5,1.0,6.5,50.0,283.47,191.61
2016,1,13,17,0,137.0,13.0,1.0,6.0,16.0,106.8,0.0
2016,1,13,17,15,68.5,6.5,1.05,6.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,92.5,17.5,0.6,6.5,27.0,13.57,1.54
2016,1,14,8,0,185.0,35.0,0.6,7.0,54.0,26.92,17.82
2016,1,14,8,15,217.5,51.0,0.6,7.0,83.5,38.66,29.25
2016,1,14,8,30,250.0,67.0,0.6,7.0,113.0,64.52,43.76
2016,1,14,8,45,269.5,82.0,0.65,7.5,143.5,97.3,67.31
2016,1,14,9,0,289.0,97.0,0.7,8.0,174.0,132.73,96.45
2016,1,14,9,15,299.5,111.5,0.75,8.0,202.0,168.2,127.79
2016,1,14,9,30,310.0,126.0,0.8,8.0,230.0,205.0,160.75
2016,1,14,9,45,451.5,115.5,0.9,8.5,284.5,271.67,215.22
2016,1,14,10,0,593.0,105.0,1.0,9.0,339.0,353.04,282.21
2016,1,14,10,15,554.0,124.0,1.05,9.0,355.0,384.85,311.16
2016,1,14,10,30,515.0,143.0,1.1,9.0,371.0,416.54,338.91
2016,1,14,10,45,437.5,168.5,1.15,9.0,369.0,428.1,349.47
2016,1,14,11,0,360.0,194.0,1.2,9.0,367.0,420.76,344.42
2016,1,14,11,15,243.5,213.5,1.2,9.0,332.0,384.86,315.36
2016,1,14,11,30,127.0,233.0,1.2,9.0,297.0,325.75,266.85
2016,1,14,11,45,125.0,236.5,1.25,9.0,301.0,336.5,276.03
2016,1,14,12,0,123.0,240.0,1.3,9.0,305.0,346.9,284.46
2016,1,14,12,15,139.5,241.0,1.35,9.0,314.5,369.03,302.73
2016,1,14,12,30,156.0,242.0,1.4,9.0,324.0,391.9,321.51
2016,1,14,12,45,172.5,238.0,1.45,9.0,327.5,409.33,336.07
2016,1,14,13,0,189.0,234.0,1.5,9.0,331.0,426.96,350.88
2016,1,14,13,15,130.0,223.5,1.5,9.0,289.5,368.44,303.29
2016,1,14,13,30,71.0,213.0,1.5,9.0,248.0,288.53,238.08
2016,1,14,13,45,46.0,192.5,1.55,9.0,215.0,243.96,201.72
2016,1,14,14,0,21.0,172.0,1.6,9.0,182.0,181.34,149.53
2016,1,14,14,15,10.5,135.5,1.6,9.0,140.5,132.99,108.98
2016,1,14,14,30,0.0,99.0,1.6,9.0,99.0,85.89,68.71
2016,1,14,14,45,0.0,90.0,1.6,9.0,90.0,77.74,61.91
2016,1,14,15,0,0.0,81.0,1.6,9.0,81.0,69.61,55.02
2016,1,14,15,15,0.0,71.0,1.55,8.5,71.0,60.44,47.26
2016,1,14,15,30,0.0,61.0,1.5,8.0,61.0,51.28,39.39
2016,1,14,15,45,0.0,50.0,1.5,8.0,50.0,41.38,30.69
2016,1,14,16,0,0.0,39.0,1.5,8.0,39.0,32.23,22.55
2016,1,14,16,15,0.0,29.0,1.5,8.0,29.0,23.93,15.09
2016,1,14,16,30,0.0,19.0,1.5,8.0,19.0,15.65,7.61
2016,1,14,16,45,0.0,11.0,1.55,8.0,11.0,9.04,0.9
2016,1,14,17,0,0.0,3.0,1.6,8.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,1.6,8.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,45,186.5,16.0,0.7,7.5,35.5,12.89,1.47
2016,1,15,8,0,373.0,32.0,0.7,8.0,71.0,26.44,17.36
2016,1,15,8,15,464.0,40.0,0.7,8.0,111.5,32.64,23.74
2016,1,15,8,30,555.0,48.0,0.7,8.0,152.0,64.63,35.66
2016,1,15,8,45,611.0,53.5,0.75,8.5,194.0,113.16,65.83
2016,1,15,9,0,667.0,59.0,0.8,9.0,236.0,168.33,109.36
2016,1,15,9,15,704.0,63.0,0.8,9.0,275.5,225.74,159.72
2016,1,15,9,30,741.0,67.0,0.8,9.0,315.0,284.94,212.91
2016,1,15,9,45,752.0,73.5,0.8,9.0,348.0,340.98,263.92
2016,1,15,10,0,763.0,80.0,0.8,9.0,381.0,397.25,313.84
2016,1,15,10,15,709.5,94.0,0.8,9.0,390.0,431.66,345.58
2016,1,15,10,30,656.0,108.0,0.8,9.0,399.0,459.51,370.6
2016,1,15,10,45,616.0,126.0,0.8,9.5,410.5,491.98,396.97
2016,1,15,11,0,576.0,144.0,0.8,10.0,422.0,513.37,413.77
2016,1,15,11,15,711.0,116.5,0.75,10.0,470.5,610.58,488.71
2016,1,15,11,30,846.0,89.0,0.7,10.0,519.0,706.25,559.69
2016,1,15,11,45,631.5,147.0,0.7,10.0,471.0,649.82,515.36
2016,1,15,12,0,417.0,205.0,0.7,10.0,423.0,565.33,450.8
2016,1,15,12,15,362.0,216.5,0.65,10.0,406.0,536.47,429.48
2016,1,15,12,30,307.0,228.0,0.6,10.0,389.0,518.5,415.04
2016,1,15,12,45,385.0,208.5,0.55,10.0,407.5,575.04,459.26
2016,1,15,13,0,463.0,189.0,0.5,10.0,426.0,652.45,516.46
2016,1,15,13,15,659.0,134.0,0.45,10.0,461.5,786.83,612.98
2016,1,15,13,30,855.0,79.0,0.4,10.0,497.0,906.67,692.28
2016,1,15,13,45,849.5,76.0,0.35,10.0,476.0,908.57,691.25
2016,1,15,14,0,844.0,73.0,0.3,10.0,455.0,906.81,690.02
2016,1,15,14,15,827.0,71.0,0.3,10.0,426.0,892.03,681.31
2016,1,15,14,30,810.0,69.0,0.3,10.0,397.0,873.79,670.49
2016,1,15,14,45,791.5,65.0,0.3,10.5,363.5,848.2,653.45
2016,1,15,15,0,773.0,61.0,0.3,11.0,330.0,819.58,634.21
2016,1,15,15,15,739.5,58.0,0.35,10.5,291.0,776.01,607.25
2016,1,15,15,30,706.0,55.0,0.4,10.0,252.0,730.41,577.82
2016,1,15,15,45,656.5,50.5,0.45,10.0,210.5,667.4,533.07
2016,1,15,16,0,607.0,46.0,0.5,10.0,169.0,603.91,485.62
2016,1,15,16,15,527.0,39.5,0.5,9.5,127.5,522.29,421.61
2016,1,15,16,30,447.0,33.0,0.5,9.0,86.0,436.46,349.64
2016,1,15,16,45,302.5,23.0,0.55,9.0,52.0,297.67,213.09
2016,1,15,17,0,158.0,13.0,0.6,9.0,18.0,122.01,0.0
2016,1,15,17,15,79.0,6.5,0.6,9.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,23.0,18.5,1.45,8.5,21.0,15.1,3.03
2016,1,16,8,0,46.0,37.0,1.5,9.0,42.0,29.05,19.54
2016,1,16,8,15,67.5,55.5,1.45,9.0,66.5,42.59,32.48
2016,1,16,8,30,89.0,74.0,1.4,9.0,91.0,61.71,45.5
2016,1,16,8,45,104.5,92.0,1.4,9.5,116.5,85.76,64.2
2016,1,16,9,0,120.0,110.0,1.4,10.0,142.0,112.17,85.94
2016,1,16,9,15,132.0,125.5,1.35,10.0,166.0,138.01,108.1
2016,1,16,9,30,144.0,141.0,1.3,10.0,190.0,165.49,131.88
2016,1,16,9,45,72.0,97.0,1.3,10.5,121.5,112.26,89.43
2016,1,16,10,0,0.0,53.0,1.3,11.0,53.0,43.86,32.28
2016,1,16,10,15,3.0,104.0,1.25,11.0,105.5,88.46,70.38
2016,1,16,10,30,6.0,155.0,1.2,11.0,158.0,135.57,109.8
2016,1,16,10,45,3.0,136.0,1.15,11.0,137.5,117.31,94.22
2016,1,16,11,0,0.0,117.0,1.1,11.0,117.0,98.73,78.51
2016,1,16,11,15,10.0,156.0,1.05,11.0,161.0,140.99,113.96
2016,1,16,11,30,20.0,195.0,1.0,11.0,205.0,186.03,151.05
2016,1,16,11,45,19.5,196.5,1.0,11.5,207.0,188.65,152.67
2016,1,16,12,0,19.0,198.0,1.0,12.0,209.0,191.29,154.48
2016,1,16,12,15,10.5,181.5,0.95,12.0,187.5,169.41,136.35
2016,1,16,12,30,2.0,165.0,0.9,12.0,166.0,146.99,117.75
2016,1,16,12,45,26.5,192.5,0.9,12.0,206.0,212.0,171.83
2016,1,16,13,0,51.0,220.0,0.9,12.0,246.0,269.06,218.26
2016,1,16,13,15,25.5,175.5,0.85,12.0,188.5,196.94,159.32
2016,1,16,13,30,0.0,131.0,0.8,12.0,131.0,114.43,90.97
2016,1,16,13,45,3.5,144.5,0.8,12.0,146.5,132.42,106.45
2016,1,16,14,0,7.0,158.0,0.8,12.0,162.0,151.9,122.84
2016,1,16,14,15,3.5,127.0,0.75,12.0,129.0,116.85,93.71
2016,1,16,14,30,0.0,96.0,0.7,12.0,96.0,82.61,65.05
2016,1,16,14,45,0.0,88.0,0.7,12.0,88.0,75.45,59.19
2016,1,16,15,0,0.0,80.0,0.7,12.0,80.0,68.32,53.24
2016,1,16,15,15,0.0,70.5,0.6,11.5,70.5,59.67,46.03
2016,1,16,15,30,0.0,61.0,0.5,11.0,61.0,51.02,38.72
2016,1,16,15,45,0.0,51.0,0.45,11.0,51.0,42.21,31.09
2016,1,16,16,0,0.0,41.0,0.4,11.0,41.0,33.89,23.78
2016,1,16,16,15,0.0,31.0,0.45,10.5,31.0,25.59,16.43
2016,1,16,16,30,0.0,21.0,0.5,10.0,21.0,17.31,9.02
2016,1,16,16,45,0.0,12.5,0.55,10.0,12.5,10.28,2.2
2016,1,16,17,0,0.0,4.0,0.6,10.0,4.0,3.41,0.0
2016,1,16,17,15,0.0,2.0,0.55,9.5,2.0,1.71,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,15.0,1.4,10.0,15.0,12.37,1.73
2016,1,17,8,0,0.0,30.0,1.5,10.0,30.0,24.51,15.58
2016,1,17,8,15,0.0,46.5,1.5,10.0,46.5,37.34,27.7
2016,1,17,8,30,0.0,63.0,1.5,10.0,63.0,50.55,38.09
2016,1,17,8,45,2.0,79.5,1.5,10.5,80.0,64.56,50.24
2016,1,17,9,0,4.0,96.0,1.5,11.0,97.0,79.11,62.65
2016,1,17,9,15,8.0,110.0,1.45,11.0,113.0,92.59,74.01
2016,1,17,9,30,12.0,124.0,1.4,11.0,129.0,106.68,85.84
2016,1,17,9,45,6.0,108.5,1.4,11.0,111.0,92.68,74.02
2016,1,17,10,0,0.0,93.0,1.4,11.0,93.0,77.53,61.12
2016,1,17,10,15,0.0,68.0,1.4,11.0,68.0,56.37,42.97
2016,1,17,10,30,0.0,43.0,1.4,11.0,43.0,35.56,25.06
2016,1,17,10,45,0.0,77.5,1.4,11.0,77.5,64.32,49.63
2016,1,17,11,0,0.0,112.0,1.4,11.0,112.0,94.25,74.86
2016,1,17,11,15,0.0,106.5,1.4,11.0,106.5,89.43,70.65
2016,1,17,11,30,0.0,101.0,1.4,11.0,101.0,84.59,66.51
2016,1,17,11,45,0.0,86.0,1.45,11.5,86.0,71.46,55.27
2016,1,17,12,0,0.0,71.0,1.5,12.0,71.0,58.92,44.57
2016,1,17,12,15,0.0,77.0,1.5,12.0,77.0,63.94,48.81
2016,1,17,12,30,0.0,83.0,1.5,12.0,83.0,68.95,53.04
2016,1,17,12,45,0.0,101.5,1.55,12.0,101.5,85.32,66.83
2016,1,17,13,0,0.0,120.0,1.6,12.0,120.0,102.68,81.41
2016,1,17,13,15,0.0,73.0,1.55,11.5,73.0,60.58,46.11
2016,1,17,13,30,0.0,26.0,1.5,11.0,26.0,21.48,12.86
2016,1,17,13,45,0.0,39.5,1.5,11.0,39.5,32.67,22.53
2016,1,17,14,0,0.0,53.0,1.5,11.0,53.0,43.88,32.19
2016,1,17,14,15,0.0,79.5,1.45,11.0,79.5,65.99,51.18
2016,1,17,14,30,0.0,106.0,1.4,11.0,106.0,92.72,74.03
2016,1,17,14,45,0.0,95.0,1.35,11.0,95.0,82.53,65.46
2016,1,17,15,0,0.0,84.0,1.3,11.0,84.0,72.34,56.89
2016,1,17,15,15,0.0,74.0,1.2,10.5,74.0,63.2,49.24
2016,1,17,15,30,0.0,64.0,1.1,10.0,64.0,54.06,41.49
2016,1,17,15,45,0.0,53.5,1.05,10.0,53.5,44.37,33.06
2016,1,17,16,0,0.0,43.0,1.0,10.0,43.0,35.56,25.3
2016,1,17,16,15,0.0,32.5,1.0,10.0,32.5,26.84,17.53
2016,1,17,16,30,0.0,22.0,1.0,10.0,22.0,18.13,9.73
2016,1,17,16,45,0.0,13.5,1.0,10.0,13.5,11.11,2.99
2016,1,17,17,0,0.0,5.0,1.0,10.0,5.0,4.27,0.0
2016,1,17,17,15,0.0,2.5,1.0,10.0,2.5,2.13,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,45,228.5,14.5,0.7,8.5,38.5,11.65,1.65
2016,1,18,8,0,457.0,29.0,0.7,9.0,77.0,26.14,17.15
2016,1,18,8,15,541.0,35.5,0.6,9.5,119.5,31.67,22.77
2016,1,18,8,30,625.0,42.0,0.5,10.0,162.0,62.58,32.89
2016,1,18,8,45,677.0,46.0,0.4,11.0,204.5,113.14,62.59
2016,1,18,9,0,729.0,50.0,0.3,12.0,247.0,169.83,106.16
2016,1,18,9,15,762.5,53.5,0.3,12.0,287.5,227.68,156.19
2016,1,18,9,30,796.0,57.0,0.3,12.0,328.0,288.81,210.28
2016,1,18,9,45,816.0,60.0,0.35,12.0,363.0,347.77,262.88
2016,1,18,10,0,836.0,63.0,0.4,12.0,398.0,407.81,315.19
2016,1,18,10,15,851.5,64.5,0.45,12.0,428.0,463.57,362.83
2016,1,18,10,30,867.0,66.0,0.5,12.0,458.0,520.0,409.51
2016,1,18,10,45,874.5,68.0,0.6,12.5,480.5,572.13,451.3
2016,1,18,11,0,882.0,70.0,0.7,13.0,503.0,622.88,490.84
2016,1,18,11,15,888.0,71.0,0.75,13.0,519.0,669.91,527.02
2016,1,18,11,30,894.0,72.0,0.8,13.0,535.0,714.96,560.45
2016,1,18,11,45,580.0,155.0,0.85,13.0,457.5,613.04,483.97
2016,1,18,12,0,266.0,238.0,0.9,13.0,380.0,469.18,373.26
2016,1,18,12,15,237.0,242.0,0.9,12.5,368.5,447.45,358.72
2016,1,18,12,30,208.0,246.0,0.9,12.0,357.0,438.63,352.42
2016,1,18,12,45,239.5,239.0,0.9,12.0,365.5,466.95,375.34
2016,1,18,13,0,271.0,232.0,0.9,12.0,374.0,514.38,411.86
2016,1,18,13,15,257.5,227.0,0.85,12.0,359.0,505.72,404.79
2016,1,18,13,30,244.0,222.0,0.8,12.0,344.0,476.06,382.79
2016,1,18,13,45,122.0,177.0,0.75,12.0,238.0,312.46,254.19
2016,1,18,14,0,0.0,132.0,0.7,12.0,132.0,117.07,92.97
2016,1,18,14,15,57.0,157.0,0.65,12.0,180.5,215.43,177.24
2016,1,18,14,30,114.0,182.0,0.6,12.0,229.0,326.18,267.39
2016,1,18,14,45,57.0,129.0,0.55,12.0,152.5,186.62,153.22
2016,1,18,15,0,0.0,76.0,0.5,12.0,76.0,64.04,49.32
2016,1,18,15,15,0.0,67.0,0.45,11.5,67.0,55.87,42.77
2016,1,18,15,30,0.0,58.0,0.4,11.0,58.0,48.04,36.16
2016,1,18,15,45,0.0,49.0,0.4,11.0,49.0,40.54,29.66
2016,1,18,16,0,0.0,40.0,0.4,11.0,40.0,33.06,23.08
2016,1,18,16,15,0.0,30.5,0.4,10.5,30.5,25.17,16.12
2016,1,18,16,30,0.0,21.0,0.4,10.0,21.0,17.3,9.09
2016,1,18,16,45,0.0,13.0,0.4,10.0,13.0,10.69,2.82
2016,1,18,17,0,0.0,5.0,0.4,10.0,5.0,4.1,0.0
2016,1,18,17,15,0.0,2.5,0.35,10.0,2.5,2.13,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,2.55,10.0,4.0,3.28,0.0
2016,1,19,8,0,0.0,8.0,2.6,10.0,8.0,6.56,0.05
2016,1,19,8,15,0.0,13.0,2.65,10.0,13.0,10.68,3.92
2016,1,19,8,30,0.0,18.0,2.7,10.0,18.0,14.81,7.21
2016,1,19,8,45,0.0,23.0,2.8,10.5,23.0,18.94,10.86
2016,1,19,9,0,0.0,28.0,2.9,11.0,28.0,23.08,14.47
2016,1,19,9,15,0.0,33.0,2.8,11.0,33.0,27.23,18.07
2016,1,19,9,30,0.0,38.0,2.7,11.0,38.0,31.38,21.64
2016,1,19,9,45,0.0,70.0,2.65,11.5,70.0,58.04,44.51
2016,1,19,10,0,0.0,102.0,2.6,12.0,102.0,85.19,67.44
2016,1,19,10,15,26.0,146.0,2.5,12.0,158.0,140.48,113.82
2016,1,19,10,30,52.0,190.0,2.4,12.0,214.0,197.98,161.5
2016,1,19,10,45,26.0,155.0,2.3,12.0,167.0,153.65,124.48
2016,1,19,11,0,0.0,120.0,2.2,12.0,120.0,101.29,80.36
2016,1,19,11,15,83.5,180.5,2.15,12.0,224.0,221.04,181.34
2016,1,19,11,30,167.0,241.0,2.1,12.0,328.0,360.39,294.55
2016,1,19,11,45,83.5,163.5,2.1,12.0,207.0,225.8,184.74
2016,1,19,12,0,0.0,86.0,2.1,12.0,86.0,71.47,54.97
2016,1,19,12,15,0.0,104.5,2.1,12.0,104.5,87.81,68.88
2016,1,19,12,30,0.0,123.0,2.1,12.0,123.0,104.84,83.13
2016,1,19,12,45,0.0,130.5,2.1,12.0,130.5,112.15,89.23
2016,1,19,13,0,0.0,138.0,2.1,12.0,138.0,119.75,95.61
2016,1,19,13,15,0.0,82.5,2.05,12.0,82.5,68.53,52.7
2016,1,19,13,30,0.0,27.0,2.0,12.0,27.0,22.31,13.49
2016,1,19,13,45,0.0,56.0,1.95,12.0,56.0,46.39,34.12
2016,1,19,14,0,0.0,85.0,1.9,12.0,85.0,70.82,54.95
2016,1,19,14,15,0.0,109.0,1.85,11.5,109.0,94.48,75.2
2016,1,19,14,30,0.0,133.0,1.8,11.0,133.0,121.26,98.1
2016,1,19,14,45,0.0,69.5,1.75,11.0,69.5,57.62,44.11
2016,1,19,15,0,0.0,6.0,1.7,11.0,6.0,4.94,0.0
2016,1,19,15,15,0.0,5.0,1.6,10.5,5.0,4.11,0.0
2016,1,19,15,30,0.0,4.0,1.5,10.0,4.0,3.29,0.0
2016,1,19,15,45,0.0,3.5,1.4,10.0,3.5,2.87,0.0
2016,1,19,16,0,0.0,3.0,1.3,10.0,3.0,2.46,0.0
2016,1,19,16,15,0.0,2.0,1.2,9.5,2.0,1.64,0.0
2016,1,19,16,30,0.0,1.0,1.1,9.0,1.0,0.82,0.0
2016,1,19,16,45,0.0,0.5,1.05,9.0,0.5,0.41,0.0
2016,1,19,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.5,0.75,7.0,6.5,0.0,0.0
2016,1,20,7,30,0.0,13.0,0.7,7.0,13.0,11.1,0.0
2016,1,20,7,45,200.5,23.0,0.65,7.0,45.0,18.96,7.21
2016,1,20,8,0,401.0,33.0,0.6,7.0,77.0,27.22,18.37
2016,1,20,8,15,475.5,41.0,0.6,7.5,117.0,33.36,24.54
2016,1,20,8,30,550.0,49.0,0.6,8.0,157.0,61.31,34.58
2016,1,20,8,45,598.0,55.0,0.6,8.5,197.5,109.1,63.36
2016,1,20,9,0,646.0,61.0,0.6,9.0,238.0,162.64,105.22
2016,1,20,9,15,684.0,62.0,0.55,9.5,275.5,216.58,151.86
2016,1,20,9,30,722.0,63.0,0.5,10.0,313.0,272.19,201.15
2016,1,20,9,45,699.5,76.5,0.45,10.5,338.5,321.64,246.45
2016,1,20,10,0,677.0,90.0,0.4,11.0,364.0,369.23,288.39
2016,1,20,10,15,628.0,111.0,0.4,11.0,380.5,408.48,322.89
2016,1,20,10,30,579.0,132.0,0.4,11.0,397.0,441.14,350.63
2016,1,20,10,45,576.5,140.5,0.4,11.0,415.5,476.64,379.55
2016,1,20,11,0,574.0,149.0,0.4,11.0,434.0,515.83,410.22
2016,1,20,11,15,740.5,111.0,0.35,11.0,490.5,623.26,491.29
2016,1,20,11,30,907.0,73.0,0.3,11.0,547.0,725.37,564.94
2016,1,20,11,45,744.5,118.5,0.3,11.5,512.0,703.52,546.09
2016,1,20,12,0,582.0,164.0,0.3,12.0,477.0,649.71,505.66
2016,1,20,12,15,749.0,118.0,0.25,12.0,521.5,766.31,589.31
2016,1,20,12,30,916.0,72.0,0.2,12.0,566.0,865.62,653.78
2016,1,20,12,45,917.0,70.5,0.15,12.5,560.0,890.37,666.53
2016,1,20,13,0,918.0,69.0,0.1,13.0,554.0,911.69,678.39
2016,1,20,13,15,911.5,68.0,0.1,13.0,539.5,923.32,686.1
2016,1,20,13,30,905.0,67.0,0.1,13.0,525.0,931.14,691.68
2016,1,20,13,45,789.5,89.0,0.15,13.0,476.5,873.38,655.35
2016,1,20,14,0,674.0,111.0,0.2,13.0,428.0,805.99,613.0
2016,1,20,14,15,606.5,120.0,0.2,13.0,392.0,756.97,581.61
2016,1,20,14,30,539.0,129.0,0.2,13.0,356.0,697.08,541.7
2016,1,20,14,45,534.5,117.5,0.25,13.0,328.0,677.86,530.77
2016,1,20,15,0,530.0,106.0,0.3,13.0,300.0,656.16,517.24
2016,1,20,15,15,511.5,96.5,0.3,12.5,267.0,622.14,494.66
2016,1,20,15,30,493.0,87.0,0.3,12.0,234.0,593.08,475.14
2016,1,20,15,45,466.0,76.5,0.35,12.0,198.0,546.79,441.45
2016,1,20,16,0,439.0,66.0,0.4,12.0,162.0,499.68,405.67
2016,1,20,16,15,391.5,54.0,0.4,11.5,125.5,433.9,353.57
2016,1,20,16,30,344.0,42.0,0.4,11.0,89.0,369.77,299.85
2016,1,20,16,45,172.0,33.5,0.4,11.0,57.0,219.61,169.55
2016,1,20,17,0,0.0,25.0,0.4,11.0,25.0,32.51,0.0
2016,1,20,17,15,0.0,12.5,0.4,10.5,12.5,10.67,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,8.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,8.0,14.0,11.95,0.0
2016,1,21,7,45,213.0,23.0,1.15,8.0,47.0,18.94,7.56
2016,1,21,8,0,426.0,32.0,1.1,8.0,80.0,26.39,17.57
2016,1,21,8,15,510.0,39.5,1.05,8.5,122.0,32.21,23.39
2016,1,21,8,30,594.0,47.0,1.0,9.0,164.0,60.64,33.13
2016,1,21,8,45,651.0,51.0,1.0,9.5,207.0,112.74,64.11
2016,1,21,9,0,708.0,55.0,1.0,10.0,250.0,168.78,107.4
2016,1,21,9,15,741.5,58.0,0.95,10.5,290.5,225.12,156.51
2016,1,21,9,30,775.0,61.0,0.9,11.0,331.0,284.78,209.75
2016,1,21,9,45,567.5,108.5,0.9,11.5,317.5,305.6,236.65
2016,1,21,10,0,360.0,156.0,0.9,12.0,304.0,291.82,231.97
2016,1,21,10,15,606.5,113.0,0.95,12.0,383.0,400.2,318.97
2016,1,21,10,30,853.0,70.0,1.0,12.0,462.0,518.41,412.52
2016,1,21,10,45,859.5,72.5,1.05,12.5,484.5,567.98,451.84
2016,1,21,11,0,866.0,75.0,1.1,13.0,507.0,618.31,491.0
2016,1,21,11,15,872.5,76.0,1.1,13.0,523.0,665.35,527.09
2016,1,21,11,30,879.0,77.0,1.1,13.0,539.0,710.48,560.58
2016,1,21,11,45,874.5,80.0,1.15,13.5,546.0,747.63,585.73
2016,1,21,12,0,870.0,83.0,1.2,14.0,553.0,788.73,613.52
2016,1,21,12,15,669.0,143.0,1.15,13.5,505.0,729.24,571.31
2016,1,21,12,30,468.0,203.0,1.1,13.0,457.0,641.73,506.01
2016,1,21,12,45,386.0,218.0,1.1,13.0,425.5,586.58,465.72
2016,1,21,13,0,304.0,233.0,1.1,13.0,394.0,544.35,433.42
2016,1,21,13,15,316.5,224.0,1.0,12.5,388.5,555.11,442.92
2016,1,21,13,30,329.0,215.0,0.9,12.0,383.0,564.77,451.08
2016,1,21,13,45,250.0,214.5,0.85,12.0,339.0,498.49,399.76
2016,1,21,14,0,171.0,214.0,0.8,12.0,295.0,410.23,331.53
2016,1,21,14,15,291.5,185.0,0.75,11.5,313.5,511.34,414.19
2016,1,21,14,30,412.0,156.0,0.7,11.0,332.0,611.7,492.21
2016,1,21,14,45,261.5,156.5,0.7,11.0,265.0,452.52,368.99
2016,1,21,15,0,111.0,157.0,0.7,11.0,198.0,297.49,245.03
2016,1,21,15,15,104.5,141.0,0.7,11.0,176.0,273.76,227.34
2016,1,21,15,30,98.0,125.0,0.7,11.0,154.0,249.82,208.16
2016,1,21,15,45,90.0,107.0,0.75,11.0,130.5,221.2,184.71
2016,1,21,16,0,82.0,89.0,0.8,11.0,107.0,192.36,160.42
2016,1,21,16,15,68.5,70.0,0.8,10.5,83.0,156.89,129.88
2016,1,21,16,30,55.0,51.0,0.8,10.0,59.0,120.96,98.13
2016,1,21,16,45,27.5,34.0,0.85,10.0,38.0,64.73,47.76
2016,1,21,17,0,0.0,17.0,0.9,10.0,17.0,14.83,0.0
2016,1,21,17,15,0.0,8.5,0.9,10.0,8.5,7.26,0.0
2016,1,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,10.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,10.0,5.0,4.27,0.0
2016,1,22,7,45,0.0,18.0,2.0,10.0,18.0,14.86,4.93
