Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,8,0,0.0,31.0,2.0,10.0,31.0,25.4,16.56
2016,1,22,8,15,0.0,47.5,2.0,10.0,47.5,38.27,28.63
2016,1,22,8,30,0.0,64.0,2.0,10.0,64.0,51.38,38.87
2016,1,22,8,45,0.5,81.0,2.0,10.0,81.0,65.53,51.29
2016,1,22,9,0,1.0,98.0,2.0,10.0,98.0,80.06,63.86
2016,1,22,9,15,5.0,112.5,1.95,10.0,114.0,93.7,75.37
2016,1,22,9,30,9.0,127.0,1.9,10.0,130.0,107.98,87.35
2016,1,22,9,45,4.5,110.5,1.9,10.5,112.0,93.67,75.0
2016,1,22,10,0,0.0,94.0,1.9,11.0,94.0,78.3,61.74
2016,1,22,10,15,0.0,79.0,1.9,11.0,79.0,65.57,50.78
2016,1,22,10,30,0.0,64.0,1.9,11.0,64.0,53.05,40.0
2016,1,22,10,45,0.0,106.0,1.9,11.0,106.0,88.79,70.31
2016,1,22,11,0,0.0,148.0,1.9,11.0,148.0,126.26,101.63
2016,1,22,11,15,0.0,136.0,1.95,11.0,136.0,115.63,92.55
2016,1,22,11,30,0.0,124.0,2.0,11.0,124.0,104.97,83.55
2016,1,22,11,45,0.0,134.0,2.05,11.0,134.0,114.19,91.23
2016,1,22,12,0,0.0,144.0,2.1,11.0,144.0,123.65,99.08
2016,1,22,12,15,0.0,122.5,2.05,11.0,122.5,104.04,82.64
2016,1,22,12,30,0.0,101.0,2.0,11.0,101.0,84.66,66.4
2016,1,22,12,45,0.0,107.0,1.95,11.0,107.0,90.18,71.08
2016,1,22,13,0,0.0,113.0,1.9,11.0,113.0,95.85,75.89
2016,1,22,13,15,14.0,158.0,1.8,11.0,165.0,152.51,123.89
2016,1,22,13,30,28.0,203.0,1.7,11.0,217.0,214.47,175.43
2016,1,22,13,45,14.0,165.5,1.65,11.0,172.5,163.07,132.6
2016,1,22,14,0,0.0,128.0,1.6,11.0,128.0,112.34,89.99
2016,1,22,14,15,11.0,146.0,1.55,10.5,151.0,143.0,116.7
2016,1,22,14,30,22.0,164.0,1.5,10.0,174.0,176.36,145.43
2016,1,22,14,45,11.0,110.5,1.5,10.0,115.5,108.33,87.98
2016,1,22,15,0,0.0,57.0,1.5,10.0,57.0,47.19,35.36
2016,1,22,15,15,0.0,51.0,1.45,10.0,51.0,42.19,31.15
2016,1,22,15,30,0.0,45.0,1.4,10.0,45.0,37.19,26.86
2016,1,22,15,45,0.0,38.0,1.35,10.0,38.0,31.38,21.79
2016,1,22,16,0,0.0,31.0,1.3,10.0,31.0,25.57,16.68
2016,1,22,16,15,0.0,24.0,1.25,9.5,24.0,19.77,11.55
2016,1,22,16,30,0.0,17.0,1.2,9.0,17.0,13.99,6.37
2016,1,22,16,45,0.0,11.0,1.2,9.0,11.0,9.04,1.81
2016,1,22,17,0,0.0,5.0,1.2,9.0,5.0,4.1,0.0
2016,1,22,17,15,0.0,2.5,1.2,9.0,2.5,2.13,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,7.0,1.4,7.0,7.0,0.0,0.0
2016,1,23,7,30,0.0,14.0,1.4,7.0,14.0,11.95,0.0
2016,1,23,7,45,122.0,30.0,1.45,7.5,44.5,23.29,11.56
2016,1,23,8,0,244.0,46.0,1.5,8.0,75.0,35.3,25.47
2016,1,23,8,15,337.0,57.5,1.55,8.0,115.5,43.87,33.94
2016,1,23,8,30,430.0,69.0,1.6,8.0,156.0,68.92,44.72
2016,1,23,8,45,461.5,82.0,1.7,8.5,195.0,113.59,73.35
2016,1,23,9,0,493.0,95.0,1.8,9.0,234.0,162.24,112.1
2016,1,23,9,15,537.0,102.0,1.8,9.0,273.5,212.45,155.24
2016,1,23,9,30,581.0,109.0,1.8,9.0,313.0,271.1,206.93
2016,1,23,9,45,315.5,140.0,1.85,9.0,252.5,237.19,189.44
2016,1,23,10,0,50.0,171.0,1.9,9.0,192.0,169.41,138.62
2016,1,23,10,15,79.5,189.5,1.9,9.0,225.5,204.48,168.12
2016,1,23,10,30,109.0,208.0,1.9,9.0,259.0,243.29,200.43
2016,1,23,10,45,56.0,185.5,1.9,9.0,211.5,199.09,163.68
2016,1,23,11,0,3.0,163.0,1.9,9.0,164.0,141.66,115.12
2016,1,23,11,15,1.5,153.5,1.9,9.0,154.0,132.46,107.38
2016,1,23,11,30,0.0,144.0,1.9,9.0,144.0,123.05,99.36
2016,1,23,11,45,32.5,193.0,1.95,9.0,211.0,204.92,168.47
2016,1,23,12,0,65.0,242.0,2.0,9.0,278.0,285.78,235.15
2016,1,23,12,15,33.5,204.0,2.0,9.0,222.5,222.98,182.88
2016,1,23,12,30,2.0,166.0,2.0,9.0,167.0,146.99,119.15
2016,1,23,12,45,1.0,128.5,2.0,9.0,129.0,110.85,89.02
2016,1,23,13,0,0.0,91.0,2.0,9.0,91.0,75.79,59.4
2016,1,23,13,15,0.0,57.0,2.0,9.0,57.0,47.25,35.11
2016,1,23,13,30,0.0,23.0,2.0,9.0,23.0,19.01,10.82
2016,1,23,13,45,127.0,116.5,2.05,9.0,178.0,244.11,206.78
2016,1,23,14,0,254.0,210.0,2.1,9.0,333.0,502.67,416.8
2016,1,23,14,15,149.5,194.0,2.1,9.0,265.5,368.23,306.47
2016,1,23,14,30,45.0,178.0,2.1,9.0,198.0,233.57,194.04
2016,1,23,14,45,22.5,128.0,2.1,9.0,138.0,151.32,125.27
2016,1,23,15,0,0.0,78.0,2.1,9.0,78.0,65.58,51.36
2016,1,23,15,15,0.0,69.5,2.05,8.5,69.5,57.92,45.01
2016,1,23,15,30,0.0,61.0,2.0,8.0,61.0,50.53,38.73
2016,1,23,15,45,299.0,60.0,1.95,8.0,129.0,370.25,320.12
2016,1,23,16,0,598.0,59.0,1.9,8.0,197.0,629.52,525.92
2016,1,23,16,15,522.0,52.0,1.8,7.5,154.0,541.46,452.08
2016,1,23,16,30,446.0,45.0,1.7,7.0,111.0,455.75,379.67
2016,1,23,16,45,315.0,34.5,1.65,7.0,72.5,328.49,267.08
2016,1,23,17,0,184.0,24.0,1.6,7.0,34.0,196.33,94.4
2016,1,23,17,15,92.0,12.0,1.6,7.0,17.0,72.55,0.0
2016,1,23,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,52.0,6.5,1.15,5.0,8.0,0.0,0.0
2016,1,24,7,30,104.0,13.0,1.1,5.0,16.0,11.1,0.0
2016,1,24,7,45,240.5,25.5,1.1,5.5,49.5,21.11,10.46
2016,1,24,8,0,377.0,38.0,1.1,6.0,83.0,31.36,22.28
2016,1,24,8,15,462.5,46.5,1.1,6.0,125.0,37.79,28.77
2016,1,24,8,30,548.0,55.0,1.1,6.0,167.0,63.69,38.14
2016,1,24,8,45,333.5,86.5,1.15,6.5,159.5,103.94,71.07
2016,1,24,9,0,119.0,118.0,1.2,7.0,152.0,116.46,90.56
2016,1,24,9,15,130.0,134.0,1.2,7.0,176.0,142.51,113.01
2016,1,24,9,30,141.0,150.0,1.2,7.0,200.0,170.1,137.0
2016,1,24,9,45,146.0,166.5,1.2,7.5,223.0,197.6,160.72
2016,1,24,10,0,151.0,183.0,1.2,8.0,246.0,225.93,184.76
2016,1,24,10,15,205.5,192.5,1.2,8.0,285.0,271.12,222.4
2016,1,24,10,30,260.0,202.0,1.2,8.0,324.0,330.28,271.11
2016,1,24,10,45,261.5,213.5,1.2,8.0,341.0,360.02,295.49
2016,1,24,11,0,263.0,225.0,1.2,8.0,358.0,389.64,319.5
2016,1,24,11,15,198.0,237.0,1.1,8.0,339.0,364.08,298.39
2016,1,24,11,30,133.0,249.0,1.0,8.0,320.0,343.25,280.68
2016,1,24,11,45,232.5,243.5,0.95,8.5,370.5,420.1,342.89
2016,1,24,12,0,332.0,238.0,0.9,9.0,421.0,519.06,419.3
2016,1,24,12,15,607.5,162.0,0.9,9.0,498.0,699.8,558.25
2016,1,24,12,30,883.0,86.0,0.9,9.0,575.0,865.5,674.43
2016,1,24,12,45,567.0,166.5,0.9,9.0,479.0,704.85,558.2
2016,1,24,13,0,251.0,247.0,0.9,9.0,383.0,513.21,411.65
2016,1,24,13,15,574.5,160.5,0.95,9.0,462.0,735.92,587.16
2016,1,24,13,30,898.0,74.0,1.0,9.0,541.0,937.69,727.02
2016,1,24,13,45,888.0,73.0,1.1,9.5,519.0,938.8,726.14
2016,1,24,14,0,878.0,72.0,1.2,10.0,497.0,936.15,725.84
2016,1,24,14,15,863.5,70.5,1.3,9.5,468.5,924.89,722.35
2016,1,24,14,30,849.0,69.0,1.4,9.0,440.0,920.42,723.64
2016,1,24,14,45,823.0,68.0,1.5,9.0,404.5,891.93,706.6
2016,1,24,15,0,797.0,67.0,1.6,9.0,369.0,860.32,687.19
2016,1,24,15,15,767.5,64.0,1.55,8.5,329.5,820.02,660.35
2016,1,24,15,30,738.0,61.0,1.5,8.0,290.0,777.36,631.06
2016,1,24,15,45,694.5,56.5,1.45,8.0,247.5,718.46,587.43
2016,1,24,16,0,651.0,52.0,1.4,8.0,205.0,658.58,541.41
2016,1,24,16,15,581.5,46.0,1.3,7.5,161.0,583.44,481.74
2016,1,24,16,30,512.0,40.0,1.2,7.0,117.0,503.1,414.74
2016,1,24,16,45,397.0,30.5,1.15,6.5,77.5,387.11,313.71
2016,1,24,17,0,282.0,21.0,1.1,6.0,38.0,265.13,148.75
2016,1,24,17,15,141.0,10.5,1.05,6.0,19.0,104.67,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,100.0,6.0,0.95,6.0,9.0,0.0,0.0
2016,1,25,7,30,200.0,12.0,0.9,6.0,18.0,10.24,0.0
2016,1,25,7,45,344.0,21.5,0.85,6.5,54.0,19.32,9.38
2016,1,25,8,0,488.0,31.0,0.8,7.0,90.0,27.86,19.15
2016,1,25,8,15,567.0,37.5,0.8,7.0,133.5,33.36,24.69
2016,1,25,8,30,646.0,44.0,0.8,7.0,177.0,60.18,33.09
2016,1,25,8,45,693.5,48.5,0.85,7.5,221.0,112.2,62.67
2016,1,25,9,0,741.0,53.0,0.9,8.0,265.0,169.88,107.52
2016,1,25,9,15,772.5,56.0,0.9,8.5,306.0,227.97,158.46
2016,1,25,9,30,804.0,59.0,0.9,9.0,347.0,289.13,213.56
2016,1,25,9,45,458.5,121.0,0.95,9.5,289.0,273.98,214.9
2016,1,25,10,0,113.0,183.0,1.0,10.0,231.0,210.45,170.51
2016,1,25,10,15,90.0,193.0,1.0,10.0,233.0,212.01,172.74
2016,1,25,10,30,67.0,203.0,1.0,10.0,235.0,216.49,176.59
2016,1,25,10,45,229.5,203.0,1.0,10.5,319.0,331.46,270.27
2016,1,25,11,0,392.0,203.0,1.0,11.0,403.0,446.13,360.78
2016,1,25,11,15,419.5,204.0,0.95,11.0,424.5,499.37,401.2
2016,1,25,11,30,447.0,205.0,0.9,11.0,446.0,543.32,434.5
2016,1,25,11,45,289.0,232.0,0.9,11.5,389.0,463.64,371.35
2016,1,25,12,0,131.0,259.0,0.9,12.0,332.0,369.99,296.42
2016,1,25,12,15,223.0,251.5,0.9,12.0,376.0,444.75,357.17
2016,1,25,12,30,315.0,244.0,0.9,12.0,420.0,541.71,431.68
2016,1,25,12,45,265.5,248.5,0.9,12.0,395.5,516.86,411.38
2016,1,25,13,0,216.0,253.0,0.9,12.0,371.0,470.23,375.99
2016,1,25,13,15,545.0,167.0,0.9,12.0,454.5,717.07,566.87
2016,1,25,13,30,874.0,81.0,0.9,12.0,538.0,935.44,715.88
2016,1,25,13,45,690.0,123.5,0.9,12.0,475.5,832.82,643.59
2016,1,25,14,0,506.0,166.0,0.9,12.0,413.0,707.5,557.2
2016,1,25,14,15,667.0,120.0,0.85,11.5,426.0,818.56,639.37
2016,1,25,14,30,828.0,74.0,0.8,11.0,439.0,908.43,701.23
2016,1,25,14,45,809.0,71.0,0.8,11.0,405.0,883.98,684.54
2016,1,25,15,0,790.0,68.0,0.8,11.0,371.0,856.35,667.27
2016,1,25,15,15,760.5,65.0,0.75,10.5,331.5,816.12,641.17
2016,1,25,15,30,731.0,62.0,0.7,10.0,292.0,773.55,612.81
2016,1,25,15,45,688.0,57.5,0.65,10.0,249.5,715.17,570.92
2016,1,25,16,0,645.0,53.0,0.6,10.0,207.0,655.79,526.78
2016,1,25,16,15,577.0,47.0,0.65,9.5,163.0,581.99,471.55
2016,1,25,16,30,509.0,41.0,0.7,9.0,119.0,502.8,408.51
2016,1,25,16,45,393.5,31.5,0.75,8.5,79.5,386.2,310.36
2016,1,25,17,0,278.0,22.0,0.8,8.0,40.0,265.72,162.73
2016,1,25,17,15,139.0,11.0,0.8,7.5,20.0,103.94,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,95.5,6.5,1.05,5.0,9.5,0.0,0.0
2016,1,26,7,30,191.0,13.0,1.1,5.0,19.0,11.1,0.0
2016,1,26,7,45,335.0,23.5,1.15,5.5,56.0,19.42,9.79
2016,1,26,8,0,479.0,34.0,1.2,6.0,93.0,28.08,19.46
2016,1,26,8,15,560.0,41.0,1.2,6.5,137.5,36.48,27.57
2016,1,26,8,30,641.0,48.0,1.2,7.0,182.0,63.01,35.93
2016,1,26,8,45,693.0,52.0,1.25,7.5,226.5,114.76,65.0
2016,1,26,9,0,745.0,56.0,1.3,8.0,271.0,172.77,109.92
2016,1,26,9,15,778.0,59.5,1.3,8.0,313.0,232.04,162.23
2016,1,26,9,30,811.0,63.0,1.3,8.0,355.0,294.59,219.18
2016,1,26,9,45,828.5,66.5,1.3,8.5,391.5,354.81,274.04
2016,1,26,10,0,846.0,70.0,1.3,9.0,428.0,415.88,328.17
2016,1,26,10,15,862.0,72.0,1.25,9.5,459.5,475.31,378.99
2016,1,26,10,30,878.0,74.0,1.2,10.0,491.0,534.78,427.84
2016,1,26,10,45,889.0,75.5,1.2,10.5,515.5,587.72,470.3
2016,1,26,11,0,900.0,77.0,1.2,11.0,540.0,641.71,512.01
2016,1,26,11,15,907.0,78.0,1.1,11.0,557.0,691.19,548.99
2016,1,26,11,30,914.0,79.0,1.0,11.0,574.0,738.72,582.78
2016,1,26,11,45,917.5,79.5,0.9,11.5,584.0,780.89,609.17
2016,1,26,12,0,921.0,80.0,0.8,12.0,594.0,820.39,633.06
2016,1,26,12,15,921.5,80.0,0.75,12.0,595.5,854.0,654.49
2016,1,26,12,30,922.0,80.0,0.7,12.0,597.0,884.39,673.62
2016,1,26,12,45,744.0,127.0,0.7,12.0,541.0,824.82,632.9
2016,1,26,13,0,566.0,174.0,0.7,12.0,485.0,730.18,567.92
2016,1,26,13,15,733.5,127.0,0.7,12.0,519.5,853.4,655.59
2016,1,26,13,30,901.0,80.0,0.7,12.0,554.0,950.22,719.35
2016,1,26,13,45,836.0,86.0,0.7,12.0,512.5,919.08,697.97
2016,1,26,14,0,771.0,92.0,0.7,12.0,471.0,872.9,668.41
2016,1,26,14,15,694.0,104.5,0.65,12.0,431.0,826.29,637.48
2016,1,26,14,30,617.0,117.0,0.6,12.0,391.0,769.66,599.2
2016,1,26,14,45,716.5,92.5,0.6,12.0,387.5,832.14,644.73
2016,1,26,15,0,816.0,68.0,0.6,12.0,384.0,881.9,679.15
2016,1,26,15,15,787.0,65.0,0.55,11.5,343.5,841.78,652.42
2016,1,26,15,30,758.0,62.0,0.5,11.0,303.0,799.2,624.68
2016,1,26,15,45,712.5,58.0,0.5,10.5,259.5,738.63,583.97
2016,1,26,16,0,667.0,54.0,0.5,10.0,216.0,677.02,540.68
2016,1,26,16,15,599.5,48.0,0.6,9.5,171.0,602.92,486.68
2016,1,26,16,30,532.0,42.0,0.7,9.0,126.0,523.21,424.39
2016,1,26,16,45,415.0,33.0,0.85,8.5,85.0,404.93,326.46
2016,1,26,17,0,298.0,24.0,1.0,8.0,44.0,284.59,187.35
2016,1,26,17,15,149.0,12.0,0.95,8.0,22.0,111.83,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,5.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,6.0,19.0,16.22,0.0
2016,1,27,7,45,216.5,28.0,0.8,6.5,55.0,21.79,11.92
2016,1,27,8,0,433.0,37.0,0.8,7.0,91.0,30.47,21.56
2016,1,27,8,15,514.5,45.0,0.75,7.0,135.0,36.57,27.64
2016,1,27,8,30,596.0,53.0,0.7,7.0,179.0,62.02,36.28
2016,1,27,8,45,646.5,58.5,0.7,7.5,223.0,112.69,65.2
2016,1,27,9,0,697.0,64.0,0.7,8.0,267.0,169.46,108.98
2016,1,27,9,15,731.5,68.0,0.6,8.5,308.5,229.19,160.53
2016,1,27,9,30,766.0,72.0,0.5,9.0,350.0,290.05,214.23
2016,1,27,9,45,733.0,81.0,0.45,9.5,368.5,334.62,256.11
2016,1,27,10,0,700.0,90.0,0.4,10.0,387.0,376.11,293.75
2016,1,27,10,15,789.5,81.0,0.35,10.0,439.5,451.24,354.98
2016,1,27,10,30,879.0,72.0,0.3,10.0,492.0,531.15,417.93
2016,1,27,10,45,891.0,73.0,0.3,10.5,516.5,586.36,460.46
2016,1,27,11,0,903.0,74.0,0.3,11.0,541.0,640.57,500.96
2016,1,27,11,15,910.0,75.0,0.3,11.0,558.5,690.23,537.78
2016,1,27,11,30,917.0,76.0,0.3,11.0,576.0,737.92,571.64
2016,1,27,11,45,921.5,76.0,0.3,11.5,585.5,780.43,598.79
2016,1,27,12,0,926.0,76.0,0.3,12.0,595.0,820.3,623.84
2016,1,27,12,15,926.0,76.0,0.3,12.0,597.0,853.68,645.47
2016,1,27,12,30,926.0,76.0,0.3,12.0,599.0,883.8,664.94
2016,1,27,12,45,688.5,144.0,0.3,12.5,530.5,796.02,604.62
2016,1,27,13,0,451.0,212.0,0.3,13.0,462.0,669.75,514.85
2016,1,27,13,15,680.5,143.0,0.3,13.0,509.5,823.81,626.62
2016,1,27,13,30,910.0,74.0,0.3,13.0,557.0,952.02,709.41
2016,1,27,13,45,787.5,98.0,0.3,13.0,504.5,889.04,666.82
2016,1,27,14,0,665.0,122.0,0.3,13.0,452.0,816.57,620.42
2016,1,27,14,15,635.5,121.5,0.25,13.0,422.5,792.2,605.23
2016,1,27,14,30,606.0,121.0,0.2,13.0,393.0,764.73,587.14
2016,1,27,14,45,719.0,92.0,0.2,13.0,390.5,834.89,636.71
2016,1,27,15,0,832.0,63.0,0.2,13.0,388.0,891.36,674.7
2016,1,27,15,15,804.5,60.5,0.25,12.5,348.0,853.13,651.55
2016,1,27,15,30,777.0,58.0,0.3,12.0,308.0,812.4,627.54
2016,1,27,15,45,739.0,53.5,0.35,12.0,265.0,757.5,591.36
2016,1,27,16,0,701.0,49.0,0.4,12.0,222.0,701.37,552.61
2016,1,27,16,15,638.5,44.0,0.4,11.5,177.0,623.41,495.67
2016,1,27,16,30,576.0,39.0,0.4,11.0,132.0,546.45,435.98
2016,1,27,16,45,469.0,30.5,0.4,11.0,90.0,433.91,343.45
2016,1,27,17,0,362.0,22.0,0.4,11.0,48.0,321.82,217.92
2016,1,27,17,15,181.0,11.0,0.45,10.5,24.0,133.06,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.8,7.0,2.5,2.13,0.0
2016,1,28,7,30,0.0,5.0,0.7,7.0,5.0,4.27,0.0
2016,1,28,7,45,0.0,15.0,0.65,7.5,15.0,12.35,4.44
2016,1,28,8,0,0.0,25.0,0.6,8.0,25.0,20.63,12.78
2016,1,28,8,15,0.0,37.0,0.5,8.0,37.0,30.59,22.18
2016,1,28,8,30,0.0,49.0,0.4,8.0,49.0,40.44,29.86
2016,1,28,8,45,0.0,61.0,0.3,8.5,61.0,50.23,38.46
2016,1,28,9,0,0.0,73.0,0.2,9.0,73.0,60.14,47.0
2016,1,28,9,15,0.0,84.0,0.2,9.0,84.0,69.37,54.88
2016,1,28,9,30,0.0,95.0,0.2,9.0,95.0,78.71,62.74
2016,1,28,9,45,33.0,138.5,0.2,9.5,152.5,129.6,104.74
2016,1,28,10,0,66.0,182.0,0.2,10.0,210.0,184.61,149.33
2016,1,28,10,15,51.0,188.5,0.25,10.0,211.5,189.34,153.16
2016,1,28,10,30,36.0,195.0,0.3,10.0,213.0,192.3,155.63
2016,1,28,10,45,257.5,191.5,0.4,10.5,325.0,335.22,271.52
2016,1,28,11,0,479.0,188.0,0.5,11.0,437.0,495.32,395.43
2016,1,28,11,15,681.5,133.5,0.6,11.0,500.5,608.42,482.0
2016,1,28,11,30,884.0,79.0,0.7,11.0,564.0,718.53,565.18
2016,1,28,11,45,889.0,79.0,0.85,11.0,574.0,760.22,594.92
2016,1,28,12,0,894.0,79.0,1.0,11.0,584.0,799.41,623.8
2016,1,28,12,15,451.5,136.0,0.95,11.0,391.5,537.11,430.66
2016,1,28,12,30,9.0,193.0,0.9,11.0,199.0,178.52,142.35
2016,1,28,12,45,4.5,152.5,0.85,11.5,155.5,136.17,108.79
2016,1,28,13,0,0.0,112.0,0.8,12.0,112.0,94.67,74.26
2016,1,28,13,15,4.0,147.0,0.75,12.0,149.0,131.71,105.3
2016,1,28,13,30,8.0,182.0,0.7,12.0,186.0,171.68,138.16
2016,1,28,13,45,81.0,205.0,0.65,12.0,245.5,286.09,232.94
2016,1,28,14,0,154.0,228.0,0.6,12.0,305.0,409.42,330.39
2016,1,28,14,15,108.0,210.0,0.6,12.0,263.0,327.83,265.55
2016,1,28,14,30,62.0,192.0,0.6,12.0,221.0,265.4,215.77
2016,1,28,14,45,85.0,181.0,0.6,12.0,217.0,277.94,227.68
2016,1,28,15,0,108.0,170.0,0.6,12.0,213.0,309.21,253.77
2016,1,28,15,15,104.5,153.0,0.6,11.5,191.0,287.05,236.83
2016,1,28,15,30,101.0,136.0,0.6,11.0,169.0,264.48,219.61
2016,1,28,15,45,96.0,117.5,0.6,11.0,145.5,237.88,198.23
2016,1,28,16,0,91.0,99.0,0.6,11.0,122.0,210.88,175.98
2016,1,28,16,15,79.5,80.0,0.65,11.0,97.5,177.17,147.31
2016,1,28,16,30,68.0,61.0,0.7,11.0,73.0,143.18,117.59
2016,1,28,16,45,45.0,43.5,0.75,11.0,50.0,102.81,81.33
2016,1,28,17,0,22.0,26.0,0.8,11.0,27.0,47.91,30.13
2016,1,28,17,15,11.0,13.0,0.75,11.0,13.5,18.63,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,9.5,10.5,8.96,0.0
2016,1,29,7,30,0.0,21.0,0.6,10.0,21.0,17.92,0.0
2016,1,29,7,45,218.5,28.5,0.6,10.5,56.5,22.16,12.48
2016,1,29,8,0,437.0,36.0,0.6,11.0,92.0,29.49,20.41
2016,1,29,8,15,516.0,42.5,0.6,11.0,135.0,34.37,25.27
2016,1,29,8,30,595.0,49.0,0.6,11.0,178.0,57.69,32.44
2016,1,29,8,45,297.5,34.0,0.6,11.0,98.5,57.29,31.6
2016,1,29,9,0,0.0,19.0,0.6,11.0,19.0,15.64,8.02
2016,1,29,9,15,0.0,22.0,0.6,11.0,22.0,18.13,10.2
2016,1,29,9,30,0.0,25.0,0.6,11.0,25.0,20.62,12.33
2016,1,29,9,45,0.0,52.0,0.65,11.5,52.0,43.03,31.61
2016,1,29,10,0,0.0,79.0,0.7,12.0,79.0,65.57,50.66
2016,1,29,10,15,0.0,108.0,0.7,12.0,108.0,90.19,71.28
2016,1,29,10,30,0.0,137.0,0.7,12.0,137.0,115.45,92.16
2016,1,29,10,45,8.5,166.0,0.75,12.0,170.5,146.27,117.51
2016,1,29,11,0,17.0,195.0,0.8,12.0,204.0,178.85,144.06
2016,1,29,11,15,18.0,201.0,0.8,12.0,210.5,186.57,150.1
2016,1,29,11,30,19.0,207.0,0.8,12.0,217.0,194.47,156.39
2016,1,29,11,45,9.5,183.0,0.85,12.5,188.0,166.1,132.84
2016,1,29,12,0,0.0,159.0,0.9,13.0,159.0,136.99,108.67
2016,1,29,12,15,0.0,159.5,0.9,13.0,159.5,137.86,109.45
2016,1,29,12,30,0.0,160.0,0.9,13.0,160.0,138.78,110.21
2016,1,29,12,45,0.0,95.0,0.9,13.0,95.0,79.24,61.11
2016,1,29,13,0,0.0,30.0,0.9,13.0,30.0,24.83,15.48
2016,1,29,13,15,0.0,29.0,0.9,13.0,29.0,23.99,14.82
2016,1,29,13,30,0.0,28.0,0.9,13.0,28.0,23.16,14.13
2016,1,29,13,45,0.0,18.0,0.9,13.0,18.0,14.87,7.07
2016,1,29,14,0,0.0,8.0,0.9,13.0,8.0,6.6,0.01
2016,1,29,14,15,0.0,28.0,0.85,12.5,28.0,23.13,14.25
2016,1,29,14,30,0.0,48.0,0.8,12.0,48.0,39.72,28.55
2016,1,29,14,45,0.0,27.0,0.8,12.0,27.0,22.29,13.61
2016,1,29,15,0,0.0,6.0,0.8,12.0,6.0,4.94,0.0
2016,1,29,15,15,0.0,5.0,0.75,11.5,5.0,4.11,0.0
2016,1,29,15,30,0.0,4.0,0.7,11.0,4.0,3.29,0.0
2016,1,29,15,45,342.0,26.0,0.7,11.0,113.0,361.51,307.14
2016,1,29,16,0,684.0,48.0,0.7,11.0,222.0,687.66,555.0
2016,1,29,16,15,624.0,43.0,0.65,11.0,178.0,612.21,492.32
2016,1,29,16,30,564.0,38.0,0.6,11.0,134.0,537.92,432.94
2016,1,29,16,45,461.0,30.5,0.6,11.0,93.0,429.72,343.94
2016,1,29,17,0,358.0,23.0,0.6,11.0,52.0,325.02,236.51
2016,1,29,17,15,179.0,11.5,0.65,10.5,26.0,132.65,0.0
2016,1,29,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,109.0,7.5,1.2,6.0,12.0,6.4,0.0
2016,1,30,7,30,218.0,15.0,1.2,6.0,24.0,12.36,0.0
2016,1,30,7,45,357.5,24.5,1.25,6.5,62.0,20.17,11.25
2016,1,30,8,0,497.0,34.0,1.3,7.0,100.0,30.45,21.65
2016,1,30,8,15,572.5,40.0,1.3,7.0,144.5,35.42,26.64
2016,1,30,8,30,648.0,46.0,1.3,7.0,189.0,59.5,33.69
2016,1,30,8,45,699.0,49.5,1.35,7.5,233.5,111.31,62.04
2016,1,30,9,0,750.0,53.0,1.4,8.0,278.0,169.23,106.66
2016,1,30,9,15,780.5,56.0,1.4,8.0,319.5,227.98,158.63
2016,1,30,9,30,811.0,59.0,1.4,8.0,361.0,289.71,215.08
2016,1,30,9,45,837.5,60.0,1.45,8.0,399.0,351.18,271.53
2016,1,30,10,0,864.0,61.0,1.5,8.0,437.0,413.35,327.55
2016,1,30,10,15,879.0,62.5,1.5,8.0,468.5,472.21,379.44
2016,1,30,10,30,894.0,64.0,1.5,8.0,500.0,530.94,429.54
2016,1,30,10,45,906.0,64.5,1.55,8.5,525.0,586.5,475.06
2016,1,30,11,0,918.0,65.0,1.6,9.0,550.0,641.01,518.33
2016,1,30,11,15,465.5,131.5,1.6,9.0,377.5,456.56,374.43
2016,1,30,11,30,13.0,198.0,1.6,9.0,205.0,181.55,147.09
2016,1,30,11,45,6.5,158.0,1.65,9.0,161.5,140.46,113.68
2016,1,30,12,0,0.0,118.0,1.7,9.0,118.0,99.51,79.23
2016,1,30,12,15,0.0,76.5,1.65,9.0,76.5,63.55,48.84
2016,1,30,12,30,0.0,35.0,1.6,9.0,35.0,28.98,19.32
2016,1,30,12,45,204.5,132.0,1.6,9.0,247.5,329.51,276.55
2016,1,30,13,0,409.0,229.0,1.6,9.0,460.0,633.44,514.03
2016,1,30,13,15,328.5,238.0,1.55,9.0,421.0,582.36,471.01
2016,1,30,13,30,248.0,247.0,1.5,9.0,382.0,507.78,413.13
2016,1,30,13,45,147.0,230.0,1.5,9.0,309.0,398.43,326.56
2016,1,30,14,0,46.0,213.0,1.5,9.0,236.0,266.2,218.58
2016,1,30,14,15,45.0,201.5,1.5,9.0,223.5,255.26,210.71
2016,1,30,14,30,44.0,190.0,1.5,9.0,211.0,244.24,202.18
2016,1,30,14,45,22.0,121.5,1.55,9.0,132.0,140.83,115.98
2016,1,30,15,0,0.0,53.0,1.6,9.0,53.0,43.86,32.52
2016,1,30,15,15,0.0,48.0,1.55,8.5,48.0,39.69,29.12
2016,1,30,15,30,0.0,43.0,1.5,8.0,43.0,35.53,25.6
2016,1,30,15,45,0.0,37.0,1.45,8.0,37.0,30.54,21.26
2016,1,30,16,0,0.0,31.0,1.4,8.0,31.0,25.57,16.88
2016,1,30,16,15,0.0,24.5,1.3,7.5,24.5,20.18,12.12
2016,1,30,16,30,0.0,18.0,1.2,7.0,18.0,14.81,7.31
2016,1,30,16,45,0.0,12.5,1.2,6.5,12.5,10.27,3.18
2016,1,30,17,0,0.0,7.0,1.2,6.0,7.0,5.74,0.0
2016,1,30,17,15,0.0,3.5,1.15,6.0,3.5,2.99,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.0,4.0,6.5,5.55,0.0
2016,1,31,7,30,0.0,13.0,1.0,4.0,13.0,10.72,0.0
2016,1,31,7,45,11.5,30.5,1.0,4.5,32.0,24.47,15.21
2016,1,31,8,0,23.0,48.0,1.0,5.0,51.0,37.7,28.43
2016,1,31,8,15,33.5,67.0,1.05,5.0,73.0,51.67,41.73
2016,1,31,8,30,44.0,86.0,1.1,5.0,95.0,67.69,53.24
2016,1,31,8,45,51.5,104.5,1.2,5.5,118.0,87.49,69.26
2016,1,31,9,0,59.0,123.0,1.3,6.0,141.0,108.67,86.94
2016,1,31,9,15,63.5,140.0,1.35,6.0,162.0,129.33,104.72
2016,1,31,9,30,68.0,157.0,1.4,6.0,183.0,150.84,123.28
2016,1,31,9,45,68.0,172.5,1.45,6.0,200.5,170.36,140.19
2016,1,31,10,0,68.0,188.0,1.5,6.0,218.0,190.12,157.12
2016,1,31,10,15,44.0,187.0,1.6,6.0,207.5,184.12,152.39
2016,1,31,10,30,20.0,186.0,1.7,6.0,197.0,168.78,139.46
2016,1,31,10,45,10.0,163.0,1.8,6.5,168.5,144.24,118.42
2016,1,31,11,0,0.0,140.0,1.9,7.0,140.0,118.46,96.19
2016,1,31,11,15,277.0,161.5,2.0,7.0,316.5,349.52,293.17
2016,1,31,11,30,554.0,183.0,2.1,7.0,493.0,597.16,491.6
2016,1,31,11,45,282.0,189.5,2.25,7.0,347.5,412.54,342.58
2016,1,31,12,0,10.0,196.0,2.4,7.0,202.0,179.53,146.87
2016,1,31,12,15,212.0,216.0,2.45,7.0,339.0,411.62,343.29
2016,1,31,12,30,414.0,236.0,2.5,7.0,476.0,616.42,507.26
2016,1,31,12,45,684.0,155.5,2.65,7.0,547.5,807.14,655.89
2016,1,31,13,0,954.0,75.0,2.8,7.0,619.0,961.95,768.43
2016,1,31,13,15,949.0,74.5,2.85,7.0,604.5,977.18,778.74
2016,1,31,13,30,944.0,74.0,2.9,7.0,590.0,988.46,787.87
2016,1,31,13,45,930.5,74.5,2.95,7.0,567.0,989.03,789.6
2016,1,31,14,0,917.0,75.0,3.0,7.0,544.0,985.6,788.76
2016,1,31,14,15,903.5,73.5,3.0,7.0,514.5,975.64,782.99
2016,1,31,14,30,890.0,72.0,3.0,7.0,485.0,961.91,774.7
2016,1,31,14,45,543.0,123.5,3.05,7.0,370.0,700.57,581.28
2016,1,31,15,0,196.0,175.0,3.1,7.0,255.0,397.54,336.51
2016,1,31,15,15,187.0,159.5,3.1,6.5,229.5,371.37,317.54
2016,1,31,15,30,178.0,144.0,3.1,6.0,204.0,344.8,296.57
2016,1,31,15,45,426.0,102.5,3.1,6.0,220.5,547.0,469.68
2016,1,31,16,0,674.0,61.0,3.1,6.0,237.0,705.54,594.79
2016,1,31,16,15,608.5,55.0,3.05,5.5,191.0,624.49,528.67
2016,1,31,16,30,543.0,49.0,3.0,5.0,145.0,544.98,462.22
2016,1,31,16,45,427.5,40.0,3.0,5.0,101.5,425.68,358.7
2016,1,31,17,0,312.0,31.0,3.0,5.0,58.0,313.73,247.57
2016,1,31,17,15,156.0,15.5,3.05,5.0,29.0,120.75,0.0
2016,1,31,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,176.0,8.0,2.4,3.5,16.0,6.83,0.0
2016,2,1,7,30,352.0,16.0,2.4,4.0,32.0,14.55,0.0
2016,2,1,7,45,485.0,24.0,2.45,4.5,74.5,21.75,13.02
2016,2,1,8,0,618.0,32.0,2.5,5.0,117.0,28.98,20.57
2016,2,1,8,15,687.0,37.0,2.5,5.0,164.5,33.27,24.92
2016,2,1,8,30,756.0,42.0,2.5,5.0,212.0,58.75,31.54
2016,2,1,8,45,799.5,45.0,2.55,5.5,259.5,118.89,65.02
2016,2,1,9,0,843.0,48.0,2.6,6.0,307.0,181.18,113.69
2016,2,1,9,15,870.5,50.5,2.6,6.0,350.5,244.11,170.36
2016,2,1,9,30,898.0,53.0,2.6,6.0,394.0,309.45,231.43
2016,2,1,9,45,908.5,58.0,2.6,6.5,431.5,373.56,291.37
2016,2,1,10,0,919.0,63.0,2.6,7.0,469.0,437.6,349.71
2016,2,1,10,15,932.5,64.5,2.55,7.0,501.5,499.12,404.68
2016,2,1,10,30,946.0,66.0,2.5,7.0,534.0,560.25,457.51
2016,2,1,10,45,953.0,68.0,2.5,7.0,559.0,617.55,505.8
2016,2,1,11,0,960.0,70.0,2.5,7.0,584.0,673.24,551.38
2016,2,1,11,15,965.0,71.0,2.45,7.0,601.5,724.66,592.15
2016,2,1,11,30,970.0,72.0,2.4,7.0,619.0,773.77,628.92
2016,2,1,11,45,966.5,75.0,2.35,7.5,628.0,816.27,657.86
2016,2,1,12,0,963.0,78.0,2.3,8.0,637.0,855.45,684.03
2016,2,1,12,15,962.5,78.0,2.25,8.0,638.5,890.16,707.97
2016,2,1,12,30,962.0,78.0,2.2,8.0,640.0,921.41,729.36
2016,2,1,12,45,957.0,78.5,2.2,8.0,632.5,945.75,746.39
2016,2,1,13,0,952.0,79.0,2.2,8.0,625.0,966.21,760.87
2016,2,1,13,15,946.0,78.5,2.15,8.0,610.5,980.62,770.69
2016,2,1,13,30,940.0,78.0,2.1,8.0,596.0,991.04,777.93
2016,2,1,13,45,931.0,77.0,2.05,8.0,573.5,994.0,780.19
2016,2,1,14,0,922.0,76.0,2.0,8.0,551.0,992.98,779.94
2016,2,1,14,15,908.5,74.0,1.95,7.5,521.5,982.4,774.65
2016,2,1,14,30,895.0,72.0,1.9,7.0,492.0,968.01,766.91
2016,2,1,14,45,882.5,68.5,1.85,7.0,457.0,948.88,754.56
2016,2,1,15,0,870.0,65.0,1.8,7.0,422.0,926.24,739.75
2016,2,1,15,15,844.0,62.0,1.7,6.5,380.5,898.36,721.71
2016,2,1,15,30,818.0,59.0,1.6,6.0,339.0,857.49,693.89
2016,2,1,15,45,783.5,55.0,1.55,6.0,294.0,805.27,656.42
2016,2,1,16,0,749.0,51.0,1.5,6.0,249.0,751.46,616.45
2016,2,1,16,15,691.0,46.0,1.45,5.5,202.0,675.41,558.58
2016,2,1,16,30,633.0,41.0,1.4,5.0,155.0,600.06,498.05
2016,2,1,16,45,537.0,33.5,1.35,5.0,110.5,493.97,408.37
2016,2,1,17,0,441.0,26.0,1.3,5.0,66.0,393.18,309.41
2016,2,1,17,15,220.5,13.0,1.25,4.5,33.0,190.98,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
