Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,13.5,0.8,4.0,13.5,11.52,0.0
2016,2,2,7,30,0.0,27.0,0.8,4.0,27.0,20.73,0.0
2016,2,2,7,45,210.0,35.5,0.85,4.5,65.0,27.41,18.1
2016,2,2,8,0,420.0,44.0,0.9,5.0,103.0,36.08,27.07
2016,2,2,8,15,499.0,51.5,0.9,5.0,147.0,41.52,32.55
2016,2,2,8,30,578.0,59.0,0.9,5.0,191.0,63.91,39.7
2016,2,2,8,45,633.0,63.5,0.9,5.0,236.5,113.36,67.28
2016,2,2,9,0,688.0,68.0,0.9,5.0,282.0,169.52,110.65
2016,2,2,9,15,722.0,72.0,0.9,5.0,324.0,227.03,161.28
2016,2,2,9,30,756.0,76.0,0.9,5.0,366.0,289.9,218.2
2016,2,2,9,45,781.5,78.5,0.95,5.5,403.5,349.45,272.18
2016,2,2,10,0,807.0,81.0,1.0,6.0,441.0,410.85,326.5
2016,2,2,10,15,824.0,83.5,1.0,6.0,473.0,469.91,377.83
2016,2,2,10,30,841.0,86.0,1.0,6.0,505.0,529.23,427.7
2016,2,2,10,45,584.0,158.5,1.05,6.0,456.5,497.62,405.09
2016,2,2,11,0,327.0,231.0,1.1,6.0,408.0,432.82,354.22
2016,2,2,11,15,205.5,245.0,1.05,6.0,357.5,374.71,307.83
2016,2,2,11,30,84.0,259.0,1.0,6.0,307.0,303.32,248.93
2016,2,2,11,45,199.5,259.5,1.0,6.0,375.5,410.18,337.06
2016,2,2,12,0,315.0,260.0,1.0,6.0,444.0,528.35,430.01
2016,2,2,12,15,607.5,175.0,1.0,6.0,531.5,717.03,576.26
2016,2,2,12,30,900.0,90.0,1.0,6.0,619.0,883.58,693.96
2016,2,2,12,45,907.5,86.5,1.0,6.5,615.0,912.79,710.58
2016,2,2,13,0,915.0,83.0,1.0,7.0,611.0,938.76,726.99
2016,2,2,13,15,910.5,82.0,1.0,7.0,597.5,953.34,737.04
2016,2,2,13,30,906.0,81.0,1.0,7.0,584.0,964.09,744.84
2016,2,2,13,45,902.0,78.5,1.0,7.0,563.5,969.6,749.32
2016,2,2,14,0,898.0,76.0,1.0,7.0,543.0,971.25,751.47
2016,2,2,14,15,449.0,49.5,1.0,7.0,283.0,516.75,423.59
2016,2,2,14,30,0.0,23.0,1.0,7.0,23.0,18.99,10.78
2016,2,2,14,45,0.0,21.5,1.0,7.5,21.5,17.74,9.92
2016,2,2,15,0,0.0,20.0,1.0,8.0,20.0,16.49,8.84
2016,2,2,15,15,397.5,40.0,0.95,7.5,178.0,448.54,381.69
2016,2,2,15,30,795.0,60.0,0.9,7.0,336.0,839.04,674.53
2016,2,2,15,45,757.0,56.5,0.85,7.0,291.5,784.78,629.75
2016,2,2,16,0,719.0,53.0,0.8,7.0,247.0,729.13,589.31
2016,2,2,16,15,661.0,48.0,0.85,6.5,200.5,653.75,534.41
2016,2,2,16,30,603.0,43.0,0.9,6.0,154.0,579.06,476.57
2016,2,2,16,45,505.0,35.5,1.0,5.5,110.0,472.05,389.41
2016,2,2,17,0,407.0,28.0,1.1,5.0,66.0,381.94,303.66
2016,2,2,17,15,203.5,14.0,1.1,5.0,33.0,186.48,10.12
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,126.0,9.5,0.8,3.0,15.5,8.11,0.0
2016,2,3,7,30,252.0,19.0,0.8,3.0,31.0,15.79,0.0
2016,2,3,7,45,376.0,29.0,0.8,3.5,70.5,23.92,15.31
2016,2,3,8,0,500.0,39.0,0.8,4.0,110.0,31.99,23.53
2016,2,3,8,15,572.5,45.5,0.8,4.5,155.5,36.85,28.37
2016,2,3,8,30,645.0,52.0,0.8,5.0,201.0,63.36,38.07
2016,2,3,8,45,690.5,56.5,0.85,5.5,246.5,115.59,66.69
2016,2,3,9,0,736.0,61.0,0.9,6.0,292.0,173.37,111.33
2016,2,3,9,15,767.0,64.5,0.9,6.5,334.0,232.27,162.95
2016,2,3,9,30,798.0,68.0,0.9,7.0,376.0,294.29,218.87
2016,2,3,9,45,815.5,71.5,0.95,7.5,413.0,354.49,273.49
2016,2,3,10,0,833.0,75.0,1.0,8.0,450.0,415.59,327.49
2016,2,3,10,15,849.0,77.0,1.0,8.0,482.0,475.12,378.96
2016,2,3,10,30,865.0,79.0,1.0,8.0,514.0,534.75,428.78
2016,2,3,10,45,876.5,80.5,1.0,8.5,539.0,591.1,473.64
2016,2,3,11,0,888.0,82.0,1.0,9.0,564.0,642.76,513.51
2016,2,3,11,15,895.0,83.0,1.0,9.0,582.0,692.51,551.61
2016,2,3,11,30,902.0,84.0,1.0,9.0,600.0,740.33,586.79
2016,2,3,11,45,904.0,85.5,1.0,9.5,610.0,782.79,614.92
2016,2,3,12,0,906.0,87.0,1.0,10.0,620.0,822.51,640.81
2016,2,3,12,15,605.5,176.5,0.95,10.0,533.0,717.44,563.76
2016,2,3,12,30,305.0,266.0,0.9,10.0,446.0,556.95,441.55
2016,2,3,12,45,160.0,238.5,0.9,10.0,333.0,392.81,316.62
2016,2,3,13,0,15.0,211.0,0.9,10.0,220.0,203.26,163.59
2016,2,3,13,15,44.0,231.0,0.9,10.0,256.0,271.74,220.86
2016,2,3,13,30,73.0,251.0,0.9,10.0,292.0,327.14,265.61
2016,2,3,13,45,206.5,235.5,0.9,10.0,345.0,460.47,373.72
2016,2,3,14,0,340.0,220.0,0.9,10.0,398.0,596.46,478.94
2016,2,3,14,15,172.5,191.0,0.85,9.5,281.5,382.78,312.62
2016,2,3,14,30,5.0,162.0,0.8,9.0,165.0,153.34,124.14
2016,2,3,14,45,33.5,169.0,0.8,9.0,183.5,209.06,172.79
2016,2,3,15,0,62.0,176.0,0.8,9.0,202.0,250.85,208.31
2016,2,3,15,15,57.0,159.5,0.75,8.5,182.0,229.17,190.91
2016,2,3,15,30,52.0,143.0,0.7,8.0,162.0,207.47,173.58
2016,2,3,15,45,46.5,125.0,0.7,8.0,140.0,183.08,153.44
2016,2,3,16,0,41.0,107.0,0.7,8.0,118.0,158.7,132.89
2016,2,3,16,15,31.5,88.0,0.75,7.5,95.5,129.26,107.63
2016,2,3,16,30,22.0,69.0,0.8,7.0,73.0,99.79,81.73
2016,2,3,16,45,11.0,50.0,0.85,7.0,52.0,60.16,46.5
2016,2,3,17,0,0.0,31.0,0.9,7.0,31.0,30.41,19.49
2016,2,3,17,15,0.0,15.5,0.9,7.0,15.5,12.8,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,135.5,9.5,0.8,4.5,17.0,8.11,0.0
2016,2,4,7,30,271.0,19.0,0.7,5.0,34.0,15.76,1.03
2016,2,4,7,45,396.0,28.5,0.65,5.5,74.5,23.48,14.91
2016,2,4,8,0,521.0,38.0,0.6,6.0,115.0,31.16,22.64
2016,2,4,8,15,592.5,44.0,0.55,6.0,161.0,38.83,30.04
2016,2,4,8,30,664.0,50.0,0.5,6.0,207.0,61.95,36.44
2016,2,4,8,45,707.0,55.0,0.45,6.5,252.0,115.65,65.75
2016,2,4,9,0,750.0,60.0,0.4,7.0,297.0,174.57,110.93
2016,2,4,9,15,645.5,86.5,0.4,7.0,310.5,222.71,158.68
2016,2,4,9,30,541.0,113.0,0.4,7.0,324.0,256.64,194.72
2016,2,4,9,45,693.5,93.0,0.4,7.5,390.0,331.5,255.85
2016,2,4,10,0,846.0,73.0,0.4,8.0,456.0,419.05,326.93
2016,2,4,10,15,861.0,75.0,0.4,8.0,488.0,478.9,377.44
2016,2,4,10,30,876.0,77.0,0.4,8.0,520.0,536.78,425.0
2016,2,4,10,45,719.0,125.0,0.4,8.5,500.0,547.94,434.38
2016,2,4,11,0,562.0,173.0,0.4,9.0,480.0,532.43,422.68
2016,2,4,11,15,735.5,127.5,0.35,9.0,543.0,640.35,504.84
2016,2,4,11,30,909.0,82.0,0.3,9.0,606.0,743.85,579.41
2016,2,4,11,45,912.5,82.5,0.3,9.5,616.0,786.66,605.93
2016,2,4,12,0,916.0,83.0,0.3,10.0,626.0,826.79,631.2
2016,2,4,12,15,917.0,83.0,0.25,10.0,628.0,861.41,652.75
2016,2,4,12,30,918.0,83.0,0.2,10.0,630.0,892.83,672.12
2016,2,4,12,45,682.0,156.0,0.2,10.5,560.5,808.94,614.44
2016,2,4,13,0,446.0,229.0,0.2,11.0,491.0,686.37,526.95
2016,2,4,13,15,676.5,154.5,0.15,11.0,541.0,839.34,637.33
2016,2,4,13,30,907.0,80.0,0.1,11.0,591.0,966.2,717.93
2016,2,4,13,45,895.0,80.0,0.1,11.0,568.5,967.31,717.12
2016,2,4,14,0,883.0,80.0,0.1,11.0,546.0,964.53,716.36
2016,2,4,14,15,686.0,122.5,0.1,11.0,473.0,849.48,641.97
2016,2,4,14,30,489.0,165.0,0.1,11.0,400.0,702.86,544.04
2016,2,4,14,45,554.5,136.5,0.15,11.0,385.0,730.94,568.42
2016,2,4,15,0,620.0,108.0,0.2,11.0,370.0,764.73,593.6
2016,2,4,15,15,587.5,105.0,0.25,10.5,334.5,723.55,567.31
2016,2,4,15,30,555.0,102.0,0.3,10.0,299.0,680.33,540.0
2016,2,4,15,45,531.0,91.0,0.35,10.0,260.0,634.41,508.76
2016,2,4,16,0,507.0,80.0,0.4,10.0,221.0,587.17,475.25
2016,2,4,16,15,461.5,70.0,0.5,9.5,180.5,521.88,427.54
2016,2,4,16,30,416.0,60.0,0.6,9.0,140.0,457.3,377.5
2016,2,4,16,45,352.0,46.5,0.7,8.5,101.0,376.54,311.05
2016,2,4,17,0,288.0,33.0,0.8,8.0,62.0,300.27,240.93
2016,2,4,17,15,144.0,16.5,0.8,7.5,31.0,152.3,55.79
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,126.5,10.5,1.2,3.5,17.5,8.96,0.0
2016,2,5,7,30,253.0,21.0,1.2,4.0,35.0,17.47,3.41
2016,2,5,7,45,377.5,31.5,1.2,4.5,76.5,25.98,17.26
2016,2,5,8,0,502.0,42.0,1.2,5.0,118.0,34.41,25.68
2016,2,5,8,15,576.0,49.0,1.15,5.5,164.5,39.61,30.8
2016,2,5,8,30,650.0,56.0,1.1,6.0,211.0,62.94,37.63
2016,2,5,8,45,699.0,60.5,1.05,6.5,258.0,119.61,69.6
2016,2,5,9,0,748.0,65.0,1.0,7.0,305.0,178.66,114.86
2016,2,5,9,15,780.0,68.5,0.95,7.5,348.5,238.76,167.18
2016,2,5,9,30,812.0,72.0,0.9,8.0,392.0,302.1,223.85
2016,2,5,9,45,840.5,73.0,0.85,9.0,431.5,364.78,279.13
2016,2,5,10,0,869.0,74.0,0.8,10.0,471.0,429.54,334.31
2016,2,5,10,15,884.0,76.0,0.7,10.0,503.5,490.81,385.73
2016,2,5,10,30,899.0,78.0,0.6,10.0,536.0,550.07,433.47
2016,2,5,10,45,909.0,79.5,0.55,10.5,562.0,606.68,476.88
2016,2,5,11,0,919.0,81.0,0.5,11.0,588.0,662.06,517.56
2016,2,5,11,15,925.5,82.0,0.45,11.0,606.0,713.1,554.54
2016,2,5,11,30,932.0,83.0,0.4,11.0,624.0,762.07,588.17
2016,2,5,11,45,933.5,84.0,0.35,11.5,633.5,804.98,614.44
2016,2,5,12,0,935.0,85.0,0.3,12.0,643.0,844.99,638.35
2016,2,5,12,15,935.0,85.5,0.25,12.0,645.0,880.13,659.91
2016,2,5,12,30,935.0,86.0,0.2,12.0,647.0,911.95,679.22
2016,2,5,12,45,930.0,86.5,0.2,12.5,640.0,935.9,693.11
2016,2,5,13,0,925.0,87.0,0.2,13.0,633.0,956.06,704.71
2016,2,5,13,15,919.0,86.0,0.2,13.0,618.5,969.65,713.56
2016,2,5,13,30,913.0,85.0,0.2,13.0,604.0,979.32,720.18
2016,2,5,13,45,905.5,83.5,0.25,13.0,582.0,983.02,724.3
2016,2,5,14,0,898.0,82.0,0.3,13.0,560.0,982.81,726.28
2016,2,5,14,15,885.0,80.0,0.35,12.5,530.5,983.62,730.54
2016,2,5,14,30,872.0,78.0,0.4,12.0,501.0,969.78,725.49
2016,2,5,14,45,654.0,114.0,0.5,12.0,419.0,809.68,622.34
2016,2,5,15,0,436.0,150.0,0.6,12.0,337.0,633.33,501.9
2016,2,5,15,15,619.0,107.0,0.6,11.5,344.0,756.42,596.04
2016,2,5,15,30,802.0,64.0,0.6,11.0,351.0,854.57,665.26
2016,2,5,15,45,769.0,60.0,0.65,11.0,306.5,803.75,630.37
2016,2,5,16,0,736.0,56.0,0.7,11.0,262.0,751.24,595.12
2016,2,5,16,15,682.0,50.5,0.75,10.5,215.0,677.75,543.5
2016,2,5,16,30,628.0,45.0,0.8,10.0,168.0,604.71,488.97
2016,2,5,16,45,531.0,38.0,0.85,9.5,122.0,497.49,404.17
2016,2,5,17,0,434.0,31.0,0.9,9.0,76.0,406.61,324.02
2016,2,5,17,15,217.0,15.5,0.9,8.5,38.0,203.05,96.53
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,153.0,10.0,1.1,4.5,19.5,8.54,0.0
2016,2,6,7,30,306.0,20.0,1.1,5.0,39.0,16.59,4.18
2016,2,6,7,45,423.5,29.5,1.1,5.5,80.5,24.3,15.81
2016,2,6,8,0,541.0,39.0,1.1,6.0,122.0,34.82,26.0
2016,2,6,8,15,609.5,45.0,1.05,6.5,168.5,39.69,30.77
2016,2,6,8,30,678.0,51.0,1.0,7.0,215.0,62.89,36.98
2016,2,6,8,45,723.0,55.0,1.0,7.5,261.0,116.93,66.01
2016,2,6,9,0,768.0,59.0,1.0,8.0,307.0,176.43,111.63
2016,2,6,9,15,796.5,62.0,0.95,8.5,350.0,236.51,164.06
2016,2,6,9,30,825.0,65.0,0.9,9.0,393.0,299.35,220.44
2016,2,6,9,45,844.5,67.5,0.85,9.5,430.5,361.08,275.64
2016,2,6,10,0,864.0,70.0,0.8,10.0,468.0,423.69,329.9
2016,2,6,10,15,878.0,71.5,0.75,10.5,500.0,482.93,379.55
2016,2,6,10,30,892.0,73.0,0.7,11.0,532.0,541.93,426.92
2016,2,6,10,45,903.0,74.0,0.65,11.5,557.0,598.18,470.23
2016,2,6,11,0,914.0,75.0,0.6,12.0,582.0,653.32,510.92
2016,2,6,11,15,920.0,75.5,0.6,12.0,599.5,703.21,547.98
2016,2,6,11,30,926.0,76.0,0.6,12.0,617.0,750.97,581.58
2016,2,6,11,45,930.0,76.0,0.6,12.5,627.0,794.33,609.35
2016,2,6,12,0,934.0,76.0,0.6,13.0,637.0,834.97,634.93
2016,2,6,12,15,934.0,76.0,0.6,13.0,639.0,869.38,657.28
2016,2,6,12,30,934.0,76.0,0.6,13.0,641.0,900.46,677.41
2016,2,6,12,45,749.5,134.0,0.6,13.0,584.5,846.07,640.78
2016,2,6,13,0,565.0,192.0,0.6,13.0,528.0,755.21,579.08
2016,2,6,13,15,743.0,133.0,0.6,13.0,564.5,878.77,665.78
2016,2,6,13,30,921.0,74.0,0.6,13.0,601.0,974.36,727.41
2016,2,6,13,45,914.0,72.5,0.65,13.0,579.5,978.4,730.46
2016,2,6,14,0,907.0,71.0,0.7,13.0,558.0,978.5,732.67
2016,2,6,14,15,895.0,69.5,0.7,13.0,529.0,969.88,728.29
2016,2,6,14,30,883.0,68.0,0.7,13.0,500.0,957.49,721.71
2016,2,6,14,45,810.5,75.0,0.7,13.0,450.0,905.44,688.86
2016,2,6,15,0,738.0,82.0,0.7,13.0,400.0,839.51,646.52
2016,2,6,15,15,662.0,88.0,0.65,12.5,353.5,774.31,604.05
2016,2,6,15,30,586.0,94.0,0.6,12.0,307.0,701.59,554.94
2016,2,6,15,45,560.0,85.5,0.55,11.5,268.0,656.0,524.14
2016,2,6,16,0,534.0,77.0,0.5,11.0,229.0,609.13,490.86
2016,2,6,16,15,582.5,60.0,0.5,10.5,199.0,614.16,495.43
2016,2,6,16,30,631.0,43.0,0.5,10.0,169.0,605.85,487.49
2016,2,6,16,45,545.0,36.0,0.55,9.5,124.0,507.37,409.69
2016,2,6,17,0,459.0,29.0,0.6,9.0,79.0,413.32,329.0
2016,2,6,17,15,229.5,14.5,0.65,8.5,39.5,211.17,116.79
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,183.5,10.0,1.2,6.5,21.5,8.54,0.0
2016,2,7,7,30,367.0,20.0,1.2,7.0,43.0,18.15,6.12
2016,2,7,7,45,484.5,27.5,1.2,7.5,86.5,24.73,16.12
2016,2,7,8,0,602.0,35.0,1.2,8.0,130.0,31.37,22.7
2016,2,7,8,15,667.0,40.0,1.1,8.5,177.5,35.56,26.79
2016,2,7,8,30,732.0,45.0,1.0,9.0,225.0,59.27,32.58
2016,2,7,8,45,774.0,48.0,0.95,9.5,271.5,115.6,62.24
2016,2,7,9,0,816.0,51.0,0.9,10.0,318.0,179.43,111.11
2016,2,7,9,15,843.0,53.5,0.85,10.5,361.5,241.12,164.67
2016,2,7,9,30,870.0,56.0,0.8,11.0,405.0,305.2,221.89
2016,2,7,9,45,887.5,58.5,0.8,11.5,443.5,368.15,278.05
2016,2,7,10,0,905.0,61.0,0.8,12.0,482.0,431.8,333.15
2016,2,7,10,15,919.0,62.5,0.8,12.0,514.5,493.25,385.29
2016,2,7,10,30,933.0,64.0,0.8,12.0,547.0,554.4,435.33
2016,2,7,10,45,940.5,65.5,0.8,12.5,572.5,611.26,479.56
2016,2,7,11,0,948.0,67.0,0.8,13.0,598.0,666.57,520.98
2016,2,7,11,15,954.5,68.0,0.8,13.0,616.0,718.87,559.83
2016,2,7,11,30,961.0,69.0,0.8,13.0,634.0,769.03,594.67
2016,2,7,11,45,963.5,69.5,0.8,13.5,644.5,813.22,622.92
2016,2,7,12,0,966.0,70.0,0.8,14.0,655.0,854.47,648.84
2016,2,7,12,15,966.5,70.0,0.8,14.0,657.0,890.36,672.15
2016,2,7,12,30,967.0,70.0,0.8,14.0,659.0,922.83,693.15
2016,2,7,12,45,967.0,69.0,0.8,14.5,653.0,950.07,709.42
2016,2,7,13,0,967.0,68.0,0.8,15.0,647.0,973.58,723.32
2016,2,7,13,15,962.5,67.5,0.8,15.0,633.0,989.69,733.89
2016,2,7,13,30,958.0,67.0,0.8,15.0,619.0,1001.77,742.14
2016,2,7,13,45,949.5,66.5,0.8,15.0,597.0,1005.97,745.55
2016,2,7,14,0,941.0,66.0,0.8,15.0,575.0,1006.09,746.66
2016,2,7,14,15,929.5,65.0,0.8,15.0,546.0,998.63,743.12
2016,2,7,14,30,918.0,64.0,0.8,15.0,517.0,987.27,737.32
2016,2,7,14,45,901.5,62.5,0.8,15.0,481.5,966.64,725.61
2016,2,7,15,0,885.0,61.0,0.8,15.0,446.0,942.53,711.73
2016,2,7,15,15,862.5,58.5,0.75,14.5,405.0,908.11,691.12
2016,2,7,15,30,840.0,56.0,0.7,14.0,364.0,870.94,668.38
2016,2,7,15,45,806.0,53.0,0.7,13.5,318.5,829.75,643.15
2016,2,7,16,0,772.0,50.0,0.7,13.0,273.0,776.94,608.61
2016,2,7,16,15,721.0,46.0,0.7,12.5,225.5,707.03,560.02
2016,2,7,16,30,670.0,42.0,0.7,12.0,178.0,637.41,508.76
2016,2,7,16,45,583.0,35.5,0.75,11.5,131.5,537.33,431.36
2016,2,7,17,0,496.0,29.0,0.8,11.0,85.0,441.65,350.51
2016,2,7,17,15,248.0,14.5,0.8,10.5,42.5,221.61,135.07
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,151.0,11.5,1.15,7.5,21.5,9.82,0.0
2016,2,8,7,30,302.0,23.0,1.1,8.0,43.0,19.13,7.64
2016,2,8,7,45,422.5,32.5,1.1,8.5,86.0,26.76,17.91
2016,2,8,8,0,543.0,42.0,1.1,9.0,129.0,34.36,25.32
2016,2,8,8,15,613.0,48.0,1.05,9.5,176.5,42.24,32.74
2016,2,8,8,30,683.0,54.0,1.0,10.0,224.0,65.45,38.69
2016,2,8,8,45,726.0,58.5,0.95,10.5,271.0,120.22,67.89
2016,2,8,9,0,769.0,63.0,0.9,11.0,318.0,180.24,113.42
2016,2,8,9,15,798.5,66.0,0.85,11.5,361.5,240.84,165.51
2016,2,8,9,30,828.0,69.0,0.8,12.0,405.0,304.35,221.59
2016,2,8,9,45,863.5,67.5,0.8,12.5,446.0,368.85,278.0
2016,2,8,10,0,899.0,66.0,0.8,13.0,487.0,434.77,334.17
2016,2,8,10,15,912.0,67.5,0.75,13.5,519.5,495.62,384.49
2016,2,8,10,30,925.0,69.0,0.7,14.0,552.0,556.06,432.31
2016,2,8,10,45,935.0,70.0,0.7,14.5,578.0,613.58,476.46
2016,2,8,11,0,945.0,71.0,0.7,15.0,604.0,669.8,517.99
2016,2,8,11,15,950.5,72.0,0.65,15.0,622.0,721.45,555.15
2016,2,8,11,30,956.0,73.0,0.6,15.0,640.0,770.87,588.26
2016,2,8,11,45,958.0,73.5,0.6,15.5,650.0,814.61,615.7
2016,2,8,12,0,960.0,74.0,0.6,16.0,660.0,855.4,640.85
2016,2,8,12,15,960.5,74.0,0.55,16.0,661.5,891.22,662.7
2016,2,8,12,30,961.0,74.0,0.5,16.0,663.0,923.63,682.17
2016,2,8,12,45,961.0,73.0,0.5,16.5,657.5,950.85,698.03
2016,2,8,13,0,961.0,72.0,0.5,17.0,652.0,974.35,711.57
2016,2,8,13,15,956.5,71.0,0.5,17.0,637.5,989.83,721.49
2016,2,8,13,30,952.0,70.0,0.5,17.0,623.0,1001.27,729.15
2016,2,8,13,45,943.5,69.5,0.5,17.5,601.0,1005.48,731.13
2016,2,8,14,0,935.0,69.0,0.5,18.0,579.0,1005.62,730.85
2016,2,8,14,15,923.5,67.5,0.45,18.0,550.0,997.52,725.8
2016,2,8,14,30,912.0,66.0,0.4,18.0,521.0,985.52,718.6
2016,2,8,14,45,895.5,64.5,0.4,18.0,485.0,964.93,707.29
2016,2,8,15,0,879.0,63.0,0.4,18.0,449.0,940.89,693.88
2016,2,8,15,15,856.5,60.5,0.45,17.5,408.0,906.55,676.02
2016,2,8,15,30,834.0,58.0,0.5,17.0,367.0,869.48,655.93
2016,2,8,15,45,801.0,55.0,0.6,16.5,322.0,829.21,633.79
2016,2,8,16,0,768.0,52.0,0.7,16.0,277.0,777.28,602.17
2016,2,8,16,15,717.5,47.5,0.75,15.5,229.5,707.06,554.75
2016,2,8,16,30,667.0,43.0,0.8,15.0,182.0,637.13,504.51
2016,2,8,16,45,582.0,37.0,0.9,15.0,135.0,539.07,429.05
2016,2,8,17,0,497.0,31.0,1.0,15.0,88.0,444.83,350.25
2016,2,8,17,15,332.5,20.5,1.0,14.5,51.0,289.21,186.71
2016,2,8,17,30,168.0,10.0,1.0,14.0,14.0,118.96,0.0
2016,2,8,17,45,84.0,5.0,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,176.0,11.5,0.65,8.5,23.5,9.82,0.0
2016,2,9,7,30,352.0,23.0,0.6,9.0,47.0,19.16,8.38
2016,2,9,7,45,466.5,31.5,0.6,10.0,91.5,28.3,19.24
2016,2,9,8,0,581.0,40.0,0.6,11.0,136.0,35.71,26.37
2016,2,9,8,15,648.0,46.0,0.6,11.0,184.5,40.6,31.1
2016,2,9,8,30,715.0,52.0,0.6,11.0,233.0,64.68,37.28
2016,2,9,8,45,757.5,56.0,0.6,11.5,280.5,121.08,66.97
2016,2,9,9,0,800.0,60.0,0.6,12.0,328.0,182.62,113.35
2016,2,9,9,15,599.0,104.5,0.6,12.5,320.0,227.87,161.62
2016,2,9,9,30,398.0,149.0,0.6,13.0,312.0,246.19,186.58
2016,2,9,9,45,567.5,121.5,0.6,13.5,377.5,314.23,239.94
2016,2,9,10,0,737.0,94.0,0.6,14.0,443.0,395.58,304.36
2016,2,9,10,15,722.5,107.0,0.55,14.5,468.0,447.53,346.89
2016,2,9,10,30,708.0,120.0,0.5,15.0,493.0,496.73,385.55
2016,2,9,10,45,827.5,97.5,0.5,15.5,553.0,583.84,451.13
2016,2,9,11,0,947.0,75.0,0.5,16.0,613.0,676.12,518.09
2016,2,9,11,15,952.5,76.0,0.5,16.0,631.0,728.02,555.08
2016,2,9,11,30,958.0,77.0,0.5,16.0,649.0,777.68,588.78
2016,2,9,11,45,808.0,124.0,0.5,16.5,612.0,762.86,576.49
2016,2,9,12,0,658.0,171.0,0.5,17.0,575.0,731.55,552.8
2016,2,9,12,15,809.5,125.0,0.5,17.0,623.5,831.63,621.79
2016,2,9,12,30,961.0,79.0,0.5,17.0,672.0,930.74,684.97
2016,2,9,12,45,959.0,78.5,0.5,17.0,665.5,956.93,700.26
2016,2,9,13,0,957.0,78.0,0.5,17.0,659.0,979.32,714.39
2016,2,9,13,15,951.5,77.5,0.5,17.0,644.5,994.56,724.16
2016,2,9,13,30,946.0,77.0,0.5,17.0,630.0,1005.77,731.66
2016,2,9,13,45,773.0,119.0,0.55,17.0,560.5,920.69,679.19
2016,2,9,14,0,600.0,161.0,0.6,17.0,491.0,809.54,609.13
2016,2,9,14,15,596.0,153.0,0.6,16.5,466.5,801.36,607.42
2016,2,9,14,30,592.0,145.0,0.6,16.0,442.0,790.16,602.24
2016,2,9,14,45,506.0,153.5,0.65,16.0,395.0,708.45,547.89
2016,2,9,15,0,420.0,162.0,0.7,16.0,348.0,634.38,496.66
2016,2,9,15,15,408.0,149.0,0.65,15.0,316.5,604.14,478.18
2016,2,9,15,30,396.0,136.0,0.6,14.0,285.0,572.26,457.48
2016,2,9,15,45,381.5,120.5,0.6,13.5,249.5,533.53,430.75
2016,2,9,16,0,367.0,105.0,0.6,13.0,214.0,493.65,402.25
2016,2,9,16,15,342.0,89.5,0.65,12.5,177.5,443.94,365.02
2016,2,9,16,30,317.0,74.0,0.7,12.0,141.0,394.37,325.98
2016,2,9,16,45,272.0,58.0,0.8,12.0,105.0,328.95,271.31
2016,2,9,17,0,227.0,42.0,0.9,12.0,69.0,266.23,215.66
2016,2,9,17,15,113.5,26.5,0.9,11.5,40.0,151.93,102.97
2016,2,9,17,30,0.0,11.0,0.9,11.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,0.9,11.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,168.5,12.0,0.9,8.5,24.5,10.24,0.0
2016,2,10,7,30,337.0,24.0,0.8,9.0,49.0,19.94,9.57
2016,2,10,7,45,448.0,33.5,0.7,9.5,93.0,27.56,18.7
2016,2,10,8,0,559.0,43.0,0.6,10.0,137.0,35.13,26.0
2016,2,10,8,15,625.0,49.0,0.55,10.0,185.0,43.05,33.47
2016,2,10,8,30,691.0,55.0,0.5,10.0,233.0,66.52,39.43
2016,2,10,8,45,732.0,59.5,0.5,10.5,280.0,121.77,68.82
2016,2,10,9,0,773.0,64.0,0.5,11.0,327.0,182.02,114.38
2016,2,10,9,15,801.5,67.5,0.5,11.5,370.5,243.29,166.77
2016,2,10,9,30,830.0,71.0,0.5,12.0,414.0,307.36,222.99
2016,2,10,9,45,771.5,86.5,0.5,12.5,428.0,355.02,267.73
2016,2,10,10,0,713.0,102.0,0.5,13.0,442.0,393.72,303.34
2016,2,10,10,15,807.0,90.5,0.5,13.0,499.5,471.76,366.24
2016,2,10,10,30,901.0,79.0,0.5,13.0,557.0,555.06,431.27
2016,2,10,10,45,910.0,80.5,0.55,13.5,582.5,611.62,474.7
2016,2,10,11,0,919.0,82.0,0.6,14.0,608.0,666.84,515.98
2016,2,10,11,15,925.0,83.0,0.6,14.0,626.5,717.94,553.38
2016,2,10,11,30,931.0,84.0,0.6,14.0,645.0,766.92,587.38
2016,2,10,11,45,936.0,84.0,0.6,14.5,655.5,811.69,615.67
2016,2,10,12,0,941.0,84.0,0.6,15.0,666.0,853.78,641.78
2016,2,10,12,15,941.5,84.0,0.6,15.0,668.0,889.24,664.45
2016,2,10,12,30,942.0,84.0,0.6,15.0,670.0,921.35,684.93
2016,2,10,12,45,942.0,83.0,0.6,15.5,664.5,948.35,700.81
2016,2,10,13,0,942.0,82.0,0.6,16.0,659.0,971.69,714.39
2016,2,10,13,15,937.0,81.5,0.6,16.0,644.5,987.2,724.42
2016,2,10,13,30,932.0,81.0,0.6,16.0,630.0,998.74,732.21
2016,2,10,13,45,924.0,80.0,0.6,16.0,608.0,1002.79,735.47
2016,2,10,14,0,916.0,79.0,0.6,16.0,586.0,1002.82,736.51
2016,2,10,14,15,759.5,111.0,0.55,16.0,517.0,912.72,678.52
2016,2,10,14,30,603.0,143.0,0.5,16.0,448.0,799.64,605.05
2016,2,10,14,45,594.0,134.5,0.5,16.0,418.0,780.01,594.71
2016,2,10,15,0,585.0,126.0,0.5,16.0,388.0,757.54,580.98
2016,2,10,15,15,367.5,144.0,0.55,15.5,303.5,559.89,441.74
2016,2,10,15,30,150.0,162.0,0.6,15.0,219.0,339.18,273.9
2016,2,10,15,45,140.5,143.5,0.65,14.5,192.0,308.1,252.38
2016,2,10,16,0,131.0,125.0,0.7,14.0,165.0,276.82,228.41
2016,2,10,16,15,120.5,105.0,0.75,13.5,137.0,242.15,200.83
2016,2,10,16,30,110.0,85.0,0.8,13.0,109.0,207.31,172.06
2016,2,10,16,45,92.5,65.0,0.9,13.0,81.5,166.66,136.92
2016,2,10,17,0,75.0,45.0,1.0,13.0,54.0,125.75,100.43
2016,2,10,17,15,37.5,27.5,1.0,12.5,32.0,72.52,48.36
2016,2,10,17,30,0.0,10.0,1.0,12.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,181.0,12.0,0.7,8.5,26.0,10.24,0.0
2016,2,11,7,30,362.0,24.0,0.6,9.0,52.0,19.92,10.07
2016,2,11,7,45,469.5,33.0,0.55,10.0,96.5,27.13,18.36
2016,2,11,8,0,577.0,42.0,0.5,11.0,141.0,37.36,27.93
2016,2,11,8,15,640.5,47.5,0.45,11.0,189.0,41.74,32.18
2016,2,11,8,30,704.0,53.0,0.4,11.0,237.0,65.24,37.87
2016,2,11,8,45,740.5,58.0,0.35,11.5,283.5,121.39,67.8
2016,2,11,9,0,777.0,63.0,0.3,12.0,330.0,181.97,113.49
2016,2,11,9,15,726.0,77.5,0.25,12.5,352.0,233.09,160.26
2016,2,11,9,30,675.0,92.0,0.2,13.0,374.0,280.3,204.41
2016,2,11,9,45,695.0,97.5,0.2,13.5,410.5,337.3,253.37
2016,2,11,10,0,715.0,103.0,0.2,14.0,447.0,395.8,302.08
2016,2,11,10,15,678.5,122.5,0.25,14.0,466.5,442.5,341.53
2016,2,11,10,30,642.0,142.0,0.3,14.0,486.0,483.99,375.5
2016,2,11,10,45,763.0,117.0,0.35,14.5,544.0,568.15,439.37
2016,2,11,11,0,884.0,92.0,0.4,15.0,602.0,659.94,506.63
2016,2,11,11,15,890.5,93.0,0.4,15.0,620.0,710.86,542.88
2016,2,11,11,30,897.0,94.0,0.4,15.0,638.0,754.1,573.1
2016,2,11,11,45,896.5,96.0,0.45,15.0,647.0,795.66,601.07
2016,2,11,12,0,896.0,98.0,0.5,15.0,656.0,834.29,626.95
2016,2,11,12,15,556.0,199.0,0.5,15.0,545.5,697.56,531.05
2016,2,11,12,30,216.0,300.0,0.5,15.0,435.0,499.41,385.09
2016,2,11,12,45,219.5,296.5,0.5,15.0,433.0,509.3,394.91
2016,2,11,13,0,223.0,293.0,0.5,15.0,431.0,518.5,402.0
2016,2,11,13,15,249.5,282.0,0.5,15.0,433.5,539.74,418.58
2016,2,11,13,30,276.0,271.0,0.5,15.0,436.0,581.13,449.1
2016,2,11,13,45,186.5,263.5,0.5,15.0,373.5,473.12,369.04
2016,2,11,14,0,97.0,256.0,0.5,15.0,311.0,362.39,285.43
2016,2,11,14,15,288.0,219.0,0.5,14.5,368.5,550.25,433.43
2016,2,11,14,30,479.0,182.0,0.5,14.0,426.0,717.12,556.52
2016,2,11,14,45,522.0,157.5,0.5,14.0,407.0,730.0,565.47
2016,2,11,15,0,565.0,133.0,0.5,14.0,388.0,738.68,572.7
2016,2,11,15,15,436.0,141.5,0.5,13.5,328.0,622.12,491.24
2016,2,11,15,30,307.0,150.0,0.5,13.0,268.0,487.77,392.84
2016,2,11,15,45,282.0,136.5,0.55,12.5,234.5,445.1,363.34
2016,2,11,16,0,257.0,123.0,0.6,12.0,201.0,402.67,331.85
2016,2,11,16,15,233.5,104.0,0.65,11.5,166.0,353.69,294.03
2016,2,11,16,30,210.0,85.0,0.7,11.0,131.0,304.99,254.78
2016,2,11,16,45,276.5,63.5,0.75,11.0,108.5,340.29,282.44
2016,2,11,17,0,343.0,42.0,0.8,11.0,86.0,352.88,287.64
2016,2,11,17,15,214.0,27.5,0.8,10.5,50.5,227.27,167.15
2016,2,11,17,30,85.0,13.0,0.8,10.0,15.0,67.22,0.0
2016,2,11,17,45,42.5,6.5,0.85,10.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,7,15,155.5,14.0,0.9,8.0,26.5,11.95,0.0
2016,2,12,7,30,311.0,28.0,0.8,8.0,53.0,23.3,13.25
2016,2,12,7,45,418.0,38.0,0.75,8.5,96.5,31.17,22.12
