Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,8,0,525.0,48.0,0.7,9.0,140.0,38.98,29.65
2016,2,12,8,15,590.5,54.5,0.65,9.0,187.5,43.61,34.14
2016,2,12,8,30,656.0,61.0,0.6,9.0,235.0,66.74,40.27
2016,2,12,8,45,698.5,66.0,0.6,9.5,281.5,121.02,69.76
2016,2,12,9,0,741.0,71.0,0.6,10.0,328.0,183.49,117.51
2016,2,12,9,15,770.0,74.5,0.55,10.5,371.0,243.11,168.53
2016,2,12,9,30,799.0,78.0,0.5,11.0,414.0,305.66,223.36
2016,2,12,9,45,720.0,101.0,0.45,11.5,424.5,349.5,265.15
2016,2,12,10,0,641.0,124.0,0.4,12.0,435.0,385.29,298.11
2016,2,12,10,15,582.0,153.0,0.4,12.0,449.5,421.13,329.38
2016,2,12,10,30,523.0,182.0,0.4,12.0,464.0,454.16,356.62
2016,2,12,10,45,700.5,138.0,0.45,12.5,534.5,553.33,432.65
2016,2,12,11,0,878.0,94.0,0.5,13.0,605.0,659.08,511.13
2016,2,12,11,15,658.0,169.0,0.55,13.0,558.5,633.51,491.08
2016,2,12,11,30,438.0,244.0,0.6,13.0,512.0,577.22,448.98
2016,2,12,11,45,666.5,171.0,0.65,13.5,586.0,709.65,548.49
2016,2,12,12,0,895.0,98.0,0.7,14.0,660.0,834.53,634.16
2016,2,12,12,15,895.5,98.5,0.7,14.0,662.0,869.29,655.46
2016,2,12,12,30,896.0,99.0,0.7,14.0,664.0,900.85,675.89
2016,2,12,12,45,893.0,99.0,0.75,14.0,657.5,935.01,699.05
2016,2,12,13,0,890.0,99.0,0.8,14.0,651.0,956.51,713.94
2016,2,12,13,15,703.5,154.5,0.8,13.5,585.5,871.84,659.33
2016,2,12,13,30,517.0,210.0,0.8,13.0,520.0,761.58,585.36
2016,2,12,13,45,437.0,224.0,0.85,13.0,479.0,709.72,550.26
2016,2,12,14,0,357.0,238.0,0.9,13.0,438.0,635.48,497.83
2016,2,12,14,15,303.5,233.5,0.9,12.5,398.0,583.42,461.41
2016,2,12,14,30,250.0,229.0,0.9,12.0,358.0,530.04,422.85
2016,2,12,14,45,225.0,215.0,0.95,12.0,325.0,470.5,379.69
2016,2,12,15,0,200.0,201.0,1.0,12.0,292.0,431.61,351.06
2016,2,12,15,15,100.0,103.0,0.95,11.5,148.5,210.44,174.79
2016,2,12,15,30,0.0,5.0,0.9,11.0,5.0,4.11,0.0
2016,2,12,15,45,0.0,4.5,0.85,11.0,4.5,3.7,0.0
2016,2,12,16,0,0.0,4.0,0.8,11.0,4.0,3.29,0.0
2016,2,12,16,15,0.0,3.0,0.75,10.5,3.0,2.46,0.0
2016,2,12,16,30,0.0,2.0,0.7,10.0,2.0,1.64,0.0
2016,2,12,16,45,0.0,1.5,0.7,10.0,1.5,1.23,0.0
2016,2,12,17,0,0.0,1.0,0.7,10.0,1.0,0.82,0.0
2016,2,12,17,15,0.0,0.5,0.7,10.0,0.5,0.41,0.0
2016,2,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,205.0,13.0,1.05,7.0,30.0,11.1,0.0
2016,2,13,7,30,410.0,26.0,1.1,7.0,60.0,23.62,13.96
2016,2,13,7,45,516.0,33.5,1.15,7.5,106.5,30.05,21.26
2016,2,13,8,0,622.0,41.0,1.2,8.0,153.0,36.53,27.56
2016,2,13,8,15,683.0,46.5,1.15,8.5,202.5,41.0,31.84
2016,2,13,8,30,744.0,52.0,1.1,9.0,252.0,65.93,37.79
2016,2,13,8,45,784.0,55.5,1.1,9.5,300.5,123.84,68.63
2016,2,13,9,0,824.0,59.0,1.1,10.0,349.0,186.55,116.65
2016,2,13,9,15,850.0,61.5,1.0,10.5,393.0,249.7,171.51
2016,2,13,9,30,876.0,64.0,0.9,11.0,437.0,316.85,231.12
2016,2,13,9,45,900.5,64.0,0.85,11.5,477.0,380.92,287.71
2016,2,13,10,0,925.0,64.0,0.8,12.0,517.0,446.39,343.68
2016,2,13,10,15,937.5,65.5,0.75,12.0,550.5,508.86,396.0
2016,2,13,10,30,950.0,67.0,0.7,12.0,584.0,570.81,445.8
2016,2,13,10,45,959.0,68.0,0.7,12.5,610.0,629.44,490.84
2016,2,13,11,0,968.0,69.0,0.7,13.0,636.0,686.59,533.09
2016,2,13,11,15,974.0,69.5,0.7,13.0,654.5,739.45,571.84
2016,2,13,11,30,980.0,70.0,0.7,13.0,673.0,790.02,606.18
2016,2,13,11,45,983.5,70.0,0.7,13.5,683.5,835.6,634.94
2016,2,13,12,0,987.0,70.0,0.7,14.0,694.0,878.21,661.34
2016,2,13,12,15,987.5,70.0,0.7,14.0,696.0,915.16,684.97
2016,2,13,12,30,988.0,70.0,0.7,14.0,698.0,948.57,706.25
2016,2,13,12,45,980.0,73.0,0.75,14.0,691.0,974.3,723.66
2016,2,13,13,0,972.0,76.0,0.8,14.0,684.0,995.93,738.66
2016,2,13,13,15,967.5,75.5,0.8,14.0,669.5,1012.44,749.47
2016,2,13,13,30,963.0,75.0,0.8,14.0,655.0,1024.86,757.88
2016,2,13,13,45,956.0,74.0,0.85,14.0,633.0,1030.11,763.1
2016,2,13,14,0,949.0,73.0,0.9,14.0,611.0,1031.23,765.97
2016,2,13,14,15,937.5,71.5,1.0,13.5,581.0,1023.18,765.65
2016,2,13,14,30,926.0,70.0,1.1,13.0,551.0,1011.14,762.86
2016,2,13,14,45,909.5,68.5,1.2,13.0,514.5,990.37,752.89
2016,2,13,15,0,893.0,67.0,1.3,13.0,478.0,966.04,740.45
2016,2,13,15,15,871.0,64.5,1.25,12.5,436.0,931.77,719.87
2016,2,13,15,30,849.0,62.0,1.2,12.0,394.0,904.73,704.06
2016,2,13,15,45,817.5,59.0,1.2,12.0,347.5,855.15,671.51
2016,2,13,16,0,786.0,56.0,1.2,12.0,301.0,803.69,636.82
2016,2,13,16,15,737.5,51.5,1.15,11.0,252.0,734.09,588.95
2016,2,13,16,30,689.0,47.0,1.1,10.0,203.0,664.54,538.52
2016,2,13,16,45,608.0,41.0,1.05,9.5,154.5,567.97,463.18
2016,2,13,17,0,527.0,35.0,1.0,9.0,106.0,474.81,385.84
2016,2,13,17,15,380.0,25.0,1.05,8.5,65.0,346.77,266.95
2016,2,13,17,30,233.0,15.0,1.1,8.0,24.0,167.06,0.0
2016,2,13,17,45,116.5,7.5,1.15,8.0,12.0,6.4,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,206.0,12.5,1.2,7.5,31.0,11.05,0.0
2016,2,14,7,30,412.0,25.0,1.2,8.0,62.0,22.57,13.31
2016,2,14,7,45,513.0,32.5,1.3,8.5,107.0,29.03,20.31
2016,2,14,8,0,614.0,40.0,1.4,9.0,152.0,35.52,26.56
2016,2,14,8,15,672.0,44.5,1.3,9.5,200.5,39.15,30.03
2016,2,14,8,30,730.0,49.0,1.2,10.0,249.0,63.11,35.32
2016,2,14,8,45,644.5,72.5,1.15,10.5,272.0,121.44,72.07
2016,2,14,9,0,559.0,96.0,1.1,11.0,295.0,172.57,116.34
2016,2,14,9,15,533.5,116.5,1.15,11.5,325.0,220.65,159.49
2016,2,14,9,30,508.0,137.0,1.2,12.0,355.0,268.22,202.75
2016,2,14,9,45,691.0,103.5,1.3,12.5,429.0,342.37,262.21
2016,2,14,10,0,874.0,70.0,1.4,13.0,503.0,432.06,334.97
2016,2,14,10,15,557.0,159.5,1.4,13.0,442.0,415.97,328.79
2016,2,14,10,30,240.0,249.0,1.4,13.0,381.0,351.8,280.89
2016,2,14,10,45,316.5,246.5,1.4,13.5,428.5,419.4,334.47
2016,2,14,11,0,393.0,244.0,1.4,14.0,476.0,486.31,385.97
2016,2,14,11,15,661.0,160.5,1.4,14.0,564.5,628.65,495.95
2016,2,14,11,30,929.0,77.0,1.4,14.0,653.0,762.02,594.79
2016,2,14,11,45,931.0,77.5,1.4,14.5,662.5,805.04,621.91
2016,2,14,12,0,933.0,78.0,1.4,15.0,672.0,845.17,647.68
2016,2,14,12,15,934.5,78.0,1.4,15.0,674.5,881.24,671.68
2016,2,14,12,30,936.0,78.0,1.4,15.0,677.0,914.02,693.4
2016,2,14,12,45,732.5,149.0,1.45,15.0,615.5,854.85,653.63
2016,2,14,13,0,529.0,220.0,1.5,15.0,554.0,757.46,585.39
2016,2,14,13,15,730.5,147.5,1.45,15.0,597.0,891.31,681.25
2016,2,14,13,30,932.0,75.0,1.4,15.0,640.0,996.46,749.92
2016,2,14,13,45,924.0,74.5,1.4,15.0,619.0,1001.0,752.37
2016,2,14,14,0,916.0,74.0,1.4,15.0,598.0,1001.52,753.75
2016,2,14,14,15,906.0,73.0,1.35,15.0,569.5,995.49,750.19
2016,2,14,14,30,896.0,72.0,1.3,15.0,541.0,985.6,744.34
2016,2,14,14,45,877.5,71.0,1.3,15.0,505.0,963.7,731.52
2016,2,14,15,0,859.0,70.0,1.3,15.0,469.0,938.41,716.58
2016,2,14,15,15,837.5,67.5,1.25,14.5,428.5,915.55,703.74
2016,2,14,15,30,816.0,65.0,1.2,14.0,388.0,879.02,681.28
2016,2,14,15,45,779.0,62.5,1.2,14.0,341.5,825.68,646.2
2016,2,14,16,0,742.0,60.0,1.2,14.0,295.0,770.77,609.05
2016,2,14,16,15,693.5,55.5,1.15,13.5,247.5,702.21,560.89
2016,2,14,16,30,645.0,51.0,1.1,13.0,200.0,633.68,510.42
2016,2,14,16,45,559.5,45.0,1.1,12.5,152.0,542.94,440.38
2016,2,14,17,0,474.0,39.0,1.1,12.0,104.0,449.68,363.97
2016,2,14,17,15,237.0,32.0,1.05,11.5,64.5,252.85,195.24
2016,2,14,17,30,0.0,25.0,1.0,11.0,25.0,33.65,0.0
2016,2,14,17,45,0.0,12.5,1.0,11.0,12.5,10.67,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,241.0,12.5,1.15,9.5,34.5,11.05,0.0
2016,2,15,7,30,482.0,25.0,1.1,10.0,69.0,22.68,13.51
2016,2,15,7,45,579.5,31.5,1.1,10.5,117.0,28.33,19.56
2016,2,15,8,0,677.0,38.0,1.1,11.0,165.0,34.04,25.04
2016,2,15,8,15,732.0,42.0,1.05,11.5,214.5,37.38,28.21
2016,2,15,8,30,787.0,46.0,1.0,12.0,264.0,66.46,36.66
2016,2,15,8,45,822.0,49.0,0.95,12.5,312.5,126.03,67.94
2016,2,15,9,0,857.0,52.0,0.9,13.0,361.0,189.5,116.17
2016,2,15,9,15,881.0,54.5,0.9,13.0,405.5,253.72,171.86
2016,2,15,9,30,905.0,57.0,0.9,13.0,450.0,319.98,231.06
2016,2,15,9,45,922.0,58.5,0.9,13.5,489.0,384.57,288.19
2016,2,15,10,0,939.0,60.0,0.9,14.0,528.0,449.74,344.04
2016,2,15,10,15,950.5,61.0,0.9,14.5,561.0,512.1,395.71
2016,2,15,10,30,962.0,62.0,0.9,15.0,594.0,573.79,444.77
2016,2,15,10,45,970.0,63.0,0.9,15.5,620.0,632.51,489.67
2016,2,15,11,0,978.0,64.0,0.9,16.0,646.0,689.63,531.7
2016,2,15,11,15,982.5,65.0,0.9,16.0,664.0,742.53,570.32
2016,2,15,11,30,987.0,66.0,0.9,16.0,682.0,792.98,604.15
2016,2,15,11,45,989.5,66.5,0.9,16.0,692.0,838.67,634.05
2016,2,15,12,0,992.0,67.0,0.9,16.0,702.0,881.32,661.65
2016,2,15,12,15,992.0,67.0,0.9,16.0,704.0,918.03,685.15
2016,2,15,12,30,992.0,67.0,0.9,16.0,706.0,951.15,706.27
2016,2,15,12,45,986.5,68.5,0.9,16.5,699.5,977.42,721.62
2016,2,15,13,0,981.0,70.0,0.9,17.0,693.0,999.63,734.46
2016,2,15,13,15,976.5,69.5,0.9,17.0,678.5,1016.21,745.21
2016,2,15,13,30,972.0,69.0,0.9,17.0,664.0,1028.66,753.57
2016,2,15,13,45,964.0,69.0,0.95,17.0,641.5,1034.19,758.88
2016,2,15,14,0,956.0,69.0,1.0,17.0,619.0,1035.55,761.84
2016,2,15,14,15,945.5,67.5,0.95,16.5,589.5,1028.36,758.87
2016,2,15,14,30,935.0,66.0,0.9,16.0,560.0,1017.13,753.58
2016,2,15,14,45,918.5,65.0,0.9,16.0,523.5,996.81,742.27
2016,2,15,15,0,902.0,64.0,0.9,16.0,487.0,972.89,728.78
2016,2,15,15,15,779.5,77.0,0.85,15.5,420.0,873.82,665.38
2016,2,15,15,30,657.0,90.0,0.8,15.0,353.0,770.0,597.42
2016,2,15,15,45,727.0,72.5,0.8,15.0,331.5,791.77,615.52
2016,2,15,16,0,797.0,55.0,0.8,15.0,310.0,813.91,631.74
2016,2,15,16,15,751.5,50.5,0.75,14.0,261.0,746.42,585.87
2016,2,15,16,30,706.0,46.0,0.7,13.0,212.0,678.83,538.58
2016,2,15,16,45,633.0,40.5,0.7,12.5,163.0,588.54,470.84
2016,2,15,17,0,560.0,35.0,0.7,12.0,114.0,501.15,400.72
2016,2,15,17,15,424.0,26.0,0.7,11.5,71.5,369.68,286.02
2016,2,15,17,30,288.0,17.0,0.7,11.0,29.0,232.19,0.0
2016,2,15,17,45,144.0,8.5,0.75,11.0,14.5,96.42,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,231.5,13.5,0.9,9.5,35.5,11.93,0.0
2016,2,16,7,30,463.0,27.0,0.9,10.0,71.0,24.46,15.23
2016,2,16,7,45,557.0,34.0,0.9,10.5,118.5,30.46,21.51
2016,2,16,8,0,651.0,41.0,0.9,11.0,166.0,36.49,27.28
2016,2,16,8,15,707.0,46.0,0.8,11.5,216.0,40.56,31.1
2016,2,16,8,30,763.0,51.0,0.7,12.0,266.0,66.46,36.91
2016,2,16,8,45,798.0,54.5,0.65,12.5,313.5,125.33,68.2
2016,2,16,9,0,833.0,58.0,0.6,13.0,361.0,188.36,116.04
2016,2,16,9,15,857.0,60.5,0.55,13.5,405.5,254.24,172.28
2016,2,16,9,30,881.0,63.0,0.5,14.0,450.0,319.25,229.13
2016,2,16,9,45,902.0,63.5,0.5,14.5,489.5,383.07,284.59
2016,2,16,10,0,923.0,64.0,0.5,15.0,529.0,447.92,339.15
2016,2,16,10,15,935.0,65.5,0.45,15.5,561.5,510.25,389.4
2016,2,16,10,30,947.0,67.0,0.4,16.0,594.0,572.02,436.91
2016,2,16,10,45,954.0,68.5,0.4,16.5,620.0,630.04,480.23
2016,2,16,11,0,961.0,70.0,0.4,17.0,646.0,686.41,520.68
2016,2,16,11,15,966.0,70.5,0.35,17.0,664.0,738.45,556.97
2016,2,16,11,30,971.0,71.0,0.3,17.0,682.0,788.12,588.68
2016,2,16,11,45,972.5,72.0,0.25,17.5,692.0,833.07,615.17
2016,2,16,12,0,974.0,73.0,0.2,18.0,702.0,874.95,639.25
2016,2,16,12,15,974.5,73.0,0.2,18.0,704.0,911.6,661.8
2016,2,16,12,30,975.0,73.0,0.2,18.0,706.0,944.75,682.12
2016,2,16,12,45,974.5,72.0,0.2,18.5,699.5,972.17,697.54
2016,2,16,13,0,974.0,71.0,0.2,19.0,693.0,995.74,710.65
2016,2,16,13,15,970.0,70.5,0.2,19.0,679.0,1012.67,721.15
2016,2,16,13,30,966.0,70.0,0.2,19.0,665.0,1025.51,729.39
2016,2,16,13,45,958.5,69.0,0.2,19.0,642.5,1030.17,732.89
2016,2,16,14,0,951.0,68.0,0.2,19.0,620.0,1030.65,734.16
2016,2,16,14,15,941.0,67.0,0.2,19.0,590.5,1024.55,731.66
2016,2,16,14,30,931.0,66.0,0.2,19.0,561.0,1014.44,726.96
2016,2,16,14,45,917.5,64.0,0.25,19.0,525.0,995.65,718.15
2016,2,16,15,0,904.0,62.0,0.3,19.0,489.0,973.17,707.22
2016,2,16,15,15,884.0,59.5,0.3,18.5,447.5,940.31,689.85
2016,2,16,15,30,864.0,57.0,0.3,18.0,406.0,904.45,670.34
2016,2,16,15,45,836.0,54.0,0.35,18.0,360.0,857.87,643.0
2016,2,16,16,0,808.0,51.0,0.4,18.0,314.0,809.43,613.52
2016,2,16,16,15,764.5,47.5,0.5,17.5,265.0,754.14,579.79
2016,2,16,16,30,721.0,44.0,0.6,17.0,216.0,689.24,536.78
2016,2,16,16,45,650.5,38.5,0.7,16.5,167.0,600.45,472.9
2016,2,16,17,0,580.0,33.0,0.8,16.0,118.0,514.71,406.3
2016,2,16,17,15,290.0,32.5,0.8,15.5,75.0,291.3,224.97
2016,2,16,17,30,0.0,32.0,0.8,15.0,32.0,49.78,4.14
2016,2,16,17,45,0.0,16.0,0.85,14.5,16.0,13.66,0.0
2016,2,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,99.5,17.5,1.25,11.0,27.5,13.6,0.0
2016,2,17,7,30,199.0,35.0,1.3,11.0,55.0,26.97,17.45
2016,2,17,7,45,245.5,52.0,1.4,11.5,90.5,39.49,29.43
2016,2,17,8,0,292.0,69.0,1.5,12.0,126.0,51.64,40.69
2016,2,17,8,15,324.0,85.0,1.55,12.0,164.5,62.61,50.77
2016,2,17,8,30,356.0,101.0,1.6,12.0,203.0,85.63,61.1
2016,2,17,8,45,380.5,115.0,1.7,12.0,240.5,126.78,87.0
2016,2,17,9,0,405.0,129.0,1.8,12.0,278.0,171.25,121.79
2016,2,17,9,15,348.5,156.5,1.85,12.0,295.5,209.15,157.25
2016,2,17,9,30,292.0,184.0,1.9,12.0,313.0,241.28,187.83
2016,2,17,9,45,225.0,208.5,1.95,12.5,313.0,257.07,203.84
2016,2,17,10,0,158.0,233.0,2.0,13.0,313.0,267.73,214.21
2016,2,17,10,15,98.5,233.0,2.05,13.0,284.0,247.4,198.84
2016,2,17,10,30,39.0,233.0,2.1,13.0,255.0,224.21,180.21
2016,2,17,10,45,69.5,258.0,2.2,13.0,299.5,269.49,216.96
2016,2,17,11,0,100.0,283.0,2.3,13.0,344.0,318.82,256.53
2016,2,17,11,15,100.0,292.0,2.35,13.0,354.0,335.53,269.61
2016,2,17,11,30,100.0,301.0,2.4,13.0,364.0,352.23,282.76
2016,2,17,11,45,50.0,217.5,2.45,13.0,249.0,237.46,190.98
2016,2,17,12,0,0.0,134.0,2.5,13.0,134.0,113.16,88.73
2016,2,17,12,15,113.5,225.0,2.5,13.0,299.5,321.16,260.73
2016,2,17,12,30,227.0,316.0,2.5,13.0,465.0,525.07,420.17
2016,2,17,12,45,139.5,300.0,2.55,13.0,391.5,439.41,351.66
2016,2,17,13,0,52.0,284.0,2.6,13.0,318.0,328.99,263.68
2016,2,17,13,15,63.5,284.5,2.6,13.0,325.0,345.15,277.53
2016,2,17,13,30,75.0,285.0,2.6,13.0,332.0,361.88,291.36
2016,2,17,13,45,161.0,278.0,2.65,13.0,374.0,463.58,373.98
2016,2,17,14,0,247.0,271.0,2.7,13.0,416.0,545.98,440.14
2016,2,17,14,15,123.5,140.5,2.7,12.5,213.0,272.82,224.92
2016,2,17,14,30,0.0,10.0,2.7,12.0,10.0,8.26,1.39
2016,2,17,14,45,0.0,9.0,2.7,12.0,9.0,7.43,0.72
2016,2,17,15,0,0.0,8.0,2.7,12.0,8.0,6.6,0.02
2016,2,17,15,15,0.0,11.0,2.65,11.5,11.0,9.07,2.18
2016,2,17,15,30,0.0,14.0,2.6,11.0,14.0,11.54,4.36
2016,2,17,15,45,0.0,12.5,2.6,11.0,12.5,10.29,3.3
2016,2,17,16,0,0.0,11.0,2.6,11.0,11.0,9.05,2.24
2016,2,17,16,15,0.0,9.0,2.6,11.0,9.0,7.4,0.8
2016,2,17,16,30,0.0,7.0,2.6,11.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.5,2.65,11.0,5.5,4.51,0.0
2016,2,17,17,0,0.0,4.0,2.7,11.0,4.0,3.28,0.0
2016,2,17,17,15,0.0,2.5,2.7,10.5,2.5,2.05,0.0
2016,2,17,17,30,0.0,1.0,2.7,10.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,2.75,10.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,113.5,21.0,1.4,8.0,33.0,16.3,2.08
2016,2,18,7,30,227.0,42.0,1.4,8.0,66.0,32.31,22.49
2016,2,18,7,45,335.0,54.5,1.45,8.5,110.5,41.7,31.84
2016,2,18,8,0,443.0,67.0,1.5,9.0,155.0,54.01,43.36
2016,2,18,8,15,331.0,93.5,1.5,9.0,169.5,68.62,56.82
2016,2,18,8,30,219.0,120.0,1.5,9.0,184.0,95.06,72.58
2016,2,18,8,45,252.0,134.0,1.55,9.0,219.0,128.0,94.37
2016,2,18,9,0,285.0,148.0,1.6,9.0,254.0,165.19,123.34
2016,2,18,9,15,298.5,165.5,1.6,9.0,288.5,204.85,157.21
2016,2,18,9,30,312.0,183.0,1.6,9.0,323.0,246.39,193.28
2016,2,18,9,45,311.5,200.5,1.6,9.5,350.5,284.78,226.53
2016,2,18,10,0,311.0,218.0,1.6,10.0,378.0,323.14,259.0
2016,2,18,10,15,356.0,223.5,1.55,10.0,417.5,372.37,299.51
2016,2,18,10,30,401.0,229.0,1.5,10.0,457.0,426.02,342.92
2016,2,18,10,45,215.0,236.0,1.5,10.0,359.5,342.11,277.11
2016,2,18,11,0,29.0,243.0,1.5,10.0,262.0,235.7,190.27
2016,2,18,11,15,74.5,274.5,1.45,10.0,322.5,300.77,243.55
2016,2,18,11,30,120.0,306.0,1.4,10.0,383.0,371.47,299.64
2016,2,18,11,45,118.5,312.0,1.4,10.5,389.0,384.91,309.11
2016,2,18,12,0,117.0,318.0,1.4,11.0,395.0,398.1,318.68
2016,2,18,12,15,500.0,216.0,1.4,11.0,545.0,671.78,533.75
2016,2,18,12,30,883.0,114.0,1.4,11.0,695.0,922.31,711.21
2016,2,18,12,45,896.5,106.5,1.4,11.0,692.0,953.93,729.47
2016,2,18,13,0,910.0,99.0,1.4,11.0,689.0,971.98,741.53
2016,2,18,13,15,905.0,98.5,1.4,11.0,674.5,987.21,752.02
2016,2,18,13,30,900.0,98.0,1.4,11.0,660.0,998.55,760.11
2016,2,18,13,45,891.0,97.0,1.4,11.0,637.5,1012.86,770.39
2016,2,18,14,0,882.0,96.0,1.4,11.0,615.0,1011.98,770.71
2016,2,18,14,15,524.0,173.5,1.35,10.5,478.0,752.02,592.62
2016,2,18,14,30,166.0,251.0,1.3,10.0,341.0,451.9,364.32
2016,2,18,14,45,494.0,169.0,1.3,10.0,412.0,719.95,578.48
2016,2,18,15,0,822.0,87.0,1.3,10.0,483.0,939.77,733.24
2016,2,18,15,15,411.0,61.5,1.2,10.0,259.5,503.81,412.65
2016,2,18,15,30,0.0,36.0,1.1,10.0,36.0,29.74,19.92
2016,2,18,15,45,0.0,32.0,1.05,10.0,32.0,26.41,17.41
2016,2,18,16,0,0.0,28.0,1.0,10.0,28.0,23.09,14.57
2016,2,18,16,15,313.0,43.5,0.95,9.5,120.5,361.04,308.99
2016,2,18,16,30,626.0,59.0,0.9,9.0,213.0,638.1,524.0
2016,2,18,16,45,555.5,51.0,0.9,8.5,165.5,549.34,451.44
2016,2,18,17,0,485.0,43.0,0.9,8.0,118.0,464.08,381.78
2016,2,18,17,15,352.5,32.0,0.95,7.5,76.0,335.81,271.18
2016,2,18,17,30,220.0,21.0,1.0,7.0,34.0,203.36,90.36
2016,2,18,17,45,110.0,10.5,1.05,7.0,17.0,77.21,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,200.0,16.5,1.2,7.5,38.0,13.33,2.09
2016,2,19,7,30,400.0,33.0,1.2,8.0,76.0,27.25,18.24
2016,2,19,7,45,491.5,41.5,1.3,8.5,122.5,33.77,24.8
2016,2,19,8,0,583.0,50.0,1.4,9.0,169.0,40.27,31.0
2016,2,19,8,15,640.0,55.5,1.4,9.0,218.0,44.11,34.66
2016,2,19,8,30,697.0,61.0,1.4,9.0,267.0,73.66,44.22
2016,2,19,8,45,406.5,111.0,1.45,9.5,236.0,126.75,86.58
2016,2,19,9,0,116.0,161.0,1.5,10.0,205.0,146.36,114.57
2016,2,19,9,15,58.0,151.5,1.45,10.0,173.5,136.52,108.89
2016,2,19,9,30,0.0,142.0,1.4,10.0,142.0,116.68,94.16
2016,2,19,9,45,116.0,187.0,1.4,10.5,247.0,200.93,161.55
2016,2,19,10,0,232.0,232.0,1.4,11.0,352.0,297.46,238.4
2016,2,19,10,15,150.5,243.5,1.35,11.0,323.0,286.69,230.71
2016,2,19,10,30,69.0,255.0,1.3,11.0,294.0,259.44,209.05
2016,2,19,10,45,107.5,274.0,1.3,11.0,338.5,305.99,246.66
2016,2,19,11,0,146.0,293.0,1.3,11.0,383.0,366.62,294.54
2016,2,19,11,15,189.5,300.0,1.3,11.0,420.0,414.89,332.43
2016,2,19,11,30,233.0,307.0,1.3,11.0,457.0,466.87,372.83
2016,2,19,11,45,146.0,302.0,1.3,11.0,396.5,409.23,326.89
2016,2,19,12,0,59.0,297.0,1.3,11.0,336.0,328.71,262.8
2016,2,19,12,15,34.0,252.5,1.25,11.0,275.0,266.33,213.56
2016,2,19,12,30,9.0,208.0,1.2,11.0,214.0,189.26,151.37
2016,2,19,12,45,12.5,221.5,1.2,11.0,230.0,206.44,165.71
2016,2,19,13,0,16.0,235.0,1.2,11.0,246.0,224.32,180.23
2016,2,19,13,15,33.0,254.5,1.15,10.5,276.0,281.24,226.63
2016,2,19,13,30,50.0,274.0,1.1,10.0,306.0,323.71,260.98
2016,2,19,13,45,25.0,172.5,1.1,10.0,188.5,189.22,153.05
2016,2,19,14,0,0.0,71.0,1.1,10.0,71.0,58.97,44.57
2016,2,19,14,15,0.0,112.0,1.05,10.0,112.0,94.82,75.1
2016,2,19,14,30,0.0,153.0,1.0,10.0,153.0,135.02,108.76
2016,2,19,14,45,0.0,131.5,0.95,10.0,131.5,114.65,91.89
2016,2,19,15,0,0.0,110.0,0.9,10.0,110.0,94.38,75.12
2016,2,19,15,15,6.5,130.5,0.85,9.5,133.5,122.72,99.78
2016,2,19,15,30,13.0,151.0,0.8,9.0,157.0,154.47,127.11
2016,2,19,15,45,9.0,135.0,0.75,9.0,139.0,135.99,111.6
2016,2,19,16,0,5.0,119.0,0.7,9.0,121.0,117.72,96.25
2016,2,19,16,15,2.5,101.0,0.65,8.5,102.0,98.46,80.05
2016,2,19,16,30,0.0,83.0,0.6,8.0,83.0,79.19,63.5
2016,2,19,16,45,0.0,64.0,0.55,8.0,64.0,60.44,47.07
2016,2,19,17,0,0.0,45.0,0.5,8.0,45.0,41.07,29.88
2016,2,19,17,15,0.0,29.0,0.5,7.5,29.0,24.92,15.35
2016,2,19,17,30,0.0,13.0,0.5,7.0,13.0,10.71,0.3
2016,2,19,17,45,0.0,6.5,0.55,7.0,6.5,5.55,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.0,20.0,0.95,4.0,33.5,15.52,4.71
2016,2,20,7,30,238.0,40.0,0.9,4.0,67.0,30.78,21.86
2016,2,20,7,45,295.5,56.0,0.9,4.5,106.5,42.55,33.29
2016,2,20,8,0,353.0,72.0,0.9,5.0,146.0,54.0,44.14
2016,2,20,8,15,387.5,86.5,0.85,5.5,187.0,63.91,53.33
2016,2,20,8,30,422.0,101.0,0.8,6.0,228.0,88.56,63.27
2016,2,20,8,45,457.0,110.0,0.8,6.5,267.5,131.39,89.15
2016,2,20,9,0,492.0,119.0,0.8,7.0,307.0,178.62,125.84
2016,2,20,9,15,609.5,105.0,0.75,7.0,365.0,233.21,169.12
2016,2,20,9,30,727.0,91.0,0.7,7.0,423.0,298.13,223.43
2016,2,20,9,45,798.0,89.5,0.65,7.5,482.5,372.52,286.6
2016,2,20,10,0,869.0,88.0,0.6,8.0,542.0,451.77,352.06
2016,2,20,10,15,754.5,123.0,0.5,8.5,534.5,483.48,379.93
2016,2,20,10,30,640.0,158.0,0.4,9.0,527.0,501.98,395.41
2016,2,20,10,45,492.0,214.5,0.3,9.5,505.5,501.98,394.71
2016,2,20,11,0,344.0,271.0,0.2,10.0,484.0,481.63,377.5
2016,2,20,11,15,391.0,267.5,0.2,10.0,516.0,532.65,416.61
2016,2,20,11,30,438.0,264.0,0.2,10.0,548.0,598.5,464.65
2016,2,20,11,45,471.5,254.0,0.2,10.5,564.0,639.98,493.57
2016,2,20,12,0,505.0,244.0,0.2,11.0,580.0,681.91,522.65
2016,2,20,12,15,372.5,282.5,0.25,11.0,530.5,616.86,474.78
2016,2,20,12,30,240.0,321.0,0.3,11.0,481.0,541.26,419.28
2016,2,20,12,45,411.5,267.5,0.35,11.0,539.5,668.5,516.48
2016,2,20,13,0,583.0,214.0,0.4,11.0,598.0,804.55,613.66
2016,2,20,13,15,759.5,151.0,0.45,11.0,639.5,928.47,696.69
2016,2,20,13,30,936.0,88.0,0.5,11.0,681.0,1023.87,758.09
2016,2,20,13,45,929.5,86.5,0.55,11.0,659.0,1028.82,761.7
2016,2,20,14,0,923.0,85.0,0.6,11.0,637.0,1029.69,764.51
2016,2,20,14,15,912.5,83.5,0.65,11.0,607.5,1022.55,762.43
2016,2,20,14,30,902.0,82.0,0.7,11.0,578.0,1011.47,758.06
2016,2,20,14,45,575.5,148.0,0.75,11.0,457.0,784.81,608.24
2016,2,20,15,0,249.0,214.0,0.8,11.0,336.0,514.16,410.68
2016,2,20,15,15,375.0,173.5,0.85,10.5,340.0,584.04,472.35
2016,2,20,15,30,501.0,133.0,0.9,10.0,344.0,670.3,540.55
2016,2,20,15,45,485.0,121.0,0.95,10.0,306.5,631.67,512.73
2016,2,20,16,0,469.0,109.0,1.0,10.0,269.0,591.68,484.63
2016,2,20,16,15,585.5,81.0,1.05,9.0,250.0,651.83,533.58
2016,2,20,16,30,702.0,53.0,1.1,8.0,231.0,687.6,561.8
2016,2,20,16,45,630.5,46.5,1.15,7.5,180.5,596.5,491.52
2016,2,20,17,0,559.0,40.0,1.2,7.0,130.0,508.23,420.23
2016,2,20,17,15,436.0,30.5,1.2,6.5,85.5,393.61,321.33
2016,2,20,17,30,313.0,21.0,1.2,6.0,41.0,269.5,161.59
2016,2,20,17,45,156.5,10.5,1.25,6.0,20.5,106.16,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,72.5,5.0,1.1,4.5,6.5,0.0,0.0
2016,2,21,7,0,145.0,10.0,1.0,5.0,13.0,8.54,0.0
2016,2,21,7,15,314.5,21.5,1.0,5.5,51.5,17.78,7.18
2016,2,21,7,30,484.0,33.0,1.0,6.0,90.0,29.8,20.9
2016,2,21,7,45,574.0,40.0,1.05,6.5,139.5,35.63,26.81
2016,2,21,8,0,664.0,47.0,1.1,7.0,189.0,41.52,32.45
2016,2,21,8,15,717.5,52.0,1.1,7.5,240.0,45.43,36.11
2016,2,21,8,30,771.0,57.0,1.1,8.0,291.0,73.93,42.48
2016,2,21,8,45,808.5,60.0,1.15,8.5,340.5,133.66,75.46
2016,2,21,9,0,846.0,63.0,1.2,9.0,390.0,197.87,125.47
2016,2,21,9,15,869.5,66.0,1.2,9.0,435.5,265.55,185.03
2016,2,21,9,30,893.0,69.0,1.2,9.0,481.0,332.14,245.35
2016,2,21,9,45,911.5,70.5,1.2,9.5,521.5,397.28,303.62
2016,2,21,10,0,930.0,72.0,1.2,10.0,562.0,463.16,360.74
2016,2,21,10,15,942.0,73.5,1.2,10.0,595.5,526.39,414.53
2016,2,21,10,30,954.0,75.0,1.2,10.0,629.0,589.02,465.92
2016,2,21,10,45,962.5,76.0,1.2,10.5,655.5,648.21,512.03
2016,2,21,11,0,971.0,77.0,1.2,11.0,682.0,705.85,555.27
2016,2,21,11,15,976.5,78.0,1.15,11.0,700.5,759.61,594.71
2016,2,21,11,30,982.0,79.0,1.1,11.0,719.0,811.01,629.31
2016,2,21,11,45,984.5,79.0,1.1,11.5,729.5,856.41,658.39
2016,2,21,12,0,987.0,79.0,1.1,12.0,740.0,898.72,685.03
2016,2,21,12,15,987.5,79.5,1.05,12.0,742.0,936.62,708.84
2016,2,21,12,30,988.0,80.0,1.0,12.0,744.0,970.96,730.1
2016,2,21,12,45,986.5,79.5,1.0,12.0,737.5,998.62,747.88
2016,2,21,13,0,985.0,79.0,1.0,12.0,731.0,1022.33,763.23
2016,2,21,13,15,981.0,78.0,1.05,12.0,716.0,1039.01,775.26
2016,2,21,13,30,977.0,77.0,1.1,12.0,701.0,1051.49,784.86
2016,2,21,13,45,967.5,77.0,1.15,12.0,678.0,1055.6,789.31
2016,2,21,14,0,958.0,77.0,1.2,12.0,655.0,1055.45,791.31
2016,2,21,14,15,947.5,76.0,1.2,11.5,624.5,1048.86,789.79
2016,2,21,14,30,937.0,75.0,1.2,11.0,594.0,1038.2,785.86
2016,2,21,14,45,920.0,74.0,1.3,11.0,556.5,1017.18,775.75
2016,2,21,15,0,903.0,73.0,1.4,11.0,519.0,992.53,763.18
2016,2,21,15,15,882.0,70.5,1.4,10.5,476.0,958.62,743.82
2016,2,21,15,30,861.0,68.0,1.4,10.0,433.0,932.01,729.3
2016,2,21,15,45,830.5,65.0,1.45,10.0,385.5,882.42,697.62
2016,2,21,16,0,800.0,62.0,1.5,10.0,338.0,830.8,663.72
2016,2,21,16,15,756.0,57.5,1.45,9.5,287.5,763.83,617.17
2016,2,21,16,30,712.0,53.0,1.4,9.0,237.0,696.53,568.33
2016,2,21,16,45,643.5,47.0,1.4,8.5,186.0,607.96,500.77
2016,2,21,17,0,575.0,41.0,1.4,8.0,135.0,521.85,430.97
2016,2,21,17,15,452.0,31.5,1.4,7.5,89.5,406.34,332.03
2016,2,21,17,30,329.0,22.0,1.4,7.0,44.0,283.2,183.33
2016,2,21,17,45,164.5,11.0,1.4,7.0,22.0,111.59,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,5.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,6.0,15.0,12.8,0.0
2016,2,22,7,15,256.5,23.5,1.0,6.5,55.0,19.34,9.08
2016,2,22,7,30,513.0,32.0,1.0,7.0,95.0,28.85,20.06
2016,2,22,7,45,596.0,39.0,1.0,7.5,144.5,34.75,25.94
2016,2,22,8,0,679.0,46.0,1.0,8.0,194.0,40.65,31.56
2016,2,22,8,15,730.0,50.5,0.95,8.0,245.0,44.19,34.92
2016,2,22,8,30,781.0,55.0,0.9,8.0,296.0,73.2,41.3
2016,2,22,8,45,814.0,58.5,0.9,8.5,345.0,133.58,75.0
2016,2,22,9,0,847.0,62.0,0.9,9.0,394.0,197.88,125.23
2016,2,22,9,15,870.5,64.5,0.9,9.5,439.0,265.33,184.09
2016,2,22,9,30,894.0,67.0,0.9,10.0,484.0,331.56,243.28
2016,2,22,9,45,910.5,69.0,0.95,10.5,524.0,396.51,301.08
2016,2,22,10,0,927.0,71.0,1.0,11.0,564.0,461.98,357.63
2016,2,22,10,15,939.0,72.5,0.95,11.5,597.5,525.07,409.72
2016,2,22,10,30,951.0,74.0,0.9,12.0,631.0,587.56,459.05
2016,2,22,10,45,958.5,75.5,0.9,12.5,657.0,646.53,504.17
2016,2,22,11,0,966.0,77.0,0.9,13.0,683.0,703.87,546.39
2016,2,22,11,15,971.5,78.0,0.9,13.0,702.0,757.42,585.53
2016,2,22,11,30,977.0,79.0,0.9,13.0,721.0,808.62,620.02
2016,2,22,11,45,979.0,79.5,0.95,13.0,731.0,853.98,650.62
2016,2,22,12,0,981.0,80.0,1.0,13.0,741.0,896.25,679.02
2016,2,22,12,15,981.5,80.5,1.0,13.0,743.5,933.97,703.4
2016,2,22,12,30,982.0,81.0,1.0,13.0,746.0,968.14,725.39
2016,2,22,12,45,977.0,82.5,1.05,13.5,738.5,994.78,742.09
2016,2,22,13,0,972.0,84.0,1.1,14.0,731.0,1017.39,756.31
2016,2,22,13,15,968.0,83.0,1.1,14.0,717.0,1033.9,767.16
2016,2,22,13,30,964.0,82.0,1.1,14.0,703.0,1046.25,775.58
2016,2,22,13,45,958.5,81.0,1.1,14.0,680.5,1052.95,780.62
2016,2,22,14,0,953.0,80.0,1.1,14.0,658.0,1055.47,783.25
2016,2,22,14,15,944.0,78.5,1.1,13.5,628.5,1049.73,782.27
2016,2,22,14,30,935.0,77.0,1.1,13.0,599.0,1039.9,778.94
