Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,14,45,921.5,75.0,1.1,13.0,562.5,1021.0,768.46
2016,2,22,15,0,908.0,73.0,1.1,13.0,526.0,998.37,755.71
2016,2,22,15,15,889.0,70.5,1.05,12.5,483.5,966.24,737.04
2016,2,22,15,30,870.0,68.0,1.0,12.0,441.0,941.36,723.18
2016,2,22,15,45,842.5,65.0,0.95,12.0,393.5,894.26,692.49
2016,2,22,16,0,815.0,62.0,0.9,12.0,346.0,844.96,659.87
2016,2,22,16,15,774.0,58.0,0.85,11.5,295.5,780.73,616.72
2016,2,22,16,30,733.0,54.0,0.8,11.0,245.0,715.87,571.26
2016,2,22,16,45,666.0,48.0,0.8,10.5,194.0,627.58,506.28
2016,2,22,17,0,599.0,42.0,0.8,10.0,143.0,541.55,438.88
2016,2,22,17,15,479.5,33.0,0.85,9.5,96.0,427.97,344.76
2016,2,22,17,30,360.0,24.0,0.9,9.0,49.0,307.95,208.14
2016,2,22,17,45,180.0,12.0,0.95,8.5,24.5,122.11,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.3,8.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.4,8.0,16.0,13.66,0.0
2016,2,23,7,15,213.5,27.0,0.35,8.0,54.0,21.03,11.0
2016,2,23,7,30,427.0,38.0,0.3,8.0,92.0,31.27,22.26
2016,2,23,7,45,521.0,44.0,0.3,8.5,139.5,35.62,26.72
2016,2,23,8,0,615.0,50.0,0.3,9.0,187.0,40.11,31.02
2016,2,23,8,15,664.0,55.0,0.3,9.0,235.5,47.4,37.75
2016,2,23,8,30,713.0,60.0,0.3,9.0,284.0,75.26,44.08
2016,2,23,8,45,757.0,60.0,0.35,9.5,330.5,129.53,73.42
2016,2,23,9,0,801.0,60.0,0.4,10.0,377.0,189.06,119.04
2016,2,23,9,15,857.0,65.5,0.4,10.5,439.0,263.91,181.85
2016,2,23,9,30,913.0,71.0,0.4,11.0,501.0,341.72,248.12
2016,2,23,9,45,932.0,72.5,0.4,11.5,542.5,408.45,305.9
2016,2,23,10,0,951.0,74.0,0.4,12.0,584.0,475.95,362.42
2016,2,23,10,15,962.5,75.5,0.4,12.5,618.0,540.32,414.42
2016,2,23,10,30,974.0,77.0,0.4,13.0,652.0,603.98,463.67
2016,2,23,10,45,981.5,78.0,0.4,13.5,678.5,663.79,508.13
2016,2,23,11,0,989.0,79.0,0.4,14.0,705.0,721.89,549.64
2016,2,23,11,15,993.5,80.0,0.35,14.0,723.5,775.94,587.07
2016,2,23,11,30,998.0,81.0,0.3,14.0,742.0,827.48,619.6
2016,2,23,11,45,999.0,82.0,0.3,14.5,752.0,873.55,647.5
2016,2,23,12,0,1000.0,83.0,0.3,15.0,762.0,916.4,672.96
2016,2,23,12,15,999.5,83.0,0.25,15.0,763.0,953.44,694.68
2016,2,23,12,30,999.0,83.0,0.2,15.0,764.0,986.78,714.01
2016,2,23,12,45,996.0,83.5,0.2,15.5,757.0,1014.59,729.56
2016,2,23,13,0,993.0,84.0,0.2,16.0,750.0,1038.36,742.67
2016,2,23,13,15,988.0,83.0,0.15,16.0,734.5,1054.31,751.49
2016,2,23,13,30,983.0,82.0,0.1,16.0,719.0,1065.98,758.09
2016,2,23,13,45,974.0,81.5,0.1,16.0,695.0,1070.05,761.23
2016,2,23,14,0,965.0,81.0,0.1,16.0,671.0,1069.81,762.09
2016,2,23,14,15,954.5,79.5,0.15,16.0,640.0,1062.58,759.89
2016,2,23,14,30,944.0,78.0,0.2,16.0,609.0,1051.21,755.57
2016,2,23,14,45,929.0,76.0,0.25,16.0,571.5,1030.74,745.88
2016,2,23,15,0,914.0,74.0,0.3,16.0,534.0,1006.51,734.05
2016,2,23,15,15,893.5,71.5,0.35,15.5,490.5,972.78,717.49
2016,2,23,15,30,873.0,69.0,0.4,15.0,447.0,946.35,705.45
2016,2,23,15,45,842.0,66.0,0.5,14.5,398.5,895.86,678.05
2016,2,23,16,0,811.0,63.0,0.6,14.0,350.0,843.32,648.31
2016,2,23,16,15,768.0,59.0,0.7,13.5,298.5,777.35,607.43
2016,2,23,16,30,725.0,55.0,0.8,13.0,247.0,710.9,563.65
2016,2,23,16,45,649.5,49.5,0.95,12.5,195.0,616.51,496.35
2016,2,23,17,0,574.0,44.0,1.1,12.0,143.0,533.87,432.92
2016,2,23,17,15,456.0,34.5,1.1,11.5,96.0,413.01,333.11
2016,2,23,17,30,338.0,25.0,1.1,11.0,49.0,296.21,207.8
2016,2,23,17,45,169.0,12.5,1.15,11.0,24.5,115.73,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,1.05,6.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.9,7.0,18.0,15.36,0.0
2016,2,24,7,15,221.5,27.5,0.85,7.5,56.5,22.6,12.79
2016,2,24,7,30,443.0,37.0,0.8,8.0,95.0,30.34,21.46
2016,2,24,7,45,530.5,45.0,0.8,8.5,144.0,36.4,27.41
2016,2,24,8,0,618.0,53.0,0.8,9.0,193.0,42.44,33.1
2016,2,24,8,15,670.5,58.5,0.7,9.5,243.5,50.34,40.3
2016,2,24,8,30,723.0,64.0,0.6,10.0,294.0,79.57,47.04
2016,2,24,8,45,761.0,67.5,0.55,10.5,343.0,136.97,79.17
2016,2,24,9,0,799.0,71.0,0.5,11.0,392.0,198.99,126.92
2016,2,24,9,15,823.5,74.0,0.45,11.5,436.5,261.74,180.76
2016,2,24,9,30,848.0,77.0,0.4,12.0,481.0,326.77,237.45
2016,2,24,9,45,866.5,79.0,0.35,12.5,520.5,390.69,292.4
2016,2,24,10,0,885.0,81.0,0.3,13.0,560.0,455.76,346.25
2016,2,24,10,15,897.0,83.0,0.3,13.5,593.0,517.18,395.64
2016,2,24,10,30,909.0,85.0,0.3,14.0,626.0,578.09,442.62
2016,2,24,10,45,917.0,86.5,0.35,14.5,651.5,635.38,485.75
2016,2,24,11,0,925.0,88.0,0.4,15.0,677.0,691.17,526.37
2016,2,24,11,15,930.5,89.0,0.4,15.0,695.5,742.99,563.25
2016,2,24,11,30,936.0,90.0,0.4,15.0,714.0,792.56,596.13
2016,2,24,11,45,937.5,91.0,0.4,15.5,723.5,836.56,623.12
2016,2,24,12,0,939.0,92.0,0.4,16.0,733.0,877.56,647.83
2016,2,24,12,15,939.5,92.0,0.4,16.0,735.0,913.46,670.22
2016,2,24,12,30,940.0,92.0,0.4,16.0,737.0,945.93,690.4
2016,2,24,12,45,942.0,90.0,0.45,16.0,731.5,973.96,708.92
2016,2,24,13,0,944.0,88.0,0.5,16.0,726.0,998.31,725.29
2016,2,24,13,15,939.5,87.0,0.5,16.0,711.0,1013.8,735.12
2016,2,24,13,30,935.0,86.0,0.5,16.0,696.0,1025.23,742.69
2016,2,24,13,45,928.5,84.5,0.5,16.0,673.5,1030.0,746.34
2016,2,24,14,0,922.0,83.0,0.5,16.0,651.0,1030.66,747.74
2016,2,24,14,15,911.5,81.5,0.5,15.5,621.0,1023.28,745.74
2016,2,24,14,30,901.0,80.0,0.5,15.0,591.0,1011.93,741.53
2016,2,24,14,45,886.0,78.0,0.55,15.0,554.5,991.66,731.64
2016,2,24,15,0,871.0,76.0,0.6,15.0,518.0,967.81,719.56
2016,2,24,15,15,850.5,73.5,0.55,14.5,475.5,945.42,707.46
2016,2,24,15,30,830.0,71.0,0.5,14.0,433.0,908.92,685.93
2016,2,24,15,45,799.5,68.0,0.5,14.0,386.0,859.74,655.5
2016,2,24,16,0,769.0,65.0,0.5,14.0,339.0,808.63,623.09
2016,2,24,16,15,726.5,60.5,0.55,13.0,289.5,743.57,582.68
2016,2,24,16,30,684.0,56.0,0.6,12.0,240.0,678.17,539.7
2016,2,24,16,45,616.5,49.5,0.7,11.5,190.0,590.48,476.64
2016,2,24,17,0,549.0,43.0,0.8,11.0,140.0,513.55,417.37
2016,2,24,17,15,438.0,33.5,0.8,10.5,94.5,398.71,322.74
2016,2,24,17,30,327.0,24.0,0.8,10.0,49.0,289.79,210.04
2016,2,24,17,45,163.5,12.0,0.85,9.5,24.5,111.91,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,66.5,7.0,0.85,8.5,9.5,0.0,0.0
2016,2,25,7,0,133.0,14.0,0.8,9.0,19.0,11.95,0.0
2016,2,25,7,15,272.0,27.5,0.7,9.0,58.0,22.6,13.11
2016,2,25,7,30,411.0,41.0,0.6,9.0,97.0,33.57,24.32
2016,2,25,7,45,489.0,50.5,0.5,9.5,144.0,40.66,31.19
2016,2,25,8,0,567.0,60.0,0.4,10.0,191.0,47.65,37.72
2016,2,25,8,15,620.5,66.5,0.35,10.5,240.5,51.95,41.61
2016,2,25,8,30,674.0,73.0,0.3,11.0,290.0,81.07,48.89
2016,2,25,8,45,708.5,78.0,0.25,11.5,337.5,136.87,80.74
2016,2,25,9,0,743.0,83.0,0.2,12.0,385.0,196.9,126.73
2016,2,25,9,15,769.0,86.5,0.15,12.5,429.0,260.63,180.43
2016,2,25,9,30,795.0,90.0,0.1,13.0,473.0,323.4,234.18
2016,2,25,9,45,815.0,92.5,0.1,13.5,512.0,385.37,286.82
2016,2,25,10,0,835.0,95.0,0.1,14.0,551.0,448.53,338.7
2016,2,25,10,15,714.0,139.0,0.1,14.0,545.0,482.4,368.19
2016,2,25,10,30,593.0,183.0,0.1,14.0,539.0,497.65,381.9
2016,2,25,10,45,572.5,199.5,0.1,14.5,554.5,538.01,412.0
2016,2,25,11,0,552.0,216.0,0.1,15.0,570.0,575.21,438.34
2016,2,25,11,15,540.0,227.5,0.1,15.0,582.0,610.44,463.43
2016,2,25,11,30,528.0,239.0,0.1,15.0,594.0,643.19,486.19
2016,2,25,11,45,532.0,240.5,0.15,15.5,602.5,676.23,508.74
2016,2,25,12,0,536.0,242.0,0.2,16.0,611.0,707.69,529.9
2016,2,25,12,15,721.5,171.5,0.2,16.0,669.5,826.52,612.58
2016,2,25,12,30,907.0,101.0,0.2,16.0,728.0,927.76,676.01
2016,2,25,12,45,913.5,97.0,0.25,16.5,723.5,956.95,692.56
2016,2,25,13,0,920.0,93.0,0.3,17.0,719.0,982.7,708.28
2016,2,25,13,15,915.5,92.5,0.3,17.0,704.5,998.37,718.08
2016,2,25,13,30,911.0,92.0,0.3,17.0,690.0,1010.08,725.75
2016,2,25,13,45,902.5,91.5,0.35,17.0,667.5,1013.88,729.92
2016,2,25,14,0,894.0,91.0,0.4,17.0,645.0,1013.67,731.96
2016,2,25,14,15,883.5,89.0,0.4,17.0,615.5,1005.68,728.21
2016,2,25,14,30,873.0,87.0,0.4,17.0,586.0,993.82,722.31
2016,2,25,14,45,855.0,86.0,0.45,17.0,549.5,983.51,718.76
2016,2,25,15,0,837.0,85.0,0.5,17.0,513.0,958.1,705.63
2016,2,25,15,15,815.5,82.0,0.55,16.5,471.0,923.41,687.85
2016,2,25,15,30,794.0,79.0,0.6,16.0,429.0,885.81,667.84
2016,2,25,15,45,763.0,75.5,0.65,15.5,382.5,836.12,639.03
2016,2,25,16,0,732.0,72.0,0.7,15.0,336.0,784.57,607.96
2016,2,25,16,15,689.0,67.0,0.75,14.0,287.0,725.82,571.37
2016,2,25,16,30,646.0,62.0,0.8,13.0,238.0,661.11,528.27
2016,2,25,16,45,586.0,54.0,0.85,12.5,189.5,579.27,468.49
2016,2,25,17,0,526.0,46.0,0.9,12.0,141.0,500.11,406.9
2016,2,25,17,15,417.0,36.0,0.9,11.5,96.0,386.8,313.69
2016,2,25,17,30,308.0,26.0,0.9,11.0,51.0,281.16,208.27
2016,2,25,17,45,154.0,13.0,0.95,11.0,25.5,106.88,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,75.0,8.0,0.7,9.0,11.0,6.83,0.0
2016,2,26,7,0,150.0,16.0,0.7,9.0,22.0,13.16,0.0
2016,2,26,7,15,287.5,29.0,0.6,9.5,61.5,23.85,14.45
2016,2,26,7,30,425.0,42.0,0.5,10.0,101.0,34.36,25.0
2016,2,26,7,45,502.5,51.0,0.45,10.5,149.0,41.02,31.42
2016,2,26,8,0,580.0,60.0,0.4,11.0,197.0,47.6,37.54
2016,2,26,8,15,404.5,97.0,0.4,11.0,203.0,70.91,58.52
2016,2,26,8,30,229.0,134.0,0.4,11.0,209.0,106.44,80.5
2016,2,26,8,45,245.0,151.5,0.4,11.5,242.5,141.04,103.82
2016,2,26,9,0,261.0,169.0,0.4,12.0,276.0,177.97,132.48
2016,2,26,9,15,532.0,130.0,0.45,12.0,378.5,235.4,170.19
2016,2,26,9,30,803.0,91.0,0.5,12.0,481.0,327.53,239.93
2016,2,26,9,45,704.0,124.5,0.55,12.5,486.0,372.31,282.22
2016,2,26,10,0,605.0,158.0,0.6,13.0,491.0,406.79,314.07
2016,2,26,10,15,589.5,174.5,0.6,13.0,514.5,450.26,350.27
2016,2,26,10,30,574.0,191.0,0.6,13.0,538.0,495.18,385.99
2016,2,26,10,45,550.5,209.0,0.65,13.5,553.0,534.16,415.67
2016,2,26,11,0,527.0,227.0,0.7,14.0,568.0,569.73,441.87
2016,2,26,11,15,547.0,227.5,0.7,14.0,590.0,615.8,475.87
2016,2,26,11,30,567.0,228.0,0.7,14.0,612.0,662.0,509.17
2016,2,26,11,45,530.0,245.0,0.7,14.0,608.0,679.53,520.78
2016,2,26,12,0,493.0,262.0,0.7,14.0,604.0,692.51,529.25
2016,2,26,12,15,501.0,260.0,0.7,14.0,608.0,721.01,549.49
2016,2,26,12,30,509.0,258.0,0.7,14.0,612.0,747.9,568.24
2016,2,26,12,45,699.0,185.0,0.7,14.0,666.5,873.35,656.7
2016,2,26,13,0,889.0,112.0,0.7,14.0,721.0,986.99,729.31
2016,2,26,13,15,883.0,111.0,0.7,14.0,705.5,1000.79,736.79
2016,2,26,13,30,877.0,110.0,0.7,14.0,690.0,1010.57,743.49
2016,2,26,13,45,650.5,182.0,0.75,14.0,604.5,888.03,665.58
2016,2,26,14,0,424.0,254.0,0.8,14.0,519.0,741.9,565.75
2016,2,26,14,15,458.0,230.5,0.8,13.5,504.5,755.07,580.12
2016,2,26,14,30,492.0,207.0,0.8,13.0,490.0,765.15,590.44
2016,2,26,14,45,657.5,148.0,0.8,13.0,501.5,869.99,665.37
2016,2,26,15,0,823.0,89.0,0.8,13.0,513.0,950.15,719.14
2016,2,26,15,15,800.0,86.0,0.75,12.5,470.5,914.13,696.03
2016,2,26,15,30,777.0,83.0,0.7,12.0,428.0,875.26,672.53
2016,2,26,15,45,752.5,77.0,0.7,12.0,382.5,828.77,643.11
2016,2,26,16,0,728.0,71.0,0.7,12.0,337.0,780.2,611.57
2016,2,26,16,15,684.5,66.5,0.7,11.5,288.0,721.42,572.69
2016,2,26,16,30,641.0,62.0,0.7,11.0,239.0,657.08,527.97
2016,2,26,16,45,579.0,54.5,0.7,10.5,190.5,574.41,466.91
2016,2,26,17,0,517.0,47.0,0.7,10.0,142.0,494.58,404.43
2016,2,26,17,15,407.5,37.0,0.7,9.5,97.0,381.14,311.18
2016,2,26,17,30,298.0,27.0,0.7,9.0,52.0,277.48,210.46
2016,2,26,17,45,149.0,13.5,0.7,9.0,26.0,104.21,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,107.5,8.5,0.75,7.5,13.5,7.26,0.0
2016,2,27,7,0,215.0,17.0,0.6,8.0,27.0,14.05,0.0
2016,2,27,7,15,354.0,27.5,0.6,8.0,68.5,22.6,13.75
2016,2,27,7,30,493.0,38.0,0.6,8.0,110.0,31.08,22.34
2016,2,27,7,45,577.5,44.5,0.6,8.5,160.5,39.16,30.03
2016,2,27,8,0,662.0,51.0,0.6,9.0,211.0,44.48,35.02
2016,2,27,8,15,709.5,55.5,0.55,9.5,261.5,47.84,38.05
2016,2,27,8,30,757.0,60.0,0.5,10.0,312.0,79.62,45.16
2016,2,27,8,45,792.0,63.0,0.5,10.5,361.0,138.7,78.89
2016,2,27,9,0,827.0,66.0,0.5,11.0,410.0,201.95,128.09
2016,2,27,9,15,849.5,68.5,0.5,11.0,454.5,268.47,185.78
2016,2,27,9,30,872.0,71.0,0.5,11.0,499.0,333.47,243.43
2016,2,27,9,45,887.0,73.5,0.5,11.5,538.0,397.32,299.1
2016,2,27,10,0,902.0,76.0,0.5,12.0,577.0,461.56,353.19
2016,2,27,10,15,913.5,77.5,0.5,12.0,610.0,523.26,404.02
2016,2,27,10,30,925.0,79.0,0.5,12.0,643.0,584.35,452.49
2016,2,27,10,45,931.5,81.0,0.55,12.5,668.5,642.07,496.46
2016,2,27,11,0,938.0,83.0,0.6,13.0,694.0,698.12,537.75
2016,2,27,11,15,943.0,83.5,0.6,13.0,712.0,749.67,574.93
2016,2,27,11,30,948.0,84.0,0.6,13.0,730.0,798.86,607.6
2016,2,27,11,45,949.0,85.5,0.6,13.0,739.5,843.42,636.52
2016,2,27,12,0,950.0,87.0,0.6,13.0,749.0,884.9,663.15
2016,2,27,12,15,950.5,87.0,0.6,13.0,751.0,921.07,686.13
2016,2,27,12,30,951.0,87.0,0.6,13.0,753.0,953.78,706.82
2016,2,27,12,45,944.0,89.0,0.65,13.0,745.5,978.25,723.36
2016,2,27,13,0,937.0,91.0,0.7,13.0,738.0,998.7,737.57
2016,2,27,13,15,933.5,90.5,0.7,13.0,723.5,1015.58,748.54
2016,2,27,13,30,930.0,90.0,0.7,13.0,709.0,1028.45,757.16
2016,2,27,13,45,927.0,87.5,0.75,13.0,687.5,1035.38,763.43
2016,2,27,14,0,924.0,85.0,0.8,13.0,666.0,1038.21,767.39
2016,2,27,14,15,914.5,83.5,0.8,13.0,636.0,1031.7,764.46
2016,2,27,14,30,905.0,82.0,0.8,13.0,606.0,1021.2,759.29
2016,2,27,14,45,892.0,79.5,0.85,13.0,570.0,1002.08,749.86
2016,2,27,15,0,879.0,77.0,0.9,13.0,534.0,979.29,738.14
2016,2,27,15,15,859.5,74.5,0.85,12.5,491.5,957.6,726.4
2016,2,27,15,30,840.0,72.0,0.8,12.0,449.0,921.67,705.02
2016,2,27,15,45,815.0,68.0,0.8,12.0,402.0,875.8,676.43
2016,2,27,16,0,790.0,64.0,0.8,12.0,355.0,827.72,645.71
2016,2,27,16,15,750.0,60.0,0.8,11.5,305.0,764.67,604.43
2016,2,27,16,30,710.0,56.0,0.8,11.0,255.0,701.09,560.97
2016,2,27,16,45,652.0,49.5,0.8,10.5,204.5,619.9,501.77
2016,2,27,17,0,594.0,43.0,0.8,10.0,154.0,540.68,440.44
2016,2,27,17,15,487.0,34.5,0.85,9.5,107.0,434.77,354.14
2016,2,27,17,30,380.0,26.0,0.9,9.0,60.0,331.29,255.01
2016,2,27,17,45,190.0,13.0,0.95,8.5,30.0,129.3,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.0,6.5,11.0,9.39,0.0
2016,2,28,7,0,0.0,22.0,1.0,7.0,22.0,17.5,0.0
2016,2,28,7,15,100.5,38.5,1.0,7.5,53.5,29.65,20.04
2016,2,28,7,30,201.0,55.0,1.0,8.0,85.0,42.14,32.27
2016,2,28,7,45,240.0,74.0,1.05,8.5,123.0,55.84,45.1
2016,2,28,8,0,279.0,93.0,1.1,9.0,161.0,69.17,57.32
2016,2,28,8,15,314.0,107.0,1.1,9.0,199.5,78.92,66.14
2016,2,28,8,30,349.0,121.0,1.1,9.0,238.0,102.01,74.2
2016,2,28,8,45,451.0,121.0,1.15,9.5,296.0,141.68,96.46
2016,2,28,9,0,553.0,121.0,1.2,10.0,354.0,196.76,136.86
2016,2,28,9,15,463.0,158.0,1.2,10.0,367.0,241.84,180.24
2016,2,28,9,30,373.0,195.0,1.2,10.0,380.0,276.24,214.15
2016,2,28,9,45,265.5,228.0,1.2,10.5,364.5,291.85,230.96
2016,2,28,10,0,158.0,261.0,1.2,11.0,349.0,290.56,232.1
2016,2,28,10,15,294.5,253.5,1.15,11.0,430.0,370.26,295.23
2016,2,28,10,30,431.0,246.0,1.1,11.0,511.0,466.8,370.38
2016,2,28,10,45,536.5,219.0,1.05,11.5,562.5,535.88,423.01
2016,2,28,11,0,642.0,192.0,1.0,12.0,614.0,617.73,483.97
2016,2,28,11,15,506.5,247.5,1.0,12.0,585.5,607.24,474.57
2016,2,28,11,30,371.0,303.0,1.0,12.0,557.0,577.12,450.95
2016,2,28,11,45,453.5,277.0,1.0,12.5,592.0,650.97,505.79
2016,2,28,12,0,536.0,251.0,1.0,13.0,627.0,718.09,553.8
2016,2,28,12,15,412.5,292.5,1.0,13.0,582.5,662.76,511.85
2016,2,28,12,30,289.0,334.0,1.0,13.0,538.0,614.87,475.31
2016,2,28,12,45,221.5,338.0,1.0,13.0,493.5,552.69,429.82
2016,2,28,13,0,154.0,342.0,1.0,13.0,449.0,503.83,393.0
2016,2,28,13,15,137.5,333.0,1.0,13.0,427.5,486.09,380.32
2016,2,28,13,30,121.0,324.0,1.0,13.0,406.0,466.94,366.24
2016,2,28,13,45,349.0,263.5,1.0,13.0,487.0,650.99,508.89
2016,2,28,14,0,577.0,203.0,1.0,13.0,568.0,838.74,644.57
2016,2,28,14,15,701.0,157.0,0.95,12.5,580.5,925.23,702.14
2016,2,28,14,30,825.0,111.0,0.9,12.0,593.0,989.31,744.98
2016,2,28,14,45,809.0,107.5,0.9,12.0,556.5,966.46,730.53
2016,2,28,15,0,793.0,104.0,0.9,12.0,520.0,940.11,715.13
2016,2,28,15,15,633.5,128.5,0.85,12.0,443.5,812.45,629.47
2016,2,28,15,30,474.0,153.0,0.8,12.0,367.0,670.97,531.35
2016,2,28,15,45,257.0,150.0,0.8,12.0,264.5,435.28,354.27
2016,2,28,16,0,40.0,147.0,0.8,12.0,162.0,195.59,159.7
2016,2,28,16,15,33.0,127.5,0.8,11.5,139.0,168.61,138.92
2016,2,28,16,30,26.0,108.0,0.8,11.0,116.0,141.82,116.75
2016,2,28,16,45,17.5,87.5,0.8,10.5,92.5,100.92,81.96
2016,2,28,17,0,9.0,67.0,0.8,10.0,69.0,73.6,58.1
2016,2,28,17,15,4.5,47.0,0.8,10.0,48.0,49.73,36.85
2016,2,28,17,30,0.0,27.0,0.8,10.0,27.0,24.51,14.11
2016,2,28,17,45,0.0,13.5,0.8,10.0,13.5,11.14,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,125.5,9.5,0.85,6.5,16.5,8.11,0.0
2016,2,29,7,0,251.0,19.0,0.9,7.0,33.0,15.62,3.2
2016,2,29,7,15,383.0,29.5,0.85,7.5,76.5,24.13,15.58
2016,2,29,7,30,515.0,40.0,0.8,8.0,120.0,32.58,23.83
2016,2,29,7,45,596.5,46.0,0.8,8.5,171.0,40.31,31.15
2016,2,29,8,0,678.0,52.0,0.8,9.0,222.0,45.19,35.68
2016,2,29,8,15,724.5,56.5,0.75,9.5,273.0,48.55,38.67
2016,2,29,8,30,771.0,61.0,0.7,10.0,324.0,83.42,46.81
2016,2,29,8,45,805.0,63.5,0.7,10.5,373.5,143.12,81.69
2016,2,29,9,0,839.0,66.0,0.7,11.0,423.0,206.85,131.8
2016,2,29,9,15,860.5,69.0,0.65,11.5,468.0,274.67,190.47
2016,2,29,9,30,882.0,72.0,0.6,12.0,513.0,340.65,248.38
2016,2,29,9,45,894.5,74.5,0.55,12.5,551.5,404.33,303.54
2016,2,29,10,0,907.0,77.0,0.5,13.0,590.0,468.08,356.67
2016,2,29,10,15,918.0,79.0,0.5,13.5,623.0,530.42,406.86
2016,2,29,10,30,929.0,81.0,0.5,14.0,656.0,592.09,454.45
2016,2,29,10,45,935.0,82.5,0.5,14.5,681.5,649.32,496.94
2016,2,29,11,0,941.0,84.0,0.5,15.0,707.0,704.78,536.58
2016,2,29,11,15,946.0,85.0,0.45,15.0,725.0,757.03,572.85
2016,2,29,11,30,951.0,86.0,0.4,15.0,743.0,806.92,604.36
2016,2,29,11,45,956.5,85.0,0.4,15.5,753.5,852.52,632.19
2016,2,29,12,0,962.0,84.0,0.4,16.0,764.0,895.27,657.81
2016,2,29,12,15,962.5,84.0,0.35,16.0,765.5,931.77,679.33
2016,2,29,12,30,963.0,84.0,0.3,16.0,767.0,964.74,698.51
2016,2,29,12,45,964.5,82.0,0.3,16.5,761.0,992.68,714.27
2016,2,29,13,0,966.0,80.0,0.3,17.0,755.0,1016.79,727.71
2016,2,29,13,15,962.0,79.5,0.35,17.0,740.0,1033.43,739.21
2016,2,29,13,30,958.0,79.0,0.4,17.0,725.0,1045.92,748.51
2016,2,29,13,45,950.0,78.5,0.45,17.0,702.0,1050.26,753.1
2016,2,29,14,0,942.0,78.0,0.5,17.0,679.0,1050.38,755.43
2016,2,29,14,15,768.0,127.5,0.5,17.0,602.5,958.93,699.33
2016,2,29,14,30,594.0,177.0,0.5,17.0,526.0,841.84,626.2
2016,2,29,14,45,737.5,127.0,0.5,17.5,534.0,927.33,684.07
2016,2,29,15,0,881.0,77.0,0.5,18.0,542.0,983.21,718.79
2016,2,29,15,15,861.5,74.5,0.5,17.5,499.0,950.37,700.12
2016,2,29,15,30,842.0,72.0,0.5,17.0,456.0,925.09,687.59
2016,2,29,15,45,806.5,70.5,0.5,16.5,407.5,872.48,656.63
2016,2,29,16,0,771.0,69.0,0.5,16.0,359.0,818.12,623.93
2016,2,29,16,15,730.5,64.5,0.55,15.5,309.0,754.22,584.2
2016,2,29,16,30,690.0,60.0,0.6,15.0,259.0,689.87,542.15
2016,2,29,16,45,622.5,54.5,0.7,14.5,208.0,609.35,486.17
2016,2,29,17,0,555.0,49.0,0.8,14.0,157.0,525.99,424.11
2016,2,29,17,15,451.5,39.5,0.8,14.0,110.0,415.37,335.07
2016,2,29,17,30,348.0,30.0,0.8,14.0,63.0,313.57,243.9
2016,2,29,17,45,174.0,15.0,0.8,14.0,31.5,152.25,16.27
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,150.0,10.0,0.8,9.0,19.0,8.54,0.0
2016,3,1,7,0,300.0,20.0,0.7,9.0,38.0,16.51,5.13
2016,3,1,7,15,429.0,30.0,0.65,9.5,83.5,24.62,15.98
2016,3,1,7,30,558.0,40.0,0.6,10.0,129.0,35.6,26.39
2016,3,1,7,45,631.0,46.0,0.55,10.5,180.5,40.43,31.04
2016,3,1,8,0,704.0,52.0,0.5,11.0,232.0,45.3,35.52
2016,3,1,8,15,748.5,56.5,0.5,11.5,284.0,48.69,38.49
2016,3,1,8,30,793.0,61.0,0.5,12.0,336.0,85.34,47.05
2016,3,1,8,45,824.5,64.0,0.55,12.5,385.5,146.69,82.99
2016,3,1,9,0,856.0,67.0,0.6,13.0,435.0,211.75,133.94
2016,3,1,9,15,876.5,69.5,0.6,13.0,480.0,280.1,193.06
2016,3,1,9,30,897.0,72.0,0.6,13.0,525.0,346.4,251.55
2016,3,1,9,45,916.5,72.0,0.65,13.5,565.5,411.38,307.92
2016,3,1,10,0,936.0,72.0,0.7,14.0,606.0,477.13,363.18
2016,3,1,10,15,946.0,73.5,0.7,14.0,639.0,540.13,414.78
2016,3,1,10,30,956.0,75.0,0.7,14.0,672.0,602.26,463.79
2016,3,1,10,45,963.5,76.0,0.75,14.0,698.0,661.26,509.34
2016,3,1,11,0,971.0,77.0,0.8,14.0,724.0,718.56,552.32
2016,3,1,11,15,976.0,77.5,0.8,14.0,742.0,771.62,590.14
2016,3,1,11,30,981.0,78.0,0.8,14.0,760.0,822.23,623.42
2016,3,1,11,45,984.5,78.0,0.8,14.0,770.5,868.41,653.32
2016,3,1,12,0,988.0,78.0,0.8,14.0,781.0,911.54,680.93
2016,3,1,12,15,988.5,78.0,0.8,14.0,783.0,948.83,704.53
2016,3,1,12,30,989.0,78.0,0.8,14.0,785.0,982.48,725.74
2016,3,1,12,45,988.0,77.5,0.8,14.5,778.5,1010.4,741.91
2016,3,1,13,0,987.0,77.0,0.8,15.0,772.0,1034.34,755.61
2016,3,1,13,15,983.5,76.5,0.8,14.5,757.0,1051.77,768.15
2016,3,1,13,30,980.0,76.0,0.8,14.0,742.0,1064.98,778.32
2016,3,1,13,45,973.5,75.5,0.8,14.0,719.0,1070.96,782.76
2016,3,1,14,0,967.0,75.0,0.8,14.0,696.0,1072.64,784.82
2016,3,1,14,15,958.0,73.5,0.8,14.0,665.0,1066.29,782.09
2016,3,1,14,30,949.0,72.0,0.8,14.0,634.0,1055.76,777.03
2016,3,1,14,45,935.5,70.5,0.8,14.0,596.5,1036.67,766.73
2016,3,1,15,0,922.0,69.0,0.8,14.0,559.0,1013.77,754.19
2016,3,1,15,15,903.5,67.0,0.8,13.5,516.0,981.73,737.1
2016,3,1,15,30,885.0,65.0,0.8,13.0,473.0,946.53,717.81
2016,3,1,15,45,859.5,62.5,0.8,13.0,424.5,901.24,690.1
2016,3,1,16,0,834.0,60.0,0.8,13.0,376.0,863.47,667.02
2016,3,1,16,15,796.5,56.0,0.75,12.0,325.0,801.02,627.3
2016,3,1,16,30,759.0,52.0,0.7,11.0,274.0,737.88,585.59
2016,3,1,16,45,700.5,47.5,0.7,10.5,221.5,656.93,528.08
2016,3,1,17,0,642.0,43.0,0.7,10.0,169.0,577.87,468.48
2016,3,1,17,15,542.0,35.5,0.75,9.5,120.0,467.86,381.07
2016,3,1,17,30,442.0,28.0,0.8,9.0,71.0,365.12,290.37
2016,3,1,17,45,221.0,14.0,0.85,9.0,35.5,180.86,49.42
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,11.0,0.8,8.5,14.5,9.39,0.0
2016,3,2,7,0,109.0,22.0,0.7,9.0,29.0,17.01,6.55
2016,3,2,7,15,161.0,40.5,0.65,9.0,61.5,30.85,21.61
2016,3,2,7,30,213.0,59.0,0.6,9.0,94.0,45.2,35.17
2016,3,2,7,45,240.0,78.0,0.55,9.5,130.5,58.74,47.7
2016,3,2,8,0,267.0,97.0,0.5,10.0,167.0,71.87,59.57
2016,3,2,8,15,284.5,115.5,0.5,10.5,203.5,84.2,70.41
2016,3,2,8,30,302.0,134.0,0.5,11.0,240.0,111.97,82.36
2016,3,2,8,45,571.5,100.5,0.5,11.5,337.0,143.82,91.62
2016,3,2,9,0,841.0,67.0,0.5,12.0,434.0,210.06,133.62
2016,3,2,9,15,862.0,69.5,0.5,12.5,478.5,277.67,191.85
2016,3,2,9,30,883.0,72.0,0.5,13.0,523.0,343.24,249.17
2016,3,2,9,45,898.0,74.5,0.55,13.5,562.5,407.97,305.2
2016,3,2,10,0,913.0,77.0,0.6,14.0,602.0,473.06,359.72
2016,3,2,10,15,777.5,128.5,0.6,14.0,593.0,509.51,391.6
2016,3,2,10,30,642.0,180.0,0.6,14.0,584.0,530.47,409.51
2016,3,2,10,45,796.0,131.0,0.65,14.0,652.0,617.39,476.27
2016,3,2,11,0,950.0,82.0,0.7,14.0,720.0,711.16,546.12
2016,3,2,11,15,779.5,154.0,0.7,14.0,686.5,718.15,548.75
2016,3,2,11,30,609.0,226.0,0.7,14.0,653.0,694.83,530.55
2016,3,2,11,45,601.0,233.5,0.75,14.5,659.0,727.46,553.63
2016,3,2,12,0,593.0,241.0,0.8,15.0,665.0,757.5,573.8
2016,3,2,12,15,551.5,255.0,0.8,14.5,650.0,762.36,577.38
2016,3,2,12,30,510.0,269.0,0.8,14.0,635.0,762.46,577.94
2016,3,2,12,45,498.0,270.5,0.8,14.0,625.5,772.8,585.24
2016,3,2,13,0,486.0,272.0,0.8,14.0,616.0,780.27,590.47
2016,3,2,13,15,473.5,274.0,0.8,14.0,603.5,784.97,593.87
2016,3,2,13,30,461.0,276.0,0.8,14.0,591.0,786.92,595.51
2016,3,2,13,45,429.5,274.0,0.8,14.0,560.0,763.04,579.39
2016,3,2,14,0,398.0,272.0,0.8,14.0,529.0,716.8,548.5
2016,3,2,14,15,434.0,248.0,0.8,13.5,516.5,751.44,575.99
2016,3,2,14,30,470.0,224.0,0.8,13.0,504.0,763.6,587.46
2016,3,2,14,45,442.0,216.0,0.8,13.0,466.5,726.58,562.41
2016,3,2,15,0,414.0,208.0,0.8,13.0,429.0,687.7,536.39
2016,3,2,15,15,334.0,203.0,0.75,12.5,372.5,579.93,459.55
2016,3,2,15,30,254.0,198.0,0.7,12.0,316.0,495.27,397.41
2016,3,2,15,45,161.0,178.5,0.7,12.0,250.5,361.81,294.86
2016,3,2,16,0,68.0,159.0,0.7,12.0,185.0,234.64,192.49
2016,3,2,16,15,60.0,138.5,0.65,11.5,159.5,204.88,169.41
2016,3,2,16,30,52.0,118.0,0.6,11.0,134.0,175.28,145.3
2016,3,2,16,45,44.0,96.5,0.6,10.5,108.5,144.28,119.42
2016,3,2,17,0,36.0,75.0,0.6,10.0,83.0,113.2,92.71
2016,3,2,17,15,20.5,54.5,0.6,9.5,58.5,78.02,61.63
2016,3,2,17,30,5.0,34.0,0.6,9.0,34.0,36.54,24.88
2016,3,2,17,45,2.5,17.0,0.65,9.0,17.0,15.75,1.01
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.5,0.5,8.5,12.5,9.82,0.0
2016,3,3,7,0,19.0,23.0,0.4,9.0,25.0,18.84,8.75
2016,3,3,7,15,53.0,43.0,0.3,9.5,51.5,33.65,24.17
2016,3,3,7,30,87.0,63.0,0.2,10.0,78.0,48.37,37.97
2016,3,3,7,45,104.0,84.5,0.15,10.5,108.0,63.63,51.95
2016,3,3,8,0,121.0,106.0,0.1,11.0,138.0,78.49,65.2
2016,3,3,8,15,130.5,127.5,0.1,11.5,168.5,92.89,77.69
2016,3,3,8,30,140.0,149.0,0.1,12.0,199.0,116.09,89.43
2016,3,3,8,45,137.0,171.0,0.1,12.5,225.5,145.0,110.54
2016,3,3,9,0,134.0,193.0,0.1,13.0,252.0,174.06,133.52
2016,3,3,9,15,126.0,213.0,0.1,13.0,273.0,200.53,155.37
2016,3,3,9,30,118.0,233.0,0.1,13.0,294.0,226.33,176.57
2016,3,3,9,45,133.5,252.5,0.15,13.0,326.5,259.88,203.2
2016,3,3,10,0,149.0,272.0,0.2,13.0,359.0,295.66,231.34
2016,3,3,10,15,119.5,283.5,0.2,13.0,355.5,304.68,238.56
2016,3,3,10,30,90.0,295.0,0.2,13.0,352.0,303.83,237.93
2016,3,3,10,45,89.0,307.0,0.25,13.5,365.0,322.42,251.94
2016,3,3,11,0,88.0,319.0,0.3,14.0,378.0,340.96,265.55
2016,3,3,11,15,132.0,333.5,0.35,13.5,425.5,404.19,314.24
2016,3,3,11,30,176.0,348.0,0.4,13.0,473.0,462.48,358.45
2016,3,3,11,45,180.0,349.5,0.5,13.0,478.5,480.06,371.74
2016,3,3,12,0,184.0,351.0,0.6,13.0,484.0,497.3,385.21
2016,3,3,12,15,182.5,355.5,0.65,13.0,487.5,512.48,396.59
2016,3,3,12,30,181.0,360.0,0.7,13.0,491.0,527.03,407.52
2016,3,3,12,45,198.0,355.0,0.75,13.0,497.5,547.9,423.72
2016,3,3,13,0,215.0,350.0,0.8,13.0,504.0,568.67,439.81
2016,3,3,13,15,219.5,339.5,0.75,12.5,494.0,570.83,442.22
2016,3,3,13,30,224.0,329.0,0.7,12.0,484.0,571.92,444.11
2016,3,3,13,45,144.0,311.0,0.7,12.0,409.5,478.76,374.5
2016,3,3,14,0,64.0,293.0,0.7,12.0,335.0,361.31,285.23
2016,3,3,14,15,61.0,278.0,0.65,12.0,317.0,345.2,274.11
2016,3,3,14,30,58.0,263.0,0.6,12.0,299.0,328.72,261.86
2016,3,3,14,45,44.5,239.0,0.55,12.0,265.5,290.4,232.2
2016,3,3,15,0,31.0,215.0,0.5,12.0,232.0,251.82,202.07
2016,3,3,15,15,59.0,209.5,0.45,12.0,238.5,276.92,223.82
2016,3,3,15,30,87.0,204.0,0.4,12.0,245.0,301.77,244.77
2016,3,3,15,45,249.0,169.0,0.35,12.0,269.5,451.01,365.7
2016,3,3,16,0,411.0,134.0,0.3,12.0,294.0,570.84,458.14
2016,3,3,16,15,386.0,119.5,0.3,11.5,253.5,520.1,420.32
2016,3,3,16,30,361.0,105.0,0.3,11.0,213.0,469.38,383.43
2016,3,3,16,45,330.0,88.0,0.3,11.0,172.5,410.91,338.18
2016,3,3,17,0,299.0,71.0,0.3,11.0,132.0,353.62,291.82
2016,3,3,17,15,241.0,54.0,0.35,11.0,94.0,278.53,228.69
2016,3,3,17,30,183.0,37.0,0.4,11.0,56.0,208.24,165.95
2016,3,3,17,45,91.5,18.5,0.5,11.0,28.0,104.82,47.89
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
