Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,9.5,11.5,9.82,0.0
2016,3,4,7,0,0.0,23.0,0.6,10.0,23.0,18.87,9.33
2016,3,4,7,15,16.5,43.0,0.6,10.0,46.0,34.16,24.63
2016,3,4,7,30,33.0,63.0,0.6,10.0,69.0,49.11,38.63
2016,3,4,7,45,43.0,84.5,0.6,10.5,95.0,64.7,52.9
2016,3,4,8,0,53.0,106.0,0.6,11.0,121.0,79.98,66.57
2016,3,4,8,15,60.0,127.0,0.6,11.0,146.5,94.64,79.5
2016,3,4,8,30,67.0,148.0,0.6,11.0,172.0,114.32,90.45
2016,3,4,8,45,35.5,148.5,0.65,11.5,161.5,119.69,94.76
2016,3,4,9,0,4.0,149.0,0.7,12.0,151.0,120.7,96.5
2016,3,4,9,15,2.0,137.0,0.7,12.0,138.0,112.49,89.48
2016,3,4,9,30,0.0,125.0,0.7,12.0,125.0,103.12,81.53
2016,3,4,9,45,0.0,105.5,0.75,12.5,105.5,87.56,68.27
2016,3,4,10,0,0.0,86.0,0.8,13.0,86.0,71.51,54.65
2016,3,4,10,15,0.0,83.0,0.8,13.0,83.0,69.02,52.48
2016,3,4,10,30,0.0,80.0,0.8,13.0,80.0,66.54,50.32
2016,3,4,10,45,32.0,195.0,0.85,13.0,217.0,188.28,150.15
2016,3,4,11,0,64.0,310.0,0.9,13.0,354.0,316.69,250.84
2016,3,4,11,15,38.0,271.5,0.9,13.0,298.0,268.89,212.49
2016,3,4,11,30,12.0,233.0,0.9,13.0,242.0,208.23,164.41
2016,3,4,11,45,10.0,219.5,0.9,13.0,227.0,195.87,154.78
2016,3,4,12,0,8.0,206.0,0.9,13.0,212.0,183.14,144.6
2016,3,4,12,15,6.5,191.5,0.9,12.5,196.0,169.61,134.04
2016,3,4,12,30,5.0,177.0,0.9,12.0,180.0,155.85,123.23
2016,3,4,12,45,2.5,130.5,0.9,12.0,132.0,112.49,87.99
2016,3,4,13,0,0.0,84.0,0.9,12.0,84.0,69.98,53.01
2016,3,4,13,15,0.0,82.0,0.85,12.0,82.0,68.29,51.72
2016,3,4,13,30,0.0,80.0,0.8,12.0,80.0,66.6,50.37
2016,3,4,13,45,0.0,49.0,0.8,12.0,49.0,40.7,28.76
2016,3,4,14,0,0.0,18.0,0.8,12.0,18.0,14.91,7.02
2016,3,4,14,15,0.0,33.0,0.8,12.0,33.0,27.35,17.63
2016,3,4,14,30,0.0,48.0,0.8,12.0,48.0,39.81,28.22
2016,3,4,14,45,0.5,103.5,0.85,12.0,104.0,87.47,68.39
2016,3,4,15,0,1.0,159.0,0.9,12.0,160.0,142.0,113.71
2016,3,4,15,15,0.5,142.5,0.95,12.0,143.0,126.27,100.86
2016,3,4,15,30,0.0,126.0,1.0,12.0,126.0,110.52,88.1
2016,3,4,15,45,0.0,66.5,1.05,12.0,66.5,55.12,41.65
2016,3,4,16,0,0.0,7.0,1.1,12.0,7.0,5.76,0.0
2016,3,4,16,15,0.0,6.0,1.15,11.5,6.0,4.93,0.0
2016,3,4,16,30,0.0,5.0,1.2,11.0,5.0,4.11,0.0
2016,3,4,16,45,0.0,4.0,1.25,11.0,4.0,3.28,0.0
2016,3,4,17,0,0.0,3.0,1.3,11.0,3.0,2.46,0.0
2016,3,4,17,15,0.0,2.0,1.35,11.0,2.0,1.64,0.0
2016,3,4,17,30,0.0,1.0,1.4,11.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,1.45,11.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,1.15,10.5,8.5,7.26,0.0
2016,3,5,7,0,0.0,17.0,1.2,11.0,17.0,14.01,5.75
2016,3,5,7,15,0.0,33.0,1.2,11.0,33.0,27.23,18.46
2016,3,5,7,30,0.0,49.0,1.2,11.0,49.0,39.93,30.29
2016,3,5,7,45,0.0,66.5,1.2,11.0,66.5,53.58,42.85
2016,3,5,8,0,0.0,84.0,1.2,11.0,84.0,67.09,55.07
2016,3,5,8,15,0.0,102.0,1.2,11.0,102.0,80.82,67.28
2016,3,5,8,30,0.0,120.0,1.2,11.0,120.0,95.18,76.26
2016,3,5,8,45,0.0,103.0,1.25,11.5,103.0,84.06,66.46
2016,3,5,9,0,0.0,86.0,1.3,12.0,86.0,71.26,55.31
2016,3,5,9,15,0.0,111.0,1.3,12.0,111.0,91.48,72.18
2016,3,5,9,30,0.0,136.0,1.3,12.0,136.0,111.96,89.01
2016,3,5,9,45,1.5,153.0,1.35,12.0,154.0,126.85,101.04
2016,3,5,10,0,3.0,170.0,1.4,12.0,172.0,142.15,113.36
2016,3,5,10,15,6.0,187.0,1.5,12.5,191.0,158.61,126.36
2016,3,5,10,30,9.0,204.0,1.6,13.0,210.0,175.66,139.77
2016,3,5,10,45,5.0,179.0,1.75,13.5,182.5,153.18,121.12
2016,3,5,11,0,1.0,154.0,1.9,14.0,155.0,129.88,101.84
2016,3,5,11,15,0.5,115.0,2.05,14.0,115.5,96.5,74.51
2016,3,5,11,30,0.0,76.0,2.2,14.0,76.0,63.28,47.11
2016,3,5,11,45,0.5,111.5,2.35,14.0,112.0,93.71,72.22
2016,3,5,12,0,1.0,147.0,2.5,14.0,148.0,124.98,97.75
2016,3,5,12,15,35.5,245.0,2.6,13.5,271.5,256.38,204.9
2016,3,5,12,30,70.0,343.0,2.7,13.0,395.0,390.95,311.28
2016,3,5,12,45,35.0,189.0,2.8,13.0,215.0,206.3,164.97
2016,3,5,13,0,0.0,35.0,2.9,13.0,35.0,29.07,18.72
2016,3,5,13,15,0.0,34.5,2.9,12.5,34.5,28.65,18.49
2016,3,5,13,30,0.0,34.0,2.9,12.0,34.0,28.22,18.19
2016,3,5,13,45,0.0,83.5,2.95,12.0,83.5,69.51,52.89
2016,3,5,14,0,0.0,133.0,3.0,12.0,133.0,113.2,89.3
2016,3,5,14,15,0.0,83.0,3.0,12.0,83.0,69.05,52.61
2016,3,5,14,30,0.0,33.0,3.0,12.0,33.0,27.34,17.58
2016,3,5,14,45,0.0,23.0,3.05,12.0,23.0,19.03,10.57
2016,3,5,15,0,0.0,13.0,3.1,12.0,13.0,10.74,3.53
2016,3,5,15,15,0.0,13.0,3.1,12.0,13.0,10.73,3.55
2016,3,5,15,30,0.0,13.0,3.1,12.0,13.0,10.73,3.57
2016,3,5,15,45,0.0,35.0,3.15,12.0,35.0,28.92,19.26
2016,3,5,16,0,0.0,57.0,3.2,12.0,57.0,47.19,35.04
2016,3,5,16,15,0.0,49.5,3.25,11.5,49.5,40.94,29.82
2016,3,5,16,30,0.0,42.0,3.3,11.0,42.0,34.7,24.54
2016,3,5,16,45,0.0,33.5,3.4,11.0,33.5,27.64,18.41
2016,3,5,17,0,0.0,25.0,3.5,11.0,25.0,20.6,12.22
2016,3,5,17,15,0.0,18.0,3.5,11.0,18.0,14.81,7.07
2016,3,5,17,30,0.0,11.0,3.5,11.0,11.0,9.03,1.9
2016,3,5,17,45,0.0,5.5,3.5,11.0,5.5,4.51,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,97.5,17.0,1.3,7.5,25.0,14.51,0.0
2016,3,6,7,0,195.0,34.0,1.3,8.0,50.0,26.26,16.38
2016,3,6,7,15,316.0,47.0,1.3,8.0,95.5,36.15,26.75
2016,3,6,7,30,437.0,60.0,1.3,8.0,141.0,48.36,38.33
2016,3,6,7,45,514.5,68.5,1.3,8.5,192.0,54.09,43.76
2016,3,6,8,0,592.0,77.0,1.3,9.0,243.0,59.81,48.93
2016,3,6,8,15,641.0,83.5,1.35,9.0,294.5,63.65,52.33
2016,3,6,8,30,690.0,90.0,1.4,9.0,346.0,102.64,63.16
2016,3,6,8,45,486.5,139.5,1.45,9.5,332.0,163.32,112.38
2016,3,6,9,0,283.0,189.0,1.5,10.0,318.0,199.1,150.41
2016,3,6,9,15,544.5,147.5,1.5,10.0,426.0,257.92,190.79
2016,3,6,9,30,806.0,106.0,1.5,10.0,534.0,351.06,263.25
2016,3,6,9,45,825.5,108.0,1.5,10.0,573.5,413.85,318.74
2016,3,6,10,0,845.0,110.0,1.5,10.0,613.0,477.72,373.78
2016,3,6,10,15,543.5,208.5,1.5,10.0,538.5,462.91,367.23
2016,3,6,10,30,242.0,307.0,1.5,10.0,464.0,404.36,322.88
2016,3,6,10,45,161.5,315.5,1.5,10.5,422.0,381.28,304.68
2016,3,6,11,0,81.0,324.0,1.5,11.0,380.0,340.28,271.38
2016,3,6,11,15,238.5,319.0,1.5,11.0,490.0,476.27,379.13
2016,3,6,11,30,396.0,314.0,1.5,11.0,600.0,607.64,479.17
2016,3,6,11,45,202.5,262.5,1.5,11.0,409.0,425.49,339.32
2016,3,6,12,0,9.0,211.0,1.5,11.0,218.0,188.32,149.48
2016,3,6,12,15,190.0,272.0,1.5,11.0,412.0,433.24,348.45
2016,3,6,12,30,371.0,333.0,1.5,11.0,606.0,687.12,538.33
2016,3,6,12,45,323.5,341.0,1.5,11.0,578.0,667.54,520.82
2016,3,6,13,0,276.0,349.0,1.5,11.0,550.0,644.39,503.38
2016,3,6,13,15,276.5,341.0,1.55,11.0,538.5,647.45,506.84
2016,3,6,13,30,277.0,333.0,1.6,11.0,527.0,648.96,509.0
2016,3,6,13,45,299.0,317.0,1.65,11.0,520.5,661.37,519.93
2016,3,6,14,0,321.0,301.0,1.7,11.0,514.0,672.27,529.79
2016,3,6,14,15,350.0,279.5,1.75,10.5,502.5,682.04,540.26
2016,3,6,14,30,379.0,258.0,1.8,10.0,491.0,689.59,549.31
2016,3,6,14,45,235.5,253.5,1.85,10.0,395.5,519.79,420.32
2016,3,6,15,0,92.0,249.0,1.9,10.0,300.0,352.92,287.98
2016,3,6,15,15,88.5,229.0,1.9,10.0,275.0,328.74,270.35
2016,3,6,15,30,85.0,209.0,1.9,10.0,250.0,304.21,251.49
2016,3,6,15,45,55.0,180.5,1.9,10.0,206.0,243.21,201.54
2016,3,6,16,0,25.0,152.0,1.9,10.0,162.0,166.97,137.88
2016,3,6,16,15,19.0,132.5,1.85,9.5,140.0,142.87,118.12
2016,3,6,16,30,13.0,113.0,1.8,9.0,118.0,119.01,98.03
2016,3,6,16,45,6.5,92.5,1.75,9.0,95.0,93.71,76.11
2016,3,6,17,0,0.0,72.0,1.7,9.0,72.0,68.54,53.97
2016,3,6,17,15,0.0,51.5,1.7,8.5,51.5,48.0,35.88
2016,3,6,17,30,0.0,31.0,1.7,8.0,31.0,26.45,16.77
2016,3,6,17,45,0.0,15.5,1.7,8.0,15.5,12.78,3.03
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,138.0,15.0,1.15,5.5,27.0,12.21,0.0
2016,3,7,7,0,276.0,30.0,1.1,6.0,54.0,24.64,15.51
2016,3,7,7,15,372.0,42.0,1.1,6.0,98.5,34.02,25.14
2016,3,7,7,30,468.0,54.0,1.1,6.0,143.0,43.2,34.0
2016,3,7,7,45,522.5,64.0,1.15,6.0,191.0,50.25,40.71
2016,3,7,8,0,577.0,74.0,1.2,6.0,239.0,57.1,47.04
2016,3,7,8,15,638.0,73.5,1.25,6.0,287.5,55.84,45.82
2016,3,7,8,30,699.0,73.0,1.3,6.0,336.0,95.5,57.04
2016,3,7,8,45,595.0,112.5,1.4,6.0,357.5,159.28,105.47
2016,3,7,9,0,491.0,152.0,1.5,6.0,379.0,211.35,153.8
2016,3,7,9,15,448.0,180.5,1.5,6.0,402.5,259.51,198.27
2016,3,7,9,30,405.0,209.0,1.5,6.0,426.0,300.58,236.48
2016,3,7,9,45,232.0,236.0,1.55,6.5,362.5,286.94,231.02
2016,3,7,10,0,59.0,263.0,1.6,7.0,299.0,245.16,199.5
2016,3,7,10,15,30.5,213.0,1.6,7.0,232.0,195.72,159.36
2016,3,7,10,30,2.0,163.0,1.6,7.0,165.0,137.2,110.75
2016,3,7,10,45,183.5,236.5,1.6,7.0,364.5,324.63,266.36
2016,3,7,11,0,365.0,310.0,1.6,7.0,564.0,533.64,430.36
2016,3,7,11,15,182.5,164.5,1.6,7.0,291.5,290.12,238.31
2016,3,7,11,30,0.0,19.0,1.6,7.0,19.0,15.77,7.84
2016,3,7,11,45,1.5,89.0,1.65,7.5,90.0,75.39,58.67
2016,3,7,12,0,3.0,159.0,1.7,8.0,161.0,137.11,110.02
2016,3,7,12,15,189.5,246.5,1.75,8.0,387.0,422.22,344.81
2016,3,7,12,30,376.0,334.0,1.8,8.0,613.0,692.68,550.5
2016,3,7,12,45,191.5,264.5,1.9,8.0,407.0,462.97,373.49
2016,3,7,13,0,7.0,195.0,2.0,8.0,201.0,175.17,140.73
2016,3,7,13,15,8.0,203.5,2.05,8.0,209.5,184.81,149.58
2016,3,7,13,30,9.0,212.0,2.1,8.0,218.0,194.75,157.91
2016,3,7,13,45,20.0,240.5,2.15,8.0,254.0,234.74,191.23
2016,3,7,14,0,31.0,269.0,2.2,8.0,290.0,298.32,243.19
2016,3,7,14,15,49.0,273.0,2.2,8.0,304.0,324.93,265.46
2016,3,7,14,30,67.0,277.0,2.2,8.0,318.0,352.26,288.44
2016,3,7,14,45,259.5,242.5,2.25,8.0,389.0,552.37,453.03
2016,3,7,15,0,452.0,208.0,2.3,8.0,460.0,725.22,589.17
2016,3,7,15,15,226.0,117.5,2.25,8.0,243.5,365.58,307.12
2016,3,7,15,30,0.0,27.0,2.2,8.0,27.0,22.31,13.68
2016,3,7,15,45,0.0,26.0,2.2,8.0,26.0,21.47,13.12
2016,3,7,16,0,0.0,25.0,2.2,8.0,25.0,20.63,12.44
2016,3,7,16,15,312.5,52.5,2.15,7.5,150.5,372.6,322.4
2016,3,7,16,30,625.0,80.0,2.1,7.0,276.0,666.8,558.99
2016,3,7,16,45,563.5,72.0,2.1,7.0,225.0,583.33,491.15
2016,3,7,17,0,502.0,64.0,2.1,7.0,174.0,502.39,425.75
2016,3,7,17,15,402.5,53.0,2.05,6.5,126.0,394.08,334.34
2016,3,7,17,30,303.0,42.0,2.0,6.0,78.0,293.73,244.78
2016,3,7,17,45,151.5,21.0,2.0,6.0,39.0,149.3,102.56
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,175.0,15.5,1.1,5.5,32.0,12.62,0.0
2016,3,8,7,0,350.0,31.0,1.1,6.0,64.0,25.6,16.59
2016,3,8,7,15,459.5,40.5,1.1,6.5,112.0,32.97,24.21
2016,3,8,7,30,569.0,50.0,1.1,7.0,160.0,40.31,31.27
2016,3,8,7,45,629.5,57.0,1.1,7.5,212.0,45.26,35.93
2016,3,8,8,0,690.0,64.0,1.1,8.0,264.0,50.15,40.36
2016,3,8,8,15,730.5,68.5,1.05,8.0,316.0,57.64,47.09
2016,3,8,8,30,771.0,73.0,1.0,8.0,368.0,100.58,58.35
2016,3,8,8,45,792.0,79.0,1.0,8.5,415.5,162.26,98.01
2016,3,8,9,0,813.0,85.0,1.0,9.0,463.0,226.39,150.33
2016,3,8,9,15,833.0,88.0,0.95,9.0,507.0,289.9,206.49
2016,3,8,9,30,853.0,91.0,0.9,9.0,551.0,355.09,264.69
2016,3,8,9,45,862.5,95.0,0.9,9.5,589.0,418.56,320.31
2016,3,8,10,0,872.0,99.0,0.9,10.0,627.0,481.88,373.84
2016,3,8,10,15,591.5,199.5,0.9,10.0,566.0,480.38,377.3
2016,3,8,10,30,311.0,300.0,0.9,10.0,505.0,443.35,350.21
2016,3,8,10,45,328.5,308.0,0.9,10.0,532.0,484.41,382.59
2016,3,8,11,0,346.0,316.0,0.9,10.0,559.0,526.64,414.58
2016,3,8,11,15,432.5,293.0,0.95,10.0,603.5,600.08,470.54
2016,3,8,11,30,519.0,270.0,1.0,10.0,648.0,671.57,524.1
2016,3,8,11,45,511.5,276.5,1.05,10.0,653.0,700.32,544.7
2016,3,8,12,0,504.0,283.0,1.1,10.0,658.0,726.73,563.9
2016,3,8,12,15,267.0,293.0,1.05,10.0,492.0,537.57,422.68
2016,3,8,12,30,30.0,303.0,1.0,10.0,326.0,312.22,246.94
2016,3,8,12,45,74.0,332.5,0.95,10.0,387.0,388.04,308.26
2016,3,8,13,0,118.0,362.0,0.9,10.0,448.0,467.73,369.08
2016,3,8,13,15,132.0,356.0,0.95,9.5,451.0,501.83,395.42
2016,3,8,13,30,146.0,350.0,1.0,9.0,454.0,516.32,407.9
2016,3,8,13,45,146.5,338.0,1.05,9.0,439.5,510.0,404.07
2016,3,8,14,0,147.0,326.0,1.1,9.0,425.0,502.77,399.8
2016,3,8,14,15,124.0,308.0,1.15,9.0,389.0,463.7,370.74
2016,3,8,14,30,101.0,290.0,1.2,9.0,353.0,401.79,324.05
2016,3,8,14,45,173.5,271.0,1.3,9.0,371.5,477.96,386.99
2016,3,8,15,0,246.0,252.0,1.4,9.0,390.0,529.96,430.08
2016,3,8,15,15,191.5,235.0,1.35,8.5,337.5,456.84,373.58
2016,3,8,15,30,137.0,218.0,1.3,8.0,285.0,384.69,317.33
2016,3,8,15,45,68.5,113.5,1.3,8.0,147.0,189.45,158.46
2016,3,8,16,0,0.0,9.0,1.3,8.0,9.0,7.41,0.83
2016,3,8,16,15,0.0,7.5,1.2,7.5,7.5,6.17,0.0
2016,3,8,16,30,0.0,6.0,1.1,7.0,6.0,4.93,0.0
2016,3,8,16,45,0.0,5.0,1.05,7.0,5.0,4.11,0.0
2016,3,8,17,0,0.0,4.0,1.0,7.0,4.0,3.28,0.0
2016,3,8,17,15,0.0,3.0,0.95,7.0,3.0,2.46,0.0
2016,3,8,17,30,0.0,2.0,0.9,7.0,2.0,1.64,0.0
2016,3,8,17,45,0.0,1.0,0.85,7.0,1.0,0.82,0.0
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.05,7.5,8.5,6.98,0.0
2016,3,9,7,0,0.0,17.0,1.1,8.0,17.0,14.0,6.55
2016,3,9,7,15,0.0,29.5,1.05,8.0,29.5,24.35,16.36
2016,3,9,7,30,0.0,42.0,1.0,8.0,42.0,34.73,26.11
2016,3,9,7,45,0.0,56.0,1.0,8.5,56.0,46.22,36.68
2016,3,9,8,0,0.0,70.0,1.0,9.0,70.0,57.36,46.72
2016,3,9,8,15,0.0,83.5,0.95,9.0,83.5,68.03,56.26
2016,3,9,8,30,0.0,97.0,0.9,9.0,97.0,78.91,62.84
2016,3,9,8,45,1.5,125.0,0.85,9.5,126.0,101.09,81.27
2016,3,9,9,0,3.0,153.0,0.8,10.0,155.0,123.87,99.83
2016,3,9,9,15,8.0,172.5,0.8,10.0,177.0,141.73,114.12
2016,3,9,9,30,13.0,192.0,0.8,10.0,199.0,160.5,129.15
2016,3,9,9,45,14.5,205.0,0.8,10.5,213.5,173.66,139.34
2016,3,9,10,0,16.0,218.0,0.8,11.0,228.0,187.08,149.68
2016,3,9,10,15,31.5,252.5,0.75,11.0,273.0,229.27,183.2
2016,3,9,10,30,47.0,287.0,0.7,11.0,318.0,272.21,216.71
2016,3,9,10,45,43.5,293.5,0.7,11.5,323.0,281.62,223.24
2016,3,9,11,0,40.0,300.0,0.7,12.0,328.0,290.59,229.56
2016,3,9,11,15,54.5,321.0,0.7,12.0,360.5,325.5,256.58
2016,3,9,11,30,69.0,342.0,0.7,12.0,393.0,362.42,284.7
2016,3,9,11,45,69.0,346.0,0.7,12.5,397.5,372.98,291.84
2016,3,9,12,0,69.0,350.0,0.7,13.0,402.0,383.42,299.07
2016,3,9,12,15,60.5,344.0,0.7,13.0,389.5,376.1,293.33
2016,3,9,12,30,52.0,338.0,0.7,13.0,377.0,367.78,286.98
2016,3,9,12,45,49.0,331.0,0.75,13.5,367.5,362.68,282.98
2016,3,9,13,0,46.0,324.0,0.8,14.0,358.0,357.07,278.58
2016,3,9,13,15,57.0,327.0,0.75,14.0,368.5,375.63,293.05
2016,3,9,13,30,68.0,330.0,0.7,14.0,379.0,394.74,307.68
2016,3,9,13,45,63.5,316.5,0.7,14.0,361.0,379.88,296.7
2016,3,9,14,0,59.0,303.0,0.7,14.0,343.0,364.5,285.59
2016,3,9,14,15,38.0,264.5,0.7,13.5,290.0,302.94,239.07
2016,3,9,14,30,17.0,226.0,0.7,13.0,237.0,221.98,176.3
2016,3,9,14,45,19.0,218.5,0.7,13.0,230.0,218.35,174.37
2016,3,9,15,0,21.0,211.0,0.7,13.0,223.0,214.83,172.13
2016,3,9,15,15,11.0,182.5,0.65,13.0,189.0,176.99,141.7
2016,3,9,15,30,1.0,154.0,0.6,13.0,155.0,139.42,111.17
2016,3,9,15,45,27.0,160.5,0.6,13.0,172.0,189.52,153.84
2016,3,9,16,0,53.0,167.0,0.6,13.0,189.0,226.59,185.13
2016,3,9,16,15,46.5,146.5,0.55,12.5,164.0,198.71,162.82
2016,3,9,16,30,40.0,126.0,0.5,12.0,139.0,170.97,140.51
2016,3,9,16,45,33.5,105.0,0.5,11.5,114.5,142.64,117.2
2016,3,9,17,0,27.0,84.0,0.5,11.0,90.0,114.35,93.25
2016,3,9,17,15,14.5,63.0,0.5,10.5,66.0,72.86,57.28
2016,3,9,17,30,2.0,42.0,0.5,10.0,42.0,42.18,30.13
2016,3,9,17,45,1.0,24.0,0.5,10.0,24.0,22.41,11.32
2016,3,9,18,0,0.0,6.0,0.5,10.0,6.0,5.12,0.0
2016,3,9,18,15,0.0,3.0,0.5,9.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,176.5,16.5,1.1,9.5,35.0,13.33,1.23
2016,3,10,7,0,353.0,33.0,1.1,10.0,70.0,27.11,17.94
2016,3,10,7,15,456.0,42.0,1.1,10.0,118.0,33.98,24.86
2016,3,10,7,30,559.0,51.0,1.1,10.0,166.0,40.83,31.41
2016,3,10,7,45,620.5,57.5,1.1,10.5,217.5,45.37,35.61
2016,3,10,8,0,682.0,64.0,1.1,11.0,269.0,49.87,39.6
2016,3,10,8,15,585.5,93.0,1.1,11.0,291.0,69.61,57.22
2016,3,10,8,30,489.0,122.0,1.1,11.0,313.0,115.91,78.47
2016,3,10,8,45,415.5,156.0,1.15,11.5,333.0,168.52,118.44
2016,3,10,9,0,342.0,190.0,1.2,12.0,353.0,212.58,157.43
2016,3,10,9,15,233.0,221.5,1.2,12.0,337.0,235.35,181.54
2016,3,10,9,30,124.0,253.0,1.2,12.0,321.0,243.78,192.59
2016,3,10,9,45,82.5,255.0,1.25,12.5,302.0,240.35,190.87
2016,3,10,10,0,41.0,257.0,1.3,13.0,283.0,232.13,184.57
2016,3,10,10,15,62.0,284.5,1.3,13.0,325.0,271.32,215.56
2016,3,10,10,30,83.0,312.0,1.3,13.0,367.0,313.75,248.68
2016,3,10,10,45,86.0,325.0,1.3,13.0,384.0,335.42,265.29
2016,3,10,11,0,89.0,338.0,1.3,13.0,401.0,357.5,282.19
2016,3,10,11,15,77.5,340.0,1.25,13.0,396.0,359.37,283.13
2016,3,10,11,30,66.0,342.0,1.2,13.0,391.0,359.84,283.05
2016,3,10,11,45,66.5,345.0,1.2,13.5,395.0,369.68,290.01
2016,3,10,12,0,67.0,348.0,1.2,14.0,399.0,379.38,296.8
2016,3,10,12,15,65.5,349.0,1.15,14.0,398.5,385.19,300.97
2016,3,10,12,30,64.0,350.0,1.1,14.0,398.0,390.72,304.97
2016,3,10,12,45,75.5,353.5,1.1,14.0,410.0,410.84,320.58
2016,3,10,13,0,87.0,357.0,1.1,14.0,422.0,431.54,336.5
2016,3,10,13,15,56.0,318.0,1.05,13.5,359.5,364.39,285.68
2016,3,10,13,30,25.0,279.0,1.0,13.0,297.0,275.37,217.33
2016,3,10,13,45,37.0,287.5,0.95,13.0,313.5,320.15,253.13
2016,3,10,14,0,49.0,296.0,0.9,13.0,330.0,345.78,273.19
2016,3,10,14,15,37.0,269.0,0.85,13.0,294.0,306.61,242.81
2016,3,10,14,30,25.0,242.0,0.8,13.0,258.0,246.41,196.02
2016,3,10,14,45,12.5,129.5,0.75,13.0,137.5,123.33,97.54
2016,3,10,15,0,0.0,17.0,0.7,13.0,17.0,14.06,6.3
2016,3,10,15,15,0.0,43.0,0.65,13.0,43.0,35.61,24.74
2016,3,10,15,30,0.0,69.0,0.6,13.0,69.0,57.24,43.15
2016,3,10,15,45,0.0,86.0,0.6,13.0,86.0,71.83,55.6
2016,3,10,16,0,0.0,103.0,0.6,13.0,103.0,89.26,70.44
2016,3,10,16,15,0.0,89.5,0.6,12.5,89.5,77.06,60.44
2016,3,10,16,30,0.0,76.0,0.6,12.0,76.0,64.84,50.32
2016,3,10,16,45,0.0,62.5,0.6,11.5,62.5,52.58,39.97
2016,3,10,17,0,0.0,49.0,0.6,11.0,49.0,40.55,29.6
2016,3,10,17,15,0.0,36.0,0.65,10.5,36.0,29.74,20.09
2016,3,10,17,30,0.0,23.0,0.7,10.0,23.0,18.96,10.5
2016,3,10,17,45,0.0,13.0,0.75,10.0,13.0,10.7,2.62
2016,3,10,18,0,0.0,3.0,0.8,10.0,3.0,2.56,0.0
2016,3,10,18,15,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,9.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,2.0,9.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,2.05,9.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,3.5,2.2,9.0,3.5,2.87,0.0
2016,3,11,8,0,0.0,4.0,2.3,9.0,4.0,3.29,0.0
2016,3,11,8,15,0.0,5.0,2.35,9.0,5.0,4.11,0.0
2016,3,11,8,30,0.0,6.0,2.4,9.0,6.0,4.94,0.0
2016,3,11,8,45,0.0,16.5,2.5,9.0,16.5,13.61,6.21
2016,3,11,9,0,0.0,27.0,2.6,9.0,27.0,22.31,13.72
2016,3,11,9,15,44.0,138.5,2.6,9.0,163.0,124.46,99.33
2016,3,11,9,30,88.0,250.0,2.6,9.0,299.0,229.04,185.01
2016,3,11,9,45,179.0,267.5,2.65,9.5,376.0,289.5,232.57
2016,3,11,10,0,270.0,285.0,2.7,10.0,453.0,363.91,291.84
2016,3,11,10,15,140.5,251.0,2.75,10.0,339.0,287.76,232.45
2016,3,11,10,30,11.0,217.0,2.8,10.0,225.0,187.5,150.86
2016,3,11,10,45,13.0,231.0,2.9,10.0,240.5,202.14,162.92
2016,3,11,11,0,15.0,245.0,3.0,10.0,256.0,217.19,175.03
2016,3,11,11,15,15.0,247.5,2.85,10.0,258.5,221.11,178.0
2016,3,11,11,30,15.0,250.0,2.7,10.0,261.0,224.99,180.97
2016,3,11,11,45,27.0,287.5,2.6,10.0,308.0,282.22,227.07
2016,3,11,12,0,39.0,325.0,2.5,10.0,355.0,332.67,267.0
2016,3,11,12,15,22.5,254.0,2.45,10.0,271.5,252.68,202.96
2016,3,11,12,30,6.0,183.0,2.4,10.0,188.0,161.83,129.2
2016,3,11,12,45,60.0,276.0,2.35,10.0,321.5,315.5,255.15
2016,3,11,13,0,114.0,369.0,2.3,10.0,455.0,470.06,376.16
2016,3,11,13,15,115.0,361.5,2.35,10.0,446.5,469.52,375.41
2016,3,11,13,30,116.0,354.0,2.4,10.0,438.0,468.48,375.27
2016,3,11,13,45,58.0,216.5,2.5,10.0,258.5,264.55,214.78
2016,3,11,14,0,0.0,79.0,2.6,10.0,79.0,65.75,49.93
2016,3,11,14,15,32.0,181.0,2.55,9.5,201.5,204.63,167.35
2016,3,11,14,30,64.0,283.0,2.5,9.0,324.0,353.94,289.21
2016,3,11,14,45,44.5,251.5,2.45,9.0,279.5,300.88,245.99
2016,3,11,15,0,25.0,220.0,2.4,9.0,235.0,227.78,186.61
2016,3,11,15,15,12.5,166.0,2.35,8.5,173.5,160.69,131.55
2016,3,11,15,30,0.0,112.0,2.3,8.0,112.0,95.86,76.91
2016,3,11,15,45,0.0,78.5,2.3,8.0,78.5,65.16,50.91
2016,3,11,16,0,0.0,45.0,2.3,8.0,45.0,37.21,26.87
2016,3,11,16,15,0.0,39.5,2.25,7.5,39.5,32.63,23.03
2016,3,11,16,30,0.0,34.0,2.2,7.0,34.0,28.06,19.13
2016,3,11,16,45,0.0,27.5,2.2,7.0,27.5,22.67,14.4
2016,3,11,17,0,0.0,21.0,2.2,7.0,21.0,17.29,9.62
2016,3,11,17,15,0.0,15.5,2.2,7.0,15.5,12.74,5.52
2016,3,11,17,30,0.0,10.0,2.2,7.0,10.0,8.21,1.42
2016,3,11,17,45,0.0,5.5,2.2,7.0,5.5,4.51,0.0
2016,3,11,18,0,0.0,1.0,2.2,7.0,1.0,0.85,0.0
2016,3,11,18,15,0.0,0.5,2.2,6.5,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,0.95,6.5,10.5,8.63,0.47
2016,3,12,7,0,0.0,21.0,1.0,7.0,21.0,17.31,9.76
2016,3,12,7,15,0.0,35.5,1.05,7.0,35.5,29.34,21.09
2016,3,12,7,30,0.0,50.0,1.1,7.0,50.0,41.25,32.25
2016,3,12,7,45,0.0,66.0,1.2,7.5,66.0,53.9,43.85
2016,3,12,8,0,0.0,82.0,1.3,8.0,82.0,66.42,55.1
2016,3,12,8,15,0.0,98.0,1.35,8.0,98.0,78.82,66.15
2016,3,12,8,30,0.0,114.0,1.4,8.0,114.0,91.69,73.98
2016,3,12,8,45,0.0,75.0,1.45,8.5,75.0,62.23,48.34
2016,3,12,9,0,0.0,36.0,1.5,9.0,36.0,29.77,20.17
2016,3,12,9,15,0.0,78.5,1.55,9.0,78.5,65.19,50.51
2016,3,12,9,30,0.0,121.0,1.6,9.0,121.0,99.99,79.8
2016,3,12,9,45,0.0,128.0,1.65,9.0,128.0,106.0,84.57
2016,3,12,10,0,0.0,135.0,1.7,9.0,135.0,112.04,89.42
2016,3,12,10,15,0.0,132.5,1.7,9.0,132.5,110.25,87.72
2016,3,12,10,30,0.0,130.0,1.7,9.0,130.0,108.39,86.01
2016,3,12,10,45,1.0,145.0,1.75,9.5,146.0,121.82,96.89
2016,3,12,11,0,2.0,160.0,1.8,10.0,162.0,135.53,107.89
2016,3,12,11,15,4.0,174.0,1.8,10.0,177.5,149.4,119.19
2016,3,12,11,30,6.0,188.0,1.8,10.0,193.0,163.63,130.76
2016,3,12,11,45,4.0,170.0,1.85,10.0,173.0,147.0,117.04
2016,3,12,12,0,2.0,152.0,1.9,10.0,153.0,130.06,103.09
2016,3,12,12,15,2.0,152.5,1.9,10.0,154.0,130.79,103.72
2016,3,12,12,30,2.0,153.0,1.9,10.0,155.0,131.51,104.32
2016,3,12,12,45,1.0,133.5,1.95,10.0,134.5,113.66,89.6
2016,3,12,13,0,0.0,114.0,2.0,10.0,114.0,95.75,74.81
2016,3,12,13,15,0.0,97.0,2.0,10.0,97.0,81.01,62.61
2016,3,12,13,30,0.0,80.0,2.0,10.0,80.0,66.65,50.68
2016,3,12,13,45,0.0,64.0,2.0,10.0,64.0,53.24,39.49
2016,3,12,14,0,0.0,48.0,2.0,10.0,48.0,39.87,28.26
2016,3,12,14,15,0.0,31.0,1.95,10.0,31.0,25.71,16.29
2016,3,12,14,30,0.0,14.0,1.9,10.0,14.0,11.59,4.27
2016,3,12,14,45,0.0,15.0,1.9,10.0,15.0,12.41,5.0
2016,3,12,15,0,0.0,16.0,1.9,10.0,16.0,13.23,5.73
2016,3,12,15,15,0.0,76.5,1.85,10.0,76.5,63.53,48.85
2016,3,12,15,30,0.0,137.0,1.8,10.0,137.0,120.37,97.08
2016,3,12,15,45,0.0,71.5,1.75,10.0,71.5,59.31,45.46
2016,3,12,16,0,0.0,6.0,1.7,10.0,6.0,4.94,0.0
2016,3,12,16,15,0.0,5.0,1.65,9.5,5.0,4.11,0.0
2016,3,12,16,30,0.0,4.0,1.6,9.0,4.0,3.29,0.0
2016,3,12,16,45,0.0,3.5,1.6,9.0,3.5,2.87,0.0
2016,3,12,17,0,0.0,3.0,1.6,9.0,3.0,2.46,0.0
2016,3,12,17,15,0.0,2.0,1.55,9.0,2.0,1.64,0.0
2016,3,12,17,30,0.0,1.0,1.5,9.0,1.0,0.82,0.0
2016,3,12,17,45,0.0,0.5,1.5,9.0,0.5,0.41,0.0
2016,3,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,9.5,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,1.4,10.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.0,1.4,10.0,2.0,1.64,0.0
2016,3,13,7,30,0.0,3.0,1.4,10.0,3.0,2.46,0.0
2016,3,13,7,45,0.0,4.0,1.45,10.0,4.0,3.28,0.0
2016,3,13,8,0,0.0,5.0,1.5,10.0,5.0,4.11,0.0
2016,3,13,8,15,0.0,6.0,1.5,10.0,6.0,4.94,0.0
2016,3,13,8,30,0.0,7.0,1.5,10.0,7.0,5.76,0.0
2016,3,13,8,45,0.0,24.0,1.55,10.5,24.0,19.81,11.53
2016,3,13,9,0,0.0,41.0,1.6,11.0,41.0,33.92,23.56
2016,3,13,9,15,0.0,54.5,1.6,11.0,54.5,45.17,33.07
2016,3,13,9,30,0.0,68.0,1.6,11.0,68.0,56.45,42.52
2016,3,13,9,45,0.0,45.5,1.6,11.0,45.5,37.73,26.53
2016,3,13,10,0,0.0,23.0,1.6,11.0,23.0,19.05,10.6
2016,3,13,10,15,2.0,100.5,1.6,11.0,102.0,84.7,65.93
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,150.8,120.32
2016,3,13,10,45,5.5,186.5,1.65,11.0,190.5,159.65,127.25
2016,3,13,11,0,7.0,195.0,1.7,11.0,200.0,168.73,134.52
2016,3,13,11,15,6.5,190.0,1.7,11.0,195.0,164.94,131.31
2016,3,13,11,30,6.0,185.0,1.7,11.0,190.0,161.0,128.02
2016,3,13,11,45,5.5,179.5,1.7,11.0,184.5,156.47,124.29
2016,3,13,12,0,5.0,174.0,1.7,11.0,179.0,151.81,120.47
2016,3,13,12,15,5.0,174.0,1.7,11.0,179.0,152.32,120.89
2016,3,13,12,30,5.0,174.0,1.7,11.0,179.0,152.82,121.31
2016,3,13,12,45,8.5,203.5,1.75,11.0,210.5,183.21,146.15
2016,3,13,13,0,12.0,233.0,1.8,11.0,242.0,214.66,171.62
2016,3,13,13,15,6.5,190.5,1.75,11.0,195.0,170.78,136.03
2016,3,13,13,30,1.0,148.0,1.7,11.0,148.0,127.06,100.35
2016,3,13,13,45,2.0,160.0,1.65,11.0,161.5,139.27,110.62
2016,3,13,14,0,3.0,172.0,1.6,11.0,175.0,151.85,121.09
2016,3,13,14,15,1.5,118.5,1.55,11.0,120.0,101.56,79.76
2016,3,13,14,30,0.0,65.0,1.5,11.0,65.0,54.01,40.15
2016,3,13,14,45,0.0,38.0,1.5,11.0,38.0,31.5,21.22
2016,3,13,15,0,0.0,11.0,1.5,11.0,11.0,9.09,2.14
2016,3,13,15,15,0.0,31.5,1.45,10.5,31.5,26.06,16.78
2016,3,13,15,30,0.0,52.0,1.4,10.0,52.0,43.07,31.5
2016,3,13,15,45,0.0,45.5,1.4,10.0,45.5,37.65,26.93
2016,3,13,16,0,0.0,39.0,1.4,10.0,39.0,32.23,22.36
2016,3,13,16,15,0.0,34.0,1.35,10.0,34.0,28.07,18.83
2016,3,13,16,30,0.0,29.0,1.3,10.0,29.0,23.92,15.28
2016,3,13,16,45,0.0,24.0,1.3,10.0,24.0,19.77,11.68
2016,3,13,17,0,0.0,19.0,1.3,10.0,19.0,15.64,8.04
2016,3,13,17,15,0.0,14.0,1.25,10.0,14.0,11.51,4.36
2016,3,13,17,30,0.0,9.0,1.2,10.0,9.0,7.39,0.67
2016,3,13,17,45,0.0,5.0,1.2,10.0,5.0,4.1,0.0
2016,3,13,18,0,0.0,1.0,1.2,10.0,1.0,0.85,0.0
2016,3,13,18,15,0.0,0.5,1.15,10.0,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,10.24,0.0
2016,3,14,6,45,124.5,29.0,1.25,7.5,44.5,22.34,12.1
2016,3,14,7,0,249.0,46.0,1.3,8.0,77.0,35.21,25.73
2016,3,14,7,15,326.5,61.0,1.3,8.0,122.0,46.19,36.29
2016,3,14,7,30,404.0,76.0,1.3,8.0,167.0,56.93,46.39
2016,3,14,7,45,444.5,90.5,1.35,8.0,214.0,66.76,55.43
2016,3,14,8,0,485.0,105.0,1.4,8.0,261.0,76.26,63.96
2016,3,14,8,15,554.0,102.0,1.4,8.0,308.5,75.24,62.86
2016,3,14,8,30,623.0,99.0,1.4,8.0,356.0,112.03,70.41
2016,3,14,8,45,507.0,144.5,1.45,8.5,369.5,174.61,120.56
2016,3,14,9,0,391.0,190.0,1.5,9.0,383.0,224.16,166.75
2016,3,14,9,15,375.0,213.0,1.5,9.0,412.0,267.63,205.13
2016,3,14,9,30,359.0,236.0,1.5,9.0,441.0,309.38,241.92
2016,3,14,9,45,462.0,220.0,1.5,9.5,502.0,367.77,288.85
2016,3,14,10,0,565.0,204.0,1.5,10.0,563.0,435.5,343.27
2016,3,14,10,15,469.5,252.0,1.5,10.0,560.0,465.87,369.1
2016,3,14,10,30,374.0,300.0,1.5,10.0,557.0,479.76,380.72
2016,3,14,10,45,439.0,286.0,1.5,10.0,598.5,541.62,429.17
2016,3,14,11,0,504.0,272.0,1.5,10.0,640.0,603.04,476.32
2016,3,14,11,15,348.5,325.0,1.5,10.0,582.5,560.5,442.54
2016,3,14,11,30,193.0,378.0,1.5,10.0,525.0,501.74,396.03
2016,3,14,11,45,222.5,379.0,1.5,10.0,550.0,540.64,426.43
