Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,12,0,252.0,380.0,1.5,10.0,575.0,581.05,456.92
2016,3,14,12,15,195.0,383.5,1.5,10.0,534.5,548.83,431.57
2016,3,14,12,30,138.0,387.0,1.5,10.0,494.0,512.16,403.12
2016,3,14,12,45,272.5,358.5,1.55,10.5,567.0,636.68,498.92
2016,3,14,13,0,407.0,330.0,1.6,11.0,640.0,748.46,581.53
2016,3,14,13,15,431.0,312.5,1.6,11.0,634.5,784.46,606.82
2016,3,14,13,30,455.0,295.0,1.6,11.0,629.0,802.07,620.35
2016,3,14,13,45,254.0,301.5,1.6,11.0,487.0,596.04,468.66
2016,3,14,14,0,53.0,308.0,1.6,11.0,345.0,361.41,287.41
2016,3,14,14,15,433.5,221.0,1.6,10.5,501.5,720.74,572.33
2016,3,14,14,30,814.0,134.0,1.6,10.0,658.0,1011.32,777.09
2016,3,14,14,45,433.0,191.5,1.65,10.0,468.5,688.14,546.38
2016,3,14,15,0,52.0,249.0,1.7,10.0,279.0,307.78,248.71
2016,3,14,15,15,26.0,191.5,1.7,10.0,206.5,216.98,177.05
2016,3,14,15,30,0.0,134.0,1.7,10.0,134.0,117.07,93.93
2016,3,14,15,45,193.0,145.0,1.75,10.0,227.5,362.22,303.74
2016,3,14,16,0,386.0,156.0,1.8,10.0,321.0,571.2,472.02
2016,3,14,16,15,499.5,123.5,1.7,9.5,309.5,620.85,512.53
2016,3,14,16,30,613.0,91.0,1.6,9.0,298.0,667.72,549.46
2016,3,14,16,45,557.0,82.5,1.55,8.5,246.5,588.06,489.09
2016,3,14,17,0,501.0,74.0,1.5,8.0,195.0,510.46,428.84
2016,3,14,17,15,410.0,62.5,1.45,7.5,145.5,405.02,341.87
2016,3,14,17,30,319.0,51.0,1.4,7.0,96.0,312.32,261.25
2016,3,14,17,45,159.5,35.0,1.4,7.0,57.5,179.96,141.78
2016,3,14,18,0,0.0,19.0,1.4,7.0,19.0,19.13,0.0
2016,3,14,18,15,0.0,9.5,1.4,6.5,9.5,8.11,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,38.5,6.0,1.0,4.5,7.0,0.0,0.0
2016,3,15,6,30,77.0,12.0,1.0,5.0,14.0,10.24,0.0
2016,3,15,6,45,232.5,26.5,1.05,5.5,52.5,21.69,12.29
2016,3,15,7,0,388.0,41.0,1.1,6.0,91.0,33.52,24.54
2016,3,15,7,15,480.0,50.0,1.1,6.5,141.0,40.17,31.1
2016,3,15,7,30,572.0,59.0,1.1,7.0,191.0,46.77,37.35
2016,3,15,7,45,636.0,64.0,1.15,7.5,244.5,49.97,40.26
2016,3,15,8,0,700.0,69.0,1.2,8.0,298.0,53.23,43.1
2016,3,15,8,15,737.5,73.5,1.2,8.5,350.0,60.87,49.8
2016,3,15,8,30,775.0,78.0,1.2,9.0,402.0,112.28,64.87
2016,3,15,8,45,805.5,80.5,1.2,9.5,452.0,172.93,105.2
2016,3,15,9,0,836.0,83.0,1.2,10.0,502.0,237.15,157.98
2016,3,15,9,15,854.5,85.5,1.2,10.0,546.5,301.43,215.23
2016,3,15,9,30,873.0,88.0,1.2,10.0,591.0,369.6,276.0
2016,3,15,9,45,888.5,89.5,1.25,10.5,630.0,433.5,331.97
2016,3,15,10,0,904.0,91.0,1.3,11.0,669.0,497.73,386.42
2016,3,15,10,15,913.5,92.5,1.25,11.0,701.0,558.94,436.86
2016,3,15,10,30,923.0,94.0,1.2,11.0,733.0,619.23,484.64
2016,3,15,10,45,930.5,94.5,1.15,11.5,758.5,676.15,527.24
2016,3,15,11,0,938.0,95.0,1.1,12.0,784.0,731.37,566.9
2016,3,15,11,15,942.5,96.0,1.1,12.0,801.0,782.96,603.78
2016,3,15,11,30,947.0,97.0,1.1,12.0,818.0,832.09,636.55
2016,3,15,11,45,949.5,97.0,1.1,12.5,827.0,875.92,664.14
2016,3,15,12,0,952.0,97.0,1.1,13.0,836.0,916.68,689.36
2016,3,15,12,15,952.0,97.0,1.1,13.0,836.5,951.97,712.03
2016,3,15,12,30,952.0,97.0,1.1,13.0,837.0,983.68,732.33
2016,3,15,12,45,953.5,95.0,1.15,13.0,830.0,1010.93,750.71
2016,3,15,13,0,955.0,93.0,1.2,13.0,823.0,1034.33,766.76
2016,3,15,13,15,951.0,92.0,1.2,13.0,807.0,1049.49,776.71
2016,3,15,13,30,947.0,91.0,1.2,13.0,791.0,1060.48,784.25
2016,3,15,13,45,942.0,89.5,1.2,13.0,767.5,1065.69,788.31
2016,3,15,14,0,937.0,88.0,1.2,13.0,744.0,1066.68,789.95
2016,3,15,14,15,928.5,86.5,1.2,13.0,713.0,1059.94,786.87
2016,3,15,14,30,920.0,85.0,1.2,13.0,682.0,1049.1,781.45
2016,3,15,14,45,908.0,83.0,1.25,13.0,644.0,1030.14,771.93
2016,3,15,15,0,896.0,81.0,1.3,13.0,606.0,1007.42,760.06
2016,3,15,15,15,879.5,79.0,1.3,12.5,562.5,976.73,743.37
2016,3,15,15,30,863.0,77.0,1.3,12.0,519.0,942.89,724.48
2016,3,15,15,45,840.5,73.5,1.3,12.0,471.0,908.81,703.9
2016,3,15,16,0,818.0,70.0,1.3,12.0,423.0,861.66,673.89
2016,3,15,16,15,785.0,66.5,1.25,11.5,371.0,803.26,635.81
2016,3,15,16,30,752.0,63.0,1.2,11.0,319.0,743.89,595.9
2016,3,15,16,45,704.0,57.5,1.2,10.5,266.0,669.37,543.56
2016,3,15,17,0,656.0,52.0,1.2,10.0,213.0,596.06,489.47
2016,3,15,17,15,576.5,45.0,1.2,9.5,161.5,506.21,419.03
2016,3,15,17,30,497.0,38.0,1.2,9.0,110.0,416.91,343.95
2016,3,15,17,45,355.5,27.0,1.3,8.5,67.5,291.29,231.22
2016,3,15,18,0,214.0,16.0,1.4,8.0,25.0,162.54,0.0
2016,3,15,18,15,107.0,8.0,1.4,7.5,12.5,61.68,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,68.5,7.0,1.05,6.5,9.0,0.0,0.0
2016,3,16,6,30,137.0,14.0,0.9,7.0,18.0,11.95,0.0
2016,3,16,6,45,295.5,26.0,0.8,7.5,58.5,21.29,12.24
2016,3,16,7,0,454.0,38.0,0.7,8.0,99.0,31.04,22.23
2016,3,16,7,15,542.0,46.0,0.7,8.0,150.5,37.06,28.16
2016,3,16,7,30,630.0,54.0,0.7,8.0,202.0,43.05,33.85
2016,3,16,7,45,684.5,59.5,0.7,8.5,256.0,50.95,41.02
2016,3,16,8,0,739.0,65.0,0.7,9.0,310.0,54.99,44.53
2016,3,16,8,15,774.5,69.0,0.75,9.5,362.5,57.61,46.66
2016,3,16,8,30,810.0,73.0,0.8,10.0,415.0,111.9,62.64
2016,3,16,8,45,835.5,76.0,0.85,10.5,465.0,174.56,104.57
2016,3,16,9,0,861.0,79.0,0.9,11.0,515.0,240.1,158.48
2016,3,16,9,15,879.0,81.5,0.85,11.5,560.0,309.26,218.8
2016,3,16,9,30,897.0,84.0,0.8,12.0,605.0,375.46,276.7
2016,3,16,9,45,910.5,86.0,0.8,12.5,644.0,440.39,332.44
2016,3,16,10,0,924.0,88.0,0.8,13.0,683.0,505.4,386.2
2016,3,16,10,15,933.5,89.5,0.8,13.0,715.5,567.7,436.6
2016,3,16,10,30,943.0,91.0,0.8,13.0,748.0,629.03,484.41
2016,3,16,10,45,949.5,92.0,0.85,13.5,773.5,686.77,527.6
2016,3,16,11,0,956.0,93.0,0.9,14.0,799.0,742.68,568.07
2016,3,16,11,15,960.0,93.5,0.9,14.0,816.0,794.21,604.04
2016,3,16,11,30,964.0,94.0,0.9,14.0,833.0,843.16,636.04
2016,3,16,11,45,966.0,94.5,0.9,14.5,842.0,887.69,663.51
2016,3,16,12,0,968.0,95.0,0.9,15.0,851.0,929.06,688.56
2016,3,16,12,15,968.0,95.0,0.9,15.0,851.0,964.81,711.04
2016,3,16,12,30,968.0,95.0,0.9,15.0,851.0,996.92,731.15
2016,3,16,12,45,970.5,92.0,0.9,15.0,844.0,1024.33,748.3
2016,3,16,13,0,973.0,89.0,0.9,15.0,837.0,1047.85,763.08
2016,3,16,13,15,969.0,88.5,0.9,15.0,820.5,1063.77,773.23
2016,3,16,13,30,965.0,88.0,0.9,15.0,804.0,1075.45,780.99
2016,3,16,13,45,958.5,87.0,0.9,15.0,780.0,1079.78,784.4
2016,3,16,14,0,952.0,86.0,0.9,15.0,756.0,1079.81,785.42
2016,3,16,14,15,943.0,84.5,0.9,15.0,724.0,1072.46,782.08
2016,3,16,14,30,934.0,83.0,0.9,15.0,692.0,1060.96,776.41
2016,3,16,14,45,921.5,81.0,0.9,15.0,653.5,1041.27,765.76
2016,3,16,15,0,909.0,79.0,0.9,15.0,615.0,1017.78,752.87
2016,3,16,15,15,892.0,76.5,0.85,14.5,570.5,985.62,734.74
2016,3,16,15,30,875.0,74.0,0.8,14.0,526.0,950.27,714.5
2016,3,16,15,45,851.5,71.5,0.8,14.0,477.0,905.92,687.79
2016,3,16,16,0,828.0,69.0,0.8,14.0,428.0,869.05,665.78
2016,3,16,16,15,795.0,65.0,0.8,13.5,376.0,809.62,628.71
2016,3,16,16,30,762.0,61.0,0.8,13.0,324.0,749.25,589.88
2016,3,16,16,45,713.5,56.5,0.8,12.5,270.5,675.24,539.29
2016,3,16,17,0,665.0,52.0,0.8,12.0,217.0,602.42,486.97
2016,3,16,17,15,587.0,45.0,0.8,11.5,165.0,507.16,414.06
2016,3,16,17,30,509.0,38.0,0.8,11.0,113.0,424.25,345.65
2016,3,16,17,45,368.5,27.0,0.8,10.5,70.0,298.57,235.4
2016,3,16,18,0,228.0,16.0,0.8,10.0,27.0,171.2,28.55
2016,3,16,18,15,114.0,8.0,0.8,9.5,13.5,65.12,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,102.0,7.0,1.25,7.5,11.0,5.97,0.0
2016,3,17,6,30,204.0,14.0,1.2,8.0,22.0,11.43,0.0
2016,3,17,6,45,355.5,25.0,1.2,8.5,64.5,20.47,11.77
2016,3,17,7,0,507.0,36.0,1.2,9.0,107.0,32.09,23.1
2016,3,17,7,15,589.0,43.0,1.1,9.5,159.5,37.85,28.7
2016,3,17,7,30,671.0,50.0,1.0,10.0,212.0,43.61,34.07
2016,3,17,7,45,721.5,55.0,0.95,10.5,266.0,47.41,37.48
2016,3,17,8,0,772.0,60.0,0.9,11.0,320.0,51.2,40.75
2016,3,17,8,15,805.5,64.0,0.8,11.5,373.5,53.99,43.04
2016,3,17,8,30,839.0,68.0,0.7,12.0,427.0,111.26,60.18
2016,3,17,8,45,862.5,71.0,0.65,12.5,477.0,180.51,107.26
2016,3,17,9,0,886.0,74.0,0.6,13.0,527.0,246.7,161.16
2016,3,17,9,15,903.0,76.0,0.55,13.5,572.0,312.5,218.17
2016,3,17,9,30,920.0,78.0,0.5,14.0,617.0,379.33,275.86
2016,3,17,9,45,932.0,80.0,0.45,14.5,656.0,444.95,331.01
2016,3,17,10,0,944.0,82.0,0.4,15.0,695.0,510.44,383.72
2016,3,17,10,15,952.5,83.5,0.35,15.5,727.5,573.25,432.07
2016,3,17,10,30,961.0,85.0,0.3,16.0,760.0,634.93,477.34
2016,3,17,10,45,967.0,86.0,0.25,16.5,785.0,693.18,518.19
2016,3,17,11,0,973.0,87.0,0.2,17.0,810.0,749.49,556.01
2016,3,17,11,15,976.5,88.0,0.2,17.0,827.0,801.81,590.66
2016,3,17,11,30,980.0,89.0,0.2,17.0,844.0,851.46,621.66
2016,3,17,11,45,981.0,89.5,0.25,17.5,852.5,895.7,648.53
2016,3,17,12,0,982.0,90.0,0.3,18.0,861.0,936.65,673.17
2016,3,17,12,15,982.0,90.0,0.35,18.0,861.0,972.72,695.97
2016,3,17,12,30,982.0,90.0,0.4,18.0,861.0,1005.09,716.57
2016,3,17,12,45,980.0,89.5,0.45,18.0,853.0,1031.2,733.45
2016,3,17,13,0,978.0,89.0,0.5,18.0,845.0,1053.24,748.07
2016,3,17,13,15,974.0,88.5,0.5,18.0,828.5,1069.17,757.91
2016,3,17,13,30,970.0,88.0,0.5,18.0,812.0,1080.85,765.4
2016,3,17,13,45,963.5,87.0,0.55,18.0,787.0,1085.14,769.97
2016,3,17,14,0,957.0,86.0,0.6,18.0,762.0,1085.12,772.24
2016,3,17,14,15,947.5,84.5,0.6,17.5,730.5,1077.19,770.08
2016,3,17,14,30,938.0,83.0,0.6,17.0,699.0,1065.07,765.64
2016,3,17,14,45,925.5,81.5,0.6,17.0,660.0,1045.9,755.59
2016,3,17,15,0,913.0,80.0,0.6,17.0,621.0,1022.92,743.35
2016,3,17,15,15,896.0,77.5,0.55,17.0,576.5,990.64,724.12
2016,3,17,15,30,879.0,75.0,0.5,17.0,532.0,955.14,702.94
2016,3,17,15,45,855.5,72.5,0.5,17.0,483.0,910.63,676.88
2016,3,17,16,0,832.0,70.0,0.5,17.0,434.0,873.59,655.41
2016,3,17,16,15,799.0,66.0,0.5,16.0,381.5,813.97,620.4
2016,3,17,16,30,766.0,62.0,0.5,15.0,329.0,753.4,583.52
2016,3,17,16,45,717.5,57.5,0.55,14.5,275.0,679.18,534.7
2016,3,17,17,0,669.0,53.0,0.6,14.0,221.0,606.12,483.91
2016,3,17,17,15,591.5,46.0,0.65,13.5,168.5,511.0,412.86
2016,3,17,17,30,514.0,39.0,0.7,13.0,116.0,428.21,345.93
2016,3,17,17,45,375.0,28.0,0.8,12.5,72.5,303.17,238.46
2016,3,17,18,0,236.0,17.0,0.9,12.0,29.0,177.72,52.7
2016,3,17,18,15,118.0,8.5,0.85,11.5,14.5,67.45,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,103.0,8.0,0.95,6.5,12.0,6.83,0.0
2016,3,18,6,30,206.0,16.0,0.9,7.0,24.0,13.11,0.0
2016,3,18,6,45,350.0,27.0,0.85,8.0,67.0,22.09,13.42
2016,3,18,7,0,494.0,38.0,0.8,9.0,110.0,30.99,22.2
2016,3,18,7,15,575.5,45.5,0.8,9.0,162.0,36.65,27.72
2016,3,18,7,30,657.0,53.0,0.8,9.0,214.0,45.99,36.4
2016,3,18,7,45,704.5,58.5,0.8,9.0,268.0,50.07,40.13
2016,3,18,8,0,752.0,64.0,0.8,9.0,322.0,54.11,43.71
2016,3,18,8,15,786.0,68.0,0.75,9.5,374.5,56.77,45.87
2016,3,18,8,30,820.0,72.0,0.7,10.0,427.0,114.25,63.42
2016,3,18,8,45,841.5,76.0,0.7,10.5,476.0,177.85,106.74
2016,3,18,9,0,863.0,80.0,0.7,11.0,525.0,243.81,161.21
2016,3,18,9,15,880.5,82.5,0.7,11.0,570.0,313.06,221.93
2016,3,18,9,30,898.0,85.0,0.7,11.0,615.0,379.19,280.3
2016,3,18,9,45,909.0,88.0,0.7,11.5,653.5,444.03,335.94
2016,3,18,10,0,920.0,91.0,0.7,12.0,692.0,508.66,389.31
2016,3,18,10,15,929.5,92.5,0.7,12.0,724.5,570.72,439.39
2016,3,18,10,30,939.0,94.0,0.7,12.0,757.0,631.8,486.89
2016,3,18,10,45,945.0,95.5,0.7,12.0,782.0,689.45,530.25
2016,3,18,11,0,951.0,97.0,0.7,12.0,807.0,745.22,570.87
2016,3,18,11,15,955.0,97.5,0.7,12.0,824.0,796.47,606.56
2016,3,18,11,30,959.0,98.0,0.7,12.0,841.0,845.15,638.28
2016,3,18,11,45,960.5,98.5,0.7,12.5,850.0,889.01,665.23
2016,3,18,12,0,962.0,99.0,0.7,13.0,859.0,929.68,689.77
2016,3,18,12,15,730.5,204.0,0.7,13.0,781.0,882.32,658.02
2016,3,18,12,30,499.0,309.0,0.7,13.0,703.0,795.87,596.1
2016,3,18,12,45,550.0,289.0,0.75,13.0,719.5,843.93,632.15
2016,3,18,13,0,601.0,269.0,0.8,13.0,736.0,891.08,665.48
2016,3,18,13,15,762.5,190.0,0.8,13.0,770.5,991.57,732.9
2016,3,18,13,30,924.0,111.0,0.8,13.0,805.0,1061.04,776.15
2016,3,18,13,45,916.5,110.0,0.8,13.0,780.5,1064.18,777.85
2016,3,18,14,0,909.0,109.0,0.8,13.0,756.0,1063.19,778.23
2016,3,18,14,15,899.0,107.5,0.8,12.5,724.0,1055.0,775.74
2016,3,18,14,30,889.0,106.0,0.8,12.0,692.0,1055.34,778.95
2016,3,18,14,45,877.0,103.0,0.85,12.0,654.0,1035.27,768.93
2016,3,18,15,0,865.0,100.0,0.9,12.0,616.0,1011.42,756.78
2016,3,18,15,15,846.5,97.0,0.95,11.5,571.5,977.59,739.38
2016,3,18,15,30,828.0,94.0,1.0,11.0,527.0,940.62,719.67
2016,3,18,15,45,692.0,110.0,1.05,11.0,449.0,820.24,640.52
2016,3,18,16,0,556.0,126.0,1.1,11.0,371.0,695.85,555.72
2016,3,18,16,15,515.5,120.0,1.1,10.5,326.0,628.19,509.78
2016,3,18,16,30,475.0,114.0,1.1,10.0,281.0,569.96,468.51
2016,3,18,16,45,544.0,88.5,1.1,10.0,250.5,582.41,479.67
2016,3,18,17,0,613.0,63.0,1.1,10.0,220.0,581.43,478.62
2016,3,18,17,15,531.5,54.5,1.05,9.5,168.0,484.38,401.81
2016,3,18,17,30,450.0,46.0,1.0,9.0,116.0,393.21,325.09
2016,3,18,17,45,225.0,38.0,1.0,8.5,73.0,221.06,177.45
2016,3,18,18,0,0.0,30.0,1.0,8.0,30.0,38.29,11.07
2016,3,18,18,15,0.0,15.0,0.95,7.5,15.0,12.8,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,7.0,9.0,7.68,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,14.72,0.0
2016,3,19,6,45,76.5,36.0,0.35,7.5,47.5,28.45,19.22
2016,3,19,7,0,153.0,54.0,0.3,8.0,77.0,41.31,31.68
2016,3,19,7,15,181.0,75.0,0.3,8.5,112.5,56.24,45.58
2016,3,19,7,30,209.0,96.0,0.3,9.0,148.0,70.7,58.73
2016,3,19,7,45,229.0,116.0,0.35,9.5,185.5,83.98,70.49
2016,3,19,8,0,249.0,136.0,0.4,10.0,223.0,96.81,81.56
2016,3,19,8,15,413.0,127.5,0.4,10.0,297.5,88.75,74.15
2016,3,19,8,30,577.0,119.0,0.4,10.0,372.0,127.92,82.97
2016,3,19,8,45,702.0,100.5,0.45,10.5,442.0,174.09,109.52
2016,3,19,9,0,827.0,82.0,0.5,11.0,512.0,239.23,158.74
2016,3,19,9,15,844.5,84.5,0.5,11.5,555.5,302.65,214.07
2016,3,19,9,30,862.0,87.0,0.5,12.0,599.0,370.03,272.37
2016,3,19,9,45,872.0,90.0,0.5,12.5,636.5,432.23,325.34
2016,3,19,10,0,882.0,93.0,0.5,13.0,674.0,494.17,376.12
2016,3,19,10,15,891.5,94.5,0.5,13.0,705.5,554.0,424.06
2016,3,19,10,30,901.0,96.0,0.5,13.0,737.0,612.93,469.58
2016,3,19,10,45,657.0,209.0,0.5,13.0,684.5,616.7,471.37
2016,3,19,11,0,413.0,322.0,0.5,13.0,632.0,578.53,442.03
2016,3,19,11,15,345.0,351.0,0.5,13.0,614.0,581.93,444.29
2016,3,19,11,30,277.0,380.0,0.5,13.0,596.0,578.91,440.97
2016,3,19,11,45,269.5,386.0,0.55,13.0,598.0,597.5,454.75
2016,3,19,12,0,262.0,392.0,0.6,13.0,600.0,614.61,467.12
2016,3,19,12,15,295.5,384.0,0.6,13.0,619.0,652.76,494.71
2016,3,19,12,30,329.0,376.0,0.6,13.0,638.0,691.44,522.18
2016,3,19,12,45,415.5,339.5,0.6,13.5,666.0,750.78,564.17
2016,3,19,13,0,502.0,303.0,0.6,14.0,694.0,829.83,617.78
2016,3,19,13,15,429.0,323.5,0.6,14.0,653.5,793.15,590.92
2016,3,19,13,30,356.0,344.0,0.6,14.0,613.0,735.82,551.79
2016,3,19,13,45,638.0,217.0,0.65,14.0,680.5,920.33,684.81
2016,3,19,14,0,920.0,90.0,0.7,14.0,748.0,1052.48,768.48
2016,3,19,14,15,912.0,88.5,0.7,13.5,717.5,1045.92,764.75
2016,3,19,14,30,904.0,87.0,0.7,13.0,687.0,1035.33,760.97
2016,3,19,14,45,893.0,85.0,0.7,13.0,650.0,1017.2,751.19
2016,3,19,15,0,882.0,83.0,0.7,13.0,613.0,995.35,739.23
2016,3,19,15,15,866.0,81.0,0.7,12.5,570.0,965.07,723.19
2016,3,19,15,30,850.0,79.0,0.7,12.0,527.0,942.39,712.16
2016,3,19,15,45,829.0,75.5,0.75,12.0,479.0,899.07,686.81
2016,3,19,16,0,808.0,72.0,0.8,12.0,431.0,853.36,659.51
2016,3,19,16,15,776.5,68.0,0.85,11.5,380.0,795.71,624.17
2016,3,19,16,30,745.0,64.0,0.9,11.0,329.0,737.09,586.78
2016,3,19,16,45,699.5,59.0,0.95,11.0,276.0,665.38,536.86
2016,3,19,17,0,654.0,54.0,1.0,11.0,223.0,594.71,485.25
2016,3,19,17,15,579.0,47.0,0.95,10.5,171.5,507.85,417.99
2016,3,19,17,30,504.0,40.0,0.9,10.0,120.0,421.38,346.3
2016,3,19,17,45,376.5,29.5,0.9,9.5,76.5,304.58,244.61
2016,3,19,18,0,249.0,19.0,0.9,9.0,33.0,189.06,91.95
2016,3,19,18,15,124.5,9.5,0.9,8.5,16.5,71.32,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,0.75,8.5,8.5,7.26,0.0
2016,3,20,6,30,0.0,17.0,0.7,9.0,17.0,14.04,1.53
2016,3,20,6,45,36.0,36.5,0.7,9.5,42.0,28.8,19.48
2016,3,20,7,0,72.0,56.0,0.7,10.0,67.0,43.34,33.24
2016,3,20,7,15,87.5,78.5,0.7,10.0,97.0,59.39,48.13
2016,3,20,7,30,103.0,101.0,0.7,10.0,127.0,75.0,62.36
2016,3,20,7,45,112.0,123.5,0.75,10.5,157.5,90.13,75.71
2016,3,20,8,0,121.0,146.0,0.8,11.0,188.0,104.82,88.36
2016,3,20,8,15,99.0,166.5,0.8,11.5,205.0,121.63,102.59
2016,3,20,8,30,77.0,187.0,0.8,12.0,222.0,144.39,113.59
2016,3,20,8,45,81.0,209.5,0.85,12.5,249.5,169.77,132.84
2016,3,20,9,0,85.0,232.0,0.9,13.0,277.0,196.12,153.53
2016,3,20,9,15,176.0,251.5,0.9,13.0,354.0,244.43,189.33
2016,3,20,9,30,267.0,271.0,0.9,13.0,431.0,306.89,237.25
2016,3,20,9,45,571.5,184.0,0.95,13.0,555.0,388.31,298.01
2016,3,20,10,0,876.0,97.0,1.0,13.0,679.0,495.99,381.39
2016,3,20,10,15,490.0,221.0,1.0,13.0,549.0,453.17,352.86
2016,3,20,10,30,104.0,345.0,1.0,13.0,419.0,352.68,276.02
2016,3,20,10,45,74.0,336.5,1.05,13.5,390.5,336.4,263.71
2016,3,20,11,0,44.0,328.0,1.1,14.0,362.0,316.12,247.41
2016,3,20,11,15,25.5,259.5,1.1,14.0,279.0,246.37,193.35
2016,3,20,11,30,7.0,191.0,1.1,14.0,196.0,166.78,130.45
2016,3,20,11,45,8.0,200.0,1.15,14.0,206.5,176.19,138.22
2016,3,20,12,0,9.0,209.0,1.2,14.0,217.0,185.77,145.85
2016,3,20,12,15,18.0,262.5,1.2,13.5,277.5,242.68,191.26
2016,3,20,12,30,27.0,316.0,1.2,13.0,338.0,318.83,250.69
2016,3,20,12,45,14.5,234.5,1.2,13.0,246.5,216.63,170.59
2016,3,20,13,0,2.0,153.0,1.2,13.0,155.0,131.89,102.94
2016,3,20,13,15,6.0,189.0,1.2,13.0,194.0,168.49,132.92
2016,3,20,13,30,10.0,225.0,1.2,13.0,233.0,206.48,163.4
2016,3,20,13,45,5.0,180.0,1.2,13.0,184.0,160.29,126.33
2016,3,20,14,0,0.0,135.0,1.2,13.0,135.0,114.58,89.35
2016,3,20,14,15,0.0,91.5,1.2,13.0,91.5,76.23,58.07
2016,3,20,14,30,0.0,48.0,1.2,13.0,48.0,39.86,27.93
2016,3,20,14,45,0.0,76.5,1.2,13.0,76.5,63.61,47.93
2016,3,20,15,0,0.0,105.0,1.2,13.0,105.0,88.16,68.48
2016,3,20,15,15,0.0,57.0,1.15,12.5,57.0,47.28,34.49
2016,3,20,15,30,0.0,9.0,1.1,12.0,9.0,7.43,0.72
2016,3,20,15,45,0.0,71.0,1.1,12.0,71.0,58.9,44.78
2016,3,20,16,0,0.0,133.0,1.1,12.0,133.0,118.44,95.1
2016,3,20,16,15,0.0,82.0,1.05,11.5,82.0,68.74,53.44
2016,3,20,16,30,0.0,31.0,1.0,11.0,31.0,25.58,16.6
2016,3,20,16,45,0.0,26.0,0.95,11.0,26.0,21.43,13.07
2016,3,20,17,0,0.0,21.0,0.9,11.0,21.0,17.29,9.46
2016,3,20,17,15,0.0,16.0,0.9,10.5,16.0,13.16,5.83
2016,3,20,17,30,0.0,11.0,0.9,10.0,11.0,9.03,2.16
2016,3,20,17,45,0.0,7.0,0.9,10.0,7.0,5.74,0.0
2016,3,20,18,0,0.0,3.0,0.9,10.0,3.0,2.46,0.0
2016,3,20,18,15,0.0,1.5,0.9,10.0,1.5,1.28,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,26.0,10.5,0.9,8.0,12.0,8.96,0.0
2016,3,21,6,30,52.0,21.0,0.9,8.0,24.0,16.6,4.75
2016,3,21,6,45,119.5,40.5,0.9,8.5,57.0,31.3,21.9
2016,3,21,7,0,187.0,60.0,0.9,9.0,90.0,45.7,35.55
2016,3,21,7,15,227.0,80.0,0.95,9.0,130.0,59.96,48.86
2016,3,21,7,30,267.0,100.0,1.0,9.0,170.0,73.82,61.55
2016,3,21,7,45,306.5,114.5,1.05,9.5,211.0,83.78,70.34
2016,3,21,8,0,346.0,129.0,1.1,10.0,252.0,90.17,75.72
2016,3,21,8,15,350.5,150.0,1.15,10.0,291.0,106.61,90.03
2016,3,21,8,30,355.0,171.0,1.2,10.0,330.0,149.51,108.73
2016,3,21,8,45,319.5,199.5,1.25,10.0,354.5,192.74,142.51
2016,3,21,9,0,284.0,228.0,1.3,10.0,379.0,232.1,176.61
2016,3,21,9,15,256.5,253.5,1.3,10.0,398.0,267.62,207.8
2016,3,21,9,30,229.0,279.0,1.3,10.0,417.0,299.65,235.67
2016,3,21,9,45,219.0,299.5,1.35,10.5,438.5,331.28,261.75
2016,3,21,10,0,209.0,320.0,1.4,11.0,460.0,361.89,286.3
2016,3,21,10,15,104.5,233.5,1.45,11.0,304.0,254.79,203.38
2016,3,21,10,30,0.0,147.0,1.5,11.0,148.0,122.55,96.42
2016,3,21,10,45,0.0,121.5,1.55,11.0,122.0,101.43,79.2
2016,3,21,11,0,0.0,96.0,1.6,11.0,96.0,80.11,61.52
2016,3,21,11,15,0.0,117.5,1.6,11.0,118.0,98.29,76.52
2016,3,21,11,30,0.0,139.0,1.6,11.0,140.0,116.69,91.56
2016,3,21,11,45,11.0,219.5,1.65,11.5,229.0,195.66,155.65
2016,3,21,12,0,22.0,300.0,1.7,12.0,318.0,278.22,220.76
2016,3,21,12,15,22.5,300.0,1.7,12.0,318.5,280.78,222.45
2016,3,21,12,30,23.0,300.0,1.7,12.0,319.0,283.31,224.5
2016,3,21,12,45,12.0,221.5,1.7,12.0,231.5,202.34,160.33
2016,3,21,13,0,1.0,143.0,1.7,12.0,144.0,122.08,95.47
2016,3,21,13,15,0.5,140.5,1.7,12.0,141.0,119.54,93.6
2016,3,21,13,30,0.0,138.0,1.7,12.0,138.0,116.96,91.56
2016,3,21,13,45,0.0,131.0,1.7,12.0,131.0,110.86,86.67
2016,3,21,14,0,0.0,124.0,1.7,12.0,124.0,104.73,81.77
2016,3,21,14,15,0.0,100.0,1.65,11.5,100.0,83.57,64.54
2016,3,21,14,30,0.0,76.0,1.6,11.0,76.0,63.23,47.81
2016,3,21,14,45,0.0,51.5,1.6,11.0,51.5,42.75,30.69
2016,3,21,15,0,0.0,27.0,1.6,11.0,27.0,22.36,13.45
2016,3,21,15,15,0.0,26.5,1.6,11.0,26.5,21.93,13.14
2016,3,21,15,30,0.0,26.0,1.6,11.0,26.0,21.5,12.83
2016,3,21,15,45,0.0,47.5,1.6,11.0,47.5,39.32,28.19
2016,3,21,16,0,0.0,69.0,1.6,11.0,69.0,57.22,43.62
2016,3,21,16,15,0.0,46.5,1.5,10.5,46.5,38.46,27.7
2016,3,21,16,30,0.0,24.0,1.4,10.0,24.0,19.79,11.64
2016,3,21,16,45,235.0,55.5,1.35,10.0,118.0,278.42,239.34
2016,3,21,17,0,470.0,87.0,1.3,10.0,212.0,494.36,414.59
2016,3,21,17,15,388.0,74.5,1.3,9.5,162.5,400.27,335.62
2016,3,21,17,30,306.0,62.0,1.3,9.0,113.0,313.25,261.56
2016,3,21,17,45,218.0,43.5,1.3,9.0,73.0,222.33,180.62
2016,3,21,18,0,130.0,25.0,1.3,9.0,33.0,130.15,76.82
2016,3,21,18,15,65.0,12.5,1.3,8.5,16.5,43.51,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,112.5,12.0,1.1,6.5,18.5,10.24,0.0
2016,3,22,6,30,225.0,24.0,1.1,7.0,37.0,19.86,8.37
2016,3,22,6,45,361.5,35.0,1.15,7.5,82.5,28.61,19.73
2016,3,22,7,0,498.0,46.0,1.2,8.0,128.0,37.29,28.17
2016,3,22,7,15,575.5,53.0,1.2,8.0,181.0,42.29,33.06
2016,3,22,7,30,653.0,60.0,1.2,8.0,234.0,47.3,37.75
2016,3,22,7,45,369.5,104.5,1.3,8.0,207.0,74.97,62.84
2016,3,22,8,0,86.0,149.0,1.4,8.0,180.0,109.81,93.9
2016,3,22,8,15,143.0,172.0,1.4,8.0,233.0,121.9,104.25
2016,3,22,8,30,200.0,195.0,1.4,8.0,286.0,156.36,120.86
2016,3,22,8,45,115.0,202.5,1.45,8.5,256.0,168.13,132.12
2016,3,22,9,0,30.0,210.0,1.5,9.0,226.0,169.76,136.73
2016,3,22,9,15,25.5,219.0,1.5,9.0,233.5,182.63,147.34
2016,3,22,9,30,21.0,228.0,1.5,9.0,241.0,191.7,154.67
2016,3,22,9,45,276.5,230.0,1.55,9.5,415.5,302.2,240.19
2016,3,22,10,0,532.0,232.0,1.6,10.0,590.0,447.59,353.18
2016,3,22,10,15,516.5,250.5,1.6,10.0,611.5,492.19,389.03
2016,3,22,10,30,501.0,269.0,1.6,10.0,633.0,534.44,422.57
2016,3,22,10,45,254.0,233.5,1.65,10.0,418.5,373.36,299.52
2016,3,22,11,0,7.0,198.0,1.7,10.0,204.0,171.06,135.96
2016,3,22,11,15,275.5,247.0,1.7,10.0,465.5,435.72,351.74
2016,3,22,11,30,544.0,296.0,1.7,10.0,727.0,718.97,564.26
2016,3,22,11,45,428.0,341.0,1.7,10.5,682.5,694.78,540.96
2016,3,22,12,0,312.0,386.0,1.7,11.0,638.0,650.78,506.08
2016,3,22,12,15,323.5,383.0,1.7,11.0,644.5,675.91,525.23
2016,3,22,12,30,335.0,380.0,1.7,11.0,651.0,700.22,543.07
2016,3,22,12,45,167.5,231.0,1.75,11.0,366.5,402.45,321.33
2016,3,22,13,0,0.0,82.0,1.8,11.0,82.0,68.42,51.36
2016,3,22,13,15,4.0,143.5,1.85,11.0,147.0,125.64,99.24
2016,3,22,13,30,8.0,205.0,1.9,11.0,212.0,185.65,148.26
2016,3,22,13,45,58.5,278.0,1.95,11.0,321.0,327.08,263.05
2016,3,22,14,0,109.0,351.0,2.0,11.0,430.0,462.86,369.21
2016,3,22,14,15,97.5,332.0,2.0,10.5,401.0,434.22,357.4
2016,3,22,14,30,86.0,313.0,2.0,10.0,372.0,404.92,325.93
2016,3,22,14,45,500.5,197.5,2.05,10.0,506.0,760.57,608.34
2016,3,22,15,0,915.0,82.0,2.1,10.0,640.0,1026.12,795.39
2016,3,22,15,15,585.5,158.5,2.1,10.0,506.5,798.78,634.45
2016,3,22,15,30,256.0,235.0,2.1,10.0,373.0,531.87,431.68
2016,3,22,15,45,207.0,216.5,2.1,10.0,321.5,440.75,363.08
2016,3,22,16,0,158.0,198.0,2.1,10.0,270.0,372.25,308.9
2016,3,22,16,15,163.0,174.0,2.0,9.5,240.5,346.14,289.87
2016,3,22,16,30,168.0,150.0,1.9,9.0,211.0,318.76,269.12
2016,3,22,16,45,426.5,102.5,1.85,9.0,225.0,496.7,419.51
2016,3,22,17,0,685.0,55.0,1.8,9.0,239.0,617.46,514.11
2016,3,22,17,15,612.0,48.5,1.7,8.5,186.0,525.52,439.82
2016,3,22,17,30,539.0,42.0,1.6,8.0,133.0,444.95,371.73
2016,3,22,17,45,410.5,32.5,1.55,7.5,87.0,327.05,268.25
2016,3,22,18,0,282.0,23.0,1.5,7.0,41.0,214.42,138.86
2016,3,22,18,15,141.0,11.5,1.45,7.0,20.5,80.87,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,77.0,12.0,1.0,5.5,17.0,10.24,0.0
2016,3,23,6,30,154.0,24.0,1.0,6.0,34.0,18.62,8.54
2016,3,23,6,45,228.5,40.5,1.0,6.5,71.5,31.06,22.11
2016,3,23,7,0,303.0,57.0,1.0,7.0,109.0,43.19,33.69
2016,3,23,7,15,348.5,73.0,1.0,7.5,152.5,54.46,44.23
2016,3,23,7,30,394.0,89.0,1.0,8.0,196.0,65.35,54.15
2016,3,23,7,45,417.0,106.0,1.0,8.5,240.5,76.33,63.9
2016,3,23,8,0,440.0,123.0,1.0,9.0,285.0,86.84,73.0
2016,3,23,8,15,453.0,140.5,1.0,9.0,328.0,99.05,83.58
2016,3,23,8,30,466.0,158.0,1.0,9.0,371.0,147.81,103.13
2016,3,23,8,45,480.5,171.0,1.05,9.5,411.5,195.69,137.74
2016,3,23,9,0,495.0,184.0,1.1,10.0,452.0,245.51,178.69
2016,3,23,9,15,604.0,163.5,1.05,10.5,516.5,300.31,222.11
2016,3,23,9,30,713.0,143.0,1.0,11.0,581.0,364.51,274.47
2016,3,23,9,45,727.0,150.0,0.95,11.5,620.5,424.98,325.33
2016,3,23,10,0,741.0,157.0,0.9,12.0,660.0,486.16,374.89
2016,3,23,10,15,699.0,186.5,0.85,12.0,678.0,537.7,415.93
2016,3,23,10,30,657.0,216.0,0.8,12.0,696.0,583.34,450.7
2016,3,23,10,45,813.0,154.5,0.8,12.5,767.5,667.84,513.78
2016,3,23,11,0,969.0,93.0,0.8,13.0,839.0,758.59,579.42
2016,3,23,11,15,788.5,183.5,0.8,13.0,798.5,768.62,583.27
2016,3,23,11,30,608.0,274.0,0.8,13.0,758.0,748.83,566.9
2016,3,23,11,45,794.0,184.5,0.8,13.0,823.5,852.99,642.5
2016,3,23,12,0,980.0,95.0,0.8,13.0,889.0,944.45,701.12
2016,3,23,12,15,980.0,95.0,0.8,13.0,889.0,980.08,722.66
2016,3,23,12,30,980.0,95.0,0.8,13.0,889.0,1012.0,742.59
2016,3,23,12,45,972.0,98.0,0.85,13.0,879.0,1035.71,758.48
2016,3,23,13,0,964.0,101.0,0.9,13.0,869.0,1055.19,771.94
2016,3,23,13,15,762.5,188.5,0.95,13.0,788.5,990.34,731.85
2016,3,23,13,30,561.0,276.0,1.0,13.0,708.0,887.46,664.33
2016,3,23,13,45,748.0,188.5,1.05,13.0,745.5,1001.61,745.19
2016,3,23,14,0,935.0,101.0,1.1,13.0,783.0,1080.49,796.14
2016,3,23,14,15,713.0,175.0,1.1,13.0,682.0,962.26,719.75
2016,3,23,14,30,491.0,249.0,1.1,13.0,581.0,809.46,617.04
2016,3,23,14,45,687.5,173.0,1.1,13.0,610.0,931.11,705.81
2016,3,23,15,0,884.0,97.0,1.1,13.0,639.0,1024.98,767.68
2016,3,23,15,15,866.5,94.0,1.1,12.5,594.5,991.48,747.69
2016,3,23,15,30,849.0,91.0,1.1,12.0,550.0,954.77,727.28
2016,3,23,15,45,824.5,88.0,1.1,12.0,500.0,908.57,698.85
2016,3,23,16,0,800.0,85.0,1.1,12.0,450.0,860.1,668.45
2016,3,23,16,15,766.5,80.5,1.1,11.5,397.5,800.0,630.32
2016,3,23,16,30,733.0,76.0,1.1,11.0,345.0,744.56,594.36
2016,3,23,16,45,683.5,70.5,1.1,10.5,290.5,669.59,542.35
2016,3,23,17,0,634.0,65.0,1.1,10.0,236.0,596.18,489.16
2016,3,23,17,15,558.0,57.0,1.1,9.5,183.5,502.84,417.3
2016,3,23,17,30,482.0,49.0,1.1,9.0,131.0,414.81,344.21
2016,3,23,17,45,353.0,37.0,1.15,8.5,85.5,296.27,242.09
2016,3,23,18,0,224.0,25.0,1.2,8.0,40.0,184.77,124.42
2016,3,23,18,15,112.0,12.5,1.2,7.5,20.0,66.97,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,112.5,13.0,1.05,6.5,21.0,11.1,0.0
2016,3,24,6,30,225.0,26.0,1.1,7.0,42.0,21.38,11.37
2016,3,24,6,45,343.0,38.0,1.15,8.0,86.5,30.87,21.88
2016,3,24,7,0,461.0,50.0,1.2,9.0,131.0,40.19,30.76
2016,3,24,7,15,534.0,58.0,1.2,9.0,182.5,45.8,36.15
2016,3,24,7,30,607.0,66.0,1.2,9.0,234.0,51.35,41.28
2016,3,24,7,45,651.0,73.0,1.25,9.5,286.5,55.79,45.16
2016,3,24,8,0,695.0,80.0,1.3,10.0,339.0,60.1,48.81
2016,3,24,8,15,729.0,85.0,1.25,10.0,391.0,66.8,54.63
2016,3,24,8,30,763.0,90.0,1.2,10.0,443.0,130.95,77.35
2016,3,24,8,45,777.0,97.5,1.2,10.5,489.5,192.73,121.69
2016,3,24,9,0,791.0,105.0,1.2,11.0,536.0,256.01,174.85
2016,3,24,9,15,809.5,108.5,1.15,11.5,580.5,318.54,229.56
2016,3,24,9,30,828.0,112.0,1.1,12.0,625.0,382.54,285.22
2016,3,24,9,45,827.5,121.5,1.1,12.5,660.5,445.14,338.75
2016,3,24,10,0,827.0,131.0,1.1,13.0,696.0,506.48,389.23
2016,3,24,10,15,838.0,133.0,1.1,13.0,727.5,565.86,437.06
2016,3,24,10,30,849.0,135.0,1.1,13.0,759.0,624.7,482.85
2016,3,24,10,45,865.5,132.0,1.15,13.0,785.0,681.63,526.4
2016,3,24,11,0,882.0,129.0,1.2,13.0,811.0,737.8,568.29
2016,3,24,11,15,887.0,130.0,1.2,13.0,828.0,781.93,600.27
2016,3,24,11,30,892.0,131.0,1.2,13.0,845.0,828.96,632.02
2016,3,24,11,45,895.5,131.0,1.2,13.5,854.0,871.35,658.69
2016,3,24,12,0,899.0,131.0,1.2,14.0,863.0,910.9,683.16
2016,3,24,12,15,899.5,131.0,1.2,14.0,863.5,944.77,704.95
2016,3,24,12,30,900.0,131.0,1.2,14.0,864.0,975.26,724.52
2016,3,24,12,45,915.0,121.5,1.25,14.0,860.5,1006.42,745.43
2016,3,24,13,0,930.0,112.0,1.3,14.0,857.0,1034.1,764.14
2016,3,24,13,15,926.5,111.5,1.3,14.0,840.5,1049.47,774.16
2016,3,24,13,30,923.0,111.0,1.3,14.0,824.0,1060.78,781.88
2016,3,24,13,45,918.5,109.0,1.35,14.0,800.0,1065.34,786.47
2016,3,24,14,0,914.0,107.0,1.4,14.0,776.0,1065.76,788.67
2016,3,24,14,15,904.5,105.0,1.4,13.5,744.5,1056.98,785.71
2016,3,24,14,30,895.0,103.0,1.4,13.0,713.0,1044.19,780.41
2016,3,24,14,45,881.5,101.0,1.45,13.0,674.0,1023.48,769.54
2016,3,24,15,0,868.0,99.0,1.5,13.0,635.0,1011.01,764.24
2016,3,24,15,15,639.0,153.5,1.5,12.5,533.0,844.85,654.69
2016,3,24,15,30,410.0,208.0,1.5,12.0,431.0,666.39,528.43
2016,3,24,15,45,370.5,194.5,1.5,12.0,382.5,585.26,471.49
