Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,16,0,331.0,181.0,1.5,12.0,334.0,525.63,427.77
2016,3,24,16,15,511.0,133.0,1.5,11.5,337.5,636.31,518.46
2016,3,24,16,30,691.0,85.0,1.5,11.0,341.0,720.11,582.63
2016,3,24,16,45,644.5,77.5,1.5,11.0,287.5,646.47,528.0
2016,3,24,17,0,598.0,70.0,1.5,11.0,234.0,574.25,473.9
2016,3,24,17,15,524.5,61.0,1.45,10.5,182.0,482.98,402.18
2016,3,24,17,30,451.0,52.0,1.4,10.0,130.0,396.82,329.97
2016,3,24,17,45,340.5,38.5,1.4,9.5,86.0,289.59,236.9
2016,3,24,18,0,230.0,25.0,1.4,9.0,42.0,189.21,131.94
2016,3,24,18,15,115.0,12.5,1.35,8.5,21.0,68.33,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,127.5,14.0,1.1,6.5,24.0,11.95,0.0
2016,3,25,6,30,255.0,28.0,1.1,7.0,48.0,23.1,13.35
2016,3,25,6,45,369.5,40.5,1.1,7.5,94.0,33.0,23.92
2016,3,25,7,0,484.0,53.0,1.1,8.0,140.0,42.71,33.21
2016,3,25,7,15,556.0,61.0,1.1,8.0,192.5,48.25,38.54
2016,3,25,7,30,628.0,69.0,1.1,8.0,245.0,53.74,43.62
2016,3,25,7,45,674.0,74.5,1.15,8.5,298.5,57.01,46.43
2016,3,25,8,0,720.0,80.0,1.2,9.0,352.0,60.24,49.12
2016,3,25,8,15,752.5,84.5,1.2,9.5,404.0,73.65,60.84
2016,3,25,8,30,785.0,89.0,1.2,10.0,456.0,133.15,78.01
2016,3,25,8,45,814.0,90.5,1.3,10.5,505.5,193.84,120.95
2016,3,25,9,0,843.0,92.0,1.4,11.0,555.0,257.84,174.52
2016,3,25,9,15,859.5,94.5,1.4,11.0,599.0,322.12,231.84
2016,3,25,9,30,876.0,97.0,1.4,11.0,643.0,387.52,290.08
2016,3,25,9,45,890.0,98.0,1.4,11.5,681.5,453.07,346.58
2016,3,25,10,0,904.0,99.0,1.4,12.0,720.0,516.14,399.24
2016,3,25,10,15,912.5,101.0,1.35,12.0,751.5,576.98,448.74
2016,3,25,10,30,921.0,103.0,1.3,12.0,783.0,636.76,495.55
2016,3,25,10,45,927.0,104.0,1.3,12.5,807.0,692.72,537.38
2016,3,25,11,0,933.0,105.0,1.3,13.0,831.0,746.82,576.43
2016,3,25,11,15,937.0,106.0,1.25,13.0,847.5,797.34,611.62
2016,3,25,11,30,941.0,107.0,1.2,13.0,864.0,845.34,642.84
2016,3,25,11,45,943.0,107.0,1.2,13.0,872.0,888.01,670.74
2016,3,25,12,0,945.0,107.0,1.2,13.0,880.0,927.56,696.38
2016,3,25,12,15,945.0,107.0,1.2,13.0,880.0,962.04,718.53
2016,3,25,12,30,945.0,107.0,1.2,13.0,880.0,992.94,738.32
2016,3,25,12,45,950.0,102.5,1.2,13.5,873.0,1020.17,754.37
2016,3,25,13,0,955.0,98.0,1.2,14.0,866.0,1043.61,767.99
2016,3,25,13,15,951.5,97.5,1.2,14.0,849.5,1059.09,778.06
2016,3,25,13,30,948.0,97.0,1.2,14.0,833.0,1070.41,785.73
2016,3,25,13,45,943.5,95.0,1.25,14.0,808.5,1074.85,790.28
2016,3,25,14,0,939.0,93.0,1.3,14.0,784.0,1075.04,792.4
2016,3,25,14,15,930.5,91.5,1.3,13.5,752.0,1067.55,790.31
2016,3,25,14,30,922.0,90.0,1.3,13.0,720.0,1055.95,785.84
2016,3,25,14,45,911.0,87.5,1.35,13.0,682.0,1036.64,776.04
2016,3,25,15,0,900.0,85.0,1.4,13.0,644.0,1013.53,763.86
2016,3,25,15,15,884.0,83.0,1.45,12.5,599.5,982.54,747.79
2016,3,25,15,30,868.0,81.0,1.5,12.0,555.0,948.38,729.42
2016,3,25,15,45,843.5,78.5,1.55,12.0,505.5,912.96,708.54
2016,3,25,16,0,819.0,76.0,1.6,12.0,456.0,864.63,678.25
2016,3,25,16,15,788.0,72.5,1.6,11.5,403.5,807.44,641.58
2016,3,25,16,30,757.0,69.0,1.6,11.0,351.0,749.2,603.01
2016,3,25,16,45,704.0,65.0,1.6,10.5,296.5,672.05,548.72
2016,3,25,17,0,651.0,61.0,1.6,10.0,242.0,602.08,497.56
2016,3,25,17,15,579.0,54.0,1.55,9.5,189.5,512.33,427.63
2016,3,25,17,30,507.0,47.0,1.5,9.0,137.0,427.59,356.74
2016,3,25,17,45,375.0,36.5,1.5,8.5,90.5,307.94,253.34
2016,3,25,18,0,243.0,26.0,1.5,8.0,44.0,198.38,143.07
2016,3,25,18,15,121.5,13.0,1.45,8.0,22.0,71.86,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,174.5,12.5,0.9,7.5,27.0,10.67,0.0
2016,3,26,6,30,349.0,25.0,0.9,8.0,54.0,20.55,11.59
2016,3,26,6,45,460.5,33.5,0.9,8.5,101.0,27.26,18.79
2016,3,26,7,0,572.0,42.0,0.9,9.0,148.0,36.94,27.93
2016,3,26,7,15,636.0,48.0,0.95,9.0,201.0,41.71,32.48
2016,3,26,7,30,700.0,54.0,1.0,9.0,254.0,46.45,36.84
2016,3,26,7,45,741.5,58.0,1.1,9.5,307.5,49.34,39.31
2016,3,26,8,0,783.0,62.0,1.2,10.0,361.0,52.21,41.7
2016,3,26,8,15,811.0,65.0,1.15,10.5,413.0,61.15,49.45
2016,3,26,8,30,839.0,68.0,1.1,11.0,465.0,128.85,71.73
2016,3,26,8,45,859.0,70.5,1.1,11.5,513.0,191.61,116.53
2016,3,26,9,0,879.0,73.0,1.1,12.0,561.0,256.3,170.99
2016,3,26,9,15,894.0,75.5,1.1,12.0,605.0,321.27,228.84
2016,3,26,9,30,909.0,78.0,1.1,12.0,649.0,387.03,287.23
2016,3,26,9,45,917.5,80.5,1.1,12.5,686.0,450.64,342.09
2016,3,26,10,0,926.0,83.0,1.1,13.0,723.0,513.7,394.43
2016,3,26,10,15,934.0,84.5,1.1,13.0,754.5,574.77,444.0
2016,3,26,10,30,942.0,86.0,1.1,13.0,786.0,634.66,490.89
2016,3,26,10,45,945.0,88.0,1.1,13.5,809.0,690.4,532.2
2016,3,26,11,0,948.0,90.0,1.1,14.0,832.0,743.94,570.48
2016,3,26,11,15,951.5,90.5,1.05,14.0,848.0,794.0,604.41
2016,3,26,11,30,955.0,91.0,1.0,14.0,864.0,841.43,634.84
2016,3,26,11,45,956.5,91.0,1.0,14.0,871.5,883.88,662.29
2016,3,26,12,0,958.0,91.0,1.0,14.0,879.0,923.14,687.44
2016,3,26,12,15,957.5,91.0,1.0,14.0,878.5,957.23,709.09
2016,3,26,12,30,957.0,91.0,1.0,14.0,878.0,987.67,728.36
2016,3,26,12,45,950.0,93.5,1.05,14.5,868.0,1010.84,742.63
2016,3,26,13,0,943.0,96.0,1.1,15.0,858.0,1029.91,754.44
2016,3,26,13,15,938.5,95.5,1.1,14.5,841.0,1044.05,765.09
2016,3,26,13,30,934.0,95.0,1.1,14.0,824.0,1054.07,773.35
2016,3,26,13,45,920.5,97.5,1.1,14.0,797.5,1054.22,774.17
2016,3,26,14,0,907.0,100.0,1.1,14.0,771.0,1050.25,772.68
2016,3,26,14,15,897.5,98.5,1.1,14.0,739.5,1041.74,768.52
2016,3,26,14,30,888.0,97.0,1.1,14.0,708.0,1029.28,762.05
2016,3,26,14,45,868.0,98.0,1.1,14.0,668.0,1005.38,748.35
2016,3,26,15,0,848.0,99.0,1.1,14.0,628.0,989.97,740.41
2016,3,26,15,15,830.5,96.5,1.1,13.5,584.0,957.48,722.51
2016,3,26,15,30,813.0,94.0,1.1,13.0,540.0,921.95,702.6
2016,3,26,15,45,587.0,136.5,1.1,13.0,444.0,748.3,585.08
2016,3,26,16,0,361.0,179.0,1.1,13.0,348.0,548.77,440.05
2016,3,26,16,15,489.5,133.0,1.1,12.5,334.0,615.9,497.43
2016,3,26,16,30,618.0,87.0,1.1,12.0,320.0,659.65,532.02
2016,3,26,16,45,555.0,84.5,1.1,11.5,270.0,581.73,475.23
2016,3,26,17,0,492.0,82.0,1.1,11.0,220.0,506.05,418.59
2016,3,26,17,15,429.0,70.0,1.1,10.5,172.0,418.91,349.45
2016,3,26,17,30,366.0,58.0,1.1,10.0,124.0,342.88,285.73
2016,3,26,17,45,265.0,43.0,1.15,10.0,82.5,245.28,200.79
2016,3,26,18,0,164.0,28.0,1.2,10.0,41.0,156.33,113.59
2016,3,26,18,15,82.0,14.0,1.15,9.5,20.5,52.85,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,14.5,1.0,8.0,27.5,11.8,0.0
2016,3,27,6,30,293.0,29.0,1.0,8.0,55.0,23.8,14.63
2016,3,27,6,45,408.0,39.5,1.05,8.5,102.5,32.0,23.08
2016,3,27,7,0,523.0,50.0,1.1,9.0,150.0,40.12,30.81
2016,3,27,7,15,591.5,57.0,1.05,9.0,203.0,45.02,35.49
2016,3,27,7,30,660.0,64.0,1.0,9.0,256.0,49.88,39.95
2016,3,27,7,45,706.0,69.0,0.95,9.5,310.5,57.73,46.89
2016,3,27,8,0,752.0,74.0,0.9,10.0,365.0,61.07,49.64
2016,3,27,8,15,783.0,78.0,0.9,10.0,417.5,71.56,49.62
2016,3,27,8,30,814.0,82.0,0.9,10.0,470.0,132.54,75.67
2016,3,27,8,45,832.0,86.5,0.9,10.5,518.5,195.76,121.39
2016,3,27,9,0,850.0,91.0,0.9,11.0,567.0,260.87,176.19
2016,3,27,9,15,866.5,94.0,0.9,11.0,611.5,325.95,233.74
2016,3,27,9,30,883.0,97.0,0.9,11.0,656.0,394.79,294.02
2016,3,27,9,45,578.5,211.5,0.95,11.0,586.5,414.48,319.28
2016,3,27,10,0,274.0,326.0,1.0,11.0,517.0,399.97,313.0
2016,3,27,10,15,353.5,317.0,1.05,11.0,574.0,457.83,358.65
2016,3,27,10,30,433.0,308.0,1.1,11.0,631.0,528.09,412.7
2016,3,27,10,45,683.5,208.5,1.2,11.5,737.5,636.9,496.09
2016,3,27,11,0,934.0,109.0,1.3,12.0,844.0,752.67,583.02
2016,3,27,11,15,938.5,109.5,1.35,12.0,860.5,803.06,618.67
2016,3,27,11,30,943.0,110.0,1.4,12.0,877.0,850.94,651.32
2016,3,27,11,45,722.0,219.5,1.45,12.0,810.5,828.45,634.01
2016,3,27,12,0,501.0,329.0,1.5,12.0,744.0,770.28,589.67
2016,3,27,12,15,724.5,220.5,1.5,12.0,819.0,895.09,682.44
2016,3,27,12,30,948.0,112.0,1.5,12.0,894.0,1001.33,752.23
2016,3,27,12,45,953.5,107.5,1.55,12.0,888.0,1029.1,770.07
2016,3,27,13,0,959.0,103.0,1.6,12.0,882.0,1053.08,786.58
2016,3,27,13,15,956.0,102.5,1.6,11.5,865.5,1069.04,798.65
2016,3,27,13,30,953.0,102.0,1.6,11.0,849.0,1080.85,808.3
2016,3,27,13,45,944.5,102.5,1.65,11.0,824.0,1084.01,811.97
2016,3,27,14,0,936.0,103.0,1.7,11.0,799.0,1082.96,813.18
2016,3,27,14,15,928.0,101.5,1.7,11.0,767.5,1075.98,809.91
2016,3,27,14,30,920.0,100.0,1.7,11.0,736.0,1064.92,804.2
2016,3,27,14,45,905.5,99.0,1.75,11.0,696.5,1043.91,792.9
2016,3,27,15,0,891.0,98.0,1.8,11.0,657.0,1019.24,779.27
2016,3,27,15,15,874.5,95.5,1.8,10.5,612.0,998.76,769.18
2016,3,27,15,30,858.0,93.0,1.8,10.0,567.0,963.23,748.7
2016,3,27,15,45,728.0,108.5,1.85,10.0,486.0,846.36,669.97
2016,3,27,16,0,598.0,124.0,1.9,10.0,405.0,726.76,586.76
2016,3,27,16,15,508.0,125.5,1.85,9.5,345.5,621.98,511.43
2016,3,27,16,30,418.0,127.0,1.8,9.0,286.0,531.53,442.76
2016,3,27,16,45,367.5,116.5,1.8,9.0,241.0,463.1,389.24
2016,3,27,17,0,317.0,106.0,1.8,9.0,196.0,381.53,323.37
2016,3,27,17,15,277.5,87.0,1.7,8.5,154.0,317.91,270.36
2016,3,27,17,30,238.0,68.0,1.6,8.0,112.0,257.11,217.55
2016,3,27,17,45,165.5,49.0,1.55,7.5,74.5,179.37,148.34
2016,3,27,18,0,93.0,30.0,1.5,7.0,37.0,107.56,79.24
2016,3,27,18,15,46.5,15.0,1.5,7.0,18.5,35.94,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.0,2.15,5.0,31.5,12.2,0.0
2016,3,28,6,30,361.0,30.0,2.2,5.0,63.0,24.75,15.89
2016,3,28,6,45,480.5,38.5,2.3,5.5,114.0,31.35,22.82
2016,3,28,7,0,600.0,47.0,2.4,6.0,165.0,38.0,29.26
2016,3,28,7,15,664.0,53.0,2.4,6.0,220.0,46.02,36.82
2016,3,28,7,30,728.0,59.0,2.4,6.0,275.0,50.66,41.11
2016,3,28,7,45,772.0,63.0,2.45,6.5,331.0,53.46,43.51
2016,3,28,8,0,816.0,67.0,2.5,7.0,387.0,56.27,45.83
2016,3,28,8,15,843.0,70.0,2.5,7.0,440.0,68.15,45.76
2016,3,28,8,30,870.0,73.0,2.5,7.0,493.0,137.98,78.84
2016,3,28,8,45,890.0,75.5,2.5,7.5,542.5,202.88,126.7
2016,3,28,9,0,910.0,78.0,2.5,8.0,592.0,269.67,184.47
2016,3,28,9,15,924.5,80.0,2.45,8.0,636.5,336.12,245.29
2016,3,28,9,30,939.0,82.0,2.4,8.0,681.0,403.23,306.62
2016,3,28,9,45,697.0,178.0,2.4,8.0,637.0,439.29,345.15
2016,3,28,10,0,455.0,274.0,2.4,8.0,593.0,447.11,356.57
2016,3,28,10,15,549.5,254.0,2.4,8.0,655.5,514.69,411.58
2016,3,28,10,30,644.0,234.0,2.4,8.0,718.0,592.95,473.83
2016,3,28,10,45,419.0,316.0,2.45,8.5,634.5,556.82,444.55
2016,3,28,11,0,194.0,398.0,2.5,9.0,551.0,487.14,388.1
2016,3,28,11,15,222.0,402.5,2.5,9.0,581.5,527.62,420.13
2016,3,28,11,30,250.0,407.0,2.5,9.0,612.0,569.96,452.66
2016,3,28,11,45,238.5,413.5,2.5,9.0,610.0,583.26,462.3
2016,3,28,12,0,227.0,420.0,2.5,9.0,608.0,594.91,470.81
2016,3,28,12,15,257.5,413.5,2.5,9.0,627.0,644.98,508.81
2016,3,28,12,30,288.0,407.0,2.5,9.0,646.0,681.81,536.69
2016,3,28,12,45,391.5,365.5,2.5,9.0,687.0,752.44,591.5
2016,3,28,13,0,495.0,324.0,2.5,9.0,728.0,842.41,658.65
2016,3,28,13,15,254.0,286.0,2.45,9.0,493.0,559.17,446.6
2016,3,28,13,30,13.0,248.0,2.4,9.0,258.0,230.15,184.3
2016,3,28,13,45,30.5,287.5,2.4,9.0,310.5,306.75,247.54
2016,3,28,14,0,48.0,327.0,2.4,9.0,363.0,370.4,298.38
2016,3,28,14,15,289.5,285.0,2.35,9.0,487.5,617.54,496.94
2016,3,28,14,30,531.0,243.0,2.3,9.0,612.0,841.01,665.53
2016,3,28,14,45,468.0,249.5,2.3,9.0,562.0,782.92,621.33
2016,3,28,15,0,405.0,256.0,2.3,9.0,512.0,703.25,563.78
2016,3,28,15,15,472.0,216.0,2.25,8.5,494.0,740.45,596.07
2016,3,28,15,30,539.0,176.0,2.2,8.0,476.0,750.82,608.14
2016,3,28,15,45,674.5,130.5,2.2,8.0,472.0,821.96,662.65
2016,3,28,16,0,810.0,85.0,2.2,8.0,468.0,865.33,695.76
2016,3,28,16,15,777.5,81.0,2.1,8.0,415.0,806.28,653.48
2016,3,28,16,30,745.0,77.0,2.0,8.0,362.0,746.27,610.66
2016,3,28,16,45,700.5,71.0,1.95,8.0,307.5,679.24,561.68
2016,3,28,17,0,656.0,65.0,1.9,8.0,253.0,608.3,507.85
2016,3,28,17,15,584.5,58.0,1.8,7.5,199.5,518.66,437.29
2016,3,28,17,30,513.0,51.0,1.7,7.0,146.0,433.87,365.63
2016,3,28,17,45,395.5,40.0,1.6,6.5,99.0,322.25,268.3
2016,3,28,18,0,278.0,29.0,1.5,6.0,52.0,222.9,171.31
2016,3,28,18,15,139.0,14.5,1.45,6.0,26.0,81.35,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,165.0,16.0,0.8,5.5,32.5,12.97,0.0
2016,3,29,6,30,330.0,32.0,0.8,6.0,65.0,26.29,17.41
2016,3,29,6,45,447.0,41.0,0.85,6.5,114.5,33.2,24.5
2016,3,29,7,0,564.0,50.0,0.9,7.0,164.0,40.12,31.15
2016,3,29,7,15,629.0,56.5,0.85,7.0,218.0,44.68,35.51
2016,3,29,7,30,694.0,63.0,0.8,7.0,272.0,53.59,43.66
2016,3,29,7,45,745.5,65.5,0.8,7.5,328.5,55.09,44.84
2016,3,29,8,0,797.0,68.0,0.8,8.0,385.0,56.73,46.08
2016,3,29,8,15,825.5,71.5,0.75,8.0,438.0,70.11,46.46
2016,3,29,8,30,854.0,75.0,0.7,8.0,491.0,133.22,74.56
2016,3,29,8,45,878.0,76.5,0.65,8.5,541.0,203.05,125.98
2016,3,29,9,0,902.0,78.0,0.6,9.0,591.0,269.16,181.68
2016,3,29,9,15,917.0,80.0,0.55,9.5,636.0,335.2,239.81
2016,3,29,9,30,932.0,82.0,0.5,10.0,681.0,401.95,297.8
2016,3,29,9,45,944.0,83.5,0.5,10.5,720.0,467.48,353.33
2016,3,29,10,0,956.0,85.0,0.5,11.0,759.0,532.77,406.46
2016,3,29,10,15,964.5,86.0,0.5,11.0,791.0,595.24,456.14
2016,3,29,10,30,973.0,87.0,0.5,11.0,823.0,656.49,503.04
2016,3,29,10,45,978.5,88.0,0.5,11.0,847.0,714.33,545.85
2016,3,29,11,0,984.0,89.0,0.5,11.0,871.0,770.11,585.83
2016,3,29,11,15,987.5,89.5,0.5,11.0,887.5,821.61,620.28
2016,3,29,11,30,991.0,90.0,0.5,11.0,904.0,870.37,651.57
2016,3,29,11,45,992.0,90.5,0.55,11.5,911.5,914.12,679.02
2016,3,29,12,0,993.0,91.0,0.6,12.0,919.0,954.51,704.11
2016,3,29,12,15,660.5,245.0,0.6,12.0,795.5,861.03,640.88
2016,3,29,12,30,328.0,399.0,0.6,12.0,672.0,710.41,532.79
2016,3,29,12,45,182.5,373.0,0.65,12.0,525.0,543.07,415.69
2016,3,29,13,0,37.0,347.0,0.7,12.0,378.0,364.47,282.56
2016,3,29,13,15,275.5,325.5,0.7,11.5,544.5,622.0,481.27
2016,3,29,13,30,514.0,304.0,0.7,11.0,711.0,867.24,653.53
2016,3,29,13,45,389.5,333.0,0.75,11.0,636.0,761.6,577.35
2016,3,29,14,0,265.0,362.0,0.8,11.0,561.0,673.37,515.32
2016,3,29,14,15,209.0,350.5,0.8,11.0,503.5,586.62,454.46
2016,3,29,14,30,153.0,339.0,0.8,11.0,446.0,520.61,406.62
2016,3,29,14,45,200.0,316.0,0.85,11.0,448.0,544.85,428.2
2016,3,29,15,0,247.0,293.0,0.9,11.0,450.0,566.83,447.23
2016,3,29,15,15,246.5,272.0,0.9,10.5,419.5,541.87,430.81
2016,3,29,15,30,246.0,251.0,0.9,10.0,389.0,515.63,413.71
2016,3,29,15,45,541.5,164.0,0.9,10.0,432.0,726.48,578.08
2016,3,29,16,0,837.0,77.0,0.9,10.0,475.0,878.85,684.7
2016,3,29,16,15,807.0,73.0,0.9,9.5,422.0,821.19,645.71
2016,3,29,16,30,777.0,69.0,0.9,9.0,369.0,762.41,607.86
2016,3,29,16,45,733.5,64.5,0.95,9.0,314.0,691.51,559.21
2016,3,29,17,0,690.0,60.0,1.0,9.0,259.0,621.42,508.96
2016,3,29,17,15,623.0,53.0,1.0,8.5,205.0,538.39,446.28
2016,3,29,17,30,556.0,46.0,1.0,8.0,151.0,455.13,378.53
2016,3,29,17,45,443.0,36.5,1.05,7.5,103.0,346.18,285.71
2016,3,29,18,0,330.0,27.0,1.1,7.0,55.0,249.04,192.53
2016,3,29,18,15,165.0,13.5,1.1,6.5,27.5,93.18,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,158.0,17.0,0.65,5.5,33.5,13.74,1.32
2016,3,30,6,30,316.0,34.0,0.6,6.0,67.0,27.88,18.98
2016,3,30,6,45,418.0,45.0,0.6,6.5,115.0,36.34,27.41
2016,3,30,7,0,520.0,56.0,0.6,7.0,163.0,44.65,35.34
2016,3,30,7,15,585.5,63.5,0.6,7.0,216.5,49.75,40.16
2016,3,30,7,30,651.0,71.0,0.6,7.0,270.0,54.79,44.76
2016,3,30,7,45,696.0,76.0,0.65,7.5,324.5,57.68,47.18
2016,3,30,8,0,741.0,81.0,0.7,8.0,379.0,66.06,54.48
2016,3,30,8,15,771.5,85.0,0.7,8.0,431.0,80.09,54.68
2016,3,30,8,30,802.0,89.0,0.7,8.0,483.0,140.36,82.32
2016,3,30,8,45,826.0,91.5,0.7,8.5,532.0,202.2,127.56
2016,3,30,9,0,850.0,94.0,0.7,9.0,581.0,266.65,181.97
2016,3,30,9,15,866.0,96.5,0.75,9.0,625.0,331.13,239.34
2016,3,30,9,30,882.0,99.0,0.8,9.0,669.0,399.3,299.42
2016,3,30,9,45,895.0,100.5,0.85,9.5,707.5,462.45,353.7
2016,3,30,10,0,908.0,102.0,0.9,10.0,746.0,525.53,406.08
2016,3,30,10,15,916.5,103.5,0.9,10.0,777.0,585.9,454.92
2016,3,30,10,30,925.0,105.0,0.9,10.0,808.0,645.15,501.18
2016,3,30,10,45,932.0,105.5,0.95,10.5,832.0,701.19,543.19
2016,3,30,11,0,939.0,106.0,1.0,11.0,856.0,755.41,582.59
2016,3,30,11,15,942.5,107.0,1.0,11.0,872.0,805.45,617.57
2016,3,30,11,30,946.0,108.0,1.0,11.0,888.0,852.91,648.91
2016,3,30,11,45,948.0,108.0,1.05,11.0,896.0,895.38,677.4
2016,3,30,12,0,950.0,108.0,1.1,11.0,904.0,934.7,703.71
2016,3,30,12,15,582.0,266.5,1.1,11.0,754.0,810.31,616.14
2016,3,30,12,30,214.0,425.0,1.1,11.0,604.0,614.01,470.85
2016,3,30,12,45,583.0,264.0,1.1,11.0,745.0,853.41,650.83
2016,3,30,13,0,952.0,103.0,1.1,11.0,886.0,1046.22,777.95
2016,3,30,13,15,488.5,205.5,1.1,11.0,607.0,735.4,565.22
2016,3,30,13,30,25.0,308.0,1.1,11.0,328.0,299.05,234.31
2016,3,30,13,45,478.5,203.5,1.15,11.0,565.0,732.22,574.05
2016,3,30,14,0,932.0,99.0,1.2,11.0,802.0,1073.25,802.45
2016,3,30,14,15,508.0,213.0,1.2,11.0,594.0,782.05,602.03
2016,3,30,14,30,84.0,327.0,1.2,11.0,386.0,414.05,325.95
2016,3,30,14,45,487.5,209.5,1.25,11.0,522.5,756.81,594.85
2016,3,30,15,0,891.0,92.0,1.3,11.0,659.0,1010.01,768.56
2016,3,30,15,15,874.5,89.5,1.3,10.5,614.5,977.85,746.76
2016,3,30,15,30,858.0,87.0,1.3,10.0,570.0,953.3,734.1
2016,3,30,15,45,516.0,148.5,1.35,10.0,432.0,683.21,546.21
2016,3,30,16,0,174.0,210.0,1.4,10.0,294.0,395.73,323.75
2016,3,30,16,15,463.5,141.5,1.4,9.5,329.5,600.22,493.74
2016,3,30,16,30,753.0,73.0,1.4,9.0,365.0,746.34,605.07
2016,3,30,16,45,708.5,68.0,1.45,9.0,311.0,674.89,552.23
2016,3,30,17,0,664.0,63.0,1.5,9.0,257.0,609.67,504.48
2016,3,30,17,15,596.5,56.0,1.45,8.5,204.0,522.66,437.25
2016,3,30,17,30,529.0,49.0,1.4,8.0,151.0,440.27,368.82
2016,3,30,17,45,415.5,39.0,1.35,7.5,103.5,331.77,275.29
2016,3,30,18,0,302.0,29.0,1.3,7.0,56.0,234.99,183.72
2016,3,30,18,15,151.0,14.5,1.25,6.5,28.0,109.41,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,6,15,171.0,17.5,0.6,7.0,36.0,14.11,3.09
2016,3,31,6,30,342.0,35.0,0.6,7.0,72.0,28.7,19.76
2016,3,31,6,45,438.0,46.0,0.6,7.0,120.5,37.14,28.14
2016,3,31,7,0,534.0,57.0,0.6,7.0,169.0,45.42,36.07
2016,3,31,7,15,597.0,64.0,0.6,7.0,222.5,50.1,40.49
2016,3,31,7,30,660.0,71.0,0.6,7.0,276.0,54.74,44.7
2016,3,31,7,45,707.5,75.0,0.6,7.5,331.0,56.94,46.5
2016,3,31,8,0,755.0,79.0,0.6,8.0,386.0,64.52,53.08
2016,3,31,8,15,784.5,83.0,0.6,8.0,438.5,80.06,53.58
2016,3,31,8,30,814.0,87.0,0.6,8.0,491.0,141.08,82.13
2016,3,31,8,45,842.5,87.0,0.6,8.5,541.0,202.44,126.89
2016,3,31,9,0,871.0,87.0,0.6,9.0,591.0,271.61,184.98
2016,3,31,9,15,886.5,89.5,0.6,9.5,635.0,336.3,241.9
2016,3,31,9,30,902.0,92.0,0.6,10.0,679.0,401.8,298.93
2016,3,31,9,45,917.0,92.0,0.65,10.5,718.0,465.56,353.32
2016,3,31,10,0,932.0,92.0,0.7,11.0,757.0,529.41,405.87
2016,3,31,10,15,940.0,93.5,0.7,11.0,788.0,590.64,454.88
2016,3,31,10,30,948.0,95.0,0.7,11.0,819.0,650.66,501.19
2016,3,31,10,45,955.5,95.0,0.75,11.5,843.5,707.52,543.35
2016,3,31,11,0,963.0,95.0,0.8,12.0,868.0,762.54,582.89
2016,3,31,11,15,966.5,95.5,0.8,12.0,884.0,812.98,617.21
2016,3,31,11,30,970.0,96.0,0.8,12.0,900.0,860.74,648.26
2016,3,31,11,45,972.5,95.5,0.85,12.0,908.0,903.8,676.79
2016,3,31,12,0,975.0,95.0,0.9,12.0,916.0,943.65,703.13
2016,3,31,12,15,974.5,95.0,0.95,12.0,915.0,977.95,725.8
2016,3,31,12,30,974.0,95.0,1.0,12.0,914.0,1008.52,746.15
2016,3,31,12,45,976.0,92.5,1.05,12.0,906.0,1034.99,763.95
2016,3,31,13,0,978.0,90.0,1.1,12.0,898.0,1057.51,779.37
2016,3,31,13,15,974.5,89.5,1.15,12.0,880.5,1072.71,790.32
2016,3,31,13,30,971.0,89.0,1.2,12.0,863.0,1083.67,798.83
2016,3,31,13,45,965.0,88.0,1.25,12.0,837.5,1087.26,802.88
2016,3,31,14,0,959.0,87.0,1.3,12.0,812.0,1086.55,804.46
2016,3,31,14,15,951.0,85.5,1.35,11.5,780.0,1078.97,803.31
2016,3,31,14,30,943.0,84.0,1.4,11.0,748.0,1067.21,799.68
2016,3,31,14,45,931.5,82.5,1.45,11.0,709.0,1047.88,789.76
2016,3,31,15,0,920.0,81.0,1.5,11.0,670.0,1024.72,777.44
2016,3,31,15,15,905.5,79.0,1.5,10.5,625.5,994.39,760.88
2016,3,31,15,30,891.0,77.0,1.5,10.0,581.0,960.78,742.03
2016,3,31,15,45,869.5,75.0,1.55,10.0,531.5,917.62,715.78
2016,3,31,16,0,848.0,73.0,1.6,10.0,482.0,881.68,694.22
2016,3,31,16,15,820.0,69.5,1.55,9.5,429.0,826.03,658.0
2016,3,31,16,30,792.0,66.0,1.5,9.0,376.0,769.12,620.08
2016,3,31,16,45,749.0,62.0,1.5,9.0,321.5,698.76,570.29
2016,3,31,17,0,706.0,58.0,1.5,9.0,267.0,629.19,519.21
2016,3,31,17,15,643.0,52.0,1.4,8.5,213.0,544.36,453.9
2016,3,31,17,30,580.0,46.0,1.3,8.0,159.0,468.92,391.55
2016,3,31,17,45,470.5,37.0,1.25,7.5,110.0,361.66,299.55
2016,3,31,18,0,361.0,28.0,1.2,7.0,61.0,265.64,209.13
2016,3,31,18,15,180.5,14.0,1.15,6.5,30.5,123.79,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,194.5,17.0,0.9,7.0,39.0,13.65,3.87
2016,4,1,6,30,389.0,34.0,0.9,7.0,78.0,27.85,19.11
2016,4,1,6,45,484.0,43.5,0.9,7.0,128.0,35.13,26.34
2016,4,1,7,0,579.0,53.0,0.9,7.0,178.0,42.32,33.23
2016,4,1,7,15,638.5,59.0,0.9,7.0,232.0,46.4,37.09
2016,4,1,7,30,698.0,65.0,0.9,7.0,286.0,54.95,44.88
2016,4,1,7,45,739.5,69.0,0.9,7.5,340.5,57.52,46.99
2016,4,1,8,0,781.0,73.0,0.9,8.0,395.0,60.09,49.05
2016,4,1,8,15,808.0,77.0,0.9,8.0,447.0,77.39,50.07
2016,4,1,8,30,835.0,81.0,0.9,8.0,499.0,139.64,79.89
2016,4,1,8,45,856.5,83.0,0.9,8.5,548.0,202.71,126.74
2016,4,1,9,0,878.0,85.0,0.9,9.0,597.0,272.82,186.33
2016,4,1,9,15,892.5,87.5,0.9,9.0,640.5,337.58,244.21
2016,4,1,9,30,907.0,90.0,0.9,9.0,684.0,403.0,302.31
2016,4,1,9,45,918.5,91.0,0.9,9.5,722.0,466.34,356.74
2016,4,1,10,0,930.0,92.0,0.9,10.0,760.0,529.38,408.88
2016,4,1,10,15,938.0,93.5,0.85,10.0,791.0,590.42,457.79
2016,4,1,10,30,946.0,95.0,0.8,10.0,822.0,650.25,503.81
2016,4,1,10,45,952.0,95.5,0.8,10.5,845.5,706.41,545.11
2016,4,1,11,0,958.0,96.0,0.8,11.0,869.0,760.6,583.55
2016,4,1,11,15,961.5,96.5,0.75,11.0,885.0,810.73,617.01
2016,4,1,11,30,965.0,97.0,0.7,11.0,901.0,858.19,647.03
2016,4,1,11,45,967.0,97.0,0.7,11.5,908.5,901.05,673.27
2016,4,1,12,0,969.0,97.0,0.7,12.0,916.0,940.71,697.11
2016,4,1,12,15,969.0,97.0,0.7,12.0,915.0,975.19,718.7
2016,4,1,12,30,969.0,97.0,0.7,12.0,914.0,1006.01,737.94
2016,4,1,12,45,969.0,95.5,0.7,12.0,905.5,1031.46,753.79
2016,4,1,13,0,969.0,94.0,0.7,12.0,897.0,1052.93,767.27
2016,4,1,13,15,965.0,93.5,0.7,12.0,879.5,1067.46,776.55
2016,4,1,13,30,961.0,93.0,0.7,12.0,862.0,1077.78,783.44
2016,4,1,13,45,956.0,91.5,0.7,12.0,837.0,1081.72,786.59
2016,4,1,14,0,951.0,90.0,0.7,12.0,812.0,1081.39,787.37
2016,4,1,14,15,943.0,88.5,0.7,12.0,780.0,1073.78,783.83
2016,4,1,14,30,935.0,87.0,0.7,12.0,748.0,1062.03,777.98
2016,4,1,14,45,923.5,85.5,0.75,12.0,709.0,1042.75,768.78
2016,4,1,15,0,912.0,84.0,0.8,12.0,670.0,1019.68,757.28
2016,4,1,15,15,897.0,81.5,0.8,11.5,625.5,988.36,740.65
2016,4,1,15,30,882.0,79.0,0.8,11.0,581.0,953.8,721.83
2016,4,1,15,45,861.5,76.5,0.85,11.0,531.5,911.14,697.07
2016,4,1,16,0,841.0,74.0,0.9,11.0,482.0,875.66,676.79
2016,4,1,16,15,813.0,70.5,0.95,10.5,429.5,820.21,643.13
2016,4,1,16,30,785.0,67.0,1.0,10.0,377.0,763.53,607.58
2016,4,1,16,45,743.5,62.5,1.05,10.0,322.5,694.0,559.99
2016,4,1,17,0,702.0,58.0,1.1,10.0,268.0,625.19,510.9
2016,4,1,17,15,640.0,52.0,1.1,9.5,214.0,541.33,447.94
2016,4,1,17,30,578.0,46.0,1.1,9.0,160.0,466.58,387.4
2016,4,1,17,45,471.5,37.5,1.15,8.5,111.5,361.98,298.74
2016,4,1,18,0,365.0,29.0,1.2,8.0,63.0,268.16,211.74
2016,4,1,18,15,182.5,14.5,1.2,7.5,31.5,125.86,1.96
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,6,15,181.5,18.5,0.6,6.0,40.0,14.82,5.55
2016,4,2,6,30,363.0,37.0,0.6,6.0,80.0,30.24,21.45
2016,4,2,6,45,444.0,49.0,0.6,6.5,128.5,39.43,30.38
2016,4,2,7,0,525.0,61.0,0.6,7.0,177.0,48.37,38.8
2016,4,2,7,15,586.0,68.5,0.55,7.0,230.5,53.3,43.41
2016,4,2,7,30,647.0,76.0,0.5,7.0,284.0,58.15,47.8
2016,4,2,7,45,680.0,84.0,0.5,7.5,336.5,62.97,51.93
2016,4,2,8,0,713.0,92.0,0.5,8.0,389.0,67.59,55.78
2016,4,2,8,15,743.5,97.0,0.4,8.5,441.0,85.38,56.86
2016,4,2,8,30,774.0,102.0,0.3,9.0,493.0,151.0,91.0
2016,4,2,8,45,789.0,108.5,0.25,9.5,540.0,212.74,136.55
2016,4,2,9,0,804.0,115.0,0.2,10.0,587.0,276.05,189.31
2016,4,2,9,15,820.5,118.0,0.15,10.5,630.5,338.29,242.63
2016,4,2,9,30,837.0,121.0,0.1,11.0,674.0,401.69,296.14
2016,4,2,9,45,846.5,125.0,0.1,11.5,710.5,463.87,347.41
2016,4,2,10,0,856.0,129.0,0.1,12.0,747.0,525.82,396.47
2016,4,2,10,15,865.5,131.0,0.15,12.5,778.0,585.54,442.38
2016,4,2,10,30,875.0,133.0,0.2,13.0,809.0,644.43,486.03
2016,4,2,10,45,883.0,133.5,0.3,13.5,833.0,699.91,526.58
2016,4,2,11,0,891.0,134.0,0.4,14.0,857.0,748.42,561.53
2016,4,2,11,15,895.0,134.5,0.45,14.0,872.0,796.32,595.46
2016,4,2,11,30,899.0,135.0,0.5,14.0,887.0,841.81,625.56
2016,4,2,11,45,735.5,227.5,0.55,14.0,846.0,847.48,627.74
2016,4,2,12,0,572.0,320.0,0.6,14.0,805.0,822.4,608.52
2016,4,2,12,15,740.5,225.5,0.6,14.0,853.0,913.94,673.66
2016,4,2,12,30,909.0,131.0,0.6,14.0,901.0,984.39,717.48
2016,4,2,12,45,917.5,124.0,0.65,14.5,894.5,1011.53,733.46
2016,4,2,13,0,926.0,117.0,0.7,15.0,888.0,1035.03,747.9
2016,4,2,13,15,921.5,116.5,0.75,15.0,870.5,1048.65,757.72
2016,4,2,13,30,917.0,116.0,0.8,15.0,853.0,1058.21,765.32
2016,4,2,13,45,905.0,117.0,0.85,15.0,826.5,1057.72,766.88
2016,4,2,14,0,893.0,118.0,0.9,15.0,800.0,1053.14,766.19
2016,4,2,14,15,883.5,116.5,0.9,14.5,767.5,1044.4,763.35
2016,4,2,14,30,874.0,115.0,0.9,14.0,735.0,1044.6,766.4
2016,4,2,14,45,853.0,116.0,0.9,14.0,694.5,1019.3,751.82
2016,4,2,15,0,832.0,117.0,0.9,14.0,654.0,990.5,735.4
2016,4,2,15,15,746.5,129.5,0.9,13.5,587.0,915.71,689.93
2016,4,2,15,30,661.0,142.0,0.9,13.0,520.0,834.2,639.16
2016,4,2,15,45,626.0,136.5,0.9,13.0,469.5,779.35,604.31
2016,4,2,16,0,591.0,131.0,0.9,13.0,419.0,723.48,567.58
2016,4,2,16,15,603.5,112.0,0.85,12.5,378.5,693.23,548.89
2016,4,2,16,30,616.0,93.0,0.8,12.0,338.0,659.09,526.63
2016,4,2,16,45,596.0,87.5,0.8,11.5,296.5,611.89,494.59
2016,4,2,17,0,576.0,82.0,0.8,11.0,255.0,563.88,460.71
2016,4,2,17,15,508.5,72.5,0.75,10.5,203.5,477.45,393.62
2016,4,2,17,30,441.0,63.0,0.7,10.0,152.0,395.51,327.04
2016,4,2,17,45,331.5,50.0,0.7,9.5,105.5,288.94,237.43
2016,4,2,18,0,222.0,37.0,0.7,9.0,59.0,197.68,155.55
2016,4,2,18,15,111.0,18.5,0.7,8.5,29.5,94.06,14.69
2016,4,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,0.65,5.0,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,0.6,5.0,11.0,8.54,0.0
2016,4,3,6,15,207.0,25.0,0.6,5.0,47.5,20.46,10.65
2016,4,3,6,30,354.0,40.0,0.6,5.0,84.0,32.7,23.84
2016,4,3,6,45,447.5,50.5,0.6,5.5,133.5,40.58,31.59
2016,4,3,7,0,541.0,61.0,0.6,6.0,183.0,48.32,38.93
2016,4,3,7,15,601.0,68.0,0.6,6.5,237.0,52.88,43.12
2016,4,3,7,30,661.0,75.0,0.6,7.0,291.0,57.38,47.08
2016,4,3,7,45,703.5,80.0,0.6,7.5,345.0,60.16,49.36
2016,4,3,8,0,746.0,85.0,0.6,8.0,399.0,68.68,56.75
2016,4,3,8,15,775.0,89.5,0.55,8.5,451.5,88.04,57.92
2016,4,3,8,30,804.0,94.0,0.5,9.0,504.0,148.8,87.82
2016,4,3,8,45,825.0,97.0,0.5,9.5,552.5,210.66,133.66
2016,4,3,9,0,846.0,100.0,0.5,10.0,601.0,274.73,187.63
2016,4,3,9,15,861.5,103.0,0.5,10.0,644.5,339.13,244.2
2016,4,3,9,30,877.0,106.0,0.5,10.0,688.0,404.48,301.03
2016,4,3,9,45,887.0,108.5,0.55,10.5,725.5,469.29,355.7
2016,4,3,10,0,897.0,111.0,0.6,11.0,763.0,531.16,406.25
2016,4,3,10,15,906.0,113.0,0.6,11.0,794.0,591.43,454.06
2016,4,3,10,30,915.0,115.0,0.6,11.0,825.0,650.66,499.38
2016,4,3,10,45,751.5,203.0,0.6,11.5,797.5,678.13,517.39
2016,4,3,11,0,588.0,291.0,0.6,12.0,770.0,681.86,517.55
2016,4,3,11,15,759.0,206.5,0.6,12.0,836.5,771.54,583.49
2016,4,3,11,30,930.0,122.0,0.6,12.0,903.0,854.7,640.86
2016,4,3,11,45,728.0,231.0,0.65,12.5,845.5,844.45,630.58
2016,4,3,12,0,526.0,340.0,0.7,13.0,788.0,800.8,596.91
2016,4,3,12,15,548.0,331.0,0.7,13.0,797.5,837.1,622.7
2016,4,3,12,30,570.0,322.0,0.7,13.0,807.0,872.0,646.2
2016,4,3,12,45,743.0,225.5,0.75,13.0,851.0,967.95,713.66
2016,4,3,13,0,916.0,129.0,0.8,13.0,895.0,1037.21,757.73
2016,4,3,13,15,911.5,128.5,0.85,13.0,877.5,1050.78,766.84
2016,4,3,13,30,907.0,128.0,0.9,13.0,860.0,1060.33,774.49
2016,4,3,13,45,899.5,127.0,0.95,13.0,834.5,1062.28,777.56
2016,4,3,14,0,892.0,126.0,1.0,13.0,809.0,1060.16,778.34
2016,4,3,14,15,882.5,123.5,1.0,12.5,776.5,1063.76,783.29
2016,4,3,14,30,873.0,121.0,1.0,12.0,744.0,1049.81,777.15
2016,4,3,14,45,866.0,116.0,1.05,12.0,706.0,1031.57,768.28
2016,4,3,15,0,859.0,111.0,1.1,12.0,668.0,1009.48,756.97
2016,4,3,15,15,842.0,108.0,1.1,11.5,623.0,976.29,738.74
2016,4,3,15,30,825.0,105.0,1.1,11.0,578.0,939.98,718.36
2016,4,3,15,45,737.0,110.0,1.15,11.0,506.0,850.22,660.46
2016,4,3,16,0,649.0,115.0,1.2,11.0,434.0,756.46,598.22
2016,4,3,16,15,694.5,98.5,1.2,10.5,406.0,755.16,601.59
2016,4,3,16,30,740.0,82.0,1.2,10.0,378.0,747.41,599.11
2016,4,3,16,45,701.5,75.5,1.3,10.0,324.0,679.6,552.02
2016,4,3,17,0,663.0,69.0,1.4,10.0,270.0,612.5,503.95
2016,4,3,17,15,599.0,61.5,1.3,9.5,216.5,527.43,438.52
2016,4,3,17,30,535.0,54.0,1.2,9.0,163.0,446.57,372.01
2016,4,3,17,45,428.5,44.0,1.2,8.5,114.5,342.17,283.37
2016,4,3,18,0,322.0,34.0,1.2,8.0,66.0,248.21,198.08
2016,4,3,18,15,161.0,17.0,1.15,7.5,33.0,119.5,35.07
2016,4,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
