Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,7.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,8.0,14.0,11.95,0.0
2016,4,4,6,15,191.0,27.0,1.2,8.0,51.5,20.96,11.4
2016,4,4,6,30,382.0,40.0,1.2,8.0,89.0,32.65,23.54
2016,4,4,6,45,478.5,49.5,1.25,8.5,140.0,39.75,30.46
2016,4,4,7,0,575.0,59.0,1.3,9.0,191.0,46.78,37.05
2016,4,4,7,15,636.0,65.5,1.25,9.0,246.5,51.08,41.03
2016,4,4,7,30,697.0,72.0,1.2,9.0,302.0,55.35,44.84
2016,4,4,7,45,740.0,76.5,1.2,9.5,358.0,63.15,51.63
2016,4,4,8,0,783.0,81.0,1.2,10.0,414.0,65.91,53.8
2016,4,4,8,15,811.5,84.5,1.2,10.0,467.5,86.6,55.06
2016,4,4,8,30,840.0,88.0,1.2,10.0,521.0,148.91,86.09
2016,4,4,8,45,862.0,90.5,1.2,10.5,570.5,212.8,133.91
2016,4,4,9,0,884.0,93.0,1.2,11.0,620.0,278.98,190.23
2016,4,4,9,15,899.0,95.5,1.2,11.0,664.5,348.95,252.05
2016,4,4,9,30,914.0,98.0,1.2,11.0,709.0,414.94,310.28
2016,4,4,9,45,925.0,100.0,1.25,11.5,747.5,479.26,365.44
2016,4,4,10,0,936.0,102.0,1.3,12.0,786.0,543.24,418.37
2016,4,4,10,15,944.5,103.5,1.3,12.0,817.5,604.82,468.09
2016,4,4,10,30,953.0,105.0,1.3,12.0,849.0,665.22,515.17
2016,4,4,10,45,958.0,106.5,1.35,12.5,872.5,721.9,557.48
2016,4,4,11,0,963.0,108.0,1.4,13.0,896.0,776.52,597.0
2016,4,4,11,15,966.5,108.5,1.4,13.0,911.5,826.81,632.02
2016,4,4,11,30,970.0,109.0,1.4,13.0,927.0,874.42,663.51
2016,4,4,11,45,970.5,110.0,1.4,13.0,934.5,917.12,691.39
2016,4,4,12,0,971.0,111.0,1.4,13.0,942.0,956.53,716.89
2016,4,4,12,15,971.0,111.0,1.4,13.0,941.0,991.05,739.05
2016,4,4,12,30,971.0,111.0,1.4,13.0,940.0,1021.91,758.79
2016,4,4,12,45,971.5,109.0,1.4,13.0,931.0,1047.4,775.09
2016,4,4,13,0,972.0,107.0,1.4,13.0,922.0,1068.91,788.95
2016,4,4,13,15,968.0,106.0,1.4,13.0,904.0,1082.94,798.18
2016,4,4,13,30,964.0,105.0,1.4,13.0,886.0,1092.72,804.93
2016,4,4,13,45,957.0,104.5,1.4,13.0,860.0,1095.75,807.61
2016,4,4,14,0,950.0,104.0,1.4,13.0,834.0,1094.51,807.84
2016,4,4,14,15,941.0,102.0,1.4,13.0,801.0,1085.35,803.24
2016,4,4,14,30,932.0,100.0,1.4,13.0,768.0,1072.04,796.25
2016,4,4,14,45,917.5,99.0,1.45,13.0,727.0,1050.36,784.92
2016,4,4,15,0,903.0,98.0,1.5,13.0,686.0,1024.99,771.27
2016,4,4,15,15,886.0,95.5,1.55,12.5,640.5,991.95,753.86
2016,4,4,15,30,869.0,93.0,1.6,12.0,595.0,966.57,741.46
2016,4,4,15,45,842.5,91.0,1.65,12.0,543.5,918.76,712.04
2016,4,4,16,0,816.0,89.0,1.7,12.0,492.0,868.8,680.76
2016,4,4,16,15,785.0,85.0,1.7,11.5,438.5,810.75,643.58
2016,4,4,16,30,754.0,81.0,1.7,11.0,385.0,751.65,604.56
2016,4,4,16,45,705.0,76.5,1.7,10.5,329.5,682.54,556.63
2016,4,4,17,0,656.0,72.0,1.7,10.0,274.0,609.96,504.08
2016,4,4,17,15,588.5,64.5,1.6,9.5,219.5,522.74,436.43
2016,4,4,17,30,521.0,57.0,1.5,9.0,165.0,439.98,368.09
2016,4,4,17,45,408.0,46.5,1.4,8.5,116.0,331.79,275.68
2016,4,4,18,0,295.0,36.0,1.3,8.0,67.0,234.64,188.15
2016,4,4,18,15,147.5,18.0,1.2,7.5,33.5,111.36,43.21
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,74.0,6.5,0.9,6.5,8.5,0.0,0.0
2016,4,5,6,0,148.0,13.0,0.9,7.0,17.0,11.1,0.0
2016,4,5,6,15,308.0,24.5,0.85,7.5,58.0,20.04,11.09
2016,4,5,6,30,468.0,36.0,0.8,8.0,99.0,29.43,20.75
2016,4,5,6,45,550.0,44.5,0.8,8.5,150.5,35.89,27.03
2016,4,5,7,0,632.0,53.0,0.8,9.0,202.0,42.28,33.0
2016,4,5,7,15,687.0,58.5,0.7,9.5,257.5,50.1,40.09
2016,4,5,7,30,742.0,64.0,0.6,10.0,313.0,54.15,43.59
2016,4,5,7,45,779.0,68.0,0.55,10.5,368.0,56.78,45.73
2016,4,5,8,0,816.0,72.0,0.5,11.0,423.0,59.39,47.78
2016,4,5,8,15,841.5,75.5,0.5,11.0,476.0,82.13,49.78
2016,4,5,8,30,867.0,79.0,0.5,11.0,529.0,152.36,87.07
2016,4,5,8,45,888.0,80.5,0.55,11.5,578.5,216.31,134.5
2016,4,5,9,0,909.0,82.0,0.6,12.0,628.0,282.19,190.1
2016,4,5,9,15,922.5,84.5,0.6,12.5,672.0,348.33,247.8
2016,4,5,9,30,936.0,87.0,0.6,13.0,716.0,414.96,305.11
2016,4,5,9,45,946.0,88.5,0.65,13.5,754.0,479.52,359.43
2016,4,5,10,0,956.0,90.0,0.7,14.0,792.0,543.56,411.37
2016,4,5,10,15,963.0,91.5,0.7,14.5,823.0,605.2,459.07
2016,4,5,10,30,970.0,93.0,0.7,15.0,854.0,665.44,503.79
2016,4,5,10,45,975.0,94.0,0.75,15.5,877.0,722.28,545.05
2016,4,5,11,0,980.0,95.0,0.8,16.0,900.0,776.99,583.54
2016,4,5,11,15,983.0,95.5,0.8,16.0,915.5,827.39,616.96
2016,4,5,11,30,986.0,96.0,0.8,16.0,931.0,875.01,647.31
2016,4,5,11,45,987.0,96.0,0.85,16.0,938.0,917.49,674.93
2016,4,5,12,0,988.0,96.0,0.9,16.0,945.0,956.63,700.32
2016,4,5,12,15,988.0,96.0,0.9,16.0,944.0,991.34,721.85
2016,4,5,12,30,988.0,96.0,0.9,16.0,943.0,1022.33,740.99
2016,4,5,12,45,986.0,95.5,0.95,16.5,933.0,1047.02,755.9
2016,4,5,13,0,984.0,95.0,1.0,17.0,923.0,1067.62,768.4
2016,4,5,13,15,980.0,94.5,1.0,17.0,905.5,1082.08,777.58
2016,4,5,13,30,976.0,94.0,1.0,17.0,888.0,1092.26,784.35
2016,4,5,13,45,971.0,92.5,1.0,17.5,862.5,1096.02,785.9
2016,4,5,14,0,966.0,91.0,1.0,18.0,837.0,1095.46,785.06
2016,4,5,14,15,957.5,89.5,0.95,17.5,804.0,1087.06,781.42
2016,4,5,14,30,949.0,88.0,0.9,17.0,771.0,1074.47,775.44
2016,4,5,14,45,938.0,86.5,0.9,17.0,731.5,1055.32,765.26
2016,4,5,15,0,927.0,85.0,0.9,17.0,692.0,1032.32,752.85
2016,4,5,15,15,912.0,83.0,0.9,16.5,646.5,1001.17,736.69
2016,4,5,15,30,897.0,81.0,0.9,16.0,601.0,966.73,718.36
2016,4,5,15,45,876.0,78.5,0.9,16.0,551.0,923.1,692.47
2016,4,5,16,0,855.0,76.0,0.9,16.0,501.0,886.56,671.05
2016,4,5,16,15,827.5,72.5,0.85,15.5,447.5,831.02,636.58
2016,4,5,16,30,800.0,69.0,0.8,15.0,394.0,774.17,600.54
2016,4,5,16,45,759.5,64.5,0.8,14.5,338.5,704.88,555.13
2016,4,5,17,0,719.0,60.0,0.8,14.0,283.0,636.19,508.26
2016,4,5,17,15,658.0,54.5,0.8,13.0,228.5,553.02,448.78
2016,4,5,17,30,597.0,49.0,0.8,12.0,174.0,478.72,391.09
2016,4,5,17,45,495.0,40.5,0.8,11.5,123.5,376.14,306.27
2016,4,5,18,0,393.0,32.0,0.8,11.0,73.0,283.57,224.4
2016,4,5,18,15,196.5,16.0,0.75,10.5,36.5,136.32,63.38
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,9.5,0.95,9.5,9.5,8.11,0.0
2016,4,6,6,0,0.0,19.0,1.0,10.0,19.0,15.16,0.0
2016,4,6,6,15,224.5,29.0,1.0,10.5,60.0,22.54,13.29
2016,4,6,6,30,449.0,39.0,1.0,11.0,101.0,31.8,22.62
2016,4,6,6,45,535.5,47.0,1.0,12.0,153.0,37.76,28.31
2016,4,6,7,0,622.0,55.0,1.0,13.0,205.0,43.69,33.71
2016,4,6,7,15,677.0,61.0,0.95,13.5,260.5,52.01,41.12
2016,4,6,7,30,732.0,67.0,0.9,14.0,316.0,56.38,44.84
2016,4,6,7,45,767.5,71.5,0.9,14.5,370.5,59.29,47.16
2016,4,6,8,0,803.0,76.0,0.9,15.0,425.0,62.13,49.39
2016,4,6,8,15,829.0,79.5,0.9,15.5,478.0,85.77,51.43
2016,4,6,8,30,855.0,83.0,0.9,16.0,531.0,148.86,82.93
2016,4,6,8,45,873.0,86.5,0.9,16.5,579.5,219.36,135.4
2016,4,6,9,0,891.0,90.0,0.9,17.0,628.0,285.18,190.18
2016,4,6,9,15,904.5,92.0,0.85,17.5,671.5,349.87,245.75
2016,4,6,9,30,918.0,94.0,0.8,18.0,715.0,415.05,300.86
2016,4,6,9,45,926.0,97.0,0.75,18.5,752.0,478.94,353.21
2016,4,6,10,0,934.0,100.0,0.7,19.0,789.0,542.15,402.78
2016,4,6,10,15,941.0,101.5,0.65,19.5,819.5,602.6,448.13
2016,4,6,10,30,948.0,103.0,0.6,20.0,850.0,661.7,490.46
2016,4,6,10,45,950.0,105.5,0.6,20.5,872.0,716.84,528.9
2016,4,6,11,0,952.0,108.0,0.6,21.0,894.0,769.65,564.38
2016,4,6,11,15,954.5,109.0,0.55,21.0,909.0,818.94,595.8
2016,4,6,11,30,957.0,110.0,0.5,21.0,924.0,865.51,623.72
2016,4,6,11,45,955.5,111.5,0.45,21.5,930.0,906.33,646.31
2016,4,6,12,0,954.0,113.0,0.4,22.0,936.0,943.76,666.46
2016,4,6,12,15,953.0,113.0,0.4,22.0,934.0,976.67,685.98
2016,4,6,12,30,952.0,113.0,0.4,22.0,932.0,1005.91,703.27
2016,4,6,12,45,943.0,116.0,0.4,22.5,920.0,1026.79,714.2
2016,4,6,13,0,934.0,119.0,0.4,23.0,908.0,1043.53,722.82
2016,4,6,13,15,929.0,118.0,0.4,23.0,890.0,1055.97,730.43
2016,4,6,13,30,924.0,117.0,0.4,23.0,872.0,1064.3,735.8
2016,4,6,13,45,720.5,203.5,0.4,23.0,781.5,983.53,688.09
2016,4,6,14,0,517.0,290.0,0.4,23.0,691.0,866.57,614.57
2016,4,6,14,15,410.0,311.5,0.4,23.0,621.5,763.93,549.81
2016,4,6,14,30,303.0,333.0,0.4,23.0,552.0,681.8,495.51
2016,4,6,14,45,408.0,280.5,0.4,23.0,558.5,729.08,532.29
2016,4,6,15,0,513.0,228.0,0.4,23.0,565.0,793.56,577.69
2016,4,6,15,15,599.5,183.0,0.4,23.0,551.5,828.53,602.78
2016,4,6,15,30,686.0,138.0,0.4,23.0,538.0,849.68,617.6
2016,4,6,15,45,465.5,176.0,0.4,23.0,437.0,662.77,493.93
2016,4,6,16,0,245.0,214.0,0.4,23.0,336.0,477.94,363.6
2016,4,6,16,15,390.5,165.0,0.45,22.5,335.5,558.25,428.94
2016,4,6,16,30,536.0,116.0,0.5,22.0,335.0,607.17,468.38
2016,4,6,16,45,489.0,108.5,0.6,21.5,287.0,540.64,422.66
2016,4,6,17,0,442.0,101.0,0.7,21.0,239.0,476.43,377.39
2016,4,6,17,15,397.0,86.0,0.8,20.0,192.5,407.11,326.57
2016,4,6,17,30,352.0,71.0,0.9,19.0,146.0,340.99,275.17
2016,4,6,17,45,280.0,54.5,1.0,18.0,103.5,260.53,209.21
2016,4,6,18,0,208.0,38.0,1.1,17.0,61.0,187.35,145.85
2016,4,6,18,15,104.0,19.0,1.05,16.5,30.5,92.15,45.78
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,10.0,9.0,7.68,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,14.57,0.0
2016,4,7,6,15,126.5,34.5,0.8,10.0,52.5,26.87,17.26
2016,4,7,6,30,253.0,51.0,0.8,10.0,87.0,38.79,29.01
2016,4,7,6,45,315.5,67.0,0.8,10.5,131.5,50.28,39.78
2016,4,7,7,0,378.0,83.0,0.8,11.0,176.0,61.44,49.97
2016,4,7,7,15,441.0,90.0,0.85,11.0,223.0,66.04,54.11
2016,4,7,7,30,504.0,97.0,0.9,11.0,270.0,72.05,59.38
2016,4,7,7,45,478.5,121.5,0.95,11.5,307.5,85.59,71.07
2016,4,7,8,0,453.0,146.0,1.0,12.0,345.0,99.75,83.08
2016,4,7,8,15,368.0,185.0,1.0,12.0,359.5,139.16,104.75
2016,4,7,8,30,283.0,224.0,1.0,12.0,374.0,184.99,137.06
2016,4,7,8,45,336.0,235.0,1.0,12.0,429.0,226.44,166.71
2016,4,7,9,0,389.0,246.0,1.0,12.0,484.0,274.58,204.2
2016,4,7,9,15,394.0,265.0,0.95,12.0,519.5,320.53,242.56
2016,4,7,9,30,399.0,284.0,0.9,12.0,555.0,367.18,281.05
2016,4,7,9,45,458.0,277.5,0.9,12.5,604.5,418.74,321.57
2016,4,7,10,0,517.0,271.0,0.9,13.0,654.0,476.62,366.35
2016,4,7,10,15,540.0,279.0,0.9,13.0,693.5,532.05,409.04
2016,4,7,10,30,563.0,287.0,0.9,13.0,733.0,589.07,451.83
2016,4,7,10,45,487.5,322.5,0.9,13.0,716.5,606.26,464.13
2016,4,7,11,0,412.0,358.0,0.9,13.0,700.0,615.18,470.03
2016,4,7,11,15,651.5,245.0,0.85,13.0,796.5,725.61,552.26
2016,4,7,11,30,891.0,132.0,0.8,13.0,893.0,833.57,628.12
2016,4,7,11,45,889.5,134.0,0.8,13.5,899.0,872.41,651.01
2016,4,7,12,0,888.0,136.0,0.8,14.0,905.0,908.13,672.54
2016,4,7,12,15,629.5,267.0,0.8,14.0,811.5,851.49,632.36
2016,4,7,12,30,371.0,398.0,0.8,14.0,718.0,745.03,555.48
2016,4,7,12,45,341.5,404.0,0.85,14.0,696.5,738.93,553.03
2016,4,7,13,0,312.0,410.0,0.9,14.0,675.0,730.0,547.31
2016,4,7,13,15,386.5,371.5,0.9,13.5,693.0,775.41,582.33
2016,4,7,13,30,461.0,333.0,0.9,13.0,711.0,838.26,627.81
2016,4,7,13,45,408.0,343.5,0.9,13.0,670.5,785.87,591.46
2016,4,7,14,0,355.0,354.0,0.9,13.0,630.0,749.67,566.81
2016,4,7,14,15,352.0,339.0,0.9,13.0,603.0,734.58,558.0
2016,4,7,14,30,349.0,324.0,0.9,13.0,576.0,717.44,547.54
2016,4,7,14,45,335.5,308.0,0.9,13.0,540.5,686.7,527.35
2016,4,7,15,0,322.0,292.0,0.9,13.0,505.0,654.4,506.03
2016,4,7,15,15,250.5,281.0,0.9,12.5,439.5,570.17,446.2
2016,4,7,15,30,179.0,270.0,0.9,12.0,374.0,467.17,371.08
2016,4,7,15,45,121.5,241.0,0.9,12.0,309.0,379.0,304.37
2016,4,7,16,0,64.0,212.0,0.9,12.0,244.0,274.65,222.48
2016,4,7,16,15,66.5,190.5,0.85,12.0,221.0,253.79,207.22
2016,4,7,16,30,69.0,169.0,0.8,12.0,198.0,232.43,190.81
2016,4,7,16,45,60.5,147.0,0.8,12.0,169.5,201.22,165.74
2016,4,7,17,0,52.0,125.0,0.8,12.0,141.0,170.39,140.47
2016,4,7,17,15,41.0,102.0,0.75,11.5,113.5,136.79,112.4
2016,4,7,17,30,30.0,79.0,0.7,11.0,86.0,103.65,84.0
2016,4,7,17,45,15.0,57.5,0.7,11.0,61.0,70.58,54.91
2016,4,7,18,0,0.0,36.0,0.7,11.0,36.0,33.21,22.11
2016,4,7,18,15,0.0,18.0,0.65,10.5,18.0,14.86,3.62
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.5,0.6,8.5,0.5,0.43,0.0
2016,4,8,6,0,0.0,1.0,0.5,9.0,1.0,0.82,0.0
2016,4,8,6,15,0.0,4.0,0.5,9.0,4.0,3.28,0.0
2016,4,8,6,30,0.0,7.0,0.5,9.0,7.0,5.74,0.0
2016,4,8,6,45,0.0,10.5,0.5,9.5,10.5,8.62,2.23
2016,4,8,7,0,0.0,14.0,0.5,10.0,14.0,11.51,4.91
2016,4,8,7,15,0.0,17.5,0.5,10.0,17.5,14.41,7.56
2016,4,8,7,30,0.0,21.0,0.5,10.0,21.0,17.31,10.19
2016,4,8,7,45,20.0,98.0,0.5,10.5,107.0,77.6,64.36
2016,4,8,8,0,40.0,175.0,0.5,11.0,193.0,127.67,107.68
2016,4,8,8,15,61.0,204.0,0.45,11.0,235.0,149.64,119.18
2016,4,8,8,30,82.0,233.0,0.4,11.0,277.0,179.11,140.39
2016,4,8,8,45,77.0,252.5,0.4,11.5,296.5,201.69,157.62
2016,4,8,9,0,72.0,272.0,0.4,12.0,316.0,223.83,174.91
2016,4,8,9,15,48.0,265.5,0.4,12.0,296.0,221.61,173.9
2016,4,8,9,30,24.0,259.0,0.4,12.0,276.0,217.38,171.09
2016,4,8,9,45,104.0,313.0,0.4,12.0,390.0,294.87,230.43
2016,4,8,10,0,184.0,367.0,0.4,12.0,504.0,386.65,299.33
2016,4,8,10,15,165.5,382.5,0.4,12.0,509.5,406.08,313.44
2016,4,8,10,30,147.0,398.0,0.4,12.0,515.0,423.44,326.26
2016,4,8,10,45,144.0,410.0,0.45,12.0,527.0,446.03,343.17
2016,4,8,11,0,141.0,422.0,0.5,12.0,539.0,468.2,359.55
2016,4,8,11,15,99.0,409.5,0.5,12.0,492.0,431.03,331.58
2016,4,8,11,30,57.0,397.0,0.5,12.0,445.0,395.64,304.93
2016,4,8,11,45,30.0,273.0,0.5,12.0,298.5,266.3,207.57
2016,4,8,12,0,3.0,149.0,0.5,12.0,152.0,128.16,99.25
2016,4,8,12,15,5.5,169.0,0.5,12.0,174.5,147.96,115.77
2016,4,8,12,30,8.0,189.0,0.5,12.0,197.0,168.15,131.9
2016,4,8,12,45,6.5,176.0,0.55,12.0,182.5,155.84,122.05
2016,4,8,13,0,5.0,163.0,0.6,12.0,168.0,143.34,112.16
2016,4,8,13,15,4.5,160.0,0.6,12.0,164.5,140.47,109.97
2016,4,8,13,30,4.0,157.0,0.6,12.0,161.0,137.54,107.71
2016,4,8,13,45,2.0,127.0,0.65,12.0,129.0,109.23,84.86
2016,4,8,14,0,0.0,97.0,0.7,12.0,97.0,81.11,61.95
2016,4,8,14,15,2.5,137.0,0.7,12.0,139.0,118.7,93.06
2016,4,8,14,30,5.0,177.0,0.7,12.0,181.0,157.75,124.89
2016,4,8,14,45,2.5,117.0,0.7,12.0,119.0,101.06,78.75
2016,4,8,15,0,0.0,57.0,0.7,12.0,57.0,47.35,34.34
2016,4,8,15,15,0.0,34.0,0.65,11.5,34.0,28.18,18.37
2016,4,8,15,30,0.0,11.0,0.6,11.0,11.0,9.09,2.15
2016,4,8,15,45,0.0,11.0,0.6,11.0,11.0,9.09,2.18
2016,4,8,16,0,0.0,11.0,0.6,11.0,11.0,9.08,2.2
2016,4,8,16,15,8.0,80.5,0.55,11.0,84.0,73.74,58.12
2016,4,8,16,30,16.0,150.0,0.5,11.0,157.0,150.95,123.28
2016,4,8,16,45,10.5,130.5,0.5,11.0,134.5,128.32,104.23
2016,4,8,17,0,5.0,111.0,0.5,11.0,112.0,106.05,85.63
2016,4,8,17,15,2.5,89.5,0.45,10.5,90.0,83.9,66.98
2016,4,8,17,30,0.0,68.0,0.4,10.0,68.0,61.66,47.84
2016,4,8,17,45,0.0,48.5,0.4,10.0,48.5,43.09,31.5
2016,4,8,18,0,0.0,29.0,0.4,10.0,29.0,23.97,14.57
2016,4,8,18,15,0.0,14.5,0.4,10.0,14.5,11.95,2.3
2016,4,8,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,0.4,9.0,3.0,2.56,0.0
2016,4,9,6,0,0.0,6.0,0.4,9.0,6.0,4.92,0.0
2016,4,9,6,15,0.0,16.0,0.4,9.0,16.0,13.17,5.86
2016,4,9,6,30,0.0,26.0,0.4,9.0,26.0,21.44,13.73
2016,4,9,6,45,0.0,38.5,0.4,9.5,38.5,31.81,23.37
2016,4,9,7,0,0.0,51.0,0.4,10.0,51.0,42.2,32.88
2016,4,9,7,15,0.0,64.0,0.4,10.0,64.0,52.95,42.59
2016,4,9,7,30,0.0,77.0,0.4,10.0,77.0,63.34,51.81
2016,4,9,7,45,0.0,42.5,0.45,10.5,42.5,35.13,26.21
2016,4,9,8,0,0.0,8.0,0.5,11.0,8.0,6.59,0.32
2016,4,9,8,15,0.0,47.0,0.5,11.0,47.0,38.91,27.92
2016,4,9,8,30,0.0,86.0,0.5,11.0,86.0,71.47,55.39
2016,4,9,8,45,0.0,119.0,0.5,11.5,119.0,97.77,76.95
2016,4,9,9,0,0.0,152.0,0.5,12.0,152.0,123.95,98.01
2016,4,9,9,15,7.0,191.5,0.5,12.0,196.5,157.48,124.64
2016,4,9,9,30,14.0,231.0,0.5,12.0,241.0,192.3,151.97
2016,4,9,9,45,16.0,247.5,0.5,12.0,259.5,208.44,164.34
2016,4,9,10,0,18.0,264.0,0.5,12.0,278.0,225.0,177.07
2016,4,9,10,15,19.5,277.5,0.5,12.0,293.0,239.28,187.95
2016,4,9,10,30,21.0,291.0,0.5,12.0,308.0,253.84,199.02
2016,4,9,10,45,18.5,283.5,0.5,12.0,299.0,248.59,194.71
2016,4,9,11,0,16.0,276.0,0.5,12.0,290.0,242.75,190.07
2016,4,9,11,15,13.0,241.0,0.5,12.0,252.5,212.58,166.51
2016,4,9,11,30,10.0,206.0,0.5,12.0,215.0,181.58,142.22
2016,4,9,11,45,10.0,209.0,0.5,12.0,218.5,185.08,145.12
2016,4,9,12,0,10.0,212.0,0.5,12.0,222.0,188.57,147.84
2016,4,9,12,15,8.0,188.5,0.5,12.0,196.5,167.11,130.81
2016,4,9,12,30,6.0,165.0,0.5,12.0,171.0,145.35,113.55
2016,4,9,12,45,8.5,196.0,0.5,12.0,204.0,175.31,137.65
2016,4,9,13,0,11.0,227.0,0.5,12.0,237.0,205.99,161.86
2016,4,9,13,15,11.5,234.0,0.5,12.0,244.5,213.6,167.78
2016,4,9,13,30,12.0,241.0,0.5,12.0,252.0,221.33,173.97
2016,4,9,13,45,12.5,244.5,0.5,12.0,255.0,225.97,177.77
2016,4,9,14,0,13.0,248.0,0.5,12.0,258.0,230.73,181.72
2016,4,9,14,15,21.0,268.5,0.5,12.0,284.0,259.67,204.87
2016,4,9,14,30,29.0,289.0,0.5,12.0,310.0,310.67,244.64
2016,4,9,14,45,30.0,277.0,0.55,12.0,298.0,301.35,237.84
2016,4,9,15,0,31.0,265.0,0.6,12.0,286.0,291.86,231.38
2016,4,9,15,15,19.0,224.0,0.6,11.5,236.5,219.65,175.31
2016,4,9,15,30,7.0,183.0,0.6,11.0,187.0,168.59,134.96
2016,4,9,15,45,34.5,198.5,0.6,11.0,216.5,227.94,184.79
2016,4,9,16,0,62.0,214.0,0.6,11.0,246.0,274.04,222.82
2016,4,9,16,15,31.0,133.0,0.6,11.0,149.0,154.54,125.64
2016,4,9,16,30,0.0,52.0,0.6,11.0,52.0,43.03,31.45
2016,4,9,16,45,0.0,44.5,0.6,11.0,44.5,36.78,26.33
2016,4,9,17,0,0.0,37.0,0.6,11.0,37.0,30.55,21.0
2016,4,9,17,15,0.0,30.0,0.55,10.5,30.0,24.74,16.01
2016,4,9,17,30,0.0,23.0,0.5,10.0,23.0,18.94,10.93
2016,4,9,17,45,0.0,16.5,0.5,10.0,16.5,13.57,6.12
2016,4,9,18,0,0.0,10.0,0.5,10.0,10.0,8.21,1.3
2016,4,9,18,15,0.0,5.0,0.5,9.5,5.0,4.1,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,9.0,2.0,1.71,0.0
2016,4,10,6,0,0.0,4.0,0.7,9.0,4.0,3.28,0.0
2016,4,10,6,15,0.0,9.5,0.7,9.0,9.5,7.8,1.19
2016,4,10,6,30,0.0,15.0,0.7,9.0,15.0,12.33,5.51
2016,4,10,6,45,0.0,22.0,0.75,9.0,22.0,18.11,10.93
2016,4,10,7,0,0.0,29.0,0.8,9.0,29.0,23.91,16.3
2016,4,10,7,15,0.0,36.5,0.8,9.0,36.5,30.13,21.99
2016,4,10,7,30,0.0,44.0,0.8,9.0,44.0,36.37,27.6
2016,4,10,7,45,0.0,36.5,0.8,9.5,36.5,30.15,21.81
2016,4,10,8,0,0.0,29.0,0.8,10.0,29.0,23.95,16.07
2016,4,10,8,15,0.0,37.0,0.8,10.0,37.0,30.61,20.83
2016,4,10,8,30,0.0,45.0,0.8,10.0,45.0,37.27,26.46
2016,4,10,8,45,0.0,43.5,0.85,10.0,43.5,36.05,25.3
2016,4,10,9,0,0.0,42.0,0.9,10.0,42.0,34.83,24.17
2016,4,10,9,15,0.0,44.0,0.9,10.0,44.0,36.52,25.53
2016,4,10,9,30,0.0,46.0,0.9,10.0,46.0,38.21,26.89
2016,4,10,9,45,0.0,59.0,0.95,10.0,59.0,49.08,35.99
2016,4,10,10,0,0.0,72.0,1.0,10.0,72.0,59.99,45.05
2016,4,10,10,15,0.0,76.0,1.0,10.0,76.0,63.37,47.79
2016,4,10,10,30,0.0,80.0,1.0,10.0,80.0,66.76,50.53
2016,4,10,10,45,0.0,89.0,1.05,10.0,89.0,74.34,56.77
2016,4,10,11,0,0.0,98.0,1.1,10.0,98.0,81.91,62.97
2016,4,10,11,15,0.0,88.5,1.1,10.0,88.5,73.99,56.34
2016,4,10,11,30,0.0,79.0,1.1,10.0,79.0,66.04,49.73
2016,4,10,11,45,0.0,91.5,1.15,10.0,91.5,76.59,58.46
2016,4,10,12,0,0.0,104.0,1.2,10.0,104.0,87.21,67.21
2016,4,10,12,15,0.0,102.5,1.2,10.0,102.5,85.98,66.17
2016,4,10,12,30,0.0,101.0,1.2,10.0,101.0,84.73,65.16
2016,4,10,12,45,2.5,132.0,1.3,10.0,134.0,113.73,89.17
2016,4,10,13,0,5.0,163.0,1.4,10.0,167.0,143.3,113.44
2016,4,10,13,15,2.5,141.0,1.4,10.0,143.0,121.8,95.79
2016,4,10,13,30,0.0,119.0,1.4,10.0,119.0,100.22,78.08
2016,4,10,13,45,0.0,117.0,1.45,10.0,117.0,98.48,76.78
2016,4,10,14,0,0.0,115.0,1.5,10.0,115.0,96.73,75.45
2016,4,10,14,15,0.0,97.0,1.5,10.0,97.0,81.06,62.56
2016,4,10,14,30,0.0,79.0,1.5,10.0,79.0,65.82,49.96
2016,4,10,14,45,0.0,84.5,1.5,10.0,84.5,70.38,53.92
2016,4,10,15,0,0.0,90.0,1.5,10.0,90.0,74.94,57.88
2016,4,10,15,15,0.0,57.5,1.45,9.5,57.5,47.74,35.14
2016,4,10,15,30,0.0,25.0,1.4,9.0,25.0,20.69,12.18
2016,4,10,15,45,3.5,96.0,1.4,9.0,97.5,83.45,66.11
2016,4,10,16,0,7.0,167.0,1.4,9.0,170.0,155.63,127.15
2016,4,10,16,15,3.5,134.5,1.3,9.0,136.0,121.33,98.43
2016,4,10,16,30,0.0,102.0,1.2,9.0,102.0,87.52,69.98
2016,4,10,16,45,0.0,87.5,1.15,9.0,87.5,74.56,59.16
2016,4,10,17,0,0.0,73.0,1.1,9.0,73.0,61.57,48.12
2016,4,10,17,15,0.0,59.0,1.0,8.5,59.0,49.06,37.39
2016,4,10,17,30,0.0,45.0,0.9,8.0,45.0,37.22,27.04
2016,4,10,17,45,0.0,32.5,0.85,8.0,32.5,26.83,17.74
2016,4,10,18,0,0.0,20.0,0.8,8.0,20.0,16.48,8.41
2016,4,10,18,15,0.0,11.0,0.75,8.0,11.0,9.04,0.93
2016,4,10,18,30,0.0,2.0,0.7,8.0,2.0,1.71,0.0
2016,4,10,18,45,0.0,1.0,0.7,8.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,7.5,15.0,9.82,0.0
2016,4,11,6,0,103.0,23.0,0.6,8.0,30.0,17.78,5.95
2016,4,11,6,15,215.0,39.5,0.55,8.0,69.5,30.32,21.14
2016,4,11,6,30,327.0,56.0,0.5,8.0,109.0,42.66,33.01
2016,4,11,6,45,411.5,67.0,0.5,8.5,158.5,50.67,40.6
2016,4,11,7,0,496.0,78.0,0.5,9.0,208.0,60.58,49.64
2016,4,11,7,15,268.5,109.0,0.5,9.0,181.5,79.92,67.01
2016,4,11,7,30,41.0,140.0,0.5,9.0,155.0,104.06,88.28
2016,4,11,7,45,53.5,165.0,0.5,9.5,187.5,120.74,102.39
2016,4,11,8,0,66.0,190.0,0.5,10.0,220.0,137.02,115.9
2016,4,11,8,15,76.0,214.5,0.5,10.0,253.5,157.26,125.31
2016,4,11,8,30,86.0,239.0,0.5,10.0,287.0,184.02,144.64
2016,4,11,8,45,58.0,242.0,0.55,10.5,275.0,192.23,151.52
2016,4,11,9,0,30.0,245.0,0.6,11.0,263.0,195.86,155.14
2016,4,11,9,15,29.0,258.5,0.6,11.0,277.0,211.0,167.1
2016,4,11,9,30,28.0,272.0,0.6,11.0,291.0,226.1,178.89
2016,4,11,9,45,43.5,307.0,0.6,11.0,339.0,264.53,208.66
2016,4,11,10,0,59.0,342.0,0.6,11.0,387.0,305.8,240.23
2016,4,11,10,15,116.5,373.0,0.6,11.0,466.0,371.65,290.32
2016,4,11,10,30,174.0,404.0,0.6,11.0,545.0,443.74,344.21
2016,4,11,10,45,104.5,378.0,0.65,11.5,463.5,387.85,301.29
2016,4,11,11,0,35.0,352.0,0.7,12.0,382.0,326.46,254.05
2016,4,11,11,15,33.0,353.0,0.7,12.0,382.0,331.2,257.97
2016,4,11,11,30,31.0,354.0,0.7,12.0,382.0,335.56,261.13
2016,4,11,11,45,42.5,379.0,0.75,12.0,417.0,372.76,289.54
2016,4,11,12,0,54.0,404.0,0.8,12.0,452.0,411.59,318.68
2016,4,11,12,15,33.0,323.0,0.8,12.0,352.5,321.69,250.66
2016,4,11,12,30,12.0,242.0,0.8,12.0,253.0,218.47,171.14
2016,4,11,12,45,12.5,238.5,0.8,12.0,249.5,216.78,170.44
2016,4,11,13,0,13.0,235.0,0.8,12.0,246.0,215.01,169.2
2016,4,11,13,15,49.5,315.0,0.8,12.0,356.0,343.72,270.16
2016,4,11,13,30,86.0,395.0,0.8,12.0,466.0,466.26,361.82
2016,4,11,13,45,83.5,385.0,0.8,12.0,453.0,457.9,354.92
2016,4,11,14,0,81.0,375.0,0.8,12.0,440.0,449.02,348.91
2016,4,11,14,15,102.5,366.0,0.8,12.0,444.0,465.16,362.34
2016,4,11,14,30,124.0,357.0,0.8,12.0,448.0,502.19,390.71
2016,4,11,14,45,65.0,272.5,0.8,12.0,320.0,330.6,261.29
2016,4,11,15,0,6.0,188.0,0.8,12.0,192.0,170.06,134.55
2016,4,11,15,15,71.5,231.5,0.8,12.0,274.5,295.61,238.2
2016,4,11,15,30,137.0,275.0,0.8,12.0,357.0,429.99,343.27
2016,4,11,15,45,134.5,252.5,0.8,12.0,327.5,401.87,321.75
2016,4,11,16,0,132.0,230.0,0.8,12.0,298.0,373.13,300.95
2016,4,11,16,15,71.5,189.0,0.75,11.5,225.5,253.75,206.75
2016,4,11,16,30,11.0,148.0,0.7,11.0,153.0,143.72,116.38
2016,4,11,16,45,6.5,129.0,0.7,11.0,132.0,122.59,99.36
2016,4,11,17,0,2.0,110.0,0.7,11.0,111.0,101.75,81.95
2016,4,11,17,15,256.0,85.0,0.65,10.5,143.5,286.81,242.43
2016,4,11,17,30,510.0,60.0,0.6,10.0,176.0,429.9,356.82
2016,4,11,17,45,423.0,49.5,0.55,10.0,128.5,338.67,278.14
2016,4,11,18,0,336.0,39.0,0.5,10.0,81.0,255.78,205.54
2016,4,11,18,15,196.5,24.5,0.55,9.5,46.0,147.09,101.9
2016,4,11,18,30,57.0,10.0,0.6,9.0,11.0,32.57,0.0
2016,4,11,18,45,28.5,5.0,0.65,8.5,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,67.0,12.0,1.0,7.5,16.5,10.24,0.0
2016,4,12,6,0,134.0,24.0,1.0,8.0,33.0,18.59,7.64
2016,4,12,6,15,245.5,39.5,1.05,8.0,73.5,30.4,21.28
2016,4,12,6,30,357.0,55.0,1.1,8.0,114.0,42.04,32.46
2016,4,12,6,45,178.5,31.5,1.15,8.0,61.0,23.67,16.07
2016,4,12,7,0,0.0,8.0,1.2,8.0,8.0,6.57,0.4
2016,4,12,7,15,0.0,10.0,1.2,8.0,10.0,8.23,1.93
2016,4,12,7,30,0.0,12.0,1.2,8.0,12.0,9.88,3.43
2016,4,12,7,45,0.0,39.5,1.2,8.5,39.5,32.65,24.15
2016,4,12,8,0,0.0,67.0,1.2,9.0,67.0,55.55,44.62
2016,4,12,8,15,0.0,86.5,1.2,9.0,86.5,71.87,56.27
2016,4,12,8,30,0.0,106.0,1.2,9.0,106.0,87.33,69.14
2016,4,12,8,45,0.0,108.0,1.2,9.5,108.0,89.22,70.34
2016,4,12,9,0,0.0,110.0,1.2,10.0,110.0,91.05,71.52
2016,4,12,9,15,0.0,105.0,1.2,10.0,105.0,87.2,68.11
2016,4,12,9,30,0.0,100.0,1.2,10.0,100.0,83.24,64.64
2016,4,12,9,45,0.0,110.5,1.2,10.0,110.5,91.9,71.71
2016,4,12,10,0,0.0,121.0,1.2,10.0,121.0,100.64,78.78
2016,4,12,10,15,2.5,146.5,1.2,10.0,149.0,123.17,97.19
2016,4,12,10,30,5.0,172.0,1.2,10.0,177.0,146.18,115.83
2016,4,12,10,45,7.0,188.5,1.25,10.0,195.0,161.89,128.45
2016,4,12,11,0,9.0,205.0,1.3,10.0,213.0,177.97,141.35
2016,4,12,11,15,7.0,185.0,1.35,10.0,191.5,160.53,127.14
2016,4,12,11,30,5.0,165.0,1.4,10.0,170.0,142.66,112.63
2016,4,12,11,45,8.5,198.5,1.45,10.0,206.0,174.74,138.73
2016,4,12,12,0,12.0,232.0,1.5,10.0,242.0,207.58,165.1
2016,4,12,12,15,7.0,187.0,1.5,10.0,193.0,164.85,130.54
2016,4,12,12,30,2.0,142.0,1.5,10.0,144.0,121.72,95.47
2016,4,12,12,45,5.0,167.5,1.55,10.0,172.0,146.91,116.28
2016,4,12,13,0,8.0,193.0,1.6,10.0,200.0,172.61,137.25
2016,4,12,13,15,11.5,230.0,1.55,10.0,240.0,209.76,167.25
2016,4,12,13,30,15.0,267.0,1.5,10.0,280.0,248.04,197.82
2016,4,12,13,45,14.5,260.0,1.5,10.5,272.0,242.1,192.81
2016,4,12,14,0,14.0,253.0,1.5,11.0,264.0,236.06,187.94
2016,4,12,14,15,51.0,300.5,1.5,11.0,338.5,341.39,272.46
2016,4,12,14,30,88.0,348.0,1.5,11.0,413.0,433.73,344.36
2016,4,12,14,45,47.0,267.5,1.55,11.0,302.0,306.76,245.46
2016,4,12,15,0,6.0,187.0,1.6,11.0,191.0,169.0,134.91
2016,4,12,15,15,33.5,222.5,1.6,10.5,243.0,248.51,201.6
2016,4,12,15,30,61.0,258.0,1.6,10.0,295.0,317.33,258.2
2016,4,12,15,45,71.5,240.5,1.65,10.0,280.0,309.53,252.97
2016,4,12,16,0,82.0,223.0,1.7,10.0,265.0,300.93,247.45
2016,4,12,16,15,112.0,201.5,1.7,9.5,253.0,320.55,265.62
2016,4,12,16,30,142.0,180.0,1.7,9.0,241.0,319.26,266.85
2016,4,12,16,45,125.0,159.0,1.7,9.0,207.5,278.95,234.16
2016,4,12,17,0,108.0,138.0,1.7,9.0,174.0,239.58,201.72
2016,4,12,17,15,93.0,114.5,1.6,8.5,141.5,199.27,168.01
2016,4,12,17,30,78.0,91.0,1.5,8.0,109.0,159.72,134.0
2016,4,12,17,45,56.0,68.0,1.4,8.0,79.5,107.17,87.76
2016,4,12,18,0,34.0,45.0,1.3,8.0,50.0,67.1,51.8
2016,4,12,18,15,17.0,26.0,1.25,7.5,28.5,35.76,21.79
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,13.5,0.9,7.5,17.5,11.52,0.0
2016,4,13,6,0,119.0,27.0,0.9,8.0,35.0,20.83,10.18
2016,4,13,6,15,233.0,43.5,0.9,8.0,77.0,33.32,23.97
2016,4,13,6,30,347.0,60.0,0.9,8.0,119.0,45.61,35.74
2016,4,13,6,45,337.0,79.5,0.95,8.5,153.5,59.04,48.19
2016,4,13,7,0,327.0,99.0,1.0,9.0,188.0,71.79,59.74
2016,4,13,7,15,377.5,109.0,0.95,9.0,233.0,77.97,65.22
2016,4,13,7,30,428.0,119.0,0.9,9.0,278.0,83.96,70.39
2016,4,13,7,45,262.0,159.0,0.9,9.5,261.0,110.75,93.73
2016,4,13,8,0,96.0,199.0,0.9,10.0,244.0,142.76,121.06
2016,4,13,8,15,444.0,152.5,0.9,10.0,394.0,119.58,85.5
2016,4,13,8,30,792.0,106.0,0.9,10.0,544.0,166.19,100.5
2016,4,13,8,45,811.0,109.5,0.9,10.5,591.5,227.0,147.28
2016,4,13,9,0,830.0,113.0,0.9,11.0,639.0,289.75,200.71
2016,4,13,9,15,844.5,116.0,0.85,11.0,681.5,352.39,255.73
2016,4,13,9,30,859.0,119.0,0.8,11.0,724.0,415.84,310.64
2016,4,13,9,45,880.5,115.5,0.8,11.5,763.0,478.99,363.31
2016,4,13,10,0,902.0,112.0,0.8,12.0,802.0,540.55,412.96
2016,4,13,10,15,909.5,114.0,0.8,12.0,831.5,599.4,459.58
2016,4,13,10,30,917.0,116.0,0.8,12.0,861.0,657.01,503.66
2016,4,13,10,45,920.5,118.0,0.8,12.5,883.0,710.54,542.4
2016,4,13,11,0,924.0,120.0,0.8,13.0,905.0,761.95,578.33
2016,4,13,11,15,927.0,120.5,0.8,13.0,919.5,809.36,610.99
2016,4,13,11,30,930.0,121.0,0.8,13.0,934.0,854.17,640.03
2016,4,13,11,45,931.5,121.0,0.85,13.0,940.5,894.48,666.72
2016,4,13,12,0,933.0,121.0,0.9,13.0,947.0,931.7,691.32
2016,4,13,12,15,933.0,121.0,0.9,13.0,945.5,964.3,711.93
2016,4,13,12,30,933.0,121.0,0.9,13.0,944.0,993.41,730.27
2016,4,13,12,45,930.5,120.5,0.95,13.0,934.0,1016.01,745.56
2016,4,13,13,0,928.0,120.0,1.0,13.0,924.0,1034.74,758.58
2016,4,13,13,15,924.0,119.0,1.0,13.0,906.0,1047.54,766.95
2016,4,13,13,30,920.0,118.0,1.0,13.0,888.0,1056.3,772.98
2016,4,13,13,45,909.0,119.5,1.05,13.0,861.5,1056.57,774.94
2016,4,13,14,0,898.0,121.0,1.1,13.0,835.0,1052.81,774.6
2016,4,13,14,15,889.5,119.0,1.1,12.5,802.5,1043.89,771.54
2016,4,13,14,30,881.0,117.0,1.1,12.0,770.0,1031.06,766.17
2016,4,13,14,45,751.0,158.0,1.15,12.0,694.5,961.52,723.35
2016,4,13,15,0,621.0,199.0,1.2,12.0,619.0,869.37,664.81
2016,4,13,15,15,461.0,230.0,1.2,11.5,530.5,731.57,569.62
2016,4,13,15,30,301.0,261.0,1.2,11.0,442.0,587.42,465.34
2016,4,13,15,45,337.0,230.5,1.2,11.0,418.0,580.21,464.18
2016,4,13,16,0,373.0,200.0,1.2,11.0,394.0,569.05,458.66
2016,4,13,16,15,539.5,148.0,1.2,10.5,396.0,659.97,532.53
2016,4,13,16,30,706.0,96.0,1.2,10.0,398.0,725.05,582.8
2016,4,13,16,45,663.5,90.0,1.2,10.0,344.0,656.24,532.96
2016,4,13,17,0,621.0,84.0,1.2,10.0,290.0,588.49,483.8
2016,4,13,17,15,561.0,76.0,1.15,9.5,237.0,507.9,421.58
2016,4,13,17,30,501.0,68.0,1.1,9.0,184.0,431.04,359.49
2016,4,13,17,45,398.5,57.0,1.05,8.5,134.5,330.4,275.01
2016,4,13,18,0,296.0,46.0,1.0,8.0,85.0,239.45,195.54
2016,4,13,18,15,169.0,29.0,1.0,7.5,49.0,141.76,103.48
2016,4,13,18,30,42.0,12.0,1.0,7.0,13.0,27.84,0.0
2016,4,13,18,45,21.0,6.0,1.0,7.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
