Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,94.5,14.0,1.15,6.5,21.0,11.95,0.0
2016,4,14,6,0,189.0,28.0,1.2,7.0,42.0,21.73,11.62
2016,4,14,6,15,316.0,41.0,1.25,7.0,87.0,33.43,24.25
2016,4,14,6,30,443.0,54.0,1.3,7.0,132.0,43.55,34.04
2016,4,14,6,45,516.5,64.0,1.4,7.5,184.5,50.63,40.75
2016,4,14,7,0,590.0,74.0,1.5,8.0,237.0,57.55,47.07
2016,4,14,7,15,641.5,80.5,1.5,8.0,292.0,61.38,50.49
2016,4,14,7,30,693.0,87.0,1.5,8.0,347.0,65.15,53.75
2016,4,14,7,45,723.0,94.0,1.55,8.5,400.5,68.92,56.84
2016,4,14,8,0,753.0,101.0,1.6,9.0,454.0,72.51,59.71
2016,4,14,8,15,779.0,105.0,1.6,9.0,505.5,104.04,64.58
2016,4,14,8,30,805.0,109.0,1.6,9.0,557.0,170.77,104.26
2016,4,14,8,45,819.0,114.5,1.65,9.5,604.0,233.03,152.97
2016,4,14,9,0,833.0,120.0,1.7,10.0,651.0,296.62,208.0
2016,4,14,9,15,847.0,123.0,1.7,10.0,693.0,359.32,264.03
2016,4,14,9,30,861.0,126.0,1.7,10.0,735.0,422.75,320.17
2016,4,14,9,45,884.5,121.5,1.7,10.5,774.5,484.59,372.99
2016,4,14,10,0,908.0,117.0,1.7,11.0,814.0,547.89,425.2
2016,4,14,10,15,570.0,261.0,1.7,11.0,704.0,534.36,417.69
2016,4,14,10,30,232.0,405.0,1.7,11.0,594.0,478.65,374.69
2016,4,14,10,45,573.5,268.0,1.75,11.0,753.0,616.17,483.08
2016,4,14,11,0,915.0,131.0,1.8,11.0,912.0,765.02,596.52
2016,4,14,11,15,603.5,281.0,1.8,11.0,799.5,718.56,557.36
2016,4,14,11,30,292.0,431.0,1.8,11.0,687.0,628.55,486.65
2016,4,14,11,45,290.5,432.0,1.8,11.5,688.5,647.98,500.84
2016,4,14,12,0,289.0,433.0,1.8,12.0,690.0,666.1,512.98
2016,4,14,12,15,590.5,292.0,1.85,12.0,815.0,835.25,640.89
2016,4,14,12,30,892.0,151.0,1.9,12.0,940.0,983.03,744.11
2016,4,14,12,45,661.5,260.0,2.0,12.0,842.0,917.55,698.31
2016,4,14,13,0,431.0,369.0,2.1,12.0,744.0,814.58,623.09
2016,4,14,13,15,273.5,394.0,2.1,11.5,630.0,681.94,527.92
2016,4,14,13,30,116.0,419.0,2.1,11.0,516.0,539.78,421.6
2016,4,14,13,45,505.0,273.5,2.15,11.0,678.5,825.04,642.7
2016,4,14,14,0,894.0,128.0,2.2,11.0,841.0,1055.16,802.84
2016,4,14,14,15,606.0,234.5,2.2,11.0,709.0,901.01,695.48
2016,4,14,14,30,318.0,341.0,2.2,11.0,577.0,698.83,546.67
2016,4,14,14,45,385.0,300.5,2.2,11.0,572.0,721.4,568.38
2016,4,14,15,0,452.0,260.0,2.2,11.0,567.0,760.51,599.67
2016,4,14,15,15,631.0,188.0,2.2,10.5,586.0,856.48,675.11
2016,4,14,15,30,810.0,116.0,2.2,10.0,605.0,926.17,726.58
2016,4,14,15,45,504.0,173.0,2.2,10.0,469.0,687.04,553.69
2016,4,14,16,0,198.0,230.0,2.2,10.0,333.0,429.5,352.05
2016,4,14,16,15,459.0,162.0,2.15,9.5,368.5,606.18,499.61
2016,4,14,16,30,720.0,94.0,2.1,9.0,404.0,732.86,599.14
2016,4,14,16,45,680.5,87.5,2.1,9.0,350.0,665.3,548.67
2016,4,14,17,0,641.0,81.0,2.1,9.0,296.0,598.58,499.09
2016,4,14,17,15,580.5,73.5,2.0,8.5,242.0,517.51,435.24
2016,4,14,17,30,520.0,66.0,1.9,8.0,188.0,440.23,371.52
2016,4,14,17,45,424.5,55.5,1.85,8.0,138.5,343.57,288.52
2016,4,14,18,0,329.0,45.0,1.8,8.0,89.0,254.62,209.38
2016,4,14,18,15,192.5,29.5,1.75,7.5,52.0,153.97,114.77
2016,4,14,18,30,56.0,14.0,1.7,7.0,15.0,35.34,0.0
2016,4,14,18,45,28.0,7.0,1.7,7.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,131.0,13.5,1.2,5.5,23.5,11.52,0.0
2016,4,15,6,0,262.0,27.0,1.2,6.0,47.0,22.24,12.62
2016,4,15,6,15,383.5,38.0,1.2,6.0,93.5,30.92,22.19
2016,4,15,6,30,505.0,49.0,1.2,6.0,140.0,39.49,30.53
2016,4,15,6,45,579.0,56.5,1.3,6.5,194.0,44.8,35.61
2016,4,15,7,0,653.0,64.0,1.4,7.0,248.0,50.07,40.44
2016,4,15,7,15,700.5,69.5,1.45,7.5,303.5,53.53,43.45
2016,4,15,7,30,748.0,75.0,1.5,8.0,359.0,62.03,50.93
2016,4,15,7,45,778.0,80.5,1.55,8.5,413.5,65.44,53.69
2016,4,15,8,0,808.0,86.0,1.6,9.0,468.0,68.71,56.3
2016,4,15,8,15,832.0,89.5,1.6,9.0,520.5,102.6,61.58
2016,4,15,8,30,856.0,93.0,1.6,9.0,573.0,165.44,97.48
2016,4,15,8,45,871.0,97.0,1.6,9.5,620.5,229.8,148.06
2016,4,15,9,0,886.0,101.0,1.6,10.0,668.0,295.51,205.14
2016,4,15,9,15,899.5,103.5,1.55,10.5,711.5,364.67,266.09
2016,4,15,9,30,913.0,106.0,1.5,11.0,755.0,429.4,322.63
2016,4,15,9,45,926.5,106.0,1.45,11.5,793.0,492.35,376.08
2016,4,15,10,0,940.0,106.0,1.4,12.0,831.0,555.13,427.31
2016,4,15,10,15,947.5,107.0,1.35,12.0,861.0,615.01,475.17
2016,4,15,10,30,955.0,108.0,1.3,12.0,891.0,673.53,520.23
2016,4,15,10,45,961.5,108.0,1.3,12.0,914.0,728.94,561.96
2016,4,15,11,0,968.0,108.0,1.3,12.0,937.0,782.36,601.05
2016,4,15,11,15,970.5,108.5,1.35,12.0,951.5,831.02,635.3
2016,4,15,11,30,973.0,109.0,1.4,12.0,966.0,876.89,666.31
2016,4,15,11,45,976.0,108.0,1.45,12.5,972.5,918.82,693.19
2016,4,15,12,0,979.0,107.0,1.5,13.0,979.0,957.56,717.76
2016,4,15,12,15,978.5,107.0,1.5,13.0,977.0,990.77,739.14
2016,4,15,12,30,978.0,107.0,1.5,13.0,975.0,1020.28,758.1
2016,4,15,12,45,978.5,105.0,1.55,13.0,965.0,1044.9,774.76
2016,4,15,13,0,979.0,103.0,1.6,13.0,955.0,1065.54,789.01
2016,4,15,13,15,974.5,102.0,1.65,13.0,936.5,1078.21,798.29
2016,4,15,13,30,970.0,101.0,1.7,13.0,918.0,1086.62,805.09
2016,4,15,13,45,966.5,98.5,1.75,13.5,892.0,1090.15,807.46
2016,4,15,14,0,963.0,96.0,1.8,14.0,866.0,1089.38,807.27
2016,4,15,14,15,954.0,94.5,1.8,13.5,832.0,1079.91,803.86
2016,4,15,14,30,945.0,93.0,1.8,13.0,798.0,1066.32,798.0
2016,4,15,14,45,933.5,91.5,1.8,13.0,758.0,1046.25,786.57
2016,4,15,15,0,922.0,90.0,1.8,13.0,718.0,1022.4,772.79
2016,4,15,15,15,907.0,87.5,1.75,13.0,672.0,990.42,752.91
2016,4,15,15,30,892.0,85.0,1.7,13.0,626.0,955.2,730.91
2016,4,15,15,45,871.0,83.0,1.65,13.0,576.0,912.14,703.45
2016,4,15,16,0,850.0,81.0,1.6,13.0,526.0,876.06,680.65
2016,4,15,16,15,823.5,77.5,1.55,12.5,472.5,821.56,645.72
2016,4,15,16,30,797.0,74.0,1.5,12.0,419.0,765.75,609.2
2016,4,15,16,45,760.5,69.5,1.45,12.0,364.0,700.0,563.26
2016,4,15,17,0,724.0,65.0,1.4,12.0,309.0,634.57,516.22
2016,4,15,17,15,670.0,59.0,1.3,11.5,254.5,556.11,457.71
2016,4,15,17,30,616.0,53.0,1.2,11.0,200.0,485.1,400.68
2016,4,15,17,45,533.0,45.0,1.2,10.5,149.0,394.43,325.5
2016,4,15,18,0,450.0,37.0,1.2,10.0,98.0,311.46,253.03
2016,4,15,18,15,302.0,25.0,1.2,9.5,58.5,201.89,151.59
2016,4,15,18,30,154.0,13.0,1.2,9.0,19.0,75.2,0.0
2016,4,15,18,45,77.0,6.5,1.2,8.5,9.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,147.5,13.5,0.7,6.5,25.5,11.52,0.0
2016,4,16,6,0,295.0,27.0,0.6,7.0,51.0,22.21,12.94
2016,4,16,6,15,408.0,37.5,0.5,7.5,97.5,30.47,21.76
2016,4,16,6,30,521.0,48.0,0.4,8.0,144.0,38.63,29.6
2016,4,16,6,45,590.0,55.5,0.35,8.5,197.5,43.98,34.66
2016,4,16,7,0,659.0,63.0,0.3,9.0,251.0,49.26,39.44
2016,4,16,7,15,704.5,68.5,0.25,9.5,306.0,57.45,46.7
2016,4,16,7,30,750.0,74.0,0.2,10.0,361.0,61.16,49.76
2016,4,16,7,45,780.5,78.5,0.15,11.0,415.5,63.84,51.75
2016,4,16,8,0,811.0,83.0,0.1,12.0,470.0,66.43,53.61
2016,4,16,8,15,834.0,86.5,0.15,12.5,522.0,101.41,59.05
2016,4,16,8,30,857.0,90.0,0.2,13.0,574.0,164.17,94.14
2016,4,16,8,45,873.0,93.0,0.3,13.5,621.5,233.84,147.55
2016,4,16,9,0,889.0,96.0,0.4,14.0,669.0,298.21,201.77
2016,4,16,9,15,902.0,98.5,0.4,14.5,712.0,362.33,256.74
2016,4,16,9,30,915.0,101.0,0.4,15.0,755.0,426.84,311.04
2016,4,16,9,45,925.0,102.5,0.45,15.5,791.5,489.4,362.54
2016,4,16,10,0,935.0,104.0,0.5,16.0,828.0,551.44,411.76
2016,4,16,10,15,942.0,105.5,0.5,16.0,858.0,611.04,457.69
2016,4,16,10,30,949.0,107.0,0.5,16.0,888.0,669.26,500.96
2016,4,16,10,45,953.5,108.0,0.55,16.5,910.5,723.79,539.97
2016,4,16,11,0,958.0,109.0,0.6,17.0,933.0,776.19,576.32
2016,4,16,11,15,961.0,109.5,0.6,17.0,947.0,824.68,608.35
2016,4,16,11,30,964.0,110.0,0.6,17.0,961.0,870.45,637.14
2016,4,16,11,45,969.0,108.0,0.65,17.0,968.5,912.67,664.35
2016,4,16,12,0,974.0,106.0,0.7,17.0,976.0,951.85,689.53
2016,4,16,12,15,973.5,105.5,0.7,17.0,973.5,984.31,709.36
2016,4,16,12,30,973.0,105.0,0.7,17.0,971.0,1013.06,726.92
2016,4,16,12,45,973.5,103.0,0.75,17.5,961.5,1037.44,741.57
2016,4,16,13,0,974.0,101.0,0.8,18.0,952.0,1057.85,753.88
2016,4,16,13,15,970.0,100.5,0.8,18.0,933.5,1071.34,762.35
2016,4,16,13,30,966.0,100.0,0.8,18.0,915.0,1080.63,768.49
2016,4,16,13,45,959.5,99.0,0.85,18.0,889.0,1082.65,771.6
2016,4,16,14,0,953.0,98.0,0.9,18.0,863.0,1080.44,772.37
2016,4,16,14,15,945.0,96.5,0.9,17.5,829.5,1071.97,769.79
2016,4,16,14,30,937.0,95.0,0.9,17.0,796.0,1059.41,764.9
2016,4,16,14,45,926.0,93.0,0.9,17.0,756.5,1039.32,754.03
2016,4,16,15,0,915.0,91.0,0.9,17.0,717.0,1015.47,740.96
2016,4,16,15,15,901.0,89.0,0.9,16.5,672.0,985.16,725.18
2016,4,16,15,30,887.0,87.0,0.9,16.0,627.0,951.62,707.25
2016,4,16,15,45,869.0,83.5,0.9,16.0,577.5,909.63,682.27
2016,4,16,16,0,851.0,80.0,0.9,16.0,528.0,874.36,661.56
2016,4,16,16,15,825.5,76.5,0.9,15.5,475.0,820.71,629.09
2016,4,16,16,30,800.0,73.0,0.9,15.0,422.0,765.68,594.96
2016,4,16,16,45,764.0,69.0,0.9,15.0,367.0,700.88,551.66
2016,4,16,17,0,728.0,65.0,0.9,15.0,312.0,636.33,507.11
2016,4,16,17,15,675.5,59.5,0.85,14.0,258.0,559.38,452.39
2016,4,16,17,30,623.0,54.0,0.8,13.0,204.0,489.73,398.69
2016,4,16,17,45,533.0,46.5,0.8,12.5,152.0,395.31,322.06
2016,4,16,18,0,443.0,39.0,0.8,12.0,100.0,309.2,248.49
2016,4,16,18,15,303.5,26.5,0.85,11.5,60.0,203.59,152.88
2016,4,16,18,30,164.0,14.0,0.9,11.0,20.0,80.0,0.0
2016,4,16,18,45,82.0,7.0,0.95,11.0,10.0,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,147.5,14.0,0.9,9.5,26.5,11.38,0.0
2016,4,17,6,0,295.0,28.0,0.8,10.0,53.0,22.98,13.68
2016,4,17,6,15,403.5,39.0,0.75,10.5,99.5,31.63,22.53
2016,4,17,6,30,512.0,50.0,0.7,11.0,146.0,40.13,30.57
2016,4,17,6,45,575.5,58.0,0.65,11.5,198.5,45.77,35.81
2016,4,17,7,0,639.0,66.0,0.6,12.0,251.0,51.3,40.75
2016,4,17,7,15,684.5,71.5,0.6,12.5,305.5,54.66,43.59
2016,4,17,7,30,730.0,77.0,0.6,13.0,360.0,63.2,50.94
2016,4,17,7,45,760.0,82.0,0.6,13.5,413.5,66.14,53.22
2016,4,17,8,0,790.0,87.0,0.6,14.0,467.0,68.97,55.37
2016,4,17,8,15,813.5,90.5,0.6,14.5,518.5,104.13,60.97
2016,4,17,8,30,837.0,94.0,0.6,15.0,570.0,165.61,95.57
2016,4,17,8,45,853.5,97.5,0.6,15.5,617.5,228.5,143.56
2016,4,17,9,0,870.0,101.0,0.6,16.0,665.0,292.93,197.53
2016,4,17,9,15,883.5,103.5,0.6,16.5,707.5,361.0,255.26
2016,4,17,9,30,897.0,106.0,0.6,17.0,750.0,424.55,308.57
2016,4,17,9,45,910.5,106.0,0.6,17.5,787.0,486.35,358.93
2016,4,17,10,0,924.0,106.0,0.6,18.0,824.0,548.0,407.24
2016,4,17,10,15,931.0,107.0,0.6,18.0,853.5,606.5,452.22
2016,4,17,10,30,938.0,108.0,0.6,18.0,883.0,663.63,494.63
2016,4,17,10,45,945.0,108.0,0.6,18.5,906.0,718.28,532.93
2016,4,17,11,0,952.0,108.0,0.6,19.0,929.0,771.04,568.6
2016,4,17,11,15,955.0,108.5,0.6,19.0,943.0,819.12,600.16
2016,4,17,11,30,958.0,109.0,0.6,19.0,957.0,864.53,628.56
2016,4,17,11,45,960.5,108.5,0.6,19.5,964.0,905.71,652.74
2016,4,17,12,0,963.0,108.0,0.6,20.0,971.0,943.76,674.67
2016,4,17,12,15,962.5,108.0,0.6,20.0,969.0,976.29,694.29
2016,4,17,12,30,962.0,108.0,0.6,20.0,967.0,1005.18,711.68
2016,4,17,12,45,961.5,106.5,0.65,20.5,957.0,1028.82,725.69
2016,4,17,13,0,961.0,105.0,0.7,21.0,947.0,1048.54,737.43
2016,4,17,13,15,957.5,104.0,0.7,21.0,929.0,1061.79,745.64
2016,4,17,13,30,954.0,103.0,0.7,21.0,911.0,1070.89,751.58
2016,4,17,13,45,950.0,101.0,0.75,21.0,886.0,1074.24,755.48
2016,4,17,14,0,946.0,99.0,0.8,21.0,861.0,1073.39,757.07
2016,4,17,14,15,938.5,97.5,0.8,20.5,828.0,1065.4,754.8
2016,4,17,14,30,931.0,96.0,0.8,20.0,795.0,1053.35,750.28
2016,4,17,14,45,922.5,93.0,0.85,20.0,756.5,1034.63,741.52
2016,4,17,15,0,914.0,90.0,0.9,20.0,718.0,1012.07,730.46
2016,4,17,15,15,900.5,88.0,0.85,19.5,673.0,982.21,714.1
2016,4,17,15,30,887.0,86.0,0.8,19.0,628.0,949.13,695.69
2016,4,17,15,45,870.5,82.5,0.8,19.0,579.0,908.49,671.96
2016,4,17,16,0,854.0,79.0,0.8,19.0,530.0,865.27,646.29
2016,4,17,16,15,829.5,75.5,0.75,18.5,477.5,821.55,620.21
2016,4,17,16,30,805.0,72.0,0.7,18.0,425.0,767.23,586.29
2016,4,17,16,45,771.5,67.5,0.7,17.5,370.5,703.6,545.72
2016,4,17,17,0,738.0,63.0,0.7,17.0,316.0,640.06,503.68
2016,4,17,17,15,687.5,57.5,0.7,16.0,261.5,564.18,451.23
2016,4,17,17,30,637.0,52.0,0.7,15.0,207.0,490.9,396.08
2016,4,17,17,45,556.0,44.5,0.75,14.0,155.5,405.19,327.92
2016,4,17,18,0,475.0,37.0,0.8,13.0,104.0,322.92,258.61
2016,4,17,18,15,336.5,25.5,0.8,12.5,63.0,217.18,163.79
2016,4,17,18,30,198.0,14.0,0.8,12.0,22.0,112.94,0.0
2016,4,17,18,45,99.0,7.0,0.85,12.0,11.0,41.44,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,163.5,14.5,0.45,11.5,29.0,11.77,0.0
2016,4,18,6,0,327.0,29.0,0.5,12.0,58.0,23.85,14.52
2016,4,18,6,15,434.5,39.0,0.45,12.0,106.0,31.66,22.48
2016,4,18,6,30,542.0,49.0,0.4,12.0,154.0,39.38,29.82
2016,4,18,6,45,609.5,56.0,0.35,12.5,208.0,44.33,34.41
2016,4,18,7,0,677.0,63.0,0.3,13.0,262.0,49.24,38.77
2016,4,18,7,15,720.5,68.5,0.3,13.0,317.5,57.42,45.98
2016,4,18,7,30,764.0,74.0,0.3,13.0,373.0,61.13,49.09
2016,4,18,7,45,793.5,78.0,0.3,13.5,427.5,63.43,50.83
2016,4,18,8,0,823.0,82.0,0.3,14.0,482.0,65.68,52.48
2016,4,18,8,15,845.5,85.5,0.35,14.5,533.5,103.06,58.79
2016,4,18,8,30,868.0,89.0,0.4,15.0,585.0,166.38,94.63
2016,4,18,8,45,884.5,91.5,0.45,15.5,633.0,236.46,148.28
2016,4,18,9,0,901.0,94.0,0.5,16.0,681.0,301.12,202.43
2016,4,18,9,15,913.5,96.0,0.5,16.5,723.5,365.23,257.2
2016,4,18,9,30,926.0,98.0,0.5,17.0,766.0,429.65,311.21
2016,4,18,9,45,938.0,98.0,0.55,17.5,803.0,492.29,362.53
2016,4,18,10,0,950.0,98.0,0.6,18.0,840.0,554.56,411.71
2016,4,18,10,15,956.5,99.0,0.6,18.5,869.0,614.02,456.53
2016,4,18,10,30,963.0,100.0,0.6,19.0,898.0,671.99,498.47
2016,4,18,10,45,967.5,100.5,0.6,19.5,920.0,726.48,536.45
2016,4,18,11,0,972.0,101.0,0.6,20.0,942.0,778.8,571.61
2016,4,18,11,15,974.5,102.0,0.6,20.0,956.0,827.66,603.24
2016,4,18,11,30,977.0,103.0,0.6,20.0,970.0,873.74,631.87
2016,4,18,11,45,977.0,103.5,0.6,20.0,976.0,914.33,656.71
2016,4,18,12,0,977.0,104.0,0.6,20.0,982.0,951.56,679.31
2016,4,18,12,15,976.0,104.0,0.6,20.0,979.5,983.93,698.79
2016,4,18,12,30,975.0,104.0,0.6,20.0,977.0,1012.59,715.99
2016,4,18,12,45,969.0,105.5,0.6,20.5,965.0,1034.17,727.55
2016,4,18,13,0,963.0,107.0,0.6,21.0,953.0,1051.66,736.75
2016,4,18,13,15,958.5,106.5,0.6,20.5,934.5,1064.45,746.08
2016,4,18,13,30,954.0,106.0,0.6,20.0,916.0,1073.07,753.14
2016,4,18,13,45,943.5,107.5,0.65,20.0,889.0,1073.64,755.4
2016,4,18,14,0,933.0,109.0,0.7,20.0,862.0,1070.07,755.44
2016,4,18,14,15,924.0,107.5,0.7,20.0,828.5,1060.7,750.93
2016,4,18,14,30,915.0,106.0,0.7,20.0,795.0,1047.34,744.22
2016,4,18,14,45,897.0,107.0,0.75,20.0,754.0,1023.99,732.67
2016,4,18,15,0,879.0,108.0,0.8,20.0,713.0,997.23,719.07
2016,4,18,15,15,863.5,105.5,0.8,19.5,668.0,976.98,709.84
2016,4,18,15,30,848.0,103.0,0.8,19.0,623.0,941.91,691.01
2016,4,18,15,45,821.0,101.5,0.8,19.0,572.5,894.61,662.88
2016,4,18,16,0,794.0,100.0,0.8,19.0,522.0,845.31,633.11
2016,4,18,16,15,575.0,132.0,0.8,18.5,421.5,674.82,520.01
2016,4,18,16,30,356.0,164.0,0.8,18.0,321.0,486.4,384.33
2016,4,18,16,45,325.5,149.5,0.8,17.5,279.0,433.64,347.59
2016,4,18,17,0,295.0,135.0,0.8,17.0,237.0,382.49,309.48
2016,4,18,17,15,271.0,114.0,0.8,16.0,195.5,329.37,269.13
2016,4,18,17,30,247.0,93.0,0.8,15.0,154.0,277.57,228.03
2016,4,18,17,45,206.0,73.0,0.8,14.0,115.0,218.77,179.13
2016,4,18,18,0,165.0,53.0,0.8,13.0,76.0,163.52,131.42
2016,4,18,18,15,82.5,34.5,0.75,12.5,46.0,94.68,70.24
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,13.64,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,6.83,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,147.0,15.5,0.7,11.0,29.5,12.55,0.0
2016,4,19,6,0,294.0,31.0,0.7,11.0,59.0,25.41,16.1
2016,4,19,6,15,399.0,42.0,0.6,11.5,105.5,33.96,24.6
2016,4,19,6,30,504.0,53.0,0.5,12.0,152.0,42.35,32.5
2016,4,19,6,45,579.0,59.0,0.45,12.5,206.0,46.39,36.25
2016,4,19,7,0,654.0,65.0,0.4,13.0,260.0,50.47,39.85
2016,4,19,7,15,698.0,70.5,0.35,13.0,315.0,53.88,42.8
2016,4,19,7,30,742.0,76.0,0.3,13.0,370.0,62.34,50.16
2016,4,19,7,45,773.5,80.0,0.3,13.5,424.0,64.59,51.82
2016,4,19,8,0,805.0,84.0,0.3,14.0,478.0,66.77,53.42
2016,4,19,8,15,827.5,87.5,0.3,14.5,529.5,104.36,59.9
2016,4,19,8,30,850.0,91.0,0.3,15.0,581.0,166.47,95.26
2016,4,19,8,45,862.0,96.0,0.3,15.5,627.0,230.31,144.11
2016,4,19,9,0,874.0,101.0,0.3,16.0,673.0,300.21,202.11
2016,4,19,9,15,887.0,103.5,0.35,16.5,715.5,363.2,255.69
2016,4,19,9,30,900.0,106.0,0.4,17.0,758.0,426.6,308.8
2016,4,19,9,45,686.5,205.5,0.45,17.5,717.0,464.57,343.66
2016,4,19,10,0,473.0,305.0,0.5,18.0,676.0,481.22,359.11
2016,4,19,10,15,695.0,213.0,0.55,18.0,780.5,564.98,422.07
2016,4,19,10,30,917.0,121.0,0.6,18.0,885.0,661.87,493.54
2016,4,19,10,45,917.0,125.0,0.65,18.5,905.5,714.2,530.29
2016,4,19,11,0,917.0,129.0,0.7,19.0,926.0,764.14,564.78
2016,4,19,11,15,690.5,254.5,0.75,19.0,860.0,759.36,558.58
2016,4,19,11,30,464.0,380.0,0.8,19.0,794.0,723.9,531.5
2016,4,19,11,45,438.0,388.0,0.85,19.0,780.5,735.89,540.55
2016,4,19,12,0,412.0,396.0,0.9,19.0,767.0,744.41,546.54
2016,4,19,12,15,459.0,386.5,0.9,19.0,799.5,799.46,584.23
2016,4,19,12,30,506.0,377.0,0.9,19.0,832.0,854.83,621.01
2016,4,19,12,45,705.0,258.0,0.9,19.0,884.0,953.02,689.31
2016,4,19,13,0,904.0,139.0,0.9,19.0,936.0,1025.2,734.16
2016,4,19,13,15,650.0,256.5,0.9,18.5,824.0,933.22,676.11
2016,4,19,13,30,396.0,374.0,0.9,18.0,712.0,788.2,578.31
2016,4,19,13,45,307.0,388.0,0.95,18.0,645.5,721.41,534.46
2016,4,19,14,0,218.0,402.0,1.0,18.0,579.0,632.1,473.06
2016,4,19,14,15,150.0,378.5,1.0,17.5,498.0,542.54,410.94
2016,4,19,14,30,82.0,355.0,1.0,17.0,417.0,431.18,330.75
2016,4,19,14,45,71.5,330.5,1.0,17.0,383.0,396.91,306.75
2016,4,19,15,0,61.0,306.0,1.0,17.0,349.0,362.28,281.53
2016,4,19,15,15,185.0,286.5,0.95,16.5,403.5,482.44,376.6
2016,4,19,15,30,309.0,267.0,0.9,16.0,458.0,596.18,462.79
2016,4,19,15,45,356.0,234.0,0.85,15.5,437.0,595.88,464.67
2016,4,19,16,0,403.0,201.0,0.8,15.0,416.0,609.84,477.66
2016,4,19,16,15,569.0,139.0,0.75,14.5,409.5,676.1,530.9
2016,4,19,16,30,735.0,77.0,0.7,14.0,403.0,713.87,559.29
2016,4,19,16,45,697.0,79.5,0.65,13.5,357.0,662.03,523.79
2016,4,19,17,0,659.0,82.0,0.6,13.0,311.0,607.2,486.16
2016,4,19,17,15,605.0,74.5,0.6,12.5,257.5,530.21,429.48
2016,4,19,17,30,551.0,67.0,0.6,12.0,204.0,456.4,372.47
2016,4,19,17,45,484.5,55.5,0.6,12.0,154.5,374.73,305.63
2016,4,19,18,0,418.0,44.0,0.6,12.0,105.0,299.03,240.56
2016,4,19,18,15,283.5,30.5,0.6,11.5,64.5,196.4,150.3
2016,4,19,18,30,149.0,17.0,0.6,11.0,24.0,96.91,10.0
2016,4,19,18,45,74.5,8.5,0.65,10.5,12.0,33.73,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,167.5,15.5,0.7,9.5,32.5,12.51,0.0
2016,4,20,6,0,335.0,31.0,0.7,10.0,65.0,25.42,16.34
2016,4,20,6,15,438.0,41.0,0.6,10.5,112.5,33.17,24.06
2016,4,20,6,30,541.0,51.0,0.5,11.0,160.0,40.82,31.29
2016,4,20,6,45,614.0,56.5,0.45,11.5,214.5,44.59,34.79
2016,4,20,7,0,687.0,62.0,0.4,12.0,269.0,52.7,42.02
2016,4,20,7,15,728.5,67.0,0.4,12.5,324.0,56.11,44.87
2016,4,20,7,30,770.0,72.0,0.4,13.0,379.0,59.47,47.59
2016,4,20,7,45,801.0,75.0,0.4,13.5,433.5,61.12,48.76
2016,4,20,8,0,832.0,78.0,0.4,14.0,488.0,62.75,49.89
2016,4,20,8,15,852.5,81.0,0.4,14.0,539.0,101.89,56.94
2016,4,20,8,30,873.0,84.0,0.4,14.0,590.0,171.86,99.01
2016,4,20,8,45,887.5,87.0,0.45,14.5,637.0,235.22,147.73
2016,4,20,9,0,902.0,90.0,0.5,15.0,684.0,299.68,202.15
2016,4,20,9,15,913.5,92.0,0.5,15.0,725.5,363.28,257.27
2016,4,20,9,30,925.0,94.0,0.5,15.0,767.0,427.06,311.72
2016,4,20,9,45,934.5,95.0,0.55,15.5,803.0,489.09,363.0
2016,4,20,10,0,944.0,96.0,0.6,16.0,839.0,550.49,411.94
2016,4,20,10,15,950.0,97.5,0.6,16.0,868.5,609.51,457.64
2016,4,20,10,30,956.0,99.0,0.6,16.0,898.0,667.02,500.62
2016,4,20,10,45,953.0,104.5,0.65,16.5,917.5,720.34,538.84
2016,4,20,11,0,950.0,110.0,0.7,17.0,937.0,770.89,573.98
2016,4,20,11,15,952.5,110.5,0.7,17.0,951.0,818.23,605.53
2016,4,20,11,30,955.0,111.0,0.7,17.0,965.0,862.86,633.79
2016,4,20,11,45,950.0,115.0,0.75,17.0,969.0,901.57,658.9
2016,4,20,12,0,945.0,119.0,0.8,17.0,973.0,936.76,681.74
2016,4,20,12,15,944.5,119.0,0.8,17.0,970.5,968.65,701.48
2016,4,20,12,30,944.0,119.0,0.8,17.0,968.0,996.99,718.95
2016,4,20,12,45,942.5,117.5,0.85,17.0,958.0,1019.24,733.76
2016,4,20,13,0,941.0,116.0,0.9,17.0,948.0,1037.6,746.33
2016,4,20,13,15,936.5,115.0,0.9,17.0,929.5,1049.56,754.0
2016,4,20,13,30,932.0,114.0,0.9,17.0,911.0,1057.43,759.36
2016,4,20,13,45,924.5,113.5,0.9,17.0,884.5,1058.73,760.86
2016,4,20,14,0,917.0,113.0,0.9,17.0,858.0,1055.96,760.08
2016,4,20,14,15,908.5,111.5,0.9,16.5,825.0,1047.09,757.14
2016,4,20,14,30,900.0,110.0,0.9,16.0,792.0,1034.29,751.95
2016,4,20,14,45,886.5,108.5,0.95,16.0,752.0,1012.74,741.04
2016,4,20,15,0,873.0,107.0,1.0,16.0,712.0,987.67,727.95
2016,4,20,15,15,857.5,104.0,0.95,15.5,667.0,966.8,716.96
2016,4,20,15,30,842.0,101.0,0.9,15.0,622.0,931.26,696.31
2016,4,20,15,45,822.0,97.5,0.9,15.0,573.0,888.19,670.32
2016,4,20,16,0,802.0,94.0,0.9,15.0,524.0,842.82,642.49
2016,4,20,16,15,774.5,90.0,0.85,14.5,471.5,788.51,608.34
2016,4,20,16,30,747.0,86.0,0.8,14.0,419.0,733.06,572.69
2016,4,20,16,45,711.0,80.5,0.8,14.0,365.5,672.88,532.27
2016,4,20,17,0,675.0,75.0,0.8,14.0,312.0,609.13,487.89
2016,4,20,17,15,622.0,68.5,0.75,13.0,258.5,533.54,432.88
2016,4,20,17,30,569.0,62.0,0.7,12.0,205.0,461.09,377.06
2016,4,20,17,45,490.0,53.0,0.65,11.5,155.0,374.3,306.26
2016,4,20,18,0,411.0,44.0,0.6,11.0,105.0,294.65,238.18
2016,4,20,18,15,205.5,34.5,0.6,10.5,65.0,161.86,124.61
2016,4,20,18,30,0.0,25.0,0.6,10.0,25.0,26.22,2.08
2016,4,20,18,45,0.0,12.5,0.6,10.0,12.5,10.67,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.5,0.35,10.0,16.5,13.62,1.31
2016,4,21,6,0,0.0,33.0,0.3,10.0,33.0,26.74,17.66
2016,4,21,6,15,14.5,54.0,0.25,10.5,57.0,42.42,32.4
2016,4,21,6,30,29.0,75.0,0.2,11.0,81.0,57.9,46.64
2016,4,21,6,45,39.5,97.5,0.2,11.5,108.0,74.03,61.12
2016,4,21,7,0,50.0,120.0,0.2,12.0,135.0,89.86,74.94
2016,4,21,7,15,59.0,142.0,0.25,12.0,163.5,105.08,88.07
2016,4,21,7,30,68.0,164.0,0.3,12.0,192.0,120.01,100.73
2016,4,21,7,45,89.5,190.0,0.35,12.5,231.5,137.02,114.76
2016,4,21,8,0,111.0,216.0,0.4,13.0,271.0,147.17,122.72
2016,4,21,8,15,113.5,240.0,0.45,13.0,301.5,170.23,132.45
2016,4,21,8,30,116.0,264.0,0.5,13.0,332.0,199.08,153.16
2016,4,21,8,45,144.5,288.5,0.55,13.0,379.5,233.95,178.94
2016,4,21,9,0,173.0,313.0,0.6,13.0,427.0,272.99,208.75
2016,4,21,9,15,110.5,314.5,0.65,13.0,389.0,272.31,210.83
2016,4,21,9,30,48.0,316.0,0.7,13.0,351.0,265.27,207.14
2016,4,21,9,45,103.0,354.0,0.75,13.5,434.5,324.63,251.97
2016,4,21,10,0,158.0,392.0,0.8,14.0,518.0,391.03,301.37
2016,4,21,10,15,126.0,401.0,0.8,14.0,503.5,396.32,305.12
2016,4,21,10,30,94.0,410.0,0.8,14.0,489.0,395.46,304.35
2016,4,21,10,45,92.5,420.0,0.85,14.0,499.5,412.78,317.44
2016,4,21,11,0,91.0,430.0,0.9,14.0,510.0,429.87,330.11
2016,4,21,11,15,181.5,439.0,0.9,14.0,601.0,521.69,398.6
2016,4,21,11,30,272.0,448.0,0.9,14.0,692.0,623.83,472.01
2016,4,21,11,45,285.5,440.0,0.9,14.0,697.5,646.92,487.67
2016,4,21,12,0,299.0,432.0,0.9,14.0,703.0,669.42,503.71
2016,4,21,12,15,162.5,391.0,0.9,14.0,538.5,512.74,390.82
2016,4,21,12,30,26.0,350.0,0.9,14.0,374.0,342.06,263.13
2016,4,21,12,45,231.5,364.0,0.95,14.5,570.0,585.87,448.59
2016,4,21,13,0,437.0,378.0,1.0,15.0,766.0,823.27,613.35
2016,4,21,13,15,401.5,385.0,1.0,15.0,736.0,793.3,590.18
2016,4,21,13,30,366.0,392.0,1.0,15.0,706.0,775.15,578.01
2016,4,21,13,45,209.0,378.0,1.05,15.0,556.5,591.11,448.92
2016,4,21,14,0,52.0,364.0,1.1,15.0,407.0,402.66,309.9
2016,4,21,14,15,197.0,354.0,1.1,15.0,505.5,561.87,433.33
2016,4,21,14,30,342.0,344.0,1.1,15.0,604.0,719.55,547.51
2016,4,21,14,45,350.0,320.0,1.15,15.0,575.0,701.5,535.36
2016,4,21,15,0,358.0,296.0,1.2,15.0,546.0,681.13,523.54
2016,4,21,15,15,179.0,219.0,1.2,14.5,344.0,399.89,317.08
2016,4,21,15,30,0.0,142.0,1.2,14.0,142.0,121.57,94.78
2016,4,21,15,45,0.0,137.5,1.2,14.0,137.5,117.95,92.8
2016,4,21,16,0,0.0,133.0,1.2,14.0,133.0,114.45,90.25
2016,4,21,16,15,0.0,113.0,1.15,13.5,113.0,96.34,75.7
2016,4,21,16,30,0.0,93.0,1.1,13.0,93.0,78.28,61.01
2016,4,21,16,45,0.0,81.0,1.1,13.0,81.0,67.72,52.33
2016,4,21,17,0,0.0,69.0,1.1,13.0,69.0,57.21,43.56
2016,4,21,17,15,0.0,57.5,1.0,12.5,57.5,47.61,35.53
2016,4,21,17,30,0.0,46.0,0.9,12.0,46.0,38.04,27.35
2016,4,21,17,45,0.0,35.0,0.85,11.5,35.0,28.9,19.38
2016,4,21,18,0,0.0,24.0,0.8,11.0,24.0,19.78,11.32
2016,4,21,18,15,0.0,15.0,0.8,10.5,15.0,12.34,4.58
2016,4,21,18,30,0.0,6.0,0.8,10.0,6.0,4.92,0.0
2016,4,21,18,45,0.0,3.0,0.8,10.0,3.0,2.56,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,1.4,9.5,14.0,11.54,1.31
2016,4,22,6,0,0.0,28.0,1.5,10.0,28.0,23.14,14.56
2016,4,22,6,15,0.0,48.0,1.5,10.0,48.0,38.75,29.14
2016,4,22,6,30,0.0,68.0,1.5,10.0,68.0,54.13,43.4
2016,4,22,6,45,5.0,88.5,1.55,10.0,90.0,69.75,57.67
2016,4,22,7,0,10.0,109.0,1.6,10.0,112.0,85.26,71.55
2016,4,22,7,15,15.5,129.0,1.6,10.0,135.0,100.32,84.78
2016,4,22,7,30,21.0,149.0,1.6,10.0,158.0,115.26,97.69
2016,4,22,7,45,13.0,154.5,1.65,10.5,160.5,120.38,101.61
2016,4,22,8,0,5.0,160.0,1.7,11.0,163.0,125.26,105.29
2016,4,22,8,15,2.5,152.0,1.7,11.0,153.5,121.35,96.96
2016,4,22,8,30,0.0,144.0,1.7,11.0,144.0,116.56,92.74
2016,4,22,8,45,5.0,175.5,1.7,11.0,179.0,142.11,113.35
2016,4,22,9,0,10.0,207.0,1.7,11.0,214.0,168.6,134.48
2016,4,22,9,15,7.0,186.0,1.7,11.0,191.0,153.55,121.99
2016,4,22,9,30,4.0,165.0,1.7,11.0,168.0,137.11,108.47
2016,4,22,9,45,22.0,251.0,1.75,11.5,268.5,213.85,169.95
2016,4,22,10,0,40.0,337.0,1.8,12.0,369.0,291.52,230.48
2016,4,22,10,15,27.0,299.5,1.85,12.0,322.0,261.07,206.27
2016,4,22,10,30,14.0,262.0,1.9,12.0,275.0,225.43,178.09
2016,4,22,10,45,22.5,309.0,1.95,12.0,329.0,271.66,214.65
2016,4,22,11,0,31.0,356.0,2.0,12.0,383.0,324.81,255.87
2016,4,22,11,15,34.5,371.5,2.05,12.0,402.5,345.94,271.97
2016,4,22,11,30,38.0,387.0,2.1,12.0,422.0,367.72,288.66
2016,4,22,11,45,60.0,417.0,2.15,12.0,472.0,418.55,327.88
2016,4,22,12,0,82.0,447.0,2.2,12.0,522.0,471.89,368.43
2016,4,22,12,15,44.0,306.0,2.25,11.5,346.5,313.32,247.59
2016,4,22,12,30,6.0,165.0,2.3,11.0,171.0,145.2,114.07
2016,4,22,12,45,10.5,216.5,2.35,11.0,226.0,194.81,154.65
2016,4,22,13,0,15.0,268.0,2.4,11.0,281.0,245.8,195.45
2016,4,22,13,15,13.0,243.5,2.4,10.5,255.0,222.7,177.35
2016,4,22,13,30,11.0,219.0,2.4,10.0,229.0,199.34,159.09
2016,4,22,13,45,9.5,207.5,2.4,10.0,216.0,187.99,150.11
2016,4,22,14,0,8.0,196.0,2.4,10.0,203.0,176.51,140.97
2016,4,22,14,15,171.0,271.5,2.3,10.0,402.5,447.44,362.0
2016,4,22,14,30,334.0,347.0,2.2,10.0,602.0,713.85,563.16
2016,4,22,14,45,405.0,302.5,2.15,10.0,596.0,735.62,579.96
2016,4,22,15,0,476.0,258.0,2.1,10.0,590.0,773.71,610.21
2016,4,22,15,15,330.0,273.5,2.1,10.0,497.0,624.68,498.85
2016,4,22,15,30,184.0,289.0,2.1,10.0,404.0,481.82,388.9
2016,4,22,15,45,188.5,264.5,2.1,10.0,374.5,456.74,371.9
2016,4,22,16,0,193.0,240.0,2.1,10.0,345.0,430.39,352.91
2016,4,22,16,15,481.0,162.0,2.1,10.0,387.5,616.61,505.89
2016,4,22,16,30,769.0,84.0,2.1,10.0,430.0,746.13,605.88
2016,4,22,16,45,736.0,78.5,2.1,10.0,376.5,683.26,559.46
2016,4,22,17,0,703.0,73.0,2.1,10.0,323.0,624.56,516.76
2016,4,22,17,15,650.5,67.5,1.95,9.5,269.0,549.48,458.67
2016,4,22,17,30,598.0,62.0,1.8,9.0,215.0,477.37,400.01
2016,4,22,17,45,509.5,54.5,1.7,9.0,163.5,385.57,322.25
2016,4,22,18,0,421.0,47.0,1.6,9.0,112.0,301.58,248.35
2016,4,22,18,15,285.0,34.5,1.5,8.5,71.0,199.3,157.35
2016,4,22,18,30,149.0,22.0,1.4,8.0,30.0,102.53,43.01
2016,4,22,18,45,74.5,11.0,1.35,7.5,15.0,35.57,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.05,7.5,36.0,14.89,4.42
2016,4,23,6,0,317.0,37.0,1.1,8.0,72.0,30.32,21.12
2016,4,23,6,15,416.5,47.0,1.15,8.0,119.5,37.85,28.63
2016,4,23,6,30,516.0,57.0,1.2,8.0,167.0,45.28,35.75
2016,4,23,6,45,576.5,64.5,1.3,8.5,219.5,50.31,40.4
2016,4,23,7,0,637.0,72.0,1.4,9.0,272.0,55.26,44.78
2016,4,23,7,15,679.5,77.5,1.35,9.0,326.0,58.43,47.53
2016,4,23,7,30,722.0,83.0,1.3,9.0,380.0,61.52,50.15
2016,4,23,7,45,754.0,87.0,1.3,9.5,433.5,69.2,56.71
2016,4,23,8,0,786.0,91.0,1.3,10.0,487.0,71.17,58.11
2016,4,23,8,15,464.5,180.0,1.3,10.0,420.0,142.39,101.71
2016,4,23,8,30,143.0,269.0,1.3,10.0,353.0,205.66,159.89
2016,4,23,8,45,109.0,284.5,1.3,10.5,351.5,230.48,180.34
2016,4,23,9,0,75.0,300.0,1.3,11.0,350.0,244.71,192.72
2016,4,23,9,15,157.0,325.5,1.25,11.0,439.0,294.22,229.66
2016,4,23,9,30,239.0,351.0,1.2,11.0,528.0,358.93,278.99
2016,4,23,9,45,147.5,354.0,1.2,11.5,465.0,342.36,267.69
2016,4,23,10,0,56.0,357.0,1.2,12.0,402.0,314.54,246.63
2016,4,23,10,15,58.0,373.0,1.2,12.0,421.0,335.9,263.17
2016,4,23,10,30,60.0,389.0,1.2,12.0,440.0,357.72,279.65
2016,4,23,10,45,165.0,412.0,1.25,12.5,556.0,456.92,355.14
2016,4,23,11,0,270.0,435.0,1.3,13.0,672.0,569.21,437.76
2016,4,23,11,15,150.5,401.5,1.3,13.0,534.0,465.62,359.87
2016,4,23,11,30,31.0,368.0,1.3,13.0,396.0,345.14,267.9
2016,4,23,11,45,38.0,387.0,1.3,13.0,421.5,372.91,289.74
2016,4,23,12,0,45.0,406.0,1.3,13.0,447.0,401.64,311.28
2016,4,23,12,15,42.5,400.5,1.3,13.0,439.5,399.73,309.67
2016,4,23,12,30,40.0,395.0,1.3,13.0,432.0,397.2,307.85
2016,4,23,12,45,231.0,389.0,1.3,13.0,595.5,608.63,468.77
2016,4,23,13,0,422.0,383.0,1.3,13.0,759.0,811.69,613.0
2016,4,23,13,15,422.5,374.0,1.3,13.0,744.0,816.34,614.44
2016,4,23,13,30,423.0,365.0,1.3,13.0,729.0,818.45,616.62
2016,4,23,13,45,332.5,383.5,1.35,13.0,665.0,738.68,561.0
2016,4,23,14,0,242.0,402.0,1.4,13.0,601.0,652.97,500.48
2016,4,23,14,15,231.0,386.5,1.45,12.5,570.5,629.44,486.47
2016,4,23,14,30,220.0,371.0,1.5,12.0,540.0,604.61,470.7
2016,4,23,14,45,176.0,352.5,1.6,12.0,483.0,542.79,425.98
2016,4,23,15,0,132.0,334.0,1.7,12.0,426.0,480.91,380.36
2016,4,23,15,15,175.5,310.0,1.7,12.0,425.0,496.98,395.52
2016,4,23,15,30,219.0,286.0,1.7,12.0,424.0,510.24,408.03
2016,4,23,15,45,498.5,193.5,1.75,12.0,474.0,695.69,555.0
2016,4,23,16,0,778.0,101.0,1.8,12.0,524.0,825.97,651.58
2016,4,23,16,15,751.0,97.0,1.8,11.5,472.5,772.91,615.35
2016,4,23,16,30,724.0,93.0,1.8,11.0,421.0,723.5,582.94
2016,4,23,16,45,684.0,88.0,1.8,11.0,367.5,657.77,536.26
2016,4,23,17,0,644.0,83.0,1.8,11.0,314.0,592.93,488.78
2016,4,23,17,15,590.5,76.0,1.75,10.5,261.0,517.93,430.81
2016,4,23,17,30,537.0,69.0,1.7,10.0,208.0,446.09,372.93
2016,4,23,17,45,448.5,60.5,1.65,9.5,158.5,356.05,297.51
2016,4,23,18,0,360.0,52.0,1.6,9.0,109.0,271.93,224.36
2016,4,23,18,15,240.5,37.0,1.55,8.5,69.0,179.16,141.82
2016,4,23,18,30,121.0,22.0,1.5,8.0,29.0,91.24,43.68
2016,4,23,18,45,60.5,11.0,1.45,8.0,14.5,30.58,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
