Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,13.5,20.5,1.7,8.0,22.0,16.94,6.62
2016,4,24,6,0,27.0,41.0,1.8,8.0,44.0,32.56,23.16
2016,4,24,6,15,52.0,63.5,1.8,8.0,73.5,49.17,38.85
2016,4,24,6,30,77.0,86.0,1.8,8.0,103.0,64.31,53.0
2016,4,24,6,45,97.0,110.0,1.85,8.5,137.0,80.7,67.89
2016,4,24,7,0,117.0,134.0,1.9,9.0,171.0,96.67,82.04
2016,4,24,7,15,139.5,153.5,1.85,9.0,205.5,109.69,93.43
2016,4,24,7,30,162.0,173.0,1.8,9.0,240.0,122.38,104.32
2016,4,24,7,45,439.0,146.5,1.8,9.0,361.5,99.09,83.32
2016,4,24,8,0,716.0,120.0,1.8,9.0,483.0,83.38,69.14
2016,4,24,8,15,597.0,163.5,1.8,9.0,486.5,141.1,97.07
2016,4,24,8,30,478.0,207.0,1.8,9.0,490.0,197.68,139.57
2016,4,24,8,45,660.5,163.5,1.8,9.5,588.0,238.89,164.52
2016,4,24,9,0,843.0,120.0,1.8,10.0,686.0,304.24,214.08
2016,4,24,9,15,857.0,122.5,1.75,10.5,727.5,366.35,269.05
2016,4,24,9,30,871.0,125.0,1.7,11.0,769.0,429.12,323.68
2016,4,24,9,45,543.0,259.5,1.7,11.5,667.5,442.43,341.98
2016,4,24,10,0,215.0,394.0,1.7,12.0,566.0,420.02,327.59
2016,4,24,10,15,162.0,406.5,1.65,12.0,539.0,419.49,327.77
2016,4,24,10,30,109.0,419.0,1.6,12.0,512.0,411.02,321.07
2016,4,24,10,45,115.0,432.0,1.6,12.5,532.0,440.08,342.52
2016,4,24,11,0,121.0,445.0,1.6,13.0,552.0,467.7,362.41
2016,4,24,11,15,103.0,445.0,1.65,13.0,537.0,460.15,356.56
2016,4,24,11,30,85.0,445.0,1.7,13.0,522.0,455.54,352.98
2016,4,24,11,45,181.0,450.5,1.8,13.0,616.0,558.39,431.6
2016,4,24,12,0,277.0,456.0,1.9,13.0,710.0,670.34,514.25
2016,4,24,12,15,605.5,292.5,1.95,13.0,844.5,841.89,643.36
2016,4,24,12,30,934.0,129.0,2.0,13.0,979.0,993.73,748.73
2016,4,24,12,45,921.5,135.0,2.15,13.0,965.5,1012.37,761.45
2016,4,24,13,0,909.0,141.0,2.3,13.0,952.0,1026.94,773.13
2016,4,24,13,15,694.0,247.5,2.35,12.5,860.0,962.75,732.11
2016,4,24,13,30,479.0,354.0,2.4,12.0,768.0,862.46,660.16
2016,4,24,13,45,512.0,330.5,2.45,12.0,761.5,880.48,676.01
2016,4,24,14,0,545.0,307.0,2.5,12.0,755.0,895.47,688.74
2016,4,24,14,15,691.0,228.5,2.55,11.5,773.5,969.81,746.69
2016,4,24,14,30,837.0,150.0,2.6,11.0,792.0,1022.7,785.32
2016,4,24,14,45,695.0,191.5,2.65,11.0,707.0,929.58,722.44
2016,4,24,15,0,553.0,233.0,2.7,11.0,622.0,819.72,645.54
2016,4,24,15,15,560.5,212.5,2.7,10.5,585.5,796.23,632.81
2016,4,24,15,30,568.0,192.0,2.7,10.0,549.0,769.52,616.82
2016,4,24,15,45,412.5,213.5,2.75,10.0,462.5,638.57,517.59
2016,4,24,16,0,257.0,235.0,2.8,10.0,376.0,497.41,407.57
2016,4,24,16,15,175.0,214.0,2.75,9.5,305.5,380.36,315.53
2016,4,24,16,30,93.0,193.0,2.7,9.0,235.0,270.8,225.94
2016,4,24,16,45,326.0,152.0,2.7,9.0,274.0,431.59,364.35
2016,4,24,17,0,559.0,111.0,2.7,9.0,313.0,560.69,470.98
2016,4,24,17,15,501.5,100.5,2.65,8.5,260.0,478.78,404.65
2016,4,24,17,30,444.0,90.0,2.6,8.0,207.0,406.2,344.72
2016,4,24,17,45,376.5,75.0,2.6,8.0,158.5,327.23,276.68
2016,4,24,18,0,309.0,60.0,2.6,8.0,110.0,254.76,212.02
2016,4,24,18,15,199.0,42.5,2.55,7.5,70.0,166.66,133.01
2016,4,24,18,30,89.0,25.0,2.5,7.0,30.0,75.23,39.28
2016,4,24,18,45,44.5,12.5,2.5,7.0,15.0,26.2,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,40.5,5.0,1.5,4.5,6.0,0.0,0.0
2016,4,25,5,30,81.0,10.0,1.5,5.0,12.0,8.54,0.0
2016,4,25,5,45,251.5,22.0,1.55,5.5,48.0,17.99,8.16
2016,4,25,6,0,422.0,34.0,1.6,6.0,84.0,27.84,19.26
2016,4,25,6,15,515.0,42.0,1.65,6.0,134.5,33.95,25.38
2016,4,25,6,30,608.0,50.0,1.7,6.0,185.0,40.03,31.25
2016,4,25,6,45,669.0,55.0,1.75,6.5,240.0,47.32,37.98
2016,4,25,7,0,730.0,60.0,1.8,7.0,295.0,51.08,41.31
2016,4,25,7,15,768.0,64.5,1.8,7.0,350.5,54.2,44.04
2016,4,25,7,30,806.0,69.0,1.8,7.0,406.0,57.26,46.65
2016,4,25,7,45,833.0,72.5,1.85,7.5,460.0,59.37,48.27
2016,4,25,8,0,860.0,76.0,1.9,8.0,514.0,69.42,56.98
2016,4,25,8,15,880.0,78.5,1.9,8.0,566.0,113.37,65.59
2016,4,25,8,30,900.0,81.0,1.9,8.0,618.0,176.63,104.2
2016,4,25,8,45,914.5,83.5,1.9,8.5,665.0,240.84,155.93
2016,4,25,9,0,929.0,86.0,1.9,9.0,712.0,306.11,213.45
2016,4,25,9,15,940.5,88.0,1.9,9.0,754.5,370.83,272.18
2016,4,25,9,30,952.0,90.0,1.9,9.0,797.0,435.7,330.33
2016,4,25,9,45,958.0,93.0,1.95,9.5,832.5,498.83,385.14
2016,4,25,10,0,964.0,96.0,2.0,10.0,868.0,560.94,437.21
2016,4,25,10,15,970.5,97.0,2.0,10.0,897.5,620.4,486.03
2016,4,25,10,30,977.0,98.0,2.0,10.0,927.0,678.34,532.1
2016,4,25,10,45,980.5,99.0,2.05,10.5,948.5,732.55,573.33
2016,4,25,11,0,984.0,100.0,2.1,11.0,970.0,784.46,611.66
2016,4,25,11,15,986.5,100.5,2.1,11.0,984.0,832.68,645.74
2016,4,25,11,30,989.0,101.0,2.1,11.0,998.0,878.08,676.61
2016,4,25,11,45,988.5,102.0,2.15,11.0,1003.0,918.46,704.29
2016,4,25,12,0,988.0,103.0,2.2,11.0,1008.0,955.46,729.58
2016,4,25,12,15,987.0,103.0,2.2,11.0,1005.0,987.55,750.93
2016,4,25,12,30,986.0,103.0,2.2,11.0,1002.0,1015.92,769.78
2016,4,25,12,45,976.5,107.0,2.2,11.5,989.5,1036.38,781.96
2016,4,25,13,0,967.0,111.0,2.2,12.0,977.0,1052.67,791.48
2016,4,25,13,15,963.0,110.0,2.2,12.0,958.0,1065.13,800.07
2016,4,25,13,30,959.0,109.0,2.2,12.0,939.0,1073.43,806.1
2016,4,25,13,45,953.5,107.5,2.2,12.0,912.5,1075.55,808.25
2016,4,25,14,0,948.0,106.0,2.2,12.0,886.0,1073.49,807.88
2016,4,25,14,15,940.0,104.5,2.15,11.5,853.0,1064.79,804.13
2016,4,25,14,30,932.0,103.0,2.1,11.0,820.0,1052.06,797.91
2016,4,25,14,45,921.0,101.0,2.1,11.0,780.0,1031.9,786.1
2016,4,25,15,0,910.0,99.0,2.1,11.0,740.0,1008.05,771.93
2016,4,25,15,15,895.5,96.5,2.1,11.0,695.0,976.77,752.76
2016,4,25,15,30,881.0,94.0,2.1,11.0,650.0,942.33,731.4
2016,4,25,15,45,862.5,91.0,2.1,11.0,600.0,910.46,711.71
2016,4,25,16,0,844.0,88.0,2.1,11.0,550.0,865.95,682.87
2016,4,25,16,15,818.5,84.5,2.05,10.5,497.0,812.77,648.18
2016,4,25,16,30,793.0,81.0,2.0,10.0,444.0,758.24,611.8
2016,4,25,16,45,757.5,77.0,2.0,10.0,389.5,694.47,566.85
2016,4,25,17,0,722.0,73.0,2.0,10.0,335.0,630.93,520.78
2016,4,25,17,15,671.5,67.0,1.95,9.5,280.0,559.72,466.56
2016,4,25,17,30,621.0,61.0,1.9,9.0,225.0,487.54,408.52
2016,4,25,17,45,540.0,53.5,1.85,8.5,173.0,399.34,334.67
2016,4,25,18,0,459.0,46.0,1.8,8.0,121.0,318.29,263.75
2016,4,25,18,15,331.5,34.5,1.7,7.5,78.5,219.38,175.61
2016,4,25,18,30,204.0,23.0,1.6,7.0,36.0,128.46,75.54
2016,4,25,18,45,102.0,11.5,1.55,7.0,18.0,45.3,0.0
2016,4,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,6.0,12.0,10.24,0.0
2016,4,26,5,45,160.0,26.5,0.8,6.5,46.5,20.52,10.65
2016,4,26,6,0,320.0,41.0,0.8,7.0,81.0,33.49,24.31
2016,4,26,6,15,414.0,52.0,0.8,7.0,129.0,41.74,32.42
2016,4,26,6,30,508.0,63.0,0.8,7.0,177.0,49.83,40.12
2016,4,26,6,45,559.5,72.0,0.85,7.5,228.5,55.8,45.59
2016,4,26,7,0,611.0,81.0,0.9,8.0,280.0,61.57,50.68
2016,4,26,7,15,653.5,87.5,0.9,8.5,333.5,65.18,53.69
2016,4,26,7,30,696.0,94.0,0.9,9.0,387.0,68.68,56.52
2016,4,26,7,45,723.0,100.0,0.9,9.5,439.0,71.49,58.68
2016,4,26,8,0,750.0,106.0,0.9,10.0,491.0,74.14,60.69
2016,4,26,8,15,772.5,110.0,0.85,10.0,540.5,122.13,75.15
2016,4,26,8,30,795.0,114.0,0.8,10.0,590.0,180.79,110.88
2016,4,26,8,45,807.0,119.5,0.8,10.5,635.0,241.17,158.62
2016,4,26,9,0,819.0,125.0,0.8,11.0,680.0,302.58,211.2
2016,4,26,9,15,832.5,127.5,0.8,11.0,720.5,362.91,264.09
2016,4,26,9,30,846.0,130.0,0.8,11.0,761.0,423.89,316.79
2016,4,26,9,45,657.0,223.0,0.8,11.0,726.5,464.71,354.46
2016,4,26,10,0,468.0,316.0,0.8,11.0,692.0,485.4,373.38
2016,4,26,10,15,508.5,320.0,0.8,11.0,742.0,544.26,418.51
2016,4,26,10,30,549.0,324.0,0.8,11.0,792.0,606.48,464.72
2016,4,26,10,45,527.5,344.5,0.85,11.5,803.0,644.3,491.64
2016,4,26,11,0,506.0,365.0,0.9,12.0,814.0,679.17,515.93
2016,4,26,11,15,688.0,261.5,0.95,12.0,881.5,759.27,576.37
2016,4,26,11,30,870.0,158.0,1.0,12.0,949.0,842.04,637.03
2016,4,26,11,45,622.0,289.0,1.05,12.0,856.0,796.84,601.68
2016,4,26,12,0,374.0,420.0,1.1,12.0,763.0,719.54,544.06
2016,4,26,12,15,391.5,411.0,1.15,12.0,769.5,745.83,564.56
2016,4,26,12,30,409.0,402.0,1.2,12.0,776.0,771.01,583.06
2016,4,26,12,45,431.0,392.0,1.3,12.0,782.5,810.83,612.0
2016,4,26,13,0,453.0,382.0,1.4,12.0,789.0,837.9,632.26
2016,4,26,13,15,652.5,269.0,1.4,12.0,842.0,940.32,707.44
2016,4,26,13,30,852.0,156.0,1.4,12.0,895.0,1027.91,765.71
2016,4,26,13,45,852.5,150.0,1.45,12.0,871.0,1031.32,768.37
2016,4,26,14,0,853.0,144.0,1.5,12.0,847.0,1030.73,769.76
2016,4,26,14,15,844.0,141.5,1.55,11.5,815.0,1020.44,766.37
2016,4,26,14,30,835.0,139.0,1.6,11.0,783.0,1006.35,760.67
2016,4,26,14,45,826.5,135.0,1.65,11.0,745.5,987.46,750.46
2016,4,26,15,0,818.0,131.0,1.7,11.0,708.0,965.02,737.91
2016,4,26,15,15,801.5,127.5,1.7,11.0,664.5,932.11,717.54
2016,4,26,15,30,785.0,124.0,1.7,11.0,621.0,896.32,695.17
2016,4,26,15,45,559.0,173.5,1.75,11.0,514.0,724.68,575.62
2016,4,26,16,0,333.0,223.0,1.8,11.0,407.0,548.22,442.68
2016,4,26,16,15,518.0,162.5,1.8,10.5,416.0,644.17,523.22
2016,4,26,16,30,703.0,102.0,1.8,10.0,425.0,713.76,578.81
2016,4,26,16,45,611.5,100.5,1.8,9.5,357.5,613.59,505.28
2016,4,26,17,0,520.0,99.0,1.8,9.0,290.0,518.4,432.53
2016,4,26,17,15,460.0,93.5,1.75,8.5,242.5,440.35,370.93
2016,4,26,17,30,400.0,88.0,1.7,8.0,195.0,374.44,316.59
2016,4,26,17,45,342.0,73.0,1.65,8.0,150.0,303.3,255.57
2016,4,26,18,0,284.0,58.0,1.6,8.0,105.0,237.65,197.29
2016,4,26,18,15,195.5,41.5,1.55,7.5,68.5,162.08,129.61
2016,4,26,18,30,107.0,25.0,1.5,7.0,32.0,82.19,49.57
2016,4,26,18,45,53.5,12.5,1.45,7.0,16.0,29.22,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,0.8,7.0,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,0.8,7.0,13.0,10.24,0.0
2016,4,27,5,45,199.0,25.5,0.85,7.5,48.0,19.84,10.47
2016,4,27,6,0,344.0,39.0,0.9,8.0,83.0,31.69,22.66
2016,4,27,6,15,435.5,49.0,0.9,8.0,131.0,39.19,30.0
2016,4,27,6,30,527.0,59.0,0.9,8.0,179.0,46.56,37.0
2016,4,27,6,45,263.5,76.0,0.9,8.5,136.0,55.09,44.77
2016,4,27,7,0,0.0,93.0,0.9,9.0,93.0,74.62,62.23
2016,4,27,7,15,0.0,88.5,0.9,9.0,88.5,72.2,59.85
2016,4,27,7,30,0.0,84.0,0.9,9.0,84.0,69.35,57.09
2016,4,27,7,45,0.0,112.0,0.95,9.5,112.0,90.78,75.79
2016,4,27,8,0,0.0,140.0,1.0,10.0,140.0,111.66,93.62
2016,4,27,8,15,0.0,120.0,1.05,10.0,120.0,97.92,77.62
2016,4,27,8,30,0.0,100.0,1.1,10.0,100.0,82.89,64.8
2016,4,27,8,45,0.5,127.5,1.2,10.0,128.0,104.81,82.92
2016,4,27,9,0,1.0,155.0,1.3,10.0,156.0,126.87,100.9
2016,4,27,9,15,0.5,141.0,1.4,10.0,141.5,116.28,91.91
2016,4,27,9,30,0.0,127.0,1.5,10.0,127.0,105.2,82.61
2016,4,27,9,45,0.0,119.5,1.6,10.0,119.5,99.29,77.59
2016,4,27,10,0,0.0,112.0,1.7,10.0,112.0,93.27,72.5
2016,4,27,10,15,4.5,154.0,1.8,10.0,158.0,130.39,102.99
2016,4,27,10,30,9.0,196.0,1.9,10.0,204.0,168.23,133.68
2016,4,27,10,45,7.5,179.0,2.0,10.0,185.5,154.15,122.09
2016,4,27,11,0,6.0,162.0,2.1,10.0,167.0,139.67,110.27
2016,4,27,11,15,88.0,316.0,2.15,10.0,396.0,344.14,275.09
2016,4,27,11,30,170.0,470.0,2.2,10.0,625.0,551.29,432.67
2016,4,27,11,45,211.0,468.0,2.25,10.0,662.0,597.14,466.51
2016,4,27,12,0,252.0,466.0,2.3,10.0,699.0,655.71,510.35
2016,4,27,12,15,339.5,432.5,2.35,10.0,745.0,718.74,558.57
2016,4,27,12,30,427.0,399.0,2.4,10.0,791.0,795.13,615.54
2016,4,27,12,45,315.5,429.5,2.45,10.0,717.5,724.79,562.61
2016,4,27,13,0,204.0,460.0,2.5,10.0,644.0,643.8,501.94
2016,4,27,13,15,108.5,356.5,2.5,9.5,454.5,455.42,361.32
2016,4,27,13,30,13.0,253.0,2.5,9.0,265.0,231.67,185.01
2016,4,27,13,45,124.5,331.0,2.5,9.0,434.5,454.44,365.14
2016,4,27,14,0,236.0,409.0,2.5,9.0,604.0,651.07,515.04
2016,4,27,14,15,549.5,274.5,2.5,9.0,705.5,865.87,679.42
2016,4,27,14,30,863.0,140.0,2.5,9.0,807.0,1033.9,798.52
2016,4,27,14,45,540.0,238.5,2.55,9.0,649.0,815.15,643.01
2016,4,27,15,0,217.0,337.0,2.6,9.0,491.0,563.66,451.4
2016,4,27,15,15,110.0,253.0,2.55,9.0,331.5,368.14,299.94
2016,4,27,15,30,3.0,169.0,2.5,9.0,172.0,149.19,120.05
2016,4,27,15,45,1.5,145.5,2.5,9.0,147.0,126.43,101.79
2016,4,27,16,0,0.0,122.0,2.5,9.0,122.0,103.81,83.07
2016,4,27,16,15,0.0,122.5,2.45,9.0,122.5,104.94,84.35
2016,4,27,16,30,0.0,123.0,2.4,9.0,123.0,106.43,85.93
2016,4,27,16,45,0.0,80.0,2.4,9.0,80.0,66.61,52.14
2016,4,27,17,0,0.0,37.0,2.4,9.0,37.0,30.56,21.07
2016,4,27,17,15,0.0,30.5,2.3,8.5,30.5,25.16,16.46
2016,4,27,17,30,0.0,24.0,2.2,8.0,24.0,19.77,11.78
2016,4,27,17,45,171.5,41.5,2.15,8.0,70.5,163.01,138.32
2016,4,27,18,0,343.0,59.0,2.1,8.0,117.0,268.73,224.36
2016,4,27,18,15,229.5,43.5,2.05,7.5,76.5,179.74,144.48
2016,4,27,18,30,116.0,28.0,2.0,7.0,36.0,90.75,57.78
2016,4,27,18,45,58.0,14.0,1.95,7.0,18.0,32.0,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,31.0,7.0,1.5,6.0,8.0,0.0,0.0
2016,4,28,5,30,62.0,14.0,1.5,6.0,16.0,11.95,0.0
2016,4,28,5,45,201.5,28.0,1.55,6.5,51.5,21.74,12.39
2016,4,28,6,0,341.0,42.0,1.6,7.0,87.0,34.2,25.03
2016,4,28,6,15,432.0,52.0,1.6,7.0,135.0,41.6,32.31
2016,4,28,6,30,523.0,62.0,1.6,7.0,183.0,48.87,39.25
2016,4,28,6,45,583.5,68.5,1.6,7.5,235.5,53.0,43.02
2016,4,28,7,0,644.0,75.0,1.6,8.0,288.0,57.1,46.6
2016,4,28,7,15,685.0,80.5,1.55,8.5,342.0,60.19,49.15
2016,4,28,7,30,726.0,86.0,1.5,9.0,396.0,63.19,51.57
2016,4,28,7,45,760.0,88.5,1.45,9.5,449.5,69.89,57.24
2016,4,28,8,0,794.0,91.0,1.4,10.0,503.0,70.78,57.69
2016,4,28,8,15,815.5,94.0,1.35,10.0,553.5,114.18,66.79
2016,4,28,8,30,837.0,97.0,1.3,10.0,604.0,174.47,103.97
2016,4,28,8,45,855.5,99.0,1.3,10.5,650.5,235.8,152.8
2016,4,28,9,0,874.0,101.0,1.3,11.0,697.0,304.25,211.61
2016,4,28,9,15,886.5,103.0,1.25,11.5,738.5,365.85,265.85
2016,4,28,9,30,899.0,105.0,1.2,12.0,780.0,427.76,319.38
2016,4,28,9,45,917.5,101.5,1.2,12.5,818.0,488.04,370.15
2016,4,28,10,0,936.0,98.0,1.2,13.0,856.0,548.59,419.34
2016,4,28,10,15,942.5,99.0,1.2,13.0,884.5,606.22,465.38
2016,4,28,10,30,949.0,100.0,1.2,13.0,913.0,662.39,508.79
2016,4,28,10,45,951.5,102.5,1.2,13.5,934.0,715.52,547.6
2016,4,28,11,0,954.0,105.0,1.2,14.0,955.0,766.38,583.5
2016,4,28,11,15,957.0,105.5,1.2,14.0,969.0,813.4,615.87
2016,4,28,11,30,960.0,106.0,1.2,14.0,983.0,857.75,644.96
2016,4,28,11,45,959.0,108.0,1.25,14.0,988.0,897.32,671.34
2016,4,28,12,0,958.0,110.0,1.3,14.0,993.0,933.62,695.5
2016,4,28,12,15,957.5,109.5,1.3,14.0,991.0,964.64,715.37
2016,4,28,12,30,957.0,109.0,1.3,14.0,989.0,992.09,732.92
2016,4,28,12,45,958.0,107.0,1.35,14.0,979.5,1015.77,748.96
2016,4,28,13,0,959.0,105.0,1.4,14.0,970.0,1035.64,762.67
2016,4,28,13,15,956.0,104.5,1.45,14.0,952.0,1049.19,772.5
2016,4,28,13,30,953.0,104.0,1.5,14.0,934.0,1058.68,779.94
2016,4,28,13,45,948.0,102.5,1.55,14.0,908.5,1061.03,783.01
2016,4,28,14,0,943.0,101.0,1.6,14.0,883.0,1059.25,783.65
2016,4,28,14,15,935.5,99.5,1.6,13.5,850.5,1050.89,780.84
2016,4,28,14,30,928.0,98.0,1.6,13.0,818.0,1038.53,775.65
2016,4,28,14,45,916.5,97.5,1.6,13.0,779.0,1019.5,764.79
2016,4,28,15,0,905.0,97.0,1.6,13.0,740.0,996.85,751.7
2016,4,28,15,15,891.5,94.5,1.6,12.5,695.5,966.59,734.94
2016,4,28,15,30,878.0,92.0,1.6,12.0,651.0,933.17,715.96
2016,4,28,15,45,855.0,91.5,1.65,12.0,601.5,900.2,696.49
2016,4,28,16,0,832.0,91.0,1.7,12.0,552.0,855.07,668.21
2016,4,28,16,15,807.5,87.0,1.7,11.5,499.5,802.65,634.93
2016,4,28,16,30,783.0,83.0,1.7,11.0,447.0,748.86,599.86
2016,4,28,16,45,742.5,80.5,1.7,10.5,392.5,683.59,555.21
2016,4,28,17,0,702.0,78.0,1.7,10.0,338.0,623.07,512.71
2016,4,28,17,15,653.0,72.0,1.65,9.5,284.0,550.2,457.06
2016,4,28,17,30,604.0,66.0,1.6,9.0,230.0,479.97,400.98
2016,4,28,17,45,518.0,59.0,1.6,8.5,178.0,390.52,326.8
2016,4,28,18,0,432.0,52.0,1.6,8.0,126.0,308.47,255.76
2016,4,28,18,15,311.5,39.5,1.55,7.5,83.5,213.43,171.77
2016,4,28,18,30,191.0,27.0,1.5,7.0,41.0,127.97,85.95
2016,4,28,18,45,95.5,13.5,1.45,7.0,20.5,44.44,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,0.95,7.0,7.5,6.4,0.0
2016,4,29,5,30,0.0,15.0,0.9,7.0,15.0,12.8,0.0
2016,4,29,5,45,109.5,35.0,0.9,7.0,49.5,27.05,17.12
2016,4,29,6,0,219.0,55.0,0.9,7.0,84.0,41.71,31.84
2016,4,29,6,15,308.5,69.5,0.9,7.0,131.0,52.19,41.98
2016,4,29,6,30,398.0,84.0,0.9,7.0,178.0,62.47,51.66
2016,4,29,6,45,294.5,107.5,0.9,7.5,186.5,79.05,66.65
2016,4,29,7,0,191.0,131.0,0.9,8.0,195.0,93.11,79.04
2016,4,29,7,15,293.0,141.0,0.9,8.0,258.0,100.33,85.21
2016,4,29,7,30,395.0,151.0,0.9,8.0,321.0,102.61,86.92
2016,4,29,7,45,397.0,173.0,0.95,8.0,362.0,114.62,97.2
2016,4,29,8,0,399.0,195.0,1.0,8.0,403.0,125.91,106.72
2016,4,29,8,15,575.0,165.5,1.0,8.0,497.5,141.97,97.51
2016,4,29,8,30,751.0,136.0,1.0,8.0,592.0,185.47,117.33
2016,4,29,8,45,769.0,139.5,1.0,8.5,637.0,243.51,163.49
2016,4,29,9,0,787.0,143.0,1.0,9.0,682.0,308.65,219.06
2016,4,29,9,15,800.5,146.0,1.0,9.0,722.5,367.29,270.77
2016,4,29,9,30,814.0,149.0,1.0,9.0,763.0,426.64,322.44
2016,4,29,9,45,842.5,141.0,1.0,9.5,801.5,484.31,370.78
2016,4,29,10,0,871.0,133.0,1.0,10.0,840.0,543.52,418.77
2016,4,29,10,15,878.0,134.5,1.0,10.0,868.0,598.65,462.9
2016,4,29,10,30,885.0,136.0,1.0,10.0,896.0,652.52,504.67
2016,4,29,10,45,892.5,135.5,1.0,10.5,917.5,703.66,542.23
2016,4,29,11,0,900.0,135.0,1.0,11.0,939.0,753.08,577.36
2016,4,29,11,15,903.0,136.0,1.05,11.0,952.5,798.46,610.4
2016,4,29,11,30,906.0,137.0,1.1,11.0,966.0,841.38,639.65
2016,4,29,11,45,905.5,138.0,1.15,11.5,971.0,878.77,663.72
2016,4,29,12,0,905.0,139.0,1.2,12.0,976.0,913.12,685.62
2016,4,29,12,15,905.0,139.0,1.2,12.0,974.5,943.85,705.51
2016,4,29,12,30,905.0,139.0,1.2,12.0,973.0,971.26,723.21
2016,4,29,12,45,907.0,136.0,1.3,12.0,964.0,994.32,739.87
2016,4,29,13,0,909.0,133.0,1.4,12.0,955.0,1013.76,754.32
2016,4,29,13,15,905.5,132.0,1.4,12.0,937.0,1026.03,762.56
2016,4,29,13,30,902.0,131.0,1.4,12.0,919.0,1034.41,768.48
2016,4,29,13,45,894.5,131.0,1.45,12.0,893.5,1035.9,771.01
2016,4,29,14,0,887.0,131.0,1.5,12.0,868.0,1033.48,771.23
2016,4,29,14,15,878.5,129.0,1.5,11.5,835.5,1024.16,767.69
2016,4,29,14,30,870.0,127.0,1.5,11.0,803.0,1023.89,770.32
2016,4,29,14,45,857.5,125.0,1.55,11.0,764.0,1002.84,758.66
2016,4,29,15,0,845.0,123.0,1.6,11.0,725.0,978.28,744.9
2016,4,29,15,15,830.0,120.0,1.6,10.5,681.0,946.91,727.1
2016,4,29,15,30,815.0,117.0,1.6,10.0,637.0,912.53,707.13
2016,4,29,15,45,789.5,115.0,1.65,10.0,588.0,867.04,678.54
2016,4,29,16,0,764.0,113.0,1.7,10.0,539.0,824.87,651.9
2016,4,29,16,15,737.0,108.5,1.7,10.0,487.5,772.0,616.44
2016,4,29,16,30,710.0,104.0,1.7,10.0,436.0,718.16,579.63
2016,4,29,16,45,399.5,127.5,1.7,10.0,310.0,471.89,390.51
2016,4,29,17,0,89.0,151.0,1.7,10.0,184.0,216.84,180.27
2016,4,29,17,15,76.0,129.5,1.7,9.5,154.5,183.08,153.19
2016,4,29,17,30,63.0,108.0,1.7,9.0,125.0,150.22,125.35
2016,4,29,17,45,215.5,84.0,1.7,8.5,124.5,230.23,194.45
2016,4,29,18,0,368.0,60.0,1.7,8.0,124.0,281.31,234.36
2016,4,29,18,15,254.5,45.0,1.7,7.5,82.0,191.71,154.59
2016,4,29,18,30,141.0,30.0,1.7,7.0,40.0,112.37,77.25
2016,4,29,18,45,70.5,15.0,1.7,7.0,20.0,37.03,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,7.5,1.4,7.5,10.5,6.4,0.0
2016,4,30,5,30,143.0,15.0,1.4,8.0,21.0,12.22,0.0
2016,4,30,5,45,282.0,27.5,1.45,8.5,59.5,22.48,13.38
2016,4,30,6,0,421.0,40.0,1.5,9.0,98.0,32.57,23.47
2016,4,30,6,15,507.0,48.5,1.45,9.0,148.0,38.88,29.66
2016,4,30,6,30,593.0,57.0,1.4,9.0,198.0,45.13,35.57
2016,4,30,6,45,647.5,63.0,1.35,9.5,252.0,49.11,39.16
2016,4,30,7,0,702.0,69.0,1.3,10.0,306.0,57.79,46.85
2016,4,30,7,15,740.0,73.5,1.3,10.5,361.0,60.61,49.12
2016,4,30,7,30,778.0,78.0,1.3,11.0,416.0,63.37,51.3
2016,4,30,7,45,805.5,81.5,1.3,11.5,469.5,65.19,52.61
2016,4,30,8,0,833.0,85.0,1.3,12.0,523.0,66.96,53.85
2016,4,30,8,15,852.5,88.5,1.3,12.0,573.5,113.57,64.2
2016,4,30,8,30,872.0,92.0,1.3,12.0,624.0,183.31,108.78
2016,4,30,8,45,886.5,94.5,1.3,12.5,670.5,245.5,158.06
2016,4,30,9,0,901.0,97.0,1.3,13.0,717.0,308.72,212.54
2016,4,30,9,15,912.5,99.0,1.3,13.0,758.0,371.41,268.03
2016,4,30,9,30,924.0,101.0,1.3,13.0,799.0,434.24,322.91
2016,4,30,9,45,937.0,99.5,1.3,13.5,835.5,494.88,373.97
2016,4,30,10,0,950.0,98.0,1.3,14.0,872.0,555.2,422.92
2016,4,30,10,15,955.5,99.0,1.3,14.0,900.0,612.84,468.91
2016,4,30,10,30,961.0,100.0,1.3,14.0,928.0,668.89,512.16
2016,4,30,10,45,964.5,101.5,1.35,14.5,948.5,722.23,551.56
2016,4,30,11,0,968.0,103.0,1.4,15.0,969.0,773.33,588.18
2016,4,30,11,15,970.0,103.5,1.4,15.0,982.0,820.01,620.33
2016,4,30,11,30,972.0,104.0,1.4,15.0,995.0,863.91,649.17
2016,4,30,11,45,972.5,104.0,1.4,15.0,1000.0,903.15,674.66
2016,4,30,12,0,973.0,104.0,1.4,15.0,1005.0,939.15,697.85
2016,4,30,12,15,972.0,104.0,1.4,15.0,1002.0,970.41,717.85
2016,4,30,12,30,971.0,104.0,1.4,15.0,999.0,998.04,735.5
2016,4,30,12,45,968.0,103.5,1.4,15.5,988.0,1019.54,747.85
2016,4,30,13,0,965.0,103.0,1.4,16.0,977.0,1037.08,757.75
2016,4,30,13,15,961.0,102.5,1.4,16.0,958.0,1049.61,766.0
2016,4,30,13,30,957.0,102.0,1.4,16.0,939.0,1058.05,771.84
2016,4,30,13,45,951.0,101.0,1.4,16.0,913.0,1059.86,773.68
2016,4,30,14,0,945.0,100.0,1.4,16.0,887.0,1057.55,773.15
2016,4,30,14,15,937.0,98.5,1.4,16.0,854.0,1048.63,768.61
2016,4,30,14,30,929.0,97.0,1.4,16.0,821.0,1035.72,761.74
2016,4,30,14,45,919.0,95.0,1.45,16.0,782.0,1016.43,751.77
2016,4,30,15,0,909.0,93.0,1.5,16.0,743.0,993.45,739.47
2016,4,30,15,15,895.5,90.5,1.5,16.0,698.5,963.08,721.53
2016,4,30,15,30,882.0,88.0,1.5,16.0,654.0,929.54,701.47
2016,4,30,15,45,865.0,85.0,1.5,16.0,605.0,889.34,676.79
2016,4,30,16,0,848.0,82.0,1.5,16.0,556.0,846.69,650.18
2016,4,30,16,15,824.5,79.0,1.45,15.5,504.0,804.68,624.23
2016,4,30,16,30,801.0,76.0,1.4,15.0,452.0,752.46,590.51
2016,4,30,16,45,770.0,72.0,1.4,14.5,398.5,692.23,550.69
2016,4,30,17,0,739.0,68.0,1.4,14.0,345.0,631.91,509.5
2016,4,30,17,15,693.5,62.5,1.35,13.5,291.0,560.43,456.87
2016,4,30,17,30,648.0,57.0,1.3,13.0,237.0,491.1,402.82
2016,4,30,17,45,579.0,50.5,1.3,12.5,185.5,413.55,339.72
2016,4,30,18,0,510.0,44.0,1.3,12.0,134.0,338.65,275.88
2016,4,30,18,15,394.5,34.0,1.25,11.5,90.0,244.82,194.33
2016,4,30,18,30,279.0,24.0,1.2,11.0,46.0,162.34,113.2
2016,4,30,18,45,139.5,12.0,1.15,10.5,23.0,58.05,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,85.5,8.0,0.9,8.5,11.5,6.83,0.0
2016,5,1,5,30,171.0,16.0,0.8,9.0,23.0,13.09,0.0
2016,5,1,5,45,309.5,27.0,0.7,9.5,62.0,22.04,13.15
2016,5,1,6,0,448.0,38.0,0.6,10.0,101.0,30.89,21.97
2016,5,1,6,15,530.0,45.0,0.6,10.0,151.0,36.07,27.07
2016,5,1,6,30,612.0,52.0,0.6,10.0,201.0,41.26,31.97
2016,5,1,6,45,663.5,58.0,0.6,10.5,254.0,49.39,39.29
2016,5,1,7,0,715.0,64.0,0.6,11.0,307.0,53.79,43.08
2016,5,1,7,15,750.5,68.0,0.6,11.5,361.5,56.37,45.15
2016,5,1,7,30,786.0,72.0,0.6,12.0,416.0,58.9,47.13
2016,5,1,7,45,811.5,75.5,0.6,13.0,468.5,60.87,48.49
2016,5,1,8,0,837.0,79.0,0.6,14.0,521.0,62.77,49.75
2016,5,1,8,15,856.0,82.0,0.65,14.5,571.0,117.73,66.64
2016,5,1,8,30,875.0,85.0,0.7,15.0,621.0,179.22,103.76
2016,5,1,8,45,889.0,87.5,0.75,15.5,667.0,241.26,152.25
2016,5,1,9,0,903.0,90.0,0.8,16.0,713.0,304.29,205.75
2016,5,1,9,15,914.0,91.5,0.8,16.0,754.0,366.34,259.74
2016,5,1,9,30,925.0,93.0,0.8,16.0,795.0,428.46,313.0
2016,5,1,9,45,931.0,96.0,0.85,16.5,829.5,489.41,363.51
2016,5,1,10,0,937.0,99.0,0.9,17.0,864.0,549.37,411.45
2016,5,1,10,15,943.0,100.0,0.95,17.0,892.0,606.49,456.45
2016,5,1,10,30,949.0,101.0,1.0,17.0,920.0,662.09,498.96
2016,5,1,10,45,951.5,102.5,1.05,17.5,940.5,714.09,536.71
2016,5,1,11,0,954.0,104.0,1.1,18.0,961.0,763.79,571.74
2016,5,1,11,15,956.5,104.5,1.1,18.0,974.5,810.14,603.14
2016,5,1,11,30,959.0,105.0,1.1,18.0,988.0,853.8,631.26
2016,5,1,11,45,958.0,106.5,1.15,18.0,992.5,892.6,656.7
2016,5,1,12,0,957.0,108.0,1.2,18.0,997.0,928.15,679.98
2016,5,1,12,15,956.5,108.0,1.2,17.5,994.5,959.36,700.94
2016,5,1,12,30,956.0,108.0,1.2,17.0,992.0,987.04,719.7
2016,5,1,12,45,952.0,109.0,1.2,17.0,981.0,1008.73,733.38
2016,5,1,13,0,948.0,110.0,1.2,17.0,970.0,1026.54,744.73
2016,5,1,13,15,944.5,109.0,1.2,17.0,952.0,1038.89,752.78
2016,5,1,13,30,941.0,108.0,1.2,17.0,934.0,1047.2,758.48
2016,5,1,13,45,933.5,108.5,1.2,17.0,907.5,1049.06,760.32
2016,5,1,14,0,926.0,109.0,1.2,17.0,881.0,1046.9,759.87
2016,5,1,14,15,918.0,107.5,1.15,16.5,849.0,1038.15,755.91
2016,5,1,14,30,910.0,106.0,1.1,16.0,817.0,1025.48,749.67
2016,5,1,14,45,897.0,105.0,1.1,16.0,777.5,1004.69,737.98
2016,5,1,15,0,884.0,104.0,1.1,16.0,738.0,980.4,724.19
2016,5,1,15,15,870.0,101.5,1.05,16.0,694.0,950.19,705.68
2016,5,1,15,30,856.0,99.0,1.0,16.0,650.0,927.08,691.9
2016,5,1,15,45,834.0,97.5,1.0,16.0,600.5,884.48,665.97
2016,5,1,16,0,812.0,96.0,1.0,16.0,551.0,839.71,638.45
2016,5,1,16,15,787.0,92.0,0.95,15.5,499.5,787.66,605.87
2016,5,1,16,30,762.0,88.0,0.9,15.0,448.0,734.33,571.74
2016,5,1,16,45,724.0,84.5,0.9,14.5,394.0,674.61,532.74
2016,5,1,17,0,686.0,81.0,0.9,14.0,340.0,611.98,490.12
2016,5,1,17,15,637.0,74.5,0.85,13.5,286.5,539.47,436.44
2016,5,1,17,30,588.0,68.0,0.8,13.0,233.0,469.64,382.58
2016,5,1,17,45,511.0,60.5,0.8,12.5,182.0,385.92,315.45
2016,5,1,18,0,434.0,53.0,0.8,12.0,131.0,308.76,250.7
2016,5,1,18,15,321.0,40.5,0.85,11.5,88.0,217.46,172.44
2016,5,1,18,30,208.0,28.0,0.9,11.0,45.0,136.78,96.64
2016,5,1,18,45,104.0,14.0,0.95,10.5,22.5,47.5,0.0
2016,5,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.0,0.6,7.5,11.0,7.68,0.0
2016,5,2,5,30,91.0,18.0,0.5,8.0,22.0,13.98,0.0
2016,5,2,5,45,213.5,32.5,0.4,8.5,59.0,25.13,16.04
2016,5,2,6,0,336.0,47.0,0.3,9.0,96.0,36.19,26.88
2016,5,2,6,15,420.0,57.5,0.25,9.0,144.0,45.73,35.98
2016,5,2,6,30,504.0,68.0,0.2,9.0,192.0,53.2,42.98
2016,5,2,6,45,391.0,97.5,0.2,9.5,207.5,70.82,58.78
2016,5,2,7,0,278.0,127.0,0.2,10.0,223.0,91.5,76.88
2016,5,2,7,15,485.5,111.5,0.2,10.5,312.0,79.1,65.46
2016,5,2,7,30,693.0,96.0,0.2,11.0,401.0,69.37,56.54
2016,5,2,7,45,722.0,101.0,0.2,11.5,453.0,71.46,58.08
2016,5,2,8,0,751.0,106.0,0.2,12.0,505.0,73.45,59.47
2016,5,2,8,15,772.5,110.0,0.2,12.0,554.0,124.48,75.05
2016,5,2,8,30,794.0,114.0,0.2,12.0,603.0,182.58,110.61
2016,5,2,8,45,811.0,116.5,0.25,12.5,648.5,241.12,156.16
2016,5,2,9,0,828.0,119.0,0.3,13.0,694.0,301.22,206.78
2016,5,2,9,15,841.0,121.5,0.3,13.5,734.0,361.35,258.03
2016,5,2,9,30,854.0,124.0,0.3,14.0,774.0,422.01,308.71
2016,5,2,9,45,873.0,120.5,0.35,14.5,811.0,482.71,358.12
2016,5,2,10,0,892.0,117.0,0.4,15.0,848.0,541.02,404.25
2016,5,2,10,15,898.5,118.5,0.45,15.5,875.5,596.5,446.78
2016,5,2,10,30,905.0,120.0,0.5,16.0,903.0,650.63,486.88
2016,5,2,10,45,907.5,122.5,0.55,16.5,923.0,701.39,523.32
2016,5,2,11,0,910.0,125.0,0.6,17.0,943.0,750.01,557.22
2016,5,2,11,15,912.5,125.5,0.65,17.0,956.0,794.63,588.55
2016,5,2,11,30,915.0,126.0,0.7,17.0,969.0,836.71,616.2
2016,5,2,11,45,912.0,128.5,0.75,17.0,973.0,873.28,640.13
2016,5,2,12,0,909.0,131.0,0.8,17.0,977.0,906.66,662.0
2016,5,2,12,15,908.0,131.0,0.8,17.0,974.5,936.29,680.5
2016,5,2,12,30,907.0,131.0,0.8,17.0,972.0,962.55,696.86
2016,5,2,12,45,901.0,133.0,0.85,17.0,960.0,982.48,710.32
2016,5,2,13,0,895.0,135.0,0.9,17.0,948.0,998.68,721.61
2016,5,2,13,15,890.5,134.0,0.95,16.5,929.5,1009.69,731.17
2016,5,2,13,30,886.0,133.0,1.0,16.0,911.0,1016.85,738.54
2016,5,2,13,45,875.5,133.5,1.05,16.0,884.5,1015.7,739.49
2016,5,2,14,0,865.0,134.0,1.1,16.0,858.0,1010.72,738.23
2016,5,2,14,15,855.5,132.5,1.1,16.0,825.5,1014.21,741.58
2016,5,2,14,30,846.0,131.0,1.1,16.0,793.0,1000.54,734.02
2016,5,2,14,45,712.5,181.5,1.1,16.0,720.5,925.95,687.23
2016,5,2,15,0,579.0,232.0,1.1,16.0,648.0,834.55,627.55
2016,5,2,15,15,680.0,178.0,1.05,15.5,638.0,871.58,656.91
2016,5,2,15,30,781.0,124.0,1.0,15.0,628.0,884.97,667.51
2016,5,2,15,45,754.0,122.5,1.0,14.5,579.5,845.17,643.6
2016,5,2,16,0,727.0,121.0,1.0,14.0,531.0,798.41,615.19
2016,5,2,16,15,699.5,116.0,0.95,13.5,480.5,745.87,581.47
2016,5,2,16,30,672.0,111.0,0.9,13.0,430.0,692.5,546.46
2016,5,2,16,45,567.5,113.0,0.85,12.5,360.5,588.02,471.78
2016,5,2,17,0,463.0,115.0,0.8,12.0,291.0,483.39,393.69
2016,5,2,17,15,406.5,107.5,0.75,11.5,245.0,415.95,342.1
2016,5,2,17,30,350.0,100.0,0.7,11.0,199.0,352.69,291.58
2016,5,2,17,45,342.0,81.5,0.7,10.5,161.5,309.01,255.7
2016,5,2,18,0,334.0,63.0,0.7,10.0,124.0,265.27,217.58
2016,5,2,18,15,237.0,47.0,0.65,9.5,83.5,184.14,147.07
2016,5,2,18,30,140.0,31.0,0.6,9.0,43.0,114.14,81.99
2016,5,2,18,45,70.0,15.5,0.55,9.0,21.5,37.1,0.0
2016,5,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,7.0,7.5,6.4,0.0
2016,5,3,5,30,0.0,15.0,0.5,7.0,15.0,12.38,0.0
2016,5,3,5,45,26.5,34.5,0.5,7.5,38.5,27.61,18.4
2016,5,3,6,0,53.0,54.0,0.5,8.0,62.0,41.7,31.95
2016,5,3,6,15,75.5,76.0,0.45,8.0,92.5,57.45,46.71
2016,5,3,6,30,98.0,98.0,0.4,8.0,123.0,72.84,60.87
2016,5,3,6,45,119.5,119.0,0.4,8.5,156.0,87.26,73.7
2016,5,3,7,0,141.0,140.0,0.4,9.0,189.0,101.35,85.91
2016,5,3,7,15,131.5,164.0,0.35,9.0,215.5,116.42,98.83
2016,5,3,7,30,122.0,188.0,0.3,9.0,242.0,130.93,111.04
2016,5,3,7,45,284.5,188.0,0.25,9.5,334.5,127.43,107.27
2016,5,3,8,0,447.0,188.0,0.2,10.0,427.0,121.71,101.71
2016,5,3,8,15,404.0,221.0,0.2,10.5,452.5,166.18,120.55
2016,5,3,8,30,361.0,254.0,0.2,11.0,478.0,219.24,158.73
2016,5,3,8,45,354.5,277.5,0.25,11.5,510.5,262.21,191.96
2016,5,3,9,0,348.0,301.0,0.3,12.0,543.0,304.76,226.37
2016,5,3,9,15,315.0,329.5,0.35,12.5,558.0,341.78,257.28
2016,5,3,9,30,282.0,358.0,0.4,13.0,573.0,375.27,284.59
2016,5,3,9,45,209.5,383.0,0.45,13.5,546.5,388.25,296.01
2016,5,3,10,0,137.0,408.0,0.5,14.0,520.0,389.53,297.61
2016,5,3,10,15,131.0,421.5,0.5,14.0,532.0,411.09,313.8
2016,5,3,10,30,125.0,435.0,0.5,14.0,544.0,432.02,329.04
2016,5,3,10,45,302.5,409.0,0.55,14.0,680.0,542.59,411.33
2016,5,3,11,0,480.0,383.0,0.6,14.0,816.0,670.56,502.96
2016,5,3,11,15,362.0,425.5,0.6,14.0,755.0,644.07,481.79
2016,5,3,11,30,244.0,468.0,0.6,14.0,694.0,604.29,452.54
2016,5,3,11,45,231.0,473.0,0.65,14.0,688.5,614.43,460.55
2016,5,3,12,0,218.0,478.0,0.7,14.0,683.0,622.81,466.68
2016,5,3,12,15,341.0,443.0,0.7,14.0,761.0,724.89,539.83
2016,5,3,12,30,464.0,408.0,0.7,14.0,839.0,831.36,612.66
2016,5,3,12,45,659.0,282.5,0.75,14.0,887.0,917.69,674.64
2016,5,3,13,0,854.0,157.0,0.8,14.0,935.0,993.01,724.93
2016,5,3,13,15,622.5,272.5,0.85,14.0,834.0,906.47,667.77
2016,5,3,13,30,391.0,388.0,0.9,14.0,733.0,784.47,583.42
2016,5,3,13,45,471.5,351.0,0.95,14.0,755.0,850.65,632.71
2016,5,3,14,0,552.0,314.0,1.0,14.0,777.0,899.31,667.87
2016,5,3,14,15,535.0,302.0,1.0,13.5,737.0,872.86,651.87
2016,5,3,14,30,518.0,290.0,1.0,13.0,697.0,843.64,634.9
2016,5,3,14,45,649.0,217.5,1.0,13.0,702.0,900.09,678.1
2016,5,3,15,0,780.0,145.0,1.0,13.0,707.0,934.21,701.39
2016,5,3,15,15,623.0,190.0,0.95,12.5,622.0,829.11,632.27
2016,5,3,15,30,466.0,235.0,0.9,12.0,537.0,712.04,550.85
2016,5,3,15,45,312.0,244.5,0.9,12.0,440.5,555.06,437.61
2016,5,3,16,0,158.0,254.0,0.9,12.0,344.0,407.83,325.9
2016,5,3,16,15,247.0,219.0,0.85,11.5,344.0,456.96,368.56
2016,5,3,16,30,336.0,184.0,0.8,11.0,344.0,480.51,389.86
2016,5,3,16,45,413.0,147.5,0.8,11.0,321.0,501.56,408.18
2016,5,3,17,0,490.0,111.0,0.8,11.0,298.0,497.08,406.86
2016,5,3,17,15,427.0,105.5,0.75,10.5,251.0,426.5,351.7
2016,5,3,17,30,364.0,100.0,0.7,10.0,204.0,360.63,298.99
2016,5,3,17,45,315.0,83.5,0.7,10.0,160.0,295.36,244.89
2016,5,3,18,0,266.0,67.0,0.7,10.0,116.0,234.57,192.57
2016,5,3,18,15,188.0,49.5,0.65,9.5,78.5,154.32,123.19
2016,5,3,18,30,110.0,32.0,0.6,9.0,41.0,93.35,67.18
2016,5,3,18,45,55.0,16.0,0.55,9.0,20.5,32.37,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,10.0,0.7,8.0,10.0,8.54,0.0
2016,5,4,5,30,0.0,20.0,0.7,8.0,20.0,16.24,2.05
2016,5,4,5,45,88.5,39.5,0.7,8.5,53.0,30.38,20.82
2016,5,4,6,0,177.0,59.0,0.7,9.0,86.0,44.82,34.63
2016,5,4,6,15,236.0,77.0,0.65,9.0,127.5,57.89,46.92
2016,5,4,6,30,295.0,95.0,0.6,9.0,169.0,70.69,58.7
2016,5,4,6,45,365.0,101.5,0.6,9.0,214.5,73.23,61.0
2016,5,4,7,0,435.0,108.0,0.6,9.0,260.0,77.22,64.45
