Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,7,15,401.0,135.5,0.55,9.0,293.0,93.79,78.99
2016,5,4,7,30,367.0,163.0,0.5,9.0,326.0,114.3,96.7
2016,5,4,7,45,388.0,181.0,0.45,9.5,372.0,118.8,99.98
2016,5,4,8,0,409.0,199.0,0.4,10.0,418.0,127.69,107.06
2016,5,4,8,15,338.5,237.0,0.35,10.0,430.0,177.89,132.39
2016,5,4,8,30,268.0,275.0,0.3,10.0,442.0,219.76,163.85
2016,5,4,8,45,327.0,283.0,0.3,10.5,501.5,260.3,192.45
2016,5,4,9,0,386.0,291.0,0.3,11.0,561.0,307.86,228.27
2016,5,4,9,15,304.5,330.5,0.35,11.0,551.0,338.92,256.73
2016,5,4,9,30,223.0,370.0,0.4,11.0,541.0,364.63,279.61
2016,5,4,9,45,213.5,389.5,0.45,11.0,559.0,394.31,303.25
2016,5,4,10,0,204.0,409.0,0.5,11.0,577.0,423.01,325.59
2016,5,4,10,15,195.5,424.5,0.5,11.0,590.0,448.34,344.64
2016,5,4,10,30,187.0,440.0,0.5,11.0,603.0,472.7,362.59
2016,5,4,10,45,192.0,451.0,0.55,11.5,622.0,501.38,383.25
2016,5,4,11,0,197.0,462.0,0.6,12.0,641.0,530.28,403.73
2016,5,4,11,15,196.0,469.5,0.65,12.0,649.5,551.96,419.52
2016,5,4,11,30,195.0,477.0,0.7,12.0,658.0,573.07,434.86
2016,5,4,11,45,295.5,447.0,0.75,12.5,722.5,652.23,492.42
2016,5,4,12,0,396.0,417.0,0.8,13.0,787.0,729.35,546.9
2016,5,4,12,15,415.5,413.0,0.85,13.0,800.0,771.28,575.64
2016,5,4,12,30,435.0,409.0,0.9,13.0,813.0,804.78,599.14
2016,5,4,12,45,441.0,402.0,0.95,13.5,808.0,821.61,610.24
2016,5,4,13,0,447.0,395.0,1.0,14.0,803.0,836.17,620.05
2016,5,4,13,15,434.0,386.0,1.05,14.0,776.0,828.06,615.65
2016,5,4,13,30,421.0,377.0,1.1,14.0,749.0,816.99,609.57
2016,5,4,13,45,439.0,359.0,1.15,14.0,737.0,825.17,617.3
2016,5,4,14,0,457.0,341.0,1.2,14.0,725.0,830.69,623.1
2016,5,4,14,15,472.0,320.5,1.2,14.0,704.0,827.94,622.81
2016,5,4,14,30,487.0,300.0,1.2,14.0,683.0,822.2,620.69
2016,5,4,14,45,427.0,305.5,1.25,14.0,630.0,766.76,583.21
2016,5,4,15,0,367.0,311.0,1.3,14.0,577.0,693.55,533.32
2016,5,4,15,15,376.0,288.0,1.3,13.5,545.5,672.99,522.28
2016,5,4,15,30,385.0,265.0,1.3,13.0,514.0,650.06,508.84
2016,5,4,15,45,307.5,257.5,1.3,13.0,447.5,564.82,446.43
2016,5,4,16,0,230.0,250.0,1.3,13.0,381.0,464.83,371.9
2016,5,4,16,15,115.0,196.5,1.25,12.5,262.0,303.43,246.31
2016,5,4,16,30,0.0,143.0,1.2,12.0,143.0,125.24,99.91
2016,5,4,16,45,0.0,105.0,1.15,11.5,105.0,89.67,71.05
2016,5,4,17,0,0.0,67.0,1.1,11.0,67.0,55.53,42.36
2016,5,4,17,15,0.0,56.5,1.0,10.5,56.5,46.77,35.06
2016,5,4,17,30,0.0,46.0,0.9,10.0,46.0,38.03,27.6
2016,5,4,17,45,0.0,36.0,0.85,10.0,36.0,29.72,20.33
2016,5,4,18,0,0.0,26.0,0.8,10.0,26.0,21.43,12.98
2016,5,4,18,15,0.0,17.5,0.75,9.5,17.5,14.4,6.7
2016,5,4,18,30,0.0,9.0,0.7,9.0,9.0,7.39,0.32
2016,5,4,18,45,0.0,4.5,0.65,9.0,4.5,3.69,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,52.0,10.5,0.6,8.0,13.5,8.96,0.0
2016,5,5,5,30,104.0,21.0,0.6,8.0,27.0,16.27,3.43
2016,5,5,5,45,217.5,36.0,0.6,8.5,65.0,27.74,18.64
2016,5,5,6,0,331.0,51.0,0.6,9.0,103.0,39.06,29.54
2016,5,5,6,15,201.5,75.0,0.6,9.0,110.0,56.39,45.61
2016,5,5,6,30,72.0,99.0,0.6,9.0,117.0,75.09,62.68
2016,5,5,6,45,87.5,120.5,0.6,9.5,147.5,88.05,74.13
2016,5,5,7,0,103.0,142.0,0.6,10.0,178.0,102.29,86.43
2016,5,5,7,15,51.5,101.5,0.6,10.0,119.5,80.42,66.75
2016,5,5,7,30,0.0,61.0,0.6,10.0,61.0,50.54,39.95
2016,5,5,7,45,0.0,66.5,0.65,10.5,66.5,55.15,43.86
2016,5,5,8,0,0.0,72.0,0.7,11.0,72.0,59.77,47.67
2016,5,5,8,15,1.5,120.0,0.7,11.0,121.5,98.2,77.46
2016,5,5,8,30,3.0,168.0,0.7,11.0,171.0,135.16,107.5
2016,5,5,8,45,12.0,212.0,0.7,11.5,221.0,170.76,135.33
2016,5,5,9,0,21.0,256.0,0.7,12.0,271.0,207.81,163.88
2016,5,5,9,15,31.0,289.5,0.7,12.0,313.0,233.15,183.18
2016,5,5,9,30,41.0,323.0,0.7,12.0,355.0,266.72,208.93
2016,5,5,9,45,24.0,253.5,0.7,12.5,272.5,214.0,167.5
2016,5,5,10,0,7.0,184.0,0.7,13.0,190.0,155.31,121.07
2016,5,5,10,15,8.0,192.0,0.7,13.0,199.0,163.26,127.52
2016,5,5,10,30,9.0,200.0,0.7,13.0,208.0,171.37,133.83
2016,5,5,10,45,8.0,186.0,0.75,13.0,193.5,160.16,124.85
2016,5,5,11,0,7.0,172.0,0.8,13.0,179.0,148.62,115.67
2016,5,5,11,15,5.5,160.0,0.8,13.0,166.0,138.11,107.23
2016,5,5,11,30,4.0,148.0,0.8,13.0,153.0,127.33,98.57
2016,5,5,11,45,7.5,176.5,0.8,13.5,184.5,154.72,120.34
2016,5,5,12,0,11.0,205.0,0.8,14.0,216.0,182.64,142.14
2016,5,5,12,15,8.5,183.0,0.8,14.0,191.5,162.28,125.94
2016,5,5,12,30,6.0,161.0,0.8,14.0,167.0,141.59,109.56
2016,5,5,12,45,4.0,149.5,0.8,14.0,154.0,130.12,100.47
2016,5,5,13,0,2.0,138.0,0.8,14.0,141.0,118.48,91.16
2016,5,5,13,15,10.5,220.5,0.8,13.5,230.5,198.93,155.69
2016,5,5,13,30,19.0,303.0,0.8,13.0,320.0,282.3,220.72
2016,5,5,13,45,27.0,326.5,0.85,13.0,350.0,331.24,258.12
2016,5,5,14,0,35.0,350.0,0.9,13.0,380.0,365.36,284.27
2016,5,5,14,15,38.5,342.5,0.9,13.0,374.0,363.82,283.44
2016,5,5,14,30,42.0,335.0,0.9,13.0,368.0,362.06,282.77
2016,5,5,14,45,46.5,324.0,0.9,13.0,359.0,357.36,279.99
2016,5,5,15,0,51.0,313.0,0.9,13.0,350.0,352.35,277.02
2016,5,5,15,15,60.5,300.5,0.9,12.5,341.5,350.1,276.91
2016,5,5,15,30,70.0,288.0,0.9,12.0,333.0,347.29,276.39
2016,5,5,15,45,40.0,237.5,0.95,12.0,263.0,266.24,213.22
2016,5,5,16,0,10.0,187.0,1.0,12.0,193.0,173.85,139.25
2016,5,5,16,15,8.0,172.0,1.0,12.0,176.5,158.75,127.67
2016,5,5,16,30,6.0,157.0,1.0,12.0,160.0,143.79,115.78
2016,5,5,16,45,39.5,156.5,1.0,12.0,172.0,182.53,149.36
2016,5,5,17,0,73.0,156.0,1.0,12.0,184.0,208.26,171.67
2016,5,5,17,15,63.5,134.0,0.95,11.5,155.5,177.11,146.15
2016,5,5,17,30,54.0,112.0,0.9,11.0,127.0,146.52,120.75
2016,5,5,17,45,43.0,90.0,0.85,10.5,100.5,115.66,94.45
2016,5,5,18,0,32.0,68.0,0.8,10.0,74.0,85.45,68.13
2016,5,5,18,15,16.0,48.0,0.75,9.5,51.0,56.14,42.23
2016,5,5,18,30,0.0,28.0,0.7,9.0,28.0,24.6,14.35
2016,5,5,18,45,0.0,14.0,0.7,9.0,14.0,11.56,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,0.65,8.0,0.5,0.43,0.0
2016,5,6,5,30,0.0,1.0,0.6,8.0,1.0,0.82,0.0
2016,5,6,5,45,0.0,4.0,0.6,8.5,4.0,3.28,0.0
2016,5,6,6,0,0.0,7.0,0.6,9.0,7.0,5.74,0.0
2016,5,6,6,15,0.0,10.0,0.6,9.0,10.0,8.21,1.87
2016,5,6,6,30,0.0,13.0,0.6,9.0,13.0,10.69,4.18
2016,5,6,6,45,0.0,17.0,0.6,9.0,17.0,13.99,7.23
2016,5,6,7,0,0.0,21.0,0.6,9.0,21.0,17.31,10.24
2016,5,6,7,15,0.0,14.0,0.6,9.0,14.0,11.54,4.91
2016,5,6,7,30,0.0,7.0,0.6,9.0,7.0,5.77,0.0
2016,5,6,7,45,20.5,112.0,0.6,9.5,123.0,88.21,73.52
2016,5,6,8,0,41.0,217.0,0.6,10.0,239.0,154.93,130.73
2016,5,6,8,15,35.5,230.0,0.6,10.0,250.5,168.86,134.52
2016,5,6,8,30,30.0,243.0,0.6,10.0,262.0,183.27,145.49
2016,5,6,8,45,22.5,240.0,0.6,10.0,255.5,192.89,153.12
2016,5,6,9,0,15.0,237.0,0.6,10.0,249.0,192.45,152.75
2016,5,6,9,15,14.0,239.0,0.6,10.0,250.0,196.35,155.68
2016,5,6,9,30,13.0,241.0,0.6,10.0,251.0,199.87,158.3
2016,5,6,9,45,15.0,258.0,0.65,10.5,270.0,216.09,170.71
2016,5,6,10,0,17.0,275.0,0.7,11.0,289.0,232.71,183.29
2016,5,6,10,15,13.0,236.0,0.7,11.0,247.0,201.58,158.59
2016,5,6,10,30,9.0,197.0,0.7,11.0,205.0,168.9,132.68
2016,5,6,10,45,4.5,115.5,0.75,11.0,119.5,99.41,76.7
2016,5,6,11,0,0.0,34.0,0.8,11.0,34.0,28.4,18.14
2016,5,6,11,15,5.5,123.5,0.8,11.0,129.0,107.51,83.64
2016,5,6,11,30,11.0,213.0,0.8,11.0,224.0,187.62,147.9
2016,5,6,11,45,8.0,182.0,0.85,11.5,190.0,159.78,125.1
2016,5,6,12,0,5.0,151.0,0.9,12.0,156.0,131.44,102.23
2016,5,6,12,15,9.5,203.0,0.9,11.5,212.0,180.33,141.78
2016,5,6,12,30,14.0,255.0,0.9,11.0,268.0,230.29,181.45
2016,5,6,12,45,7.0,166.5,0.95,11.0,173.0,147.56,115.56
2016,5,6,13,0,0.0,78.0,1.0,11.0,78.0,65.36,48.71
2016,5,6,13,15,0.0,82.0,1.0,11.0,82.0,68.7,51.63
2016,5,6,13,30,0.0,86.0,1.0,11.0,86.0,72.04,54.43
2016,5,6,13,45,3.5,133.0,1.0,11.0,136.0,115.8,90.57
2016,5,6,14,0,7.0,180.0,1.0,11.0,186.0,160.58,127.01
2016,5,6,14,15,7.5,185.5,0.95,11.0,191.5,166.19,131.54
2016,5,6,14,30,8.0,191.0,0.9,11.0,197.0,171.9,136.32
2016,5,6,14,45,6.5,184.5,0.9,11.0,189.5,164.84,130.8
2016,5,6,15,0,5.0,178.0,0.9,11.0,182.0,157.8,125.35
2016,5,6,15,15,2.5,142.5,0.9,10.5,144.5,123.48,97.76
2016,5,6,15,30,0.0,107.0,0.9,10.0,107.0,89.66,70.14
2016,5,6,15,45,0.0,85.5,0.9,10.0,85.5,71.11,54.86
2016,5,6,16,0,0.0,64.0,0.9,10.0,64.0,53.11,39.83
2016,5,6,16,15,0.0,58.5,0.85,10.0,58.5,48.5,36.07
2016,5,6,16,30,0.0,53.0,0.8,10.0,53.0,43.89,32.28
2016,5,6,16,45,0.0,79.0,0.8,10.0,79.0,65.57,51.03
2016,5,6,17,0,0.0,105.0,0.8,10.0,105.0,90.71,72.68
2016,5,6,17,15,0.0,89.0,0.7,9.5,89.0,76.46,60.76
2016,5,6,17,30,0.0,73.0,0.6,9.0,73.0,62.18,48.68
2016,5,6,17,45,169.0,70.0,0.55,9.0,102.5,181.49,152.54
2016,5,6,18,0,338.0,67.0,0.5,9.0,132.0,269.51,222.5
2016,5,6,18,15,243.0,51.5,0.45,9.0,91.0,190.05,152.44
2016,5,6,18,30,148.0,36.0,0.4,9.0,50.0,121.43,90.64
2016,5,6,18,45,74.0,18.0,0.4,9.0,25.0,50.34,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,0.6,7.5,9.0,7.68,0.0
2016,5,7,5,30,0.0,18.0,0.6,8.0,18.0,14.86,4.35
2016,5,7,5,45,18.0,38.0,0.6,8.5,41.0,30.33,21.08
2016,5,7,6,0,36.0,58.0,0.6,9.0,64.0,45.33,35.22
2016,5,7,6,15,54.0,80.5,0.6,9.0,92.5,61.68,50.41
2016,5,7,6,30,72.0,103.0,0.6,9.0,121.0,77.76,65.08
2016,5,7,6,45,90.0,124.0,0.6,9.0,152.5,90.32,76.28
2016,5,7,7,0,108.0,145.0,0.6,9.0,184.0,104.23,88.45
2016,5,7,7,15,66.0,156.5,0.6,9.0,181.5,115.75,98.27
2016,5,7,7,30,24.0,168.0,0.6,9.0,179.0,129.35,109.77
2016,5,7,7,45,69.5,204.5,0.65,9.5,241.0,146.85,124.29
2016,5,7,8,0,115.0,241.0,0.7,10.0,303.0,161.25,135.92
2016,5,7,8,15,111.5,264.0,0.7,10.0,329.0,193.45,152.14
2016,5,7,8,30,108.0,287.0,0.7,10.0,355.0,220.02,171.58
2016,5,7,8,45,114.0,310.0,0.7,10.5,386.5,248.36,192.95
2016,5,7,9,0,120.0,333.0,0.7,11.0,418.0,271.91,210.93
2016,5,7,9,15,103.0,348.0,0.7,11.0,424.0,295.74,230.32
2016,5,7,9,30,86.0,363.0,0.7,11.0,430.0,311.57,243.09
2016,5,7,9,45,53.5,332.5,0.7,11.5,375.0,285.66,223.27
2016,5,7,10,0,21.0,302.0,0.7,12.0,320.0,255.81,200.11
2016,5,7,10,15,18.0,284.0,0.7,12.0,300.0,242.76,190.05
2016,5,7,10,30,15.0,266.0,0.7,12.0,280.0,228.72,179.07
2016,5,7,10,45,14.0,254.0,0.7,12.5,267.0,220.07,171.98
2016,5,7,11,0,13.0,242.0,0.7,13.0,254.0,211.0,164.55
2016,5,7,11,15,9.5,202.5,0.7,13.0,212.0,176.66,137.58
2016,5,7,11,30,6.0,163.0,0.7,13.0,170.0,141.51,109.76
2016,5,7,11,45,11.5,232.5,0.7,13.0,244.0,205.55,160.57
2016,5,7,12,0,17.0,302.0,0.7,13.0,318.0,271.12,211.04
2016,5,7,12,15,12.5,237.0,0.7,13.0,249.0,212.27,165.21
2016,5,7,12,30,8.0,172.0,0.7,13.0,180.0,152.83,118.73
2016,5,7,12,45,7.0,166.5,0.75,13.5,173.5,147.54,114.59
2016,5,7,13,0,6.0,161.0,0.8,14.0,167.0,142.12,110.14
2016,5,7,13,15,7.5,176.5,0.8,14.0,183.5,157.28,122.35
2016,5,7,13,30,9.0,192.0,0.8,14.0,200.0,172.62,134.6
2016,5,7,13,45,11.0,220.0,0.85,14.0,229.5,199.84,156.22
2016,5,7,14,0,13.0,248.0,0.9,14.0,259.0,227.67,178.17
2016,5,7,14,15,6.5,187.5,0.9,13.5,193.0,166.96,130.56
2016,5,7,14,30,0.0,127.0,0.9,13.0,127.0,107.12,82.78
2016,5,7,14,45,2.0,147.5,0.9,13.0,149.0,127.18,99.49
2016,5,7,15,0,4.0,168.0,0.9,13.0,171.0,147.69,116.34
2016,5,7,15,15,9.5,195.5,0.85,13.0,202.0,178.63,141.65
2016,5,7,15,30,15.0,223.0,0.8,13.0,233.0,210.76,167.7
2016,5,7,15,45,12.5,205.0,0.8,13.0,213.0,192.12,153.05
2016,5,7,16,0,10.0,187.0,0.8,13.0,193.0,173.55,138.56
2016,5,7,16,15,5.0,141.5,0.75,12.5,144.5,126.39,100.6
2016,5,7,16,30,0.0,96.0,0.7,12.0,96.0,80.55,62.87
2016,5,7,16,45,31.0,126.0,0.7,12.0,138.0,141.94,115.67
2016,5,7,17,0,62.0,156.0,0.7,12.0,180.0,199.49,163.98
2016,5,7,17,15,53.5,134.0,0.65,11.5,152.5,169.51,139.32
2016,5,7,17,30,45.0,112.0,0.6,11.0,125.0,140.04,114.94
2016,5,7,17,45,228.5,85.5,0.6,11.0,132.0,234.14,194.95
2016,5,7,18,0,412.0,59.0,0.6,11.0,139.0,300.43,245.9
2016,5,7,18,15,313.0,46.5,0.6,10.5,96.5,214.87,171.76
2016,5,7,18,30,214.0,34.0,0.6,10.0,54.0,144.24,108.32
2016,5,7,18,45,107.0,17.0,0.6,9.5,27.0,65.82,8.38
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,12.0,0.6,8.0,16.5,10.24,0.0
2016,5,8,5,30,131.0,24.0,0.5,8.0,33.0,18.59,7.58
2016,5,8,5,45,241.5,38.0,0.45,8.5,71.5,29.27,20.24
2016,5,8,6,0,352.0,52.0,0.4,9.0,110.0,39.84,30.36
2016,5,8,6,15,427.5,62.0,0.4,9.5,157.0,48.91,38.86
2016,5,8,6,30,503.0,72.0,0.4,10.0,204.0,55.8,45.15
2016,5,8,6,45,251.5,78.0,0.4,10.5,144.0,55.78,45.02
2016,5,8,7,0,0.0,84.0,0.4,11.0,84.0,68.64,56.31
2016,5,8,7,15,7.5,122.5,0.4,11.0,126.0,97.26,81.37
2016,5,8,7,30,15.0,161.0,0.4,11.0,168.0,124.74,104.91
2016,5,8,7,45,15.5,176.5,0.4,11.5,184.5,136.46,114.26
2016,5,8,8,0,16.0,192.0,0.4,12.0,201.0,148.06,123.46
2016,5,8,8,15,117.0,239.5,0.4,12.0,313.0,172.63,133.75
2016,5,8,8,30,218.0,287.0,0.4,12.0,425.0,227.31,170.87
2016,5,8,8,45,511.5,206.0,0.45,12.5,559.5,240.39,168.09
2016,5,8,9,0,805.0,125.0,0.5,13.0,694.0,299.44,206.71
2016,5,8,9,15,424.5,227.5,0.5,13.0,529.0,301.71,224.38
2016,5,8,9,30,44.0,330.0,0.5,13.0,364.0,272.52,211.47
2016,5,8,9,45,37.5,332.0,0.55,13.0,362.0,278.19,216.23
2016,5,8,10,0,31.0,334.0,0.6,13.0,360.0,282.73,219.76
2016,5,8,10,15,24.0,312.5,0.65,13.0,333.0,267.65,208.23
2016,5,8,10,30,17.0,291.0,0.7,13.0,306.0,250.11,194.8
2016,5,8,10,45,19.5,311.5,0.75,13.5,329.0,270.71,210.38
2016,5,8,11,0,22.0,332.0,0.8,14.0,352.0,291.82,226.0
2016,5,8,11,15,16.5,272.0,0.85,14.0,287.5,240.05,186.28
2016,5,8,11,30,11.0,212.0,0.9,14.0,223.0,186.71,145.02
2016,5,8,11,45,12.0,226.0,0.95,14.0,238.0,200.38,156.01
2016,5,8,12,0,13.0,240.0,1.0,14.0,253.0,214.23,166.84
2016,5,8,12,15,25.0,321.0,1.0,14.0,345.0,306.89,238.38
2016,5,8,12,30,37.0,402.0,1.0,14.0,437.0,396.13,304.93
2016,5,8,12,45,40.0,395.5,1.05,14.0,433.0,397.15,305.51
2016,5,8,13,0,43.0,389.0,1.1,14.0,429.0,397.83,306.53
2016,5,8,13,15,31.5,352.0,1.1,14.0,381.0,354.48,274.13
2016,5,8,13,30,20.0,315.0,1.1,14.0,333.0,293.88,228.43
2016,5,8,13,45,16.5,281.5,1.1,14.0,296.0,260.86,203.57
2016,5,8,14,0,13.0,248.0,1.1,14.0,259.0,227.58,178.06
2016,5,8,14,15,14.0,251.5,1.1,14.0,263.0,232.45,182.31
2016,5,8,14,30,15.0,255.0,1.1,14.0,267.0,237.42,186.52
2016,5,8,14,45,9.0,206.5,1.1,14.0,213.5,187.25,147.13
2016,5,8,15,0,3.0,158.0,1.1,14.0,160.0,137.65,107.66
2016,5,8,15,15,1.5,152.0,1.05,13.5,153.5,131.05,102.83
2016,5,8,15,30,0.0,146.0,1.0,13.0,147.0,124.53,97.92
2016,5,8,15,45,0.0,141.0,1.0,13.0,141.5,120.37,94.82
2016,5,8,16,0,0.0,136.0,1.0,13.0,136.0,116.27,91.78
2016,5,8,16,15,0.0,123.5,1.0,12.5,123.5,105.28,83.18
2016,5,8,16,30,0.0,111.0,1.0,12.0,111.0,94.31,74.49
2016,5,8,16,45,6.0,124.0,1.0,12.0,126.5,112.17,90.01
2016,5,8,17,0,12.0,137.0,1.0,12.0,142.0,131.31,106.48
2016,5,8,17,15,6.5,118.0,0.95,11.5,121.0,110.09,88.89
2016,5,8,17,30,1.0,99.0,0.9,11.0,100.0,89.31,71.46
2016,5,8,17,45,241.5,75.5,0.9,11.0,123.5,228.26,191.13
2016,5,8,18,0,482.0,52.0,0.9,11.0,147.0,328.34,269.45
2016,5,8,18,15,382.5,41.5,0.85,10.5,103.0,243.48,195.08
2016,5,8,18,30,283.0,31.0,0.8,10.0,59.0,169.5,128.23
2016,5,8,18,45,141.5,15.5,0.8,10.0,29.5,78.33,19.19
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,83.5,13.0,0.8,7.0,18.5,11.1,0.0
2016,5,9,5,30,167.0,26.0,0.8,7.0,37.0,20.18,9.37
2016,5,9,5,45,285.0,38.0,0.8,7.5,77.5,30.95,21.84
2016,5,9,6,0,403.0,50.0,0.8,8.0,118.0,40.26,30.86
2016,5,9,6,15,479.0,59.0,0.8,8.0,167.0,46.63,37.01
2016,5,9,6,30,555.0,68.0,0.8,8.0,216.0,52.89,42.85
2016,5,9,6,45,294.0,102.0,0.85,8.0,182.5,72.6,60.69
2016,5,9,7,0,33.0,136.0,0.9,8.0,149.0,101.57,86.49
2016,5,9,7,15,378.5,114.5,0.9,8.0,287.0,79.33,66.27
2016,5,9,7,30,724.0,93.0,0.9,8.0,425.0,67.06,55.09
2016,5,9,7,45,385.5,158.0,0.9,8.5,337.0,103.79,87.37
2016,5,9,8,0,47.0,223.0,0.9,9.0,249.0,158.58,134.4
2016,5,9,8,15,44.5,241.0,0.9,9.0,267.0,176.11,140.82
2016,5,9,8,30,42.0,259.0,0.9,9.0,285.0,194.79,155.05
2016,5,9,8,45,66.5,293.5,0.95,9.5,339.0,228.98,180.75
2016,5,9,9,0,91.0,328.0,1.0,10.0,393.0,267.11,209.65
2016,5,9,9,15,78.5,340.5,1.0,10.5,399.0,282.79,222.01
2016,5,9,9,30,66.0,353.0,1.0,11.0,405.0,296.84,232.91
2016,5,9,9,45,106.0,384.0,1.0,11.5,470.5,345.5,269.54
2016,5,9,10,0,146.0,415.0,1.0,12.0,536.0,397.19,308.01
2016,5,9,10,15,290.0,392.0,1.0,12.0,643.5,472.8,365.1
2016,5,9,10,30,434.0,369.0,1.0,12.0,751.0,564.31,433.36
2016,5,9,10,45,347.5,412.5,1.05,12.5,722.5,570.95,436.77
2016,5,9,11,0,261.0,456.0,1.1,13.0,694.0,570.3,434.92
2016,5,9,11,15,354.0,434.0,1.1,13.0,762.0,640.88,487.19
2016,5,9,11,30,447.0,412.0,1.1,13.0,830.0,721.63,544.9
2016,5,9,11,45,413.0,420.0,1.15,13.5,807.5,720.65,542.79
2016,5,9,12,0,379.0,428.0,1.2,14.0,785.0,720.51,541.93
2016,5,9,12,15,662.0,269.5,1.2,14.0,891.5,856.74,642.37
2016,5,9,12,30,945.0,111.0,1.2,14.0,998.0,970.54,718.07
2016,5,9,12,45,943.5,110.5,1.2,14.0,987.5,992.58,730.97
2016,5,9,13,0,942.0,110.0,1.2,14.0,977.0,1010.87,742.79
2016,5,9,13,15,938.5,109.0,1.2,14.0,959.5,1022.89,750.73
2016,5,9,13,30,935.0,108.0,1.2,14.0,942.0,1030.94,756.33
2016,5,9,13,45,929.5,107.5,1.25,14.0,916.5,1033.55,759.6
2016,5,9,14,0,924.0,107.0,1.3,14.0,891.0,1032.19,760.54
2016,5,9,14,15,917.0,105.5,1.25,14.0,859.5,1024.36,755.66
2016,5,9,14,30,910.0,104.0,1.2,14.0,828.0,1012.66,748.52
2016,5,9,14,45,900.0,102.0,1.2,14.0,790.0,993.75,737.8
2016,5,9,15,0,890.0,100.0,1.2,14.0,752.0,971.26,724.9
2016,5,9,15,15,877.5,98.0,1.2,13.5,708.5,943.04,709.57
2016,5,9,15,30,865.0,96.0,1.2,13.0,665.0,911.73,692.12
2016,5,9,15,45,848.0,93.0,1.2,13.0,617.5,881.66,674.13
2016,5,9,16,0,831.0,90.0,1.2,13.0,570.0,839.43,647.6
2016,5,9,16,15,809.0,86.5,1.15,12.5,519.0,790.32,616.47
2016,5,9,16,30,787.0,83.0,1.1,12.0,468.0,739.72,583.71
2016,5,9,16,45,756.5,79.0,1.1,12.0,415.5,681.0,543.81
2016,5,9,17,0,726.0,75.0,1.1,12.0,363.0,622.16,502.77
2016,5,9,17,15,683.5,70.0,1.1,11.5,310.0,557.65,455.14
2016,5,9,17,30,641.0,65.0,1.1,11.0,257.0,492.21,404.65
2016,5,9,17,45,573.0,58.5,1.1,10.5,205.0,413.06,340.84
2016,5,9,18,0,505.0,52.0,1.1,10.0,153.0,339.51,278.78
2016,5,9,18,15,403.5,42.5,1.05,9.5,108.0,253.64,204.4
2016,5,9,18,30,302.0,33.0,1.0,9.0,63.0,178.62,136.46
2016,5,9,18,45,151.0,16.5,1.0,8.5,31.5,83.1,27.99
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,81.0,13.5,0.5,7.0,19.0,11.52,0.0
2016,5,10,5,30,162.0,27.0,0.5,7.0,38.0,20.92,10.45
2016,5,10,5,45,283.5,39.5,0.5,7.5,79.5,30.52,21.55
2016,5,10,6,0,405.0,52.0,0.5,8.0,121.0,41.9,32.4
2016,5,10,6,15,480.5,61.0,0.5,8.0,170.5,48.22,38.49
2016,5,10,6,30,556.0,70.0,0.5,8.0,220.0,54.42,44.26
2016,5,10,6,45,600.0,78.5,0.5,8.5,271.5,59.81,49.02
2016,5,10,7,0,644.0,87.0,0.5,9.0,323.0,65.0,53.46
2016,5,10,7,15,680.5,93.0,0.45,9.0,376.0,68.07,56.01
2016,5,10,7,30,717.0,99.0,0.4,9.0,429.0,71.02,58.41
2016,5,10,7,45,744.5,103.0,0.4,9.5,481.0,72.37,59.26
2016,5,10,8,0,772.0,107.0,0.4,10.0,533.0,80.77,66.3
2016,5,10,8,15,792.0,111.0,0.4,10.5,581.5,127.8,76.82
2016,5,10,8,30,812.0,115.0,0.4,11.0,630.0,186.31,113.21
2016,5,10,8,45,830.5,116.0,0.4,11.5,675.5,244.52,158.76
2016,5,10,9,0,849.0,117.0,0.4,12.0,721.0,304.4,209.35
2016,5,10,9,15,861.0,119.5,0.4,12.5,761.0,364.74,261.12
2016,5,10,9,30,873.0,122.0,0.4,13.0,801.0,428.59,314.49
2016,5,10,9,45,872.0,129.5,0.4,13.5,832.5,486.23,361.67
2016,5,10,10,0,871.0,137.0,0.4,14.0,864.0,542.24,405.81
2016,5,10,10,15,877.5,138.5,0.4,14.0,891.5,596.11,447.48
2016,5,10,10,30,884.0,140.0,0.4,14.0,919.0,648.68,486.81
2016,5,10,10,45,890.0,140.5,0.45,14.5,939.5,698.63,522.85
2016,5,10,11,0,896.0,141.0,0.5,15.0,960.0,746.8,556.63
2016,5,10,11,15,899.0,141.5,0.55,15.0,973.0,790.75,587.8
2016,5,10,11,30,902.0,142.0,0.6,15.0,986.0,832.29,615.78
2016,5,10,11,45,904.5,141.5,0.7,15.5,991.5,870.02,640.33
2016,5,10,12,0,907.0,141.0,0.8,16.0,997.0,904.94,662.98
2016,5,10,12,15,906.0,141.0,0.85,16.0,994.0,934.25,682.29
2016,5,10,12,30,905.0,141.0,0.9,16.0,991.0,960.26,699.59
2016,5,10,12,45,904.5,139.0,0.95,16.5,981.0,981.5,712.61
2016,5,10,13,0,904.0,137.0,1.0,17.0,971.0,999.13,723.45
2016,5,10,13,15,899.5,136.0,1.05,17.0,952.5,1010.12,731.59
2016,5,10,13,30,895.0,135.0,1.1,17.0,934.0,1017.27,737.53
2016,5,10,13,45,712.0,232.0,1.15,17.0,856.5,966.9,707.03
2016,5,10,14,0,529.0,329.0,1.2,17.0,779.0,883.47,650.5
2016,5,10,14,15,404.0,353.5,1.2,16.5,690.0,770.76,575.84
2016,5,10,14,30,279.0,378.0,1.2,16.0,601.0,675.69,510.29
2016,5,10,14,45,307.5,351.5,1.25,16.0,586.5,675.92,513.98
2016,5,10,15,0,336.0,325.0,1.3,16.0,572.0,673.48,514.86
2016,5,10,15,15,575.5,221.5,1.3,15.5,614.0,802.23,613.28
2016,5,10,15,30,815.0,118.0,1.3,15.0,656.0,899.81,682.36
2016,5,10,15,45,799.0,113.5,1.3,15.0,609.0,860.56,656.38
2016,5,10,16,0,783.0,109.0,1.3,15.0,562.0,818.92,630.23
2016,5,10,16,15,758.5,104.5,1.3,14.5,511.5,768.14,598.4
2016,5,10,16,30,734.0,100.0,1.3,14.0,461.0,720.39,568.06
2016,5,10,16,45,705.5,94.0,1.3,14.0,409.0,662.9,528.74
2016,5,10,17,0,677.0,88.0,1.3,14.0,357.0,605.33,487.59
2016,5,10,17,15,632.0,81.5,1.25,13.0,304.5,536.58,437.09
2016,5,10,17,30,587.0,75.0,1.2,12.0,252.0,470.1,386.18
2016,5,10,17,45,525.5,66.5,1.2,11.5,202.0,394.86,325.47
2016,5,10,18,0,464.0,58.0,1.2,11.0,152.0,324.59,266.2
2016,5,10,18,15,365.0,46.5,1.15,10.5,107.5,239.89,193.08
2016,5,10,18,30,266.0,35.0,1.1,10.0,63.0,164.3,125.55
2016,5,10,18,45,133.0,17.5,1.05,10.0,31.5,75.7,30.07
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,113.5,12.5,0.7,7.5,21.0,10.67,0.0
2016,5,11,5,30,227.0,25.0,0.7,8.0,42.0,20.52,10.47
2016,5,11,5,45,342.5,36.0,0.7,8.5,84.0,29.24,20.35
2016,5,11,6,0,458.0,47.0,0.7,9.0,126.0,37.82,28.59
2016,5,11,6,15,530.0,54.5,0.65,9.0,175.5,43.13,33.73
2016,5,11,6,30,602.0,62.0,0.6,9.0,225.0,48.39,38.62
2016,5,11,6,45,647.0,68.5,0.6,9.5,277.5,52.56,42.28
2016,5,11,7,0,692.0,75.0,0.6,10.0,330.0,56.62,45.73
2016,5,11,7,15,726.5,79.5,0.55,10.5,383.5,64.37,52.39
2016,5,11,7,30,761.0,84.0,0.5,11.0,437.0,66.91,54.32
2016,5,11,7,45,783.5,89.0,0.45,11.5,488.5,69.55,56.32
2016,5,11,8,0,806.0,94.0,0.4,12.0,540.0,72.04,58.16
2016,5,11,8,15,825.0,97.0,0.4,12.0,589.0,120.18,69.03
2016,5,11,8,30,844.0,100.0,0.4,12.0,638.0,179.71,106.08
2016,5,11,8,45,855.0,104.5,0.4,12.5,682.0,240.76,154.2
2016,5,11,9,0,866.0,109.0,0.4,13.0,726.0,308.18,210.89
2016,5,11,9,15,877.5,111.5,0.4,13.0,766.0,368.23,262.76
2016,5,11,9,30,889.0,114.0,0.4,13.0,806.0,428.45,314.04
2016,5,11,9,45,892.5,118.5,0.45,13.5,839.0,486.62,362.15
2016,5,11,10,0,896.0,123.0,0.5,14.0,872.0,543.6,407.67
2016,5,11,10,15,902.5,124.5,0.55,14.0,899.5,598.55,450.91
2016,5,11,10,30,909.0,126.0,0.6,14.0,927.0,652.14,491.88
2016,5,11,10,45,914.0,126.5,0.65,14.5,947.5,702.4,528.42
2016,5,11,11,0,919.0,127.0,0.7,15.0,968.0,750.71,562.56
2016,5,11,11,15,921.5,127.5,0.75,15.0,981.0,795.04,594.21
2016,5,11,11,30,924.0,128.0,0.8,15.0,994.0,836.83,622.1
2016,5,11,11,45,928.0,126.0,0.85,15.5,999.5,875.02,646.15
2016,5,11,12,0,932.0,124.0,0.9,16.0,1005.0,910.38,668.2
2016,5,11,12,15,931.5,124.0,0.95,16.0,1002.0,940.55,688.08
2016,5,11,12,30,931.0,124.0,1.0,16.0,999.0,967.36,705.88
2016,5,11,12,45,934.0,119.5,1.05,16.5,990.0,989.72,719.6
2016,5,11,13,0,937.0,115.0,1.1,17.0,981.0,1008.39,731.06
2016,5,11,13,15,933.0,114.5,1.15,17.0,962.5,1020.42,739.82
2016,5,11,13,30,929.0,114.0,1.2,17.0,944.0,1028.5,746.32
2016,5,11,13,45,923.5,112.5,1.25,17.0,918.5,1030.15,748.94
2016,5,11,14,0,918.0,111.0,1.3,17.0,893.0,1027.82,749.24
2016,5,11,14,15,910.0,109.5,1.3,16.5,860.5,1019.11,746.16
2016,5,11,14,30,902.0,108.0,1.3,16.0,828.0,1006.56,740.81
2016,5,11,14,45,892.0,106.0,1.3,16.0,790.0,987.83,730.22
2016,5,11,15,0,882.0,104.0,1.3,16.0,752.0,965.57,717.46
2016,5,11,15,15,868.5,101.5,1.25,15.5,708.5,936.12,700.52
2016,5,11,15,30,855.0,99.0,1.2,15.0,665.0,903.64,681.56
2016,5,11,15,45,838.0,96.0,1.15,15.0,617.5,874.01,663.18
2016,5,11,16,0,821.0,93.0,1.1,15.0,570.0,832.18,636.36
2016,5,11,16,15,798.0,89.5,1.05,14.5,519.0,782.69,605.2
2016,5,11,16,30,775.0,86.0,1.0,14.0,468.0,731.81,572.49
2016,5,11,16,45,744.5,81.5,1.0,14.0,415.5,673.1,532.94
2016,5,11,17,0,714.0,77.0,1.0,14.0,363.0,614.32,492.18
2016,5,11,17,15,671.0,71.5,1.0,13.5,310.0,549.64,444.77
2016,5,11,17,30,628.0,66.0,1.0,13.0,257.0,484.02,394.65
2016,5,11,17,45,566.0,59.0,1.0,12.5,206.5,408.48,334.34
2016,5,11,18,0,504.0,52.0,1.0,12.0,156.0,337.96,275.38
2016,5,11,18,15,407.0,42.5,0.95,11.5,111.0,254.4,203.65
2016,5,11,18,30,310.0,33.0,0.9,11.0,66.0,181.2,138.28
2016,5,11,18,45,155.0,16.5,0.85,10.5,33.0,85.08,38.98
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,87.5,13.5,0.9,7.0,20.5,11.52,0.0
2016,5,12,5,30,175.0,27.0,0.9,7.0,41.0,20.93,11.18
2016,5,12,5,45,279.0,40.5,0.95,7.5,81.0,31.23,22.24
2016,5,12,6,0,383.0,54.0,1.0,8.0,121.0,43.33,33.7
2016,5,12,6,15,456.0,64.0,1.0,8.0,169.5,50.38,40.44
2016,5,12,6,30,529.0,74.0,1.0,8.0,218.0,57.25,46.81
2016,5,12,6,45,577.0,82.0,1.05,8.5,269.5,62.14,51.1
2016,5,12,7,0,625.0,90.0,1.1,9.0,321.0,66.87,55.11
2016,5,12,7,15,661.5,95.5,1.1,9.0,373.5,69.47,57.24
2016,5,12,7,30,698.0,101.0,1.1,9.0,426.0,71.98,59.26
2016,5,12,7,45,728.0,104.5,1.1,9.5,477.5,72.96,59.78
2016,5,12,8,0,758.0,108.0,1.1,10.0,529.0,81.08,66.59
2016,5,12,8,15,778.5,111.5,1.05,10.5,577.5,127.21,76.84
2016,5,12,8,30,799.0,115.0,1.0,11.0,626.0,184.42,112.67
2016,5,12,8,45,817.0,117.0,0.95,11.5,670.5,242.28,158.38
2016,5,12,9,0,835.0,119.0,0.9,12.0,715.0,301.78,209.09
2016,5,12,9,15,847.0,121.5,0.85,12.0,754.5,361.12,260.96
2016,5,12,9,30,859.0,124.0,0.8,12.0,794.0,423.96,314.62
2016,5,12,9,45,868.5,125.5,0.75,12.5,828.0,480.83,361.62
2016,5,12,10,0,878.0,127.0,0.7,13.0,862.0,537.17,406.37
2016,5,12,10,15,884.5,128.5,0.7,13.0,889.5,591.11,448.83
2016,5,12,10,30,891.0,130.0,0.7,13.0,917.0,643.74,488.92
2016,5,12,10,45,894.5,131.5,0.7,13.5,937.0,692.91,524.36
2016,5,12,11,0,898.0,133.0,0.7,14.0,957.0,740.06,557.24
2016,5,12,11,15,900.5,134.0,0.75,14.0,969.5,783.88,588.71
2016,5,12,11,30,903.0,135.0,0.8,14.0,982.0,825.26,616.81
2016,5,12,11,45,903.5,135.5,0.85,14.5,987.0,862.0,640.09
2016,5,12,12,0,904.0,136.0,0.9,15.0,992.0,895.83,661.35
2016,5,12,12,15,904.0,136.0,0.9,15.0,989.5,925.76,680.33
2016,5,12,12,30,904.0,136.0,0.9,15.0,987.0,952.47,697.22
2016,5,12,12,45,889.5,143.0,0.95,15.5,973.5,968.67,707.1
2016,5,12,13,0,875.0,150.0,1.0,16.0,960.0,980.98,714.72
2016,5,12,13,15,871.0,149.0,1.0,16.0,942.0,992.25,722.18
2016,5,12,13,30,867.0,148.0,1.0,16.0,924.0,999.79,727.4
2016,5,12,13,45,866.5,143.0,1.05,16.0,901.0,1003.18,731.16
2016,5,12,14,0,866.0,138.0,1.1,16.0,878.0,1002.71,732.65
2016,5,12,14,15,858.0,136.0,1.1,15.5,846.0,1007.2,737.91
2016,5,12,14,30,850.0,134.0,1.1,15.0,814.0,994.56,732.27
2016,5,12,14,45,844.5,129.0,1.1,15.0,778.0,977.43,722.72
2016,5,12,15,0,839.0,124.0,1.1,15.0,742.0,956.69,710.93
2016,5,12,15,15,824.5,121.0,1.1,14.5,699.0,926.29,694.14
2016,5,12,15,30,810.0,118.0,1.1,14.0,656.0,892.95,675.35
2016,5,12,15,45,796.0,113.0,1.1,14.0,610.0,855.14,652.11
2016,5,12,16,0,782.0,108.0,1.1,14.0,564.0,814.86,626.94
2016,5,12,16,15,757.5,104.0,1.1,13.5,513.5,764.81,595.67
2016,5,12,16,30,733.0,100.0,1.1,13.0,463.0,717.67,565.83
2016,5,12,16,45,702.5,94.5,1.15,13.0,411.0,659.46,526.58
2016,5,12,17,0,672.0,89.0,1.2,13.0,359.0,601.33,485.34
2016,5,12,17,15,627.0,82.5,1.2,12.0,306.5,532.97,435.4
2016,5,12,17,30,582.0,76.0,1.2,11.0,254.0,466.88,384.95
2016,5,12,17,45,516.0,68.0,1.25,10.5,204.0,390.1,323.01
2016,5,12,18,0,450.0,60.0,1.3,10.0,154.0,318.7,262.79
2016,5,12,18,15,354.5,48.5,1.25,9.5,109.5,236.47,191.5
2016,5,12,18,30,259.0,37.0,1.2,9.0,65.0,163.08,125.98
2016,5,12,18,45,129.5,18.5,1.2,9.0,32.5,76.26,38.27
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,102.0,14.0,0.95,7.0,22.0,11.95,0.0
2016,5,13,5,30,204.0,28.0,1.0,7.0,44.0,21.76,12.12
2016,5,13,5,45,318.5,40.0,1.05,7.5,86.5,32.5,23.41
2016,5,13,6,0,433.0,52.0,1.1,8.0,129.0,41.78,32.32
2016,5,13,6,15,504.5,60.5,1.1,8.0,178.5,47.72,38.03
2016,5,13,6,30,576.0,69.0,1.1,8.0,228.0,53.55,43.45
2016,5,13,6,45,627.0,75.0,1.15,8.5,281.0,57.16,46.59
2016,5,13,7,0,678.0,81.0,1.2,9.0,334.0,60.71,49.56
2016,5,13,7,15,712.5,86.5,1.15,9.0,387.5,63.62,52.0
2016,5,13,7,30,747.0,92.0,1.1,9.0,441.0,72.62,59.82
2016,5,13,7,45,547.0,157.0,1.1,9.5,428.0,105.23,88.25
2016,5,13,8,0,347.0,222.0,1.1,10.0,415.0,146.42,123.45
2016,5,13,8,15,339.5,246.5,1.05,10.0,449.5,183.61,137.13
2016,5,13,8,30,332.0,271.0,1.0,10.0,484.0,225.25,166.29
2016,5,13,8,45,602.0,190.0,1.0,10.5,608.5,245.83,170.69
2016,5,13,9,0,872.0,109.0,1.0,11.0,733.0,309.23,214.54
2016,5,13,9,15,883.0,111.0,0.95,11.0,772.5,368.95,267.2
2016,5,13,9,30,894.0,113.0,0.9,11.0,812.0,428.76,319.14
2016,5,13,9,45,904.5,113.0,0.9,11.5,846.5,486.71,367.8
2016,5,13,10,0,915.0,113.0,0.9,12.0,881.0,544.16,414.3
2016,5,13,10,15,537.0,280.5,0.95,12.0,735.0,520.85,399.98
2016,5,13,10,30,159.0,448.0,1.0,12.0,589.0,458.27,352.67
2016,5,13,10,45,185.5,458.0,1.05,12.5,625.5,498.41,382.84
2016,5,13,11,0,212.0,468.0,1.1,13.0,662.0,540.81,413.45
2016,5,13,11,15,342.0,441.0,1.1,13.0,759.5,634.82,482.76
2016,5,13,11,30,472.0,414.0,1.1,13.0,857.0,738.94,556.99
2016,5,13,11,45,273.0,437.0,1.15,13.0,694.0,618.28,469.19
2016,5,13,12,0,74.0,460.0,1.2,13.0,531.0,468.48,358.36
2016,5,13,12,15,513.0,285.5,1.2,13.0,770.0,734.74,561.92
2016,5,13,12,30,952.0,111.0,1.2,13.0,1009.0,971.96,723.18
2016,5,13,12,45,949.5,110.5,1.3,13.0,998.5,993.12,735.56
2016,5,13,13,0,947.0,110.0,1.4,13.0,988.0,1010.48,748.6
2016,5,13,13,15,944.0,109.5,1.4,13.0,970.0,1023.49,757.29
2016,5,13,13,30,941.0,109.0,1.4,13.0,952.0,1032.56,763.6
2016,5,13,13,45,937.0,107.0,1.45,13.0,927.5,1035.16,766.79
2016,5,13,14,0,933.0,105.0,1.5,13.0,903.0,1033.72,767.59
2016,5,13,14,15,926.0,103.5,1.5,12.5,871.0,1025.89,764.97
2016,5,13,14,30,919.0,102.0,1.5,12.0,839.0,1014.16,760.01
2016,5,13,14,45,911.5,99.5,1.55,12.0,802.0,997.08,751.07
2016,5,13,15,0,904.0,97.0,1.6,12.0,765.0,976.33,739.76
2016,5,13,15,15,892.0,94.5,1.6,11.5,721.5,947.86,723.87
2016,5,13,15,30,880.0,92.0,1.6,11.0,678.0,916.23,705.79
2016,5,13,15,45,868.0,88.0,1.6,11.0,631.5,879.93,683.05
2016,5,13,16,0,856.0,84.0,1.6,11.0,585.0,840.9,658.22
2016,5,13,16,15,835.5,81.0,1.55,11.0,534.0,801.44,632.23
2016,5,13,16,30,815.0,78.0,1.5,11.0,483.0,751.95,598.68
2016,5,13,16,45,792.0,73.0,1.5,11.0,431.0,696.87,560.97
2016,5,13,17,0,769.0,68.0,1.5,11.0,379.0,641.03,521.74
2016,5,13,17,15,730.0,64.0,1.5,10.5,326.0,575.43,473.23
2016,5,13,17,30,691.0,60.0,1.5,10.0,273.0,511.23,423.29
2016,5,13,17,45,637.5,53.5,1.5,9.5,221.5,437.93,363.72
2016,5,13,18,0,584.0,47.0,1.5,9.0,170.0,371.56,306.97
2016,5,13,18,15,491.5,39.0,1.45,8.5,123.0,287.7,233.61
2016,5,13,18,30,399.0,31.0,1.4,8.0,76.0,213.55,166.02
2016,5,13,18,45,199.5,15.5,1.35,8.0,38.0,99.23,54.76
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,134.5,13.0,0.6,8.0,24.0,11.1,0.0
2016,5,14,5,30,269.0,26.0,0.6,8.0,48.0,21.31,11.94
2016,5,14,5,45,383.5,35.5,0.65,8.5,91.0,28.78,20.06
2016,5,14,6,0,498.0,45.0,0.7,9.0,134.0,36.17,27.18
2016,5,14,6,15,566.0,51.5,0.7,9.5,184.0,40.81,31.58
2016,5,14,6,30,634.0,58.0,0.7,10.0,234.0,45.42,35.77
2016,5,14,6,45,676.0,63.5,0.7,10.5,286.5,53.32,42.78
2016,5,14,7,0,718.0,69.0,0.7,11.0,339.0,57.1,45.95
2016,5,14,7,15,436.5,134.5,0.7,11.0,306.0,92.76,77.41
2016,5,14,7,30,155.0,200.0,0.7,11.0,273.0,138.56,116.93
2016,5,14,7,45,110.5,218.5,0.7,11.5,273.5,148.85,124.93
2016,5,14,8,0,66.0,237.0,0.7,12.0,274.0,166.84,139.49
2016,5,14,8,15,62.0,256.0,0.7,12.0,293.5,186.15,146.47
2016,5,14,8,30,58.0,275.0,0.7,12.0,313.0,206.6,161.68
2016,5,14,8,45,80.5,305.5,0.7,12.5,362.0,239.02,185.5
2016,5,14,9,0,103.0,336.0,0.7,13.0,411.0,274.96,212.2
2016,5,14,9,15,109.5,357.5,0.7,13.5,440.5,303.39,233.64
2016,5,14,9,30,116.0,379.0,0.7,14.0,470.0,328.14,252.16
2016,5,14,9,45,200.5,391.0,0.75,14.5,556.0,386.88,295.44
2016,5,14,10,0,285.0,403.0,0.8,15.0,642.0,452.32,343.51
2016,5,14,10,15,225.0,426.0,0.8,15.0,619.0,461.65,350.63
2016,5,14,10,30,165.0,449.0,0.8,15.0,596.0,462.16,351.0
