Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,10,45,317.5,423.0,0.85,15.0,713.0,556.59,421.4
2016,5,14,11,0,470.0,397.0,0.9,15.0,830.0,665.6,499.97
2016,5,14,11,15,493.5,396.5,0.95,15.0,856.5,711.76,532.1
2016,5,14,11,30,517.0,396.0,1.0,15.0,883.0,758.31,564.79
2016,5,14,11,45,730.5,254.5,1.05,15.5,946.0,838.35,623.53
2016,5,14,12,0,944.0,113.0,1.1,16.0,1009.0,907.39,670.01
2016,5,14,12,15,943.0,113.0,1.1,16.0,1006.5,937.17,688.46
2016,5,14,12,30,942.0,113.0,1.1,16.0,1004.0,963.54,705.17
2016,5,14,12,45,933.5,117.0,1.15,16.0,991.5,983.15,718.5
2016,5,14,13,0,925.0,121.0,1.2,16.0,979.0,998.93,729.57
2016,5,14,13,15,921.0,120.0,1.2,15.5,961.0,1010.37,738.5
2016,5,14,13,30,917.0,119.0,1.2,15.0,943.0,1017.92,745.14
2016,5,14,13,45,911.5,118.0,1.25,15.0,918.0,1020.09,748.1
2016,5,14,14,0,906.0,117.0,1.3,15.0,893.0,1018.36,748.75
2016,5,14,14,15,898.0,115.5,1.3,15.0,861.0,1009.81,744.3
2016,5,14,14,30,890.0,114.0,1.3,15.0,829.0,997.48,737.63
2016,5,14,14,45,879.0,112.0,1.35,15.0,791.0,978.08,727.33
2016,5,14,15,0,868.0,110.0,1.4,15.0,753.0,955.22,714.83
2016,5,14,15,15,854.5,107.5,1.4,14.5,710.0,926.22,698.77
2016,5,14,15,30,841.0,105.0,1.4,14.0,667.0,904.24,687.38
2016,5,14,15,45,823.5,102.0,1.45,14.0,619.5,864.89,663.4
2016,5,14,16,0,806.0,99.0,1.5,14.0,572.0,823.21,637.61
2016,5,14,16,15,782.5,95.5,1.5,13.5,521.5,773.97,606.57
2016,5,14,16,30,759.0,92.0,1.5,13.0,471.0,723.39,573.91
2016,5,14,16,45,726.5,88.0,1.5,13.0,418.5,667.88,535.74
2016,5,14,17,0,694.0,84.0,1.5,13.0,366.0,609.35,493.69
2016,5,14,17,15,651.0,78.5,1.45,12.5,314.0,542.74,443.69
2016,5,14,17,30,608.0,73.0,1.4,12.0,262.0,478.15,393.38
2016,5,14,17,45,545.5,65.5,1.35,11.5,211.5,402.85,332.39
2016,5,14,18,0,483.0,58.0,1.3,11.0,161.0,332.56,273.07
2016,5,14,18,15,388.0,48.0,1.2,10.5,116.0,250.55,202.21
2016,5,14,18,30,293.0,38.0,1.1,10.0,71.0,178.43,138.02
2016,5,14,18,45,146.5,19.0,1.05,10.0,35.5,82.98,47.39
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,1.05,9.0,23.0,13.23,0.0
2016,5,15,5,30,186.0,31.0,1.1,9.0,46.0,23.97,14.24
2016,5,15,5,45,300.0,43.0,1.2,9.5,88.0,33.14,23.84
2016,5,15,6,0,414.0,55.0,1.3,10.0,130.0,44.1,34.16
2016,5,15,6,15,485.5,63.5,1.3,10.0,179.0,49.91,39.71
2016,5,15,6,30,557.0,72.0,1.3,10.0,228.0,55.64,44.98
2016,5,15,6,45,362.5,112.0,1.35,10.5,222.0,79.76,66.47
2016,5,15,7,0,168.0,152.0,1.4,11.0,216.0,109.45,92.43
2016,5,15,7,15,142.5,176.5,1.3,11.0,236.0,124.34,105.09
2016,5,15,7,30,117.0,201.0,1.2,11.0,256.0,138.62,117.05
2016,5,15,7,45,454.5,149.5,1.15,11.5,399.0,99.04,82.01
2016,5,15,8,0,792.0,98.0,1.1,12.0,542.0,74.35,60.11
2016,5,15,8,15,811.0,101.5,1.05,12.0,590.5,122.16,71.16
2016,5,15,8,30,830.0,105.0,1.0,12.0,639.0,180.88,107.99
2016,5,15,8,45,537.0,220.5,1.0,12.5,575.0,253.45,178.29
2016,5,15,9,0,244.0,336.0,1.0,13.0,511.0,304.5,230.68
2016,5,15,9,15,281.0,348.0,1.0,13.5,560.5,340.03,257.8
2016,5,15,9,30,318.0,360.0,1.0,14.0,610.0,386.17,293.25
2016,5,15,9,45,284.5,385.5,1.0,14.5,616.5,415.29,316.38
2016,5,15,10,0,251.0,411.0,1.0,15.0,623.0,440.93,335.97
2016,5,15,10,15,594.5,257.5,1.0,15.0,780.0,532.08,405.16
2016,5,15,10,30,938.0,104.0,1.0,15.0,937.0,648.89,492.95
2016,5,15,10,45,941.5,105.0,1.05,15.0,957.0,699.41,530.4
2016,5,15,11,0,945.0,106.0,1.1,15.0,977.0,747.78,566.1
2016,5,15,11,15,531.5,292.5,1.15,15.0,784.0,653.98,495.57
2016,5,15,11,30,118.0,479.0,1.2,15.0,591.0,508.77,385.18
2016,5,15,11,45,534.5,294.0,1.25,15.5,802.0,712.36,540.25
2016,5,15,12,0,951.0,109.0,1.3,16.0,1013.0,908.58,675.42
2016,5,15,12,15,951.0,109.0,1.35,16.0,1010.5,939.35,693.81
2016,5,15,12,30,951.0,109.0,1.4,16.0,1008.0,966.72,712.11
2016,5,15,12,45,954.0,105.5,1.5,16.0,999.5,990.02,728.63
2016,5,15,13,0,957.0,102.0,1.6,16.0,991.0,1009.62,742.89
2016,5,15,13,15,954.0,101.0,1.65,15.5,973.5,1022.11,753.36
2016,5,15,13,30,951.0,100.0,1.7,15.0,956.0,1030.62,761.49
2016,5,15,13,45,945.5,99.5,1.75,15.0,931.0,1033.19,764.56
2016,5,15,14,0,940.0,99.0,1.8,15.0,906.0,1031.76,765.24
2016,5,15,14,15,933.5,98.0,1.8,14.5,874.5,1024.86,763.22
2016,5,15,14,30,927.0,97.0,1.8,14.0,843.0,1014.07,758.84
2016,5,15,14,45,918.5,95.0,1.8,14.0,805.5,996.46,748.69
2016,5,15,15,0,910.0,93.0,1.8,14.0,768.0,975.22,736.27
2016,5,15,15,15,898.0,91.0,1.8,13.5,725.0,947.22,720.7
2016,5,15,15,30,886.0,89.0,1.8,13.0,682.0,916.07,702.93
2016,5,15,15,45,869.0,87.0,1.85,13.0,634.0,877.57,679.23
2016,5,15,16,0,852.0,85.0,1.9,13.0,586.0,836.66,653.54
2016,5,15,16,15,831.0,82.0,1.9,12.5,535.5,797.03,629.04
2016,5,15,16,30,810.0,79.0,1.9,12.0,485.0,747.44,596.79
2016,5,15,16,45,778.0,76.0,1.9,12.0,431.5,688.38,555.74
2016,5,15,17,0,746.0,73.0,1.9,12.0,378.0,629.27,513.67
2016,5,15,17,15,706.0,68.5,1.85,11.5,325.0,563.54,464.05
2016,5,15,17,30,666.0,64.0,1.8,11.0,272.0,502.18,415.78
2016,5,15,17,45,603.0,58.5,1.8,11.0,220.5,426.35,353.38
2016,5,15,18,0,540.0,53.0,1.8,11.0,169.0,355.47,292.68
2016,5,15,18,15,447.0,44.0,1.7,10.5,122.5,272.63,220.63
2016,5,15,18,30,354.0,35.0,1.6,10.0,76.0,199.46,154.91
2016,5,15,18,45,205.0,22.5,1.55,9.5,43.5,110.41,67.43
2016,5,15,19,0,56.0,10.0,1.5,9.0,11.0,24.06,0.0
2016,5,15,19,15,28.0,5.0,1.5,9.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.5,1.15,8.0,24.0,12.08,0.0
2016,5,16,5,30,197.0,31.0,1.1,8.0,48.0,23.99,14.5
2016,5,16,5,45,300.5,43.5,1.1,8.5,89.0,33.5,24.3
2016,5,16,6,0,404.0,56.0,1.1,9.0,130.0,44.82,34.98
2016,5,16,6,15,475.0,64.5,1.05,9.5,178.5,50.59,40.42
2016,5,16,6,30,546.0,73.0,1.0,10.0,227.0,56.27,45.56
2016,5,16,6,45,595.5,79.5,0.95,10.5,279.0,60.09,48.84
2016,5,16,7,0,645.0,86.0,0.9,11.0,331.0,63.82,51.93
2016,5,16,7,15,680.0,91.5,0.85,11.0,383.0,66.56,54.17
2016,5,16,7,30,715.0,97.0,0.8,11.0,435.0,69.19,56.28
2016,5,16,7,45,745.0,99.5,0.75,11.5,486.5,76.28,62.19
2016,5,16,8,0,775.0,102.0,0.7,12.0,538.0,76.8,62.28
2016,5,16,8,15,794.5,105.5,0.7,12.5,586.0,123.69,72.74
2016,5,16,8,30,814.0,109.0,0.7,13.0,634.0,181.4,108.5
2016,5,16,8,45,832.5,110.0,0.7,13.5,679.0,239.18,153.66
2016,5,16,9,0,851.0,111.0,0.7,14.0,724.0,304.28,208.25
2016,5,16,9,15,862.5,113.0,0.7,14.0,763.0,362.66,258.96
2016,5,16,9,30,874.0,115.0,0.7,14.0,802.0,421.22,309.2
2016,5,16,9,45,894.0,110.0,0.75,14.5,839.0,478.19,356.55
2016,5,16,10,0,914.0,105.0,0.8,15.0,876.0,535.56,402.72
2016,5,16,10,15,920.0,106.0,0.85,15.0,903.0,590.17,446.18
2016,5,16,10,30,926.0,107.0,0.9,15.0,930.0,643.33,487.28
2016,5,16,10,45,930.0,108.0,0.95,15.5,950.0,693.56,524.18
2016,5,16,11,0,934.0,109.0,1.0,16.0,970.0,741.72,558.55
2016,5,16,11,15,936.5,109.5,1.05,16.0,983.0,786.11,590.36
2016,5,16,11,30,939.0,110.0,1.1,16.0,996.0,827.94,618.35
2016,5,16,11,45,939.5,110.5,1.15,16.5,1001.0,865.42,642.1
2016,5,16,12,0,940.0,111.0,1.2,17.0,1006.0,899.9,663.73
2016,5,16,12,15,940.0,111.0,1.2,17.0,1004.0,930.33,683.12
2016,5,16,12,30,940.0,111.0,1.2,17.0,1002.0,957.42,700.34
2016,5,16,12,45,939.5,110.0,1.3,17.0,992.5,979.63,716.14
2016,5,16,13,0,939.0,109.0,1.4,17.0,983.0,998.16,729.72
2016,5,16,13,15,936.0,108.0,1.4,17.0,965.5,1010.53,737.87
2016,5,16,13,30,933.0,107.0,1.4,17.0,948.0,1018.98,743.71
2016,5,16,13,45,931.0,104.5,1.45,17.0,924.0,1022.93,747.7
2016,5,16,14,0,929.0,102.0,1.5,17.0,900.0,1022.9,749.32
2016,5,16,14,15,922.0,101.0,1.5,16.5,869.0,1015.6,747.06
2016,5,16,14,30,915.0,100.0,1.5,16.0,838.0,1004.46,742.51
2016,5,16,14,45,906.5,98.0,1.55,16.0,801.0,987.05,733.42
2016,5,16,15,0,898.0,96.0,1.6,16.0,764.0,966.05,722.03
2016,5,16,15,15,886.5,94.0,1.6,15.5,721.0,938.82,707.15
2016,5,16,15,30,875.0,92.0,1.6,15.0,678.0,908.45,690.1
2016,5,16,15,45,855.0,90.5,1.6,15.0,630.0,868.25,664.93
2016,5,16,16,0,835.0,89.0,1.6,15.0,582.0,834.33,643.93
2016,5,16,16,15,814.0,86.0,1.55,14.5,532.0,786.95,613.76
2016,5,16,16,30,793.0,83.0,1.5,14.0,482.0,738.02,582.04
2016,5,16,16,45,757.0,81.0,1.45,14.0,428.5,677.83,540.35
2016,5,16,17,0,721.0,79.0,1.4,14.0,375.0,617.89,497.67
2016,5,16,17,15,679.5,74.0,1.3,13.5,322.5,554.77,450.36
2016,5,16,17,30,638.0,69.0,1.2,13.0,270.0,490.6,400.57
2016,5,16,17,45,574.0,63.0,1.2,12.5,218.5,414.97,340.18
2016,5,16,18,0,510.0,57.0,1.2,12.0,167.0,344.38,281.29
2016,5,16,18,15,416.5,47.5,1.15,11.5,121.5,262.33,210.96
2016,5,16,18,30,323.0,38.0,1.1,11.0,76.0,189.94,146.95
2016,5,16,18,45,183.5,24.0,1.1,10.5,43.5,103.1,64.58
2016,5,16,19,0,44.0,10.0,1.1,10.0,11.0,20.72,0.0
2016,5,16,19,15,22.0,5.0,1.1,9.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.0,0.65,8.5,26.5,11.33,0.0
2016,5,17,5,30,282.0,28.0,0.6,9.0,53.0,22.95,13.73
2016,5,17,5,45,391.5,37.5,0.6,9.5,96.5,30.36,21.47
2016,5,17,6,0,501.0,47.0,0.6,10.0,140.0,37.7,28.49
2016,5,17,6,15,568.0,54.0,0.55,10.5,190.5,42.68,33.16
2016,5,17,6,30,635.0,61.0,0.5,11.0,241.0,47.6,37.6
2016,5,17,6,45,684.0,65.0,0.5,11.5,295.0,54.49,43.66
2016,5,17,7,0,733.0,69.0,0.5,12.0,349.0,57.15,45.79
2016,5,17,7,15,765.0,73.0,0.5,12.5,402.5,59.59,47.69
2016,5,17,7,30,797.0,77.0,0.5,13.0,456.0,61.96,49.49
2016,5,17,7,45,823.0,79.5,0.55,14.0,508.5,63.11,50.09
2016,5,17,8,0,849.0,82.0,0.6,15.0,561.0,73.14,58.39
2016,5,17,8,15,866.5,84.5,0.65,15.5,610.0,122.56,68.77
2016,5,17,8,30,884.0,87.0,0.7,16.0,659.0,182.77,105.38
2016,5,17,8,45,898.5,89.0,0.75,16.5,704.5,243.68,152.74
2016,5,17,9,0,913.0,91.0,0.8,17.0,750.0,305.58,204.95
2016,5,17,9,15,923.0,92.5,0.8,17.5,790.0,366.45,257.18
2016,5,17,9,30,933.0,94.0,0.8,18.0,830.0,427.25,308.45
2016,5,17,9,45,940.5,95.5,0.8,18.5,864.0,486.66,357.09
2016,5,17,10,0,948.0,97.0,0.8,19.0,898.0,545.22,403.26
2016,5,17,10,15,953.5,98.5,0.8,19.0,925.5,601.6,446.89
2016,5,17,10,30,959.0,100.0,0.8,19.0,953.0,656.43,487.92
2016,5,17,10,45,962.5,100.5,0.85,19.5,973.5,707.38,524.59
2016,5,17,11,0,966.0,101.0,0.9,20.0,994.0,756.12,558.66
2016,5,17,11,15,968.0,101.5,0.9,20.0,1006.5,801.37,589.42
2016,5,17,11,30,970.0,102.0,0.9,20.0,1019.0,843.91,616.44
2016,5,17,11,45,970.0,103.0,0.95,20.5,1024.0,882.41,640.21
2016,5,17,12,0,970.0,104.0,1.0,21.0,1029.0,917.78,661.81
2016,5,17,12,15,969.5,103.5,1.05,21.0,1026.0,948.07,681.4
2016,5,17,12,30,969.0,103.0,1.1,21.0,1023.0,974.87,698.85
2016,5,17,12,45,968.0,102.0,1.15,21.0,1012.5,997.09,713.53
2016,5,17,13,0,967.0,101.0,1.2,21.0,1002.0,1015.52,725.98
2016,5,17,13,15,963.5,100.0,1.2,21.0,984.0,1027.66,733.75
2016,5,17,13,30,960.0,99.0,1.2,21.0,966.0,1035.77,739.22
2016,5,17,13,45,954.0,98.5,1.25,21.0,940.5,1037.91,742.1
2016,5,17,14,0,948.0,98.0,1.3,21.0,915.0,1036.03,742.67
2016,5,17,14,15,941.0,97.0,1.3,20.5,883.0,1028.65,740.51
2016,5,17,14,30,934.0,96.0,1.3,20.0,851.0,1017.37,736.07
2016,5,17,14,45,924.5,94.5,1.35,20.0,812.5,999.34,726.94
2016,5,17,15,0,915.0,93.0,1.4,20.0,774.0,977.68,715.56
2016,5,17,15,15,902.5,91.0,1.4,19.5,731.0,949.22,700.34
2016,5,17,15,30,890.0,89.0,1.4,19.0,688.0,917.61,683.0
2016,5,17,15,45,875.0,86.5,1.4,19.0,640.5,880.3,660.43
2016,5,17,16,0,860.0,84.0,1.4,19.0,593.0,840.45,635.95
2016,5,17,16,15,839.0,81.0,1.4,18.5,542.0,800.57,612.31
2016,5,17,16,30,818.0,78.0,1.4,18.0,491.0,750.84,581.26
2016,5,17,16,45,790.5,74.0,1.4,17.5,438.0,693.78,544.23
2016,5,17,17,0,763.0,70.0,1.4,17.0,385.0,636.32,505.82
2016,5,17,17,15,724.5,66.0,1.3,16.5,332.0,571.61,458.31
2016,5,17,17,30,686.0,62.0,1.2,16.0,279.0,508.25,409.86
2016,5,17,17,45,627.0,56.0,1.15,15.5,227.0,435.69,352.43
2016,5,17,18,0,568.0,50.0,1.1,15.0,175.0,365.26,294.3
2016,5,17,18,15,479.5,42.0,1.0,14.0,128.5,284.31,225.97
2016,5,17,18,30,391.0,34.0,0.9,13.0,82.0,212.46,162.97
2016,5,17,18,45,243.0,22.5,0.85,12.5,47.5,124.1,79.63
2016,5,17,19,0,95.0,11.0,0.8,12.0,13.0,35.67,0.0
2016,5,17,19,15,47.5,5.5,0.75,11.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,124.0,15.0,0.8,9.5,26.5,11.72,0.0
2016,5,18,5,30,248.0,30.0,0.8,10.0,53.0,24.58,15.14
2016,5,18,5,45,354.0,41.0,0.8,10.5,95.5,33.16,23.87
2016,5,18,6,0,460.0,52.0,0.8,11.0,138.0,41.59,31.85
2016,5,18,6,15,527.5,59.5,0.75,11.5,187.5,46.75,36.67
2016,5,18,6,30,595.0,67.0,0.7,12.0,237.0,51.84,41.24
2016,5,18,6,45,643.0,72.5,0.65,12.5,289.5,55.16,44.05
2016,5,18,7,0,691.0,78.0,0.6,13.0,342.0,58.41,46.72
2016,5,18,7,15,723.5,82.5,0.6,13.5,394.5,66.27,53.37
2016,5,18,7,30,756.0,87.0,0.6,14.0,447.0,68.7,55.16
2016,5,18,7,45,781.5,90.0,0.6,14.5,498.5,69.86,55.84
2016,5,18,8,0,807.0,93.0,0.6,15.0,550.0,70.97,56.49
2016,5,18,8,15,825.5,96.0,0.6,15.5,598.0,118.85,67.03
2016,5,18,8,30,844.0,99.0,0.6,16.0,646.0,177.74,103.0
2016,5,18,8,45,858.5,101.0,0.6,16.5,690.5,243.94,154.36
2016,5,18,9,0,873.0,103.0,0.6,17.0,735.0,303.53,204.17
2016,5,18,9,15,883.5,105.0,0.6,17.5,774.0,362.62,254.48
2016,5,18,9,30,894.0,107.0,0.6,18.0,813.0,421.76,303.97
2016,5,18,9,45,905.0,106.5,0.65,18.5,847.5,479.05,350.92
2016,5,18,10,0,916.0,106.0,0.7,19.0,882.0,535.88,395.95
2016,5,18,10,15,922.0,107.5,0.75,19.0,909.0,590.85,438.9
2016,5,18,10,30,928.0,109.0,0.8,19.0,936.0,644.4,479.53
2016,5,18,10,45,930.0,111.0,0.85,19.5,955.0,694.13,515.4
2016,5,18,11,0,932.0,113.0,0.9,20.0,974.0,741.65,548.68
2016,5,18,11,15,934.5,113.5,0.9,20.0,987.0,785.89,579.34
2016,5,18,11,30,937.0,114.0,0.9,20.0,1000.0,827.59,605.97
2016,5,18,11,45,936.0,115.5,0.95,20.0,1004.0,864.62,630.12
2016,5,18,12,0,935.0,117.0,1.0,20.0,1008.0,898.59,652.25
2016,5,18,12,15,934.5,116.5,1.05,20.0,1005.5,928.04,671.49
2016,5,18,12,30,934.0,116.0,1.1,20.0,1003.0,954.15,688.66
2016,5,18,12,45,932.5,115.0,1.15,20.0,993.0,975.37,702.83
2016,5,18,13,0,931.0,114.0,1.2,20.0,983.0,992.92,714.82
2016,5,18,13,15,927.5,113.5,1.2,20.0,965.5,1005.27,722.82
2016,5,18,13,30,924.0,113.0,1.2,20.0,948.0,1013.76,728.56
2016,5,18,13,45,921.0,110.5,1.2,20.0,923.5,1016.83,731.09
2016,5,18,14,0,918.0,108.0,1.2,20.0,899.0,1015.95,731.35
2016,5,18,14,15,910.5,106.5,1.2,19.5,867.5,1007.8,728.61
2016,5,18,14,30,903.0,105.0,1.2,19.0,836.0,995.85,723.66
2016,5,18,14,45,895.0,102.5,1.25,19.0,799.0,978.65,714.99
2016,5,18,15,0,887.0,100.0,1.3,19.0,762.0,957.87,704.08
2016,5,18,15,15,874.5,98.0,1.3,18.5,719.5,930.05,689.11
2016,5,18,15,30,862.0,96.0,1.3,18.0,677.0,899.18,672.07
2016,5,18,15,45,844.0,94.0,1.3,18.0,629.5,860.65,648.5
2016,5,18,16,0,826.0,92.0,1.3,18.0,582.0,828.37,629.01
2016,5,18,16,15,804.0,89.0,1.25,17.0,532.0,780.59,600.17
2016,5,18,16,30,782.0,86.0,1.2,16.0,482.0,731.34,569.76
2016,5,18,16,45,750.5,82.5,1.15,15.5,429.5,673.31,531.18
2016,5,18,17,0,719.0,79.0,1.1,15.0,377.0,615.24,491.22
2016,5,18,17,15,678.5,74.0,1.05,14.5,325.0,552.91,445.35
2016,5,18,17,30,638.0,69.0,1.0,14.0,273.0,489.54,396.98
2016,5,18,17,45,582.0,62.0,0.95,13.5,222.5,417.38,339.68
2016,5,18,18,0,526.0,55.0,0.9,13.0,172.0,349.52,283.45
2016,5,18,18,15,437.0,46.0,0.8,12.5,126.0,269.42,215.25
2016,5,18,18,30,348.0,37.0,0.7,12.0,80.0,198.46,152.96
2016,5,18,18,45,211.5,24.5,0.65,11.5,47.0,116.12,76.39
2016,5,18,19,0,75.0,12.0,0.6,11.0,14.0,30.98,0.0
2016,5,18,19,15,37.5,6.0,0.6,10.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,106.5,17.5,1.35,8.0,27.5,13.62,0.0
2016,5,19,5,30,213.0,35.0,1.4,8.0,55.0,27.04,17.47
2016,5,19,5,45,320.5,47.0,1.45,8.0,98.0,36.15,26.8
2016,5,19,6,0,428.0,59.0,1.5,8.0,141.0,47.31,37.41
2016,5,19,6,15,497.5,67.5,1.6,8.0,190.0,53.02,42.88
2016,5,19,6,30,567.0,76.0,1.7,8.0,239.0,58.64,48.05
2016,5,19,6,45,616.5,82.0,1.8,8.5,291.5,62.02,50.95
2016,5,19,7,0,666.0,88.0,1.9,9.0,344.0,65.35,53.69
2016,5,19,7,15,700.5,93.0,1.9,9.0,396.5,67.7,55.6
2016,5,19,7,30,735.0,98.0,1.9,9.0,449.0,69.97,57.41
2016,5,19,7,45,765.0,100.0,1.9,9.5,500.5,76.77,63.11
2016,5,19,8,0,795.0,102.0,1.9,10.0,552.0,76.96,62.91
2016,5,19,8,15,815.0,105.0,1.8,10.0,601.5,124.16,73.46
2016,5,19,8,30,835.0,108.0,1.7,10.0,651.0,182.62,110.27
2016,5,19,8,45,854.0,109.0,1.6,10.5,697.0,241.55,157.17
2016,5,19,9,0,873.0,110.0,1.5,11.0,743.0,307.97,214.0
2016,5,19,9,15,886.0,112.5,1.5,11.0,784.0,368.24,267.53
2016,5,19,9,30,899.0,115.0,1.5,11.0,825.0,428.85,320.81
2016,5,19,9,45,906.5,118.0,1.55,11.5,860.0,487.56,370.93
2016,5,19,10,0,914.0,121.0,1.6,12.0,895.0,545.49,418.79
2016,5,19,10,15,922.0,122.0,1.6,12.0,924.0,601.18,463.91
2016,5,19,10,30,930.0,123.0,1.6,12.0,953.0,655.63,506.69
2016,5,19,10,45,939.5,122.0,1.6,12.5,976.0,708.0,545.72
2016,5,19,11,0,949.0,121.0,1.6,13.0,999.0,758.77,582.37
2016,5,19,11,15,952.0,121.5,1.6,13.0,1012.5,804.17,615.29
2016,5,19,11,30,955.0,122.0,1.6,13.0,1026.0,847.02,644.19
2016,5,19,11,45,955.0,123.0,1.6,13.0,1031.5,885.17,669.45
2016,5,19,12,0,955.0,124.0,1.6,13.0,1037.0,920.26,692.52
2016,5,19,12,15,954.5,124.0,1.65,13.0,1034.0,950.86,713.18
2016,5,19,12,30,954.0,124.0,1.7,13.0,1031.0,978.06,731.65
2016,5,19,12,45,957.0,120.0,1.75,13.0,1022.0,1001.28,747.56
2016,5,19,13,0,960.0,116.0,1.8,13.0,1013.0,1020.78,761.15
2016,5,19,13,15,956.0,115.5,1.85,13.0,994.5,1033.13,770.21
2016,5,19,13,30,952.0,115.0,1.9,13.0,976.0,1041.49,776.87
2016,5,19,13,45,693.0,236.5,1.95,13.0,854.5,941.95,712.06
2016,5,19,14,0,434.0,358.0,2.0,13.0,733.0,809.41,616.63
2016,5,19,14,15,460.0,335.0,2.1,12.5,720.0,815.24,625.86
2016,5,19,14,30,486.0,312.0,2.2,12.0,707.0,817.99,631.67
2016,5,19,14,45,695.0,209.5,2.3,12.0,745.5,918.11,708.75
2016,5,19,15,0,904.0,107.0,2.4,12.0,784.0,980.46,753.04
2016,5,19,15,15,891.0,105.0,2.4,11.5,740.0,952.02,735.84
2016,5,19,15,30,878.0,103.0,2.4,11.0,696.0,920.48,717.33
2016,5,19,15,45,856.0,102.0,2.4,11.0,647.0,888.57,697.13
2016,5,19,16,0,834.0,101.0,2.4,11.0,598.0,844.71,668.23
2016,5,19,16,15,655.5,134.0,2.4,10.5,504.0,713.43,575.72
2016,5,19,16,30,477.0,167.0,2.4,10.0,410.0,578.01,473.58
2016,5,19,16,45,326.0,169.5,2.45,9.5,327.5,434.07,361.16
2016,5,19,17,0,175.0,172.0,2.5,9.0,245.0,305.56,256.1
2016,5,19,17,15,158.0,152.0,2.5,8.5,211.0,266.57,224.83
2016,5,19,17,30,141.0,132.0,2.5,8.0,177.0,228.68,193.32
2016,5,19,17,45,124.0,109.5,2.5,8.0,144.0,188.95,159.14
2016,5,19,18,0,107.0,87.0,2.5,8.0,111.0,150.44,125.25
2016,5,19,18,15,82.0,66.0,2.4,8.0,81.5,111.49,90.38
2016,5,19,18,30,57.0,45.0,2.3,8.0,52.0,74.58,57.11
2016,5,19,18,45,28.5,27.0,2.25,8.0,30.5,41.84,26.04
2016,5,19,19,0,0.0,9.0,2.2,8.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,2.2,8.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,109.5,18.0,2.3,7.0,28.0,14.0,0.0
2016,5,20,5,30,219.0,36.0,2.3,7.0,56.0,27.8,18.29
2016,5,20,5,45,330.5,47.0,2.3,7.5,99.5,36.18,26.89
2016,5,20,6,0,442.0,58.0,2.3,8.0,143.0,46.46,36.63
2016,5,20,6,15,221.0,73.5,2.3,8.0,116.0,55.77,45.37
2016,5,20,6,30,0.0,89.0,2.3,8.0,89.0,70.86,59.14
2016,5,20,6,45,1.5,108.0,2.3,8.5,108.5,85.32,71.97
2016,5,20,7,0,3.0,127.0,2.3,9.0,128.0,99.66,84.43
2016,5,20,7,15,1.5,135.0,2.25,9.0,135.5,106.39,90.09
2016,5,20,7,30,0.0,143.0,2.2,9.0,143.0,113.0,95.57
2016,5,20,7,45,19.0,184.0,2.2,9.5,195.0,142.14,120.54
2016,5,20,8,0,38.0,225.0,2.2,10.0,247.0,160.17,135.43
2016,5,20,8,15,27.5,226.0,2.15,10.0,243.0,166.42,133.29
2016,5,20,8,30,17.0,227.0,2.1,10.0,239.0,179.41,143.65
2016,5,20,8,45,8.5,181.5,2.1,10.0,187.5,147.77,117.72
2016,5,20,9,0,0.0,136.0,2.1,10.0,136.0,111.86,88.27
2016,5,20,9,15,7.0,191.0,2.1,10.0,196.5,157.46,125.42
2016,5,20,9,30,14.0,246.0,2.1,10.0,257.0,203.82,162.57
2016,5,20,9,45,12.5,234.5,2.1,10.5,245.0,196.34,155.99
2016,5,20,10,0,11.0,223.0,2.1,11.0,233.0,188.22,149.08
2016,5,20,10,15,7.0,184.0,2.1,11.0,191.0,155.98,123.0
2016,5,20,10,30,3.0,145.0,2.1,11.0,149.0,122.45,95.71
2016,5,20,10,45,148.0,300.0,2.15,11.0,438.0,346.26,275.93
2016,5,20,11,0,293.0,455.0,2.2,11.0,727.0,583.96,455.85
2016,5,20,11,15,150.5,313.0,2.2,11.0,453.0,380.25,300.7
2016,5,20,11,30,8.0,171.0,2.2,11.0,179.0,149.59,117.19
2016,5,20,11,45,47.5,323.0,2.2,11.0,369.0,317.65,251.93
2016,5,20,12,0,87.0,475.0,2.2,11.0,559.0,490.2,383.12
2016,5,20,12,15,51.0,376.5,2.2,11.0,426.5,377.18,296.33
2016,5,20,12,30,15.0,278.0,2.2,11.0,294.0,250.39,197.61
2016,5,20,12,45,37.0,357.5,2.2,11.0,393.5,355.43,280.63
2016,5,20,13,0,59.0,437.0,2.2,11.0,493.0,454.92,356.47
2016,5,20,13,15,159.5,443.5,2.15,11.0,589.5,577.69,450.56
2016,5,20,13,30,260.0,450.0,2.1,11.0,686.0,703.62,543.64
2016,5,20,13,45,172.5,433.0,2.1,11.0,588.0,591.72,460.19
2016,5,20,14,0,85.0,416.0,2.1,11.0,490.0,475.73,372.93
2016,5,20,14,15,43.0,275.5,2.1,11.0,313.0,296.64,236.0
2016,5,20,14,30,1.0,135.0,2.1,11.0,136.0,114.99,89.82
2016,5,20,14,45,11.0,203.5,2.1,11.0,212.0,185.68,148.37
2016,5,20,15,0,21.0,272.0,2.1,11.0,288.0,259.47,208.04
2016,5,20,15,15,54.0,290.0,2.1,10.5,327.5,327.04,263.44
2016,5,20,15,30,87.0,308.0,2.1,10.0,367.0,377.92,305.33
2016,5,20,15,45,51.5,257.5,2.1,10.0,292.0,293.02,237.68
2016,5,20,16,0,16.0,207.0,2.1,10.0,217.0,196.42,159.29
2016,5,20,16,15,40.5,209.5,2.05,9.5,231.0,234.47,192.44
2016,5,20,16,30,65.0,212.0,2.0,9.0,245.0,258.05,213.29
2016,5,20,16,45,32.5,157.0,2.0,9.0,173.5,173.67,143.21
2016,5,20,17,0,0.0,102.0,2.0,9.0,102.0,86.84,69.39
2016,5,20,17,15,0.0,88.0,1.95,8.5,88.0,74.54,59.29
2016,5,20,17,30,0.0,74.0,1.9,8.0,74.0,62.25,48.9
2016,5,20,17,45,251.0,68.0,1.85,8.0,124.5,232.49,197.77
2016,5,20,18,0,502.0,62.0,1.8,8.0,175.0,344.45,288.08
2016,5,20,18,15,410.0,52.5,1.7,8.0,129.5,263.59,216.0
2016,5,20,18,30,318.0,43.0,1.6,8.0,84.0,191.97,151.63
2016,5,20,18,45,185.5,29.0,1.55,8.0,50.0,111.72,77.39
2016,5,20,19,0,53.0,15.0,1.5,8.0,16.0,27.45,0.0
2016,5,20,19,15,26.5,7.5,1.45,8.0,8.0,6.4,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,113.5,17.0,0.85,8.0,28.0,13.24,0.0
2016,5,21,5,30,227.0,34.0,0.9,8.0,56.0,26.3,17.06
2016,5,21,5,45,326.5,46.0,0.95,8.0,98.5,35.41,26.22
2016,5,21,6,0,426.0,58.0,1.0,8.0,141.0,46.3,36.55
2016,5,21,6,15,493.5,66.5,1.0,8.0,189.5,52.04,42.02
2016,5,21,6,30,561.0,75.0,1.0,8.0,238.0,57.67,47.19
2016,5,21,6,45,602.0,82.5,1.05,8.5,289.0,62.15,51.06
2016,5,21,7,0,643.0,90.0,1.1,9.0,340.0,66.45,54.67
2016,5,21,7,15,677.5,95.5,1.1,9.0,392.0,69.07,56.81
2016,5,21,7,30,712.0,101.0,1.1,9.0,444.0,71.58,58.83
2016,5,21,7,45,366.5,153.5,1.1,9.5,331.0,99.77,83.37
2016,5,21,8,0,21.0,206.0,1.1,10.0,218.0,157.98,133.29
2016,5,21,8,15,78.5,254.0,1.1,10.0,304.5,186.24,147.43
2016,5,21,8,30,136.0,302.0,1.1,10.0,391.0,224.2,173.95
2016,5,21,8,45,78.5,283.0,1.15,10.5,335.5,224.25,175.67
2016,5,21,9,0,21.0,264.0,1.2,11.0,280.0,213.55,169.08
2016,5,21,9,15,15.5,241.0,1.2,11.0,253.5,198.15,156.82
2016,5,21,9,30,10.0,218.0,1.2,11.0,227.0,180.78,142.93
2016,5,21,9,45,17.0,267.5,1.25,11.0,282.5,223.85,177.11
2016,5,21,10,0,24.0,317.0,1.3,11.0,338.0,268.18,211.64
2016,5,21,10,15,96.0,385.0,1.3,11.0,471.0,360.17,282.6
2016,5,21,10,30,168.0,453.0,1.3,11.0,604.0,463.86,360.64
2016,5,21,10,45,94.5,392.5,1.3,11.0,477.5,383.67,299.56
2016,5,21,11,0,21.0,332.0,1.3,11.0,351.0,290.04,227.37
2016,5,21,11,15,19.0,314.5,1.3,11.0,332.0,276.52,217.32
2016,5,21,11,30,17.0,297.0,1.3,11.0,313.0,262.37,206.32
2016,5,21,11,45,16.5,294.5,1.35,11.0,310.5,261.6,205.84
2016,5,21,12,0,16.0,292.0,1.4,11.0,308.0,260.64,205.16
2016,5,21,12,15,16.0,289.0,1.4,11.0,305.0,259.49,204.32
2016,5,21,12,30,16.0,286.0,1.4,11.0,302.0,258.18,203.37
2016,5,21,12,45,15.0,275.5,1.45,11.0,290.5,249.23,196.5
2016,5,21,13,0,14.0,265.0,1.5,11.0,279.0,240.01,189.45
2016,5,21,13,15,14.5,260.0,1.5,11.0,274.0,236.86,187.18
2016,5,21,13,30,15.0,255.0,1.5,11.0,269.0,233.6,184.82
2016,5,21,13,45,31.5,318.5,1.55,11.0,346.5,323.81,256.12
2016,5,21,14,0,48.0,382.0,1.6,11.0,424.0,405.0,318.59
2016,5,21,14,15,97.0,391.0,1.6,11.0,471.5,464.63,365.29
2016,5,21,14,30,146.0,400.0,1.6,11.0,519.0,542.85,425.01
2016,5,21,14,45,165.0,380.5,1.6,11.0,509.5,542.7,425.81
2016,5,21,15,0,184.0,361.0,1.6,11.0,500.0,541.04,426.19
2016,5,21,15,15,212.0,336.0,1.55,11.0,487.0,540.11,427.26
2016,5,21,15,30,240.0,311.0,1.5,11.0,474.0,536.84,426.61
2016,5,21,15,45,221.0,290.0,1.5,11.0,432.0,494.15,395.27
2016,5,21,16,0,202.0,269.0,1.5,11.0,390.0,451.43,363.73
2016,5,21,16,15,476.0,183.0,1.45,10.5,435.5,610.3,492.83
2016,5,21,16,30,750.0,97.0,1.4,10.0,481.0,716.74,575.61
2016,5,21,16,45,727.5,90.5,1.4,10.0,430.5,666.61,539.32
2016,5,21,17,0,705.0,84.0,1.4,10.0,380.0,612.52,500.19
2016,5,21,17,15,665.0,78.5,1.35,9.5,328.0,547.92,451.43
2016,5,21,17,30,625.0,73.0,1.3,9.0,276.0,485.03,402.25
2016,5,21,17,45,573.0,65.5,1.3,9.0,226.5,415.31,345.15
2016,5,21,18,0,521.0,58.0,1.3,9.0,177.0,349.47,289.01
2016,5,21,18,15,436.0,49.0,1.2,8.5,131.5,271.53,221.35
2016,5,21,18,30,351.0,40.0,1.1,8.0,86.0,202.17,159.36
2016,5,21,18,45,221.0,27.0,1.05,8.0,51.5,123.43,86.59
2016,5,21,19,0,91.0,14.0,1.0,8.0,17.0,37.09,0.0
2016,5,21,19,15,45.5,7.0,1.0,7.5,8.5,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,128.5,17.0,0.7,7.0,30.0,13.26,0.0
2016,5,22,5,30,257.0,34.0,0.7,7.0,60.0,26.39,17.3
2016,5,22,5,45,356.5,45.0,0.75,7.5,103.0,36.42,27.22
2016,5,22,6,0,456.0,56.0,0.8,8.0,146.0,44.71,35.13
2016,5,22,6,15,521.5,64.0,0.8,8.0,195.5,50.15,40.31
2016,5,22,6,30,587.0,72.0,0.8,8.0,245.0,55.48,45.21
2016,5,22,6,45,367.0,115.5,0.8,8.5,230.5,81.86,68.83
2016,5,22,7,0,147.0,159.0,0.8,9.0,216.0,113.54,96.59
2016,5,22,7,15,76.5,157.5,0.75,9.5,187.5,117.5,99.43
2016,5,22,7,30,6.0,156.0,0.7,10.0,159.0,122.05,102.8
2016,5,22,7,45,22.0,191.0,0.7,10.5,203.5,146.84,123.62
2016,5,22,8,0,38.0,226.0,0.7,11.0,248.0,160.8,134.76
2016,5,22,8,15,45.5,251.5,0.7,11.0,280.0,182.54,144.55
2016,5,22,8,30,53.0,277.0,0.7,11.0,312.0,206.95,162.68
2016,5,22,8,45,63.0,303.0,0.7,11.5,347.0,233.63,182.53
2016,5,22,9,0,73.0,329.0,0.7,12.0,382.0,262.09,203.9
2016,5,22,9,15,49.0,314.5,0.7,12.0,351.0,254.64,198.79
2016,5,22,9,30,25.0,300.0,0.7,12.0,320.0,248.56,194.63
2016,5,22,9,45,123.5,360.0,0.75,12.0,464.5,329.75,256.17
2016,5,22,10,0,222.0,420.0,0.8,12.0,609.0,433.11,333.36
2016,5,22,10,15,170.0,433.5,0.85,12.0,581.5,434.06,334.13
2016,5,22,10,30,118.0,447.0,0.9,12.0,554.0,429.5,331.0
2016,5,22,10,45,100.5,450.0,0.95,12.5,542.5,432.91,333.17
2016,5,22,11,0,83.0,453.0,1.0,13.0,531.0,433.49,332.98
2016,5,22,11,15,243.5,436.0,1.05,13.0,667.0,552.32,422.93
2016,5,22,11,30,404.0,419.0,1.1,13.0,803.0,678.9,514.99
2016,5,22,11,45,360.0,444.0,1.15,13.0,787.5,687.58,519.5
2016,5,22,12,0,316.0,469.0,1.2,13.0,772.0,692.68,522.6
2016,5,22,12,15,280.5,476.0,1.2,13.0,744.5,685.82,517.26
2016,5,22,12,30,245.0,483.0,1.2,13.0,717.0,664.74,502.21
2016,5,22,12,45,172.5,475.5,1.3,13.0,639.5,603.02,458.35
2016,5,22,13,0,100.0,468.0,1.4,13.0,562.0,522.27,399.93
2016,5,22,13,15,253.5,430.0,1.45,12.5,662.0,668.07,511.2
2016,5,22,13,30,407.0,392.0,1.5,12.0,762.0,799.79,607.57
2016,5,22,13,45,339.5,406.5,1.55,12.0,709.5,742.86,566.26
2016,5,22,14,0,272.0,421.0,1.6,12.0,657.0,697.35,534.04
2016,5,22,14,15,220.0,411.5,1.6,12.0,598.0,622.99,481.15
2016,5,22,14,30,168.0,402.0,1.6,12.0,539.0,565.58,439.45
2016,5,22,14,45,258.5,366.0,1.65,12.0,565.5,634.85,494.25
2016,5,22,15,0,349.0,330.0,1.7,12.0,592.0,681.52,531.41
2016,5,22,15,15,316.0,317.0,1.7,11.5,544.5,633.73,497.76
2016,5,22,15,30,283.0,304.0,1.7,11.0,497.0,585.67,464.14
2016,5,22,15,45,307.0,276.0,1.7,11.0,472.0,571.44,456.05
2016,5,22,16,0,331.0,248.0,1.7,11.0,447.0,554.28,445.37
2016,5,22,16,15,314.0,228.0,1.7,10.5,404.0,509.45,413.22
2016,5,22,16,30,297.0,208.0,1.7,10.0,361.0,464.44,380.39
2016,5,22,16,45,282.5,186.5,1.7,10.0,319.5,419.67,346.38
2016,5,22,17,0,268.0,165.0,1.7,10.0,278.0,374.98,311.65
2016,5,22,17,15,250.5,146.0,1.7,9.5,240.5,331.52,277.45
2016,5,22,17,30,233.0,127.0,1.7,9.0,203.0,288.9,242.9
2016,5,22,17,45,384.5,92.0,1.7,9.0,191.5,334.45,280.95
2016,5,22,18,0,536.0,57.0,1.7,9.0,180.0,355.67,295.57
2016,5,22,18,15,453.0,48.0,1.6,8.5,134.0,277.92,227.23
2016,5,22,18,30,370.0,39.0,1.5,8.0,88.0,208.54,164.91
2016,5,22,18,45,245.0,27.0,1.45,8.0,53.5,131.38,93.34
2016,5,22,19,0,120.0,15.0,1.4,8.0,19.0,45.96,0.0
2016,5,22,19,15,60.0,7.5,1.35,7.5,9.5,19.65,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,65.0,17.5,0.95,8.0,24.5,13.98,0.43
2016,5,23,5,30,130.0,35.0,1.0,8.0,49.0,27.31,18.07
2016,5,23,5,45,190.0,52.5,1.05,8.5,84.0,40.39,30.65
2016,5,23,6,0,250.0,70.0,1.1,9.0,119.0,52.08,41.62
2016,5,23,6,15,289.0,87.0,1.1,9.0,159.5,63.67,52.36
2016,5,23,6,30,328.0,104.0,1.1,9.0,200.0,74.83,62.47
2016,5,23,6,45,368.5,116.0,1.1,9.0,243.5,82.18,68.95
2016,5,23,7,0,409.0,128.0,1.1,9.0,287.0,89.24,75.03
2016,5,23,7,15,354.5,160.0,1.1,9.5,312.0,112.4,95.1
2016,5,23,7,30,300.0,192.0,1.1,10.0,337.0,130.08,109.95
2016,5,23,7,45,535.0,148.0,1.1,10.5,440.5,98.9,82.13
2016,5,23,8,0,770.0,104.0,1.1,11.0,544.0,77.74,63.27
2016,5,23,8,15,534.5,194.5,1.1,11.0,512.5,156.46,108.75
2016,5,23,8,30,299.0,285.0,1.1,11.0,481.0,227.23,168.78
2016,5,23,8,45,313.5,303.5,1.1,11.0,521.0,266.7,198.84
2016,5,23,9,0,328.0,322.0,1.1,11.0,561.0,308.13,232.09
2016,5,23,9,15,275.0,353.5,1.1,11.0,561.5,338.81,259.31
2016,5,23,9,30,222.0,385.0,1.1,11.0,562.0,369.16,285.18
2016,5,23,9,45,557.5,249.5,1.1,11.5,718.0,427.94,327.51
2016,5,23,10,0,893.0,114.0,1.1,12.0,874.0,526.9,402.73
2016,5,23,10,15,899.0,115.0,1.1,12.0,900.5,580.04,445.2
2016,5,23,10,30,905.0,116.0,1.1,12.0,927.0,631.8,485.66
2016,5,23,10,45,909.5,116.5,1.1,12.0,947.0,680.62,522.78
2016,5,23,11,0,914.0,117.0,1.1,12.0,967.0,727.48,557.47
2016,5,23,11,15,916.5,117.5,1.05,12.0,979.5,770.76,588.14
2016,5,23,11,30,919.0,118.0,1.0,12.0,992.0,811.58,614.99
2016,5,23,11,45,534.0,306.5,1.0,12.0,815.0,715.37,542.53
2016,5,23,12,0,149.0,495.0,1.0,12.0,638.0,567.25,430.16
2016,5,23,12,15,305.0,461.5,1.0,12.0,753.5,693.32,524.5
2016,5,23,12,30,461.0,428.0,1.0,12.0,869.0,825.63,617.02
2016,5,23,12,45,668.5,286.5,1.0,12.0,918.0,906.63,675.89
2016,5,23,13,0,876.0,145.0,1.0,12.0,967.0,963.97,714.78
2016,5,23,13,15,872.0,144.0,1.0,12.0,950.0,975.2,721.67
2016,5,23,13,30,868.0,143.0,1.0,12.0,933.0,982.75,726.97
2016,5,23,13,45,868.0,138.0,1.05,12.0,910.0,986.67,731.07
2016,5,23,14,0,868.0,133.0,1.1,12.0,887.0,986.77,732.87
2016,5,23,14,15,860.0,131.0,1.1,12.0,856.0,978.28,728.32
2016,5,23,14,30,852.0,129.0,1.1,12.0,825.0,966.17,721.64
2016,5,23,14,45,846.5,124.5,1.15,12.0,789.5,950.36,713.55
2016,5,23,15,0,841.0,120.0,1.2,12.0,754.0,942.23,710.64
2016,5,23,15,15,827.5,117.5,1.2,12.0,712.0,913.79,693.28
2016,5,23,15,30,814.0,115.0,1.2,12.0,670.0,882.43,674.13
2016,5,23,15,45,801.0,110.0,1.25,12.0,624.5,846.0,652.11
2016,5,23,16,0,788.0,105.0,1.3,12.0,579.0,807.07,628.03
2016,5,23,16,15,766.0,101.0,1.3,11.5,530.0,759.66,598.02
2016,5,23,16,30,744.0,97.0,1.3,11.0,481.0,710.87,566.4
2016,5,23,16,45,719.5,91.0,1.3,11.0,430.5,660.14,531.59
2016,5,23,17,0,695.0,85.0,1.3,11.0,380.0,605.72,492.27
2016,5,23,17,15,655.5,79.5,1.3,10.5,328.5,542.02,444.78
2016,5,23,17,30,616.0,74.0,1.3,10.0,277.0,480.01,396.75
2016,5,23,17,45,564.5,66.5,1.3,10.0,227.5,411.14,340.56
2016,5,23,18,0,513.0,59.0,1.3,10.0,178.0,346.1,285.35
2016,5,23,18,15,430.0,50.0,1.25,9.5,133.0,269.58,219.29
2016,5,23,18,30,347.0,41.0,1.2,9.0,88.0,201.39,158.69
2016,5,23,18,45,224.5,28.0,1.2,9.0,53.5,125.36,89.44
2016,5,23,19,0,102.0,15.0,1.2,9.0,19.0,51.76,0.0
2016,5,23,19,15,51.0,7.5,1.2,8.5,9.5,17.66,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,140.5,16.5,1.05,8.0,31.0,13.28,0.79
2016,5,24,5,30,281.0,33.0,1.1,8.0,62.0,27.02,17.87
2016,5,24,5,45,381.5,42.5,1.15,8.5,105.0,34.27,25.19
2016,5,24,6,0,482.0,52.0,1.2,9.0,148.0,41.42,32.02
2016,5,24,6,15,298.5,84.5,1.2,9.0,149.5,61.94,50.82
2016,5,24,6,30,115.0,117.0,1.2,9.0,151.0,85.91,72.44
2016,5,24,6,45,126.5,138.5,1.2,9.5,182.5,100.19,84.88
2016,5,24,7,0,138.0,160.0,1.2,10.0,214.0,114.08,96.71
2016,5,24,7,15,105.0,180.5,1.2,10.0,225.0,126.43,107.18
2016,5,24,7,30,72.0,201.0,1.2,10.0,236.0,144.28,122.29
2016,5,24,7,45,70.0,222.5,1.2,10.0,259.5,157.9,133.53
2016,5,24,8,0,68.0,244.0,1.2,10.0,283.0,171.15,144.38
2016,5,24,8,15,131.0,273.5,1.15,10.0,356.5,191.84,150.31
2016,5,24,8,30,194.0,303.0,1.1,10.0,430.0,231.9,177.55
2016,5,24,8,45,193.0,325.5,1.1,10.5,459.5,264.16,202.27
2016,5,24,9,0,192.0,348.0,1.1,11.0,489.0,296.65,227.95
2016,5,24,9,15,181.5,369.0,1.1,11.0,508.0,325.43,251.51
