Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,9,30,171.0,390.0,1.1,11.0,527.0,353.21,273.96
2016,5,24,9,45,107.0,378.5,1.1,11.5,465.5,334.97,260.99
2016,5,24,10,0,43.0,367.0,1.1,12.0,404.0,310.71,242.62
2016,5,24,10,15,40.5,374.0,1.1,12.0,410.0,321.4,250.89
2016,5,24,10,30,38.0,381.0,1.1,12.0,416.0,331.74,258.62
2016,5,24,10,45,38.5,390.5,1.1,12.5,426.0,345.7,268.59
2016,5,24,11,0,39.0,400.0,1.1,13.0,436.0,359.79,278.55
2016,5,24,11,15,46.0,419.0,1.1,13.0,462.5,386.65,298.61
2016,5,24,11,30,53.0,438.0,1.1,13.0,489.0,414.5,319.21
2016,5,24,11,45,212.0,438.0,1.15,13.0,642.0,556.07,426.5
2016,5,24,12,0,371.0,438.0,1.2,13.0,795.0,709.91,537.5
2016,5,24,12,15,353.0,446.5,1.2,13.0,785.5,720.65,543.1
2016,5,24,12,30,335.0,455.0,1.2,13.0,776.0,729.07,548.62
2016,5,24,12,45,373.5,433.0,1.2,13.0,787.0,758.48,570.28
2016,5,24,13,0,412.0,411.0,1.2,13.0,798.0,797.8,598.13
2016,5,24,13,15,400.0,406.0,1.2,13.0,776.5,782.3,587.72
2016,5,24,13,30,388.0,401.0,1.2,13.0,755.0,775.34,583.56
2016,5,24,13,45,426.5,378.0,1.25,13.0,757.5,811.44,610.41
2016,5,24,14,0,465.0,355.0,1.3,13.0,760.0,832.23,626.64
2016,5,24,14,15,402.0,363.0,1.3,13.0,704.0,766.41,581.14
2016,5,24,14,30,339.0,371.0,1.3,13.0,648.0,715.34,545.7
2016,5,24,14,45,392.5,331.5,1.3,13.0,638.0,725.12,555.99
2016,5,24,15,0,446.0,292.0,1.3,13.0,628.0,749.17,575.25
2016,5,24,15,15,654.5,194.5,1.3,12.5,657.5,841.99,647.14
2016,5,24,15,30,863.0,97.0,1.3,12.0,687.0,895.93,685.71
2016,5,24,15,45,849.0,93.5,1.35,12.0,640.5,859.55,662.6
2016,5,24,16,0,835.0,90.0,1.4,12.0,594.0,828.93,644.36
2016,5,24,16,15,814.5,87.0,1.4,11.5,544.5,782.5,615.12
2016,5,24,16,30,794.0,84.0,1.4,11.0,495.0,734.47,584.26
2016,5,24,16,45,424.0,126.0,1.4,11.0,343.0,472.09,386.14
2016,5,24,17,0,54.0,168.0,1.4,11.0,191.0,201.5,164.88
2016,5,24,17,15,48.5,147.0,1.4,10.5,165.5,175.32,144.73
2016,5,24,17,30,43.0,126.0,1.4,10.0,140.0,149.42,123.43
2016,5,24,17,45,302.5,90.0,1.45,10.0,163.0,286.01,240.09
2016,5,24,18,0,562.0,54.0,1.5,10.0,186.0,364.89,301.91
2016,5,24,18,15,480.5,46.0,1.45,9.5,139.5,287.72,234.2
2016,5,24,18,30,399.0,38.0,1.4,9.0,93.0,218.69,172.5
2016,5,24,18,45,267.0,27.0,1.4,9.0,57.5,138.5,99.66
2016,5,24,19,0,135.0,16.0,1.4,9.0,22.0,64.13,0.0
2016,5,24,19,15,67.5,8.0,1.35,8.5,11.0,21.72,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,145.5,16.5,1.0,8.0,31.5,13.27,1.32
2016,5,25,5,30,291.0,33.0,1.0,8.0,63.0,27.01,17.92
2016,5,25,5,45,389.0,42.5,1.05,8.5,106.5,34.26,25.2
2016,5,25,6,0,487.0,52.0,1.1,9.0,150.0,41.41,32.02
2016,5,25,6,15,549.5,59.0,1.1,9.0,199.0,46.21,36.58
2016,5,25,6,30,612.0,66.0,1.1,9.0,248.0,50.94,40.9
2016,5,25,6,45,330.0,109.0,1.1,9.5,209.5,76.97,64.19
2016,5,25,7,0,48.0,152.0,1.1,10.0,171.0,112.31,95.19
2016,5,25,7,15,44.0,171.0,1.1,10.0,190.5,125.15,106.02
2016,5,25,7,30,40.0,190.0,1.1,10.0,210.0,137.71,116.53
2016,5,25,7,45,31.0,199.5,1.1,10.5,216.0,144.49,121.7
2016,5,25,8,0,22.0,209.0,1.1,11.0,222.0,160.08,134.38
2016,5,25,8,15,17.5,213.0,1.1,11.0,224.0,166.22,132.52
2016,5,25,8,30,13.0,217.0,1.1,11.0,226.0,171.93,136.71
2016,5,25,8,45,36.5,269.5,1.1,11.5,296.0,207.34,163.46
2016,5,25,9,0,60.0,322.0,1.1,12.0,366.0,254.01,198.86
2016,5,25,9,15,76.5,350.0,1.1,12.0,409.5,286.53,223.62
2016,5,25,9,30,93.0,378.0,1.1,12.0,453.0,321.61,250.43
2016,5,25,9,45,75.0,382.0,1.15,12.0,443.5,327.65,255.5
2016,5,25,10,0,57.0,386.0,1.2,12.0,434.0,331.22,258.53
2016,5,25,10,15,239.0,383.0,1.2,12.0,596.5,430.24,334.18
2016,5,25,10,30,421.0,380.0,1.2,12.0,759.0,553.09,425.93
2016,5,25,10,45,679.0,242.5,1.3,12.5,868.5,637.45,490.39
2016,5,25,11,0,937.0,105.0,1.4,13.0,978.0,731.36,561.93
2016,5,25,11,15,502.5,280.0,1.4,13.0,748.5,613.93,472.5
2016,5,25,11,30,68.0,455.0,1.4,13.0,519.0,440.13,337.99
2016,5,25,11,45,507.0,280.0,1.45,13.0,767.0,668.92,516.54
2016,5,25,12,0,946.0,105.0,1.5,13.0,1015.0,889.12,672.8
2016,5,25,12,15,946.0,105.0,1.5,13.0,1012.5,919.45,690.43
2016,5,25,12,30,946.0,105.0,1.5,13.0,1010.0,946.48,708.13
2016,5,25,12,45,939.5,107.5,1.5,13.0,999.0,966.44,721.2
2016,5,25,13,0,933.0,110.0,1.5,13.0,988.0,982.66,731.94
2016,5,25,13,15,929.5,109.5,1.55,13.0,970.5,995.05,741.08
2016,5,25,13,30,926.0,109.0,1.6,13.0,953.0,1003.59,747.87
2016,5,25,13,45,923.5,106.5,1.65,13.0,929.5,1007.22,751.62
2016,5,25,14,0,921.0,104.0,1.7,13.0,906.0,1006.93,752.98
2016,5,25,14,15,914.5,102.5,1.7,13.0,875.0,999.9,749.35
2016,5,25,14,30,908.0,101.0,1.7,13.0,844.0,989.07,743.42
2016,5,25,14,45,901.0,98.0,1.75,13.0,807.5,972.46,734.47
2016,5,25,15,0,894.0,95.0,1.8,13.0,771.0,952.23,723.18
2016,5,25,15,15,882.5,93.0,1.8,12.5,729.5,925.49,708.17
2016,5,25,15,30,871.0,91.0,1.8,12.0,688.0,895.66,690.98
2016,5,25,15,45,856.5,88.5,1.8,12.0,642.0,859.75,668.19
2016,5,25,16,0,842.0,86.0,1.8,12.0,596.0,821.34,643.47
2016,5,25,16,15,572.5,147.5,1.8,11.5,481.5,656.48,526.14
2016,5,25,16,30,303.0,209.0,1.8,11.0,367.0,468.85,381.7
2016,5,25,16,45,192.5,192.0,1.85,11.0,288.5,343.38,283.08
2016,5,25,17,0,82.0,175.0,1.9,11.0,210.0,228.73,188.84
2016,5,25,17,15,76.0,153.0,1.9,10.5,182.5,199.92,165.99
2016,5,25,17,30,70.0,131.0,1.9,10.0,155.0,171.34,142.49
2016,5,25,17,45,316.5,93.0,1.9,10.0,171.5,296.94,249.6
2016,5,25,18,0,563.0,55.0,1.9,10.0,188.0,366.38,303.93
2016,5,25,18,15,481.0,47.5,1.8,9.5,142.0,289.51,236.28
2016,5,25,18,30,399.0,40.0,1.7,9.0,96.0,220.71,174.59
2016,5,25,18,45,258.5,29.0,1.65,9.0,59.5,137.58,99.81
2016,5,25,19,0,118.0,18.0,1.6,9.0,23.0,60.47,0.0
2016,5,25,19,15,59.0,9.0,1.6,8.5,11.5,20.7,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,114.5,19.0,1.1,8.0,31.0,14.76,2.62
2016,5,26,5,30,229.0,38.0,1.1,8.0,62.0,29.29,19.94
2016,5,26,5,45,326.0,49.5,1.1,8.5,104.0,37.95,28.53
2016,5,26,6,0,423.0,61.0,1.1,9.0,146.0,48.56,38.49
2016,5,26,6,15,489.0,69.5,1.05,9.0,195.0,54.21,43.83
2016,5,26,6,30,555.0,78.0,1.0,9.0,244.0,59.75,48.88
2016,5,26,6,45,358.0,119.0,1.0,9.5,234.0,84.0,70.46
2016,5,26,7,0,161.0,160.0,1.0,10.0,224.0,114.41,96.99
2016,5,26,7,15,437.0,130.5,1.0,10.0,336.5,89.6,74.7
2016,5,26,7,30,713.0,101.0,1.0,10.0,449.0,71.38,58.35
2016,5,26,7,45,505.5,170.5,1.0,10.5,430.5,112.11,93.79
2016,5,26,8,0,298.0,240.0,1.0,11.0,412.0,155.06,130.15
2016,5,26,8,15,551.5,177.5,0.95,11.0,528.0,146.22,99.77
2016,5,26,8,30,805.0,115.0,0.9,11.0,644.0,180.69,109.29
2016,5,26,8,45,579.0,215.5,0.9,11.5,609.5,254.0,177.12
2016,5,26,9,0,353.0,316.0,0.9,12.0,575.0,309.47,230.89
2016,5,26,9,15,607.0,219.5,0.9,12.5,692.5,344.76,253.1
2016,5,26,9,30,861.0,123.0,0.9,13.0,810.0,415.64,306.43
2016,5,26,9,45,867.0,126.5,0.9,13.5,842.5,471.52,353.04
2016,5,26,10,0,873.0,130.0,0.9,14.0,875.0,526.55,397.45
2016,5,26,10,15,879.5,131.5,0.9,14.0,902.0,579.31,439.37
2016,5,26,10,30,886.0,133.0,0.9,14.0,929.0,630.8,479.0
2016,5,26,10,45,890.5,134.0,0.95,14.5,949.0,679.16,514.81
2016,5,26,11,0,895.0,135.0,1.0,15.0,969.0,725.64,548.28
2016,5,26,11,15,898.0,135.5,1.0,15.0,982.0,768.59,578.88
2016,5,26,11,30,901.0,136.0,1.0,15.0,995.0,809.2,606.61
2016,5,26,11,45,902.5,136.5,1.05,15.0,1000.5,846.12,631.34
2016,5,26,12,0,904.0,137.0,1.1,15.0,1006.0,880.32,654.21
2016,5,26,12,15,903.5,136.5,1.1,15.0,1004.0,909.09,672.68
2016,5,26,12,30,903.0,136.0,1.1,15.0,1002.0,934.69,689.1
2016,5,26,12,45,906.5,132.5,1.15,15.5,993.5,957.96,703.6
2016,5,26,13,0,910.0,129.0,1.2,16.0,985.0,977.8,715.93
2016,5,26,13,15,906.5,128.0,1.2,16.0,968.0,989.76,723.78
2016,5,26,13,30,903.0,127.0,1.2,16.0,951.0,997.94,729.42
2016,5,26,13,45,899.5,125.0,1.25,16.0,927.5,1001.34,733.08
2016,5,26,14,0,896.0,123.0,1.3,16.0,904.0,1000.92,734.46
2016,5,26,14,15,889.0,121.5,1.3,15.5,873.0,993.8,732.23
2016,5,26,14,30,882.0,120.0,1.3,15.0,842.0,982.98,727.78
2016,5,26,14,45,872.0,118.0,1.35,15.0,805.5,965.18,718.38
2016,5,26,15,0,862.0,116.0,1.4,15.0,769.0,943.96,706.8
2016,5,26,15,15,849.5,113.5,1.4,14.5,727.5,927.1,698.69
2016,5,26,15,30,837.0,111.0,1.4,14.0,686.0,896.33,681.17
2016,5,26,15,45,820.5,108.0,1.45,14.0,639.5,858.69,658.34
2016,5,26,16,0,804.0,105.0,1.5,14.0,593.0,818.67,633.58
2016,5,26,16,15,782.5,101.5,1.5,13.5,544.0,771.91,604.21
2016,5,26,16,30,761.0,98.0,1.5,13.0,495.0,723.68,573.18
2016,5,26,16,45,732.0,94.0,1.55,13.0,443.5,671.51,537.92
2016,5,26,17,0,703.0,90.0,1.6,13.0,392.0,615.96,498.09
2016,5,26,17,15,663.5,84.5,1.6,12.5,340.0,552.04,450.61
2016,5,26,17,30,624.0,79.0,1.6,12.0,288.0,489.71,402.57
2016,5,26,17,45,564.5,72.5,1.6,11.5,237.0,417.17,344.34
2016,5,26,18,0,505.0,66.0,1.6,11.0,186.0,349.08,287.45
2016,5,26,18,15,421.0,56.0,1.55,10.5,140.0,271.38,220.7
2016,5,26,18,30,337.0,46.0,1.5,10.0,94.0,202.03,159.47
2016,5,26,18,45,209.5,32.5,1.5,9.5,58.5,123.01,89.55
2016,5,26,19,0,82.0,19.0,1.5,9.0,23.0,47.38,1.99
2016,5,26,19,15,41.0,9.5,1.45,8.5,11.5,17.16,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,19.5,0.8,8.0,31.5,15.13,3.27
2016,5,27,5,30,221.0,39.0,0.8,8.0,63.0,30.01,20.63
2016,5,27,5,45,322.0,51.0,0.85,8.5,106.0,39.04,29.53
2016,5,27,6,0,423.0,63.0,0.9,9.0,149.0,50.23,40.01
2016,5,27,6,15,489.5,72.0,0.85,9.0,198.0,56.24,45.67
2016,5,27,6,30,556.0,81.0,0.8,9.0,247.0,62.11,51.01
2016,5,27,6,45,608.5,86.0,0.8,9.5,299.5,64.61,53.05
2016,5,27,7,0,661.0,91.0,0.8,10.0,352.0,67.13,55.03
2016,5,27,7,15,694.5,96.0,0.75,10.5,404.0,69.39,56.72
2016,5,27,7,30,728.0,101.0,0.7,11.0,456.0,71.56,58.3
2016,5,27,7,45,758.0,103.5,0.65,11.5,508.0,78.85,64.36
2016,5,27,8,0,788.0,106.0,0.6,12.0,560.0,79.29,64.36
2016,5,27,8,15,806.5,109.0,0.55,12.5,607.5,123.44,73.04
2016,5,27,8,30,825.0,112.0,0.5,13.0,655.0,180.61,107.36
2016,5,27,8,45,842.5,113.0,0.5,13.5,700.0,238.09,151.6
2016,5,27,9,0,860.0,114.0,0.5,14.0,745.0,302.96,205.52
2016,5,27,9,15,871.0,116.0,0.45,14.5,783.5,360.96,254.87
2016,5,27,9,30,882.0,118.0,0.4,15.0,822.0,419.09,303.46
2016,5,27,9,45,898.5,115.0,0.4,15.5,857.5,475.8,349.74
2016,5,27,10,0,915.0,112.0,0.4,16.0,893.0,532.59,394.46
2016,5,27,10,15,920.5,113.0,0.4,16.5,920.0,586.4,435.4
2016,5,27,10,30,926.0,114.0,0.4,17.0,947.0,638.74,473.72
2016,5,27,10,45,932.0,114.0,0.45,17.5,967.5,688.92,509.86
2016,5,27,11,0,938.0,114.0,0.5,18.0,988.0,737.24,543.67
2016,5,27,11,15,940.0,114.5,0.55,18.0,1001.0,781.02,574.6
2016,5,27,11,30,942.0,115.0,0.6,18.0,1014.0,822.23,602.01
2016,5,27,11,45,943.5,114.5,0.65,18.5,1019.0,859.49,625.13
2016,5,27,12,0,945.0,114.0,0.7,19.0,1024.0,893.85,646.24
2016,5,27,12,15,944.5,114.0,0.75,19.0,1021.5,923.86,665.76
2016,5,27,12,30,944.0,114.0,0.8,19.0,1019.0,950.57,683.26
2016,5,27,12,45,940.5,114.5,0.9,19.0,1008.5,971.55,698.24
2016,5,27,13,0,937.0,115.0,1.0,19.0,998.0,988.85,711.06
2016,5,27,13,15,933.5,114.0,1.05,19.0,980.5,1000.96,719.81
2016,5,27,13,30,930.0,113.0,1.1,19.0,963.0,1009.19,726.32
2016,5,27,13,45,923.5,113.0,1.15,19.0,938.0,1011.64,729.37
2016,5,27,14,0,917.0,113.0,1.2,19.0,913.0,1010.21,730.18
2016,5,27,14,15,909.5,111.5,1.2,18.5,881.5,1002.46,727.64
2016,5,27,14,30,902.0,110.0,1.2,18.0,850.0,990.94,722.88
2016,5,27,14,45,892.0,108.5,1.25,18.0,813.0,973.38,713.88
2016,5,27,15,0,882.0,107.0,1.3,18.0,776.0,952.35,702.69
2016,5,27,15,15,869.5,104.5,1.3,17.5,734.0,924.63,687.64
2016,5,27,15,30,857.0,102.0,1.3,17.0,692.0,893.88,670.52
2016,5,27,15,45,841.5,99.0,1.35,17.0,645.5,866.14,654.75
2016,5,27,16,0,826.0,96.0,1.4,17.0,599.0,826.44,630.57
2016,5,27,16,15,805.5,93.0,1.35,16.5,549.5,780.48,601.73
2016,5,27,16,30,785.0,90.0,1.3,16.0,500.0,732.93,571.29
2016,5,27,16,45,757.5,86.0,1.3,16.0,448.5,677.78,534.22
2016,5,27,17,0,730.0,82.0,1.3,16.0,397.0,622.26,495.43
2016,5,27,17,15,692.5,77.0,1.25,15.5,345.0,561.86,451.16
2016,5,27,17,30,655.0,72.0,1.2,15.0,293.0,500.19,404.35
2016,5,27,17,45,601.5,66.0,1.15,14.5,242.0,430.28,349.2
2016,5,27,18,0,548.0,60.0,1.1,14.0,191.0,364.23,294.9
2016,5,27,18,15,467.5,51.5,1.0,13.0,144.5,287.64,230.54
2016,5,27,18,30,387.0,43.0,0.9,12.0,98.0,218.95,170.84
2016,5,27,18,45,261.5,30.5,0.85,11.5,61.5,139.95,101.42
2016,5,27,19,0,136.0,18.0,0.8,11.0,25.0,65.86,10.53
2016,5,27,19,15,68.0,9.0,0.75,10.5,12.5,22.7,0.0
2016,5,27,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,130.5,18.0,0.5,9.5,32.0,14.01,2.92
2016,5,28,5,30,261.0,36.0,0.4,10.0,64.0,27.87,18.67
2016,5,28,5,45,359.5,46.5,0.35,10.5,107.5,37.46,27.93
2016,5,28,6,0,458.0,57.0,0.3,11.0,151.0,45.3,35.33
2016,5,28,6,15,522.0,65.0,0.25,11.5,200.0,50.72,40.32
2016,5,28,6,30,586.0,73.0,0.2,12.0,249.0,56.03,45.01
2016,5,28,6,45,633.5,78.0,0.2,12.5,301.0,58.79,47.28
2016,5,28,7,0,681.0,83.0,0.2,13.0,353.0,61.53,49.45
2016,5,28,7,15,713.0,87.5,0.2,13.5,405.0,63.68,51.04
2016,5,28,7,30,745.0,92.0,0.2,14.0,457.0,71.88,57.88
2016,5,28,7,45,770.5,95.5,0.25,14.5,507.5,73.24,58.7
2016,5,28,8,0,796.0,99.0,0.3,15.0,558.0,74.54,59.49
2016,5,28,8,15,814.5,102.0,0.3,15.5,606.0,118.63,68.12
2016,5,28,8,30,833.0,105.0,0.3,16.0,654.0,176.16,102.11
2016,5,28,8,45,847.5,107.5,0.35,17.0,698.0,234.49,146.3
2016,5,28,9,0,862.0,110.0,0.4,18.0,742.0,300.07,199.82
2016,5,28,9,15,873.0,112.0,0.45,18.0,781.0,358.07,249.27
2016,5,28,9,30,884.0,114.0,0.5,18.0,820.0,416.2,298.45
2016,5,28,9,45,891.5,116.0,0.55,18.5,853.5,472.72,344.74
2016,5,28,10,0,899.0,118.0,0.6,19.0,887.0,528.51,388.93
2016,5,28,10,15,905.5,119.5,0.65,19.0,914.0,582.4,431.05
2016,5,28,10,30,912.0,121.0,0.7,19.0,941.0,634.98,470.98
2016,5,28,10,45,915.0,122.5,0.8,19.5,961.0,683.82,506.85
2016,5,28,11,0,918.0,124.0,0.9,20.0,981.0,730.59,540.35
2016,5,28,11,15,920.5,124.5,0.95,20.0,994.0,773.96,571.23
2016,5,28,11,30,923.0,125.0,1.0,20.0,1007.0,814.89,598.99
2016,5,28,11,45,923.5,126.0,1.05,20.0,1012.0,852.04,623.37
2016,5,28,12,0,924.0,127.0,1.1,20.0,1017.0,886.35,645.84
2016,5,28,12,15,923.0,127.0,1.1,20.0,1014.5,915.53,664.19
2016,5,28,12,30,922.0,127.0,1.1,20.0,1012.0,941.47,680.48
2016,5,28,12,45,915.5,129.5,1.15,20.0,1001.0,961.26,693.76
2016,5,28,13,0,909.0,132.0,1.2,20.0,990.0,977.42,704.89
2016,5,28,13,15,905.5,131.0,1.2,20.0,972.5,989.47,712.73
2016,5,28,13,30,902.0,130.0,1.2,20.0,955.0,997.75,718.34
2016,5,28,13,45,895.5,129.5,1.3,20.0,930.0,999.84,721.96
2016,5,28,14,0,889.0,129.0,1.4,20.0,905.0,998.13,723.32
2016,5,28,14,15,881.0,127.0,1.4,19.5,874.0,989.75,720.32
2016,5,28,14,30,873.0,125.0,1.4,19.0,843.0,977.68,715.13
2016,5,28,14,45,862.5,123.5,1.4,19.0,806.0,960.17,705.21
2016,5,28,15,0,852.0,122.0,1.4,19.0,769.0,950.5,700.51
2016,5,28,15,15,839.0,119.0,1.35,18.5,727.0,922.07,684.1
2016,5,28,15,30,826.0,116.0,1.3,18.0,685.0,890.65,665.85
2016,5,28,15,45,810.0,112.5,1.3,18.0,639.0,853.29,642.95
2016,5,28,16,0,794.0,109.0,1.3,18.0,593.0,813.55,618.25
2016,5,28,16,15,772.0,105.5,1.25,17.5,544.0,766.82,588.91
2016,5,28,16,30,750.0,102.0,1.2,17.0,495.0,718.65,558.08
2016,5,28,16,45,733.5,88.0,1.2,16.5,440.0,661.96,520.92
2016,5,28,17,0,717.0,74.0,1.2,16.0,385.0,603.81,481.3
2016,5,28,17,15,649.5,80.0,1.1,15.5,334.0,537.11,431.31
2016,5,28,17,30,582.0,86.0,1.0,15.0,283.0,471.61,380.81
2016,5,28,17,45,531.5,77.0,0.95,14.5,234.0,403.4,327.16
2016,5,28,18,0,481.0,68.0,0.9,14.0,185.0,338.91,274.36
2016,5,28,18,15,413.5,57.0,0.8,13.0,140.5,268.97,215.57
2016,5,28,18,30,346.0,46.0,0.7,12.0,96.0,205.66,160.56
2016,5,28,18,45,229.0,32.5,0.65,11.5,60.5,129.05,93.8
2016,5,28,19,0,112.0,19.0,0.6,11.0,25.0,60.68,13.93
2016,5,28,19,15,56.0,9.5,0.55,10.5,12.5,20.49,0.0
2016,5,28,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,141.0,18.0,0.65,8.5,33.5,14.03,3.25
2016,5,29,5,30,282.0,36.0,0.6,9.0,67.0,29.5,20.19
2016,5,29,5,45,381.5,46.0,0.55,9.5,110.5,37.09,27.71
2016,5,29,6,0,481.0,56.0,0.5,10.0,154.0,44.57,34.8
2016,5,29,6,15,544.0,63.0,0.45,10.0,203.5,49.24,39.21
2016,5,29,6,30,607.0,70.0,0.4,10.0,253.0,53.86,43.41
2016,5,29,6,45,652.5,75.0,0.4,10.5,305.5,56.73,45.8
2016,5,29,7,0,698.0,80.0,0.4,11.0,358.0,59.56,48.09
2016,5,29,7,15,729.5,84.5,0.4,11.5,410.0,67.49,54.82
2016,5,29,7,30,761.0,89.0,0.4,12.0,462.0,69.86,56.57
2016,5,29,7,45,784.5,92.5,0.45,12.5,512.5,71.3,57.5
2016,5,29,8,0,808.0,96.0,0.5,13.0,563.0,72.66,58.35
2016,5,29,8,15,826.0,99.0,0.55,13.5,611.0,116.81,67.08
2016,5,29,8,30,844.0,102.0,0.6,14.0,659.0,174.89,101.72
2016,5,29,8,45,857.5,104.5,0.65,14.5,702.5,240.69,152.64
2016,5,29,9,0,871.0,107.0,0.7,15.0,746.0,299.57,202.13
2016,5,29,9,15,881.5,109.0,0.7,15.0,785.5,357.85,252.63
2016,5,29,9,30,892.0,111.0,0.7,15.0,825.0,416.19,302.66
2016,5,29,9,45,897.0,114.5,0.75,15.5,857.5,473.12,350.1
2016,5,29,10,0,902.0,118.0,0.8,16.0,890.0,529.05,395.18
2016,5,29,10,15,908.0,119.5,0.85,16.0,917.0,582.8,437.93
2016,5,29,10,30,914.0,121.0,0.9,16.0,944.0,635.17,478.42
2016,5,29,10,45,917.0,123.0,0.95,16.5,964.0,684.46,514.63
2016,5,29,11,0,920.0,125.0,1.0,17.0,984.0,731.69,548.35
2016,5,29,11,15,922.5,125.5,1.0,17.0,996.5,775.14,579.07
2016,5,29,11,30,925.0,126.0,1.0,17.0,1009.0,816.14,606.6
2016,5,29,11,45,924.0,127.5,1.05,17.0,1014.0,852.58,630.77
2016,5,29,12,0,923.0,129.0,1.1,17.0,1019.0,886.09,652.98
2016,5,29,12,15,923.0,129.0,1.1,17.0,1017.0,916.14,672.12
2016,5,29,12,30,923.0,129.0,1.1,17.0,1015.0,943.01,689.18
2016,5,29,12,45,916.5,131.5,1.15,17.0,1004.0,962.87,702.63
2016,5,29,13,0,910.0,134.0,1.2,17.0,993.0,979.09,713.94
2016,5,29,13,15,907.0,133.0,1.2,17.0,976.0,991.7,722.21
2016,5,29,13,30,904.0,132.0,1.2,17.0,959.0,1000.54,728.23
2016,5,29,13,45,899.0,130.5,1.2,17.0,935.0,1003.2,730.49
2016,5,29,14,0,894.0,129.0,1.2,17.0,911.0,1002.03,730.53
2016,5,29,14,15,886.5,127.5,1.2,17.0,880.5,994.66,726.8
2016,5,29,14,30,879.0,126.0,1.2,17.0,850.0,983.6,720.91
2016,5,29,14,45,870.0,123.5,1.2,17.0,813.5,966.51,711.27
2016,5,29,15,0,861.0,121.0,1.2,17.0,777.0,945.96,699.52
2016,5,29,15,15,848.0,118.5,1.15,16.5,735.0,929.09,690.73
2016,5,29,15,30,835.0,116.0,1.1,16.0,693.0,898.1,672.58
2016,5,29,15,45,820.0,112.5,1.1,16.0,647.0,861.45,650.25
2016,5,29,16,0,805.0,109.0,1.1,16.0,601.0,822.33,626.07
2016,5,29,16,15,783.0,105.5,1.1,15.5,551.5,775.32,597.22
2016,5,29,16,30,761.0,102.0,1.1,15.0,502.0,726.83,566.76
2016,5,29,16,45,734.5,96.5,1.1,15.0,450.5,675.18,532.26
2016,5,29,17,0,708.0,91.0,1.1,15.0,399.0,619.67,493.0
2016,5,29,17,15,669.0,85.5,1.05,14.5,347.0,556.03,446.48
2016,5,29,17,30,630.0,80.0,1.0,14.0,295.0,493.91,399.45
2016,5,29,17,45,577.0,73.0,0.95,13.5,244.5,424.29,344.67
2016,5,29,18,0,524.0,66.0,0.9,13.0,194.0,358.48,290.74
2016,5,29,18,15,441.5,56.5,0.85,12.0,147.0,281.08,226.05
2016,5,29,18,30,359.0,47.0,0.8,11.0,100.0,211.76,166.17
2016,5,29,18,45,237.5,34.0,0.75,10.5,63.5,133.66,98.06
2016,5,29,19,0,116.0,21.0,0.7,10.0,27.0,64.57,19.36
2016,5,29,19,15,58.0,10.5,0.7,9.5,13.5,21.8,0.0
2016,5,29,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.65,7.5,34.5,14.47,3.83
2016,5,30,5,30,306.0,36.0,0.6,8.0,69.0,29.55,20.35
2016,5,30,5,45,405.5,45.0,0.6,8.5,113.5,36.31,27.14
2016,5,30,6,0,505.0,54.0,0.6,9.0,158.0,43.02,33.55
2016,5,30,6,15,567.5,61.0,0.55,9.5,208.0,47.8,37.98
2016,5,30,6,30,630.0,68.0,0.5,10.0,258.0,52.5,42.18
2016,5,30,6,45,674.5,72.5,0.5,10.5,310.5,55.09,44.33
2016,5,30,7,0,719.0,77.0,0.5,11.0,363.0,62.88,51.04
2016,5,30,7,15,750.0,81.0,0.5,11.5,415.5,65.07,52.67
2016,5,30,7,30,781.0,85.0,0.5,12.0,468.0,67.19,54.23
2016,5,30,7,45,804.5,88.0,0.5,12.5,519.0,68.42,54.98
2016,5,30,8,0,828.0,91.0,0.5,13.0,570.0,69.59,55.68
2016,5,30,8,15,845.5,94.0,0.5,13.5,618.5,114.13,64.48
2016,5,30,8,30,863.0,97.0,0.5,14.0,667.0,181.25,106.01
2016,5,30,8,45,876.5,99.0,0.55,14.5,711.0,239.9,150.98
2016,5,30,9,0,890.0,101.0,0.6,15.0,755.0,299.43,201.01
2016,5,30,9,15,900.5,103.0,0.6,15.5,794.5,358.69,251.79
2016,5,30,9,30,911.0,105.0,0.6,16.0,834.0,417.99,301.88
2016,5,30,9,45,915.0,109.0,0.65,16.5,866.5,475.84,349.79
2016,5,30,10,0,919.0,113.0,0.7,17.0,899.0,532.56,395.22
2016,5,30,10,15,924.5,114.0,0.75,17.0,926.0,586.46,437.86
2016,5,30,10,30,930.0,115.0,0.8,17.0,953.0,638.9,478.18
2016,5,30,10,45,934.5,116.0,0.85,17.5,973.5,689.02,514.77
2016,5,30,11,0,939.0,117.0,0.9,18.0,994.0,737.17,548.9
2016,5,30,11,15,941.0,117.5,0.9,18.0,1006.5,780.95,579.59
2016,5,30,11,30,943.0,118.0,0.9,18.0,1019.0,822.18,606.78
2016,5,30,11,45,944.0,118.0,0.95,18.5,1024.5,859.51,630.15
2016,5,30,12,0,945.0,118.0,1.0,19.0,1030.0,893.93,651.48
2016,5,30,12,15,944.5,118.0,1.0,19.0,1027.5,924.02,670.35
2016,5,30,12,30,944.0,118.0,1.0,19.0,1025.0,950.83,687.12
2016,5,30,12,45,941.5,118.0,1.05,19.0,1015.0,972.39,701.51
2016,5,30,13,0,939.0,118.0,1.1,19.0,1005.0,990.3,713.74
2016,5,30,13,15,936.0,117.0,1.1,19.0,987.5,1003.05,721.95
2016,5,30,13,30,933.0,116.0,1.1,19.0,970.0,1011.94,727.91
2016,5,30,13,45,928.0,114.5,1.15,19.5,946.0,1014.53,729.66
2016,5,30,14,0,923.0,113.0,1.2,20.0,922.0,1013.2,729.14
2016,5,30,14,15,916.0,111.5,1.2,19.5,891.0,1006.06,727.0
2016,5,30,14,30,909.0,110.0,1.2,19.0,860.0,995.13,722.63
2016,5,30,14,45,900.5,108.0,1.2,19.0,823.0,978.55,713.45
2016,5,30,15,0,892.0,106.0,1.2,19.0,786.0,958.43,702.12
2016,5,30,15,15,880.0,103.5,1.2,18.5,744.0,931.16,687.52
2016,5,30,15,30,868.0,101.0,1.2,18.0,702.0,900.8,670.85
2016,5,30,15,45,853.0,98.0,1.2,18.0,655.5,864.39,648.77
2016,5,30,16,0,838.0,95.0,1.2,18.0,609.0,833.88,630.52
2016,5,30,16,15,818.0,92.0,1.15,17.5,559.5,788.14,602.07
2016,5,30,16,30,798.0,89.0,1.1,17.0,510.0,740.75,572.12
2016,5,30,16,45,772.0,85.0,1.1,17.0,458.0,686.42,536.16
2016,5,30,17,0,746.0,81.0,1.1,17.0,406.0,631.56,498.47
2016,5,30,17,15,709.5,76.0,1.05,16.0,354.0,568.55,453.73
2016,5,30,17,30,673.0,71.0,1.0,15.0,302.0,509.41,410.01
2016,5,30,17,45,622.0,65.0,0.95,14.5,250.5,440.18,355.82
2016,5,30,18,0,571.0,59.0,0.9,14.0,199.0,374.53,302.26
2016,5,30,18,15,491.5,51.0,0.8,13.5,152.0,297.86,237.79
2016,5,30,18,30,412.0,43.0,0.7,13.0,105.0,228.9,177.94
2016,5,30,18,45,288.0,31.5,0.6,12.5,67.0,149.86,109.33
2016,5,30,19,0,164.0,20.0,0.5,12.0,29.0,76.93,27.39
2016,5,30,19,15,82.0,10.0,0.5,11.5,14.5,26.71,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,31,5,15,165.5,17.5,0.55,8.5,35.5,14.05,3.73
2016,5,31,5,30,331.0,35.0,0.5,9.0,71.0,28.71,19.56
2016,5,31,5,45,426.5,43.5,0.45,9.5,116.0,35.1,25.97
2016,5,31,6,0,522.0,52.0,0.4,10.0,161.0,41.46,32.02
2016,5,31,6,15,583.5,58.5,0.4,10.5,211.0,45.92,36.15
2016,5,31,6,30,645.0,65.0,0.4,11.0,261.0,50.33,40.06
2016,5,31,6,45,687.5,70.0,0.4,11.5,313.5,53.38,42.62
2016,5,31,7,0,730.0,75.0,0.4,12.0,366.0,61.42,49.55
2016,5,31,7,15,760.0,78.5,0.4,12.5,418.5,63.3,50.89
2016,5,31,7,30,790.0,82.0,0.4,13.0,471.0,65.13,52.2
2016,5,31,7,45,813.0,85.0,0.45,14.0,521.5,66.44,52.92
2016,5,31,8,0,836.0,88.0,0.5,15.0,572.0,67.69,53.59
2016,5,31,8,15,853.0,90.5,0.5,15.5,620.0,120.48,69.16
2016,5,31,8,30,870.0,93.0,0.5,16.0,668.0,178.86,103.01
2016,5,31,8,45,883.0,95.5,0.55,16.5,712.0,238.05,148.09
2016,5,31,9,0,896.0,98.0,0.6,17.0,756.0,298.08,198.18
2016,5,31,9,15,906.0,99.5,0.65,17.5,795.5,357.09,248.66
2016,5,31,9,30,916.0,101.0,0.7,18.0,835.0,416.07,298.54
2016,5,31,9,45,923.0,103.0,0.75,18.5,868.0,473.89,346.26
2016,5,31,10,0,930.0,105.0,0.8,19.0,901.0,530.87,391.76
2016,5,31,10,15,935.5,106.0,0.85,19.0,928.5,585.22,434.61
2016,5,31,10,30,941.0,107.0,0.9,19.0,956.0,638.08,475.1
2016,5,31,10,45,945.0,108.0,0.95,19.5,976.0,688.3,511.63
2016,5,31,11,0,949.0,109.0,1.0,20.0,996.0,736.47,545.66
2016,5,31,11,15,951.5,109.5,1.0,20.0,1009.5,780.92,576.72
2016,5,31,11,30,954.0,110.0,1.0,20.0,1023.0,822.83,604.08
2016,5,31,11,45,955.0,110.0,1.05,20.5,1028.5,860.43,627.49
2016,5,31,12,0,956.0,110.0,1.1,21.0,1034.0,895.09,648.84
2016,5,31,12,15,956.0,110.0,1.1,21.0,1031.5,925.8,668.04
2016,5,31,12,30,956.0,110.0,1.1,21.0,1029.0,953.22,685.12
2016,5,31,12,45,956.5,108.0,1.1,21.0,1020.0,975.8,699.18
2016,5,31,13,0,957.0,106.0,1.1,21.0,1011.0,994.72,711.03
2016,5,31,13,15,954.0,105.5,1.1,21.0,994.0,1008.01,719.49
2016,5,31,13,30,951.0,105.0,1.1,21.0,977.0,1017.4,725.7
2016,5,31,13,45,946.5,104.0,1.15,21.5,953.0,1020.92,727.99
2016,5,31,14,0,942.0,103.0,1.2,22.0,929.0,1020.48,728.0
2016,5,31,14,15,935.5,101.5,1.2,22.0,898.0,1013.68,724.72
2016,5,31,14,30,929.0,100.0,1.2,22.0,867.0,1003.0,719.22
2016,5,31,14,45,920.5,98.5,1.2,22.0,830.5,986.67,710.32
2016,5,31,15,0,912.0,97.0,1.2,22.0,794.0,966.75,699.28
2016,5,31,15,15,901.0,95.0,1.2,21.5,752.0,940.53,685.6
2016,5,31,15,30,890.0,93.0,1.2,21.0,710.0,911.13,669.84
2016,5,31,15,45,875.0,91.0,1.2,21.0,663.5,875.27,648.44
2016,5,31,16,0,860.0,89.0,1.2,21.0,617.0,836.87,625.22
2016,5,31,16,15,841.0,86.0,1.15,20.5,567.5,799.44,602.88
2016,5,31,16,30,822.0,83.0,1.1,20.0,518.0,752.11,573.38
2016,5,31,16,45,796.0,79.5,1.1,19.5,466.0,697.56,538.83
2016,5,31,17,0,770.0,76.0,1.1,19.0,414.0,642.42,502.7
2016,5,31,17,15,735.0,72.0,1.05,18.0,361.5,580.6,459.31
2016,5,31,17,30,700.0,68.0,1.0,17.0,309.0,519.71,414.8
2016,5,31,17,45,649.0,62.5,0.95,16.5,257.0,452.19,362.38
2016,5,31,18,0,598.0,57.0,0.9,16.0,205.0,385.84,308.76
2016,5,31,18,15,520.0,49.5,0.8,15.0,157.0,309.06,245.17
2016,5,31,18,30,442.0,42.0,0.7,14.0,109.0,239.77,185.65
2016,5,31,18,45,315.0,31.5,0.65,13.5,70.0,159.02,115.94
2016,5,31,19,0,188.0,21.0,0.6,13.0,31.0,86.59,34.99
2016,5,31,19,15,94.0,10.5,0.65,12.5,15.5,29.83,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.0,0.9,8.5,5.0,0.0,0.0
2016,6,1,5,0,0.0,10.0,0.9,9.0,10.0,8.54,0.0
2016,6,1,5,15,167.0,23.0,0.9,9.5,41.5,17.9,6.47
2016,6,1,5,30,334.0,36.0,0.9,10.0,73.0,29.58,20.22
2016,6,1,5,45,430.0,45.0,0.95,10.5,118.0,36.38,26.96
2016,6,1,6,0,526.0,54.0,1.0,11.0,163.0,43.11,33.32
2016,6,1,6,15,588.0,60.5,0.95,11.0,214.0,47.52,37.47
2016,6,1,6,30,650.0,67.0,0.9,11.0,265.0,51.88,41.42
2016,6,1,6,45,694.5,71.5,0.85,11.5,318.5,54.53,43.63
2016,6,1,7,0,739.0,76.0,0.8,12.0,372.0,62.29,50.3
2016,6,1,7,15,769.5,80.0,0.8,12.5,425.0,64.54,51.98
2016,6,1,7,30,800.0,84.0,0.8,13.0,478.0,66.71,53.58
2016,6,1,7,45,823.0,87.0,0.85,13.5,529.5,67.98,54.37
2016,6,1,8,0,846.0,90.0,0.9,14.0,581.0,69.19,55.11
2016,6,1,8,15,863.5,93.0,0.9,14.5,629.5,122.18,70.82
2016,6,1,8,30,881.0,96.0,0.9,15.0,678.0,181.59,105.45
2016,6,1,8,45,894.0,98.0,0.9,15.5,722.5,241.11,151.02
2016,6,1,9,0,907.0,100.0,0.9,16.0,767.0,301.45,201.69
2016,6,1,9,15,917.5,102.0,0.9,16.5,807.0,361.6,253.37
2016,6,1,9,30,928.0,104.0,0.9,17.0,847.0,421.78,304.38
2016,6,1,9,45,934.5,106.0,0.9,17.5,880.5,480.07,352.57
2016,6,1,10,0,941.0,108.0,0.9,18.0,914.0,537.44,398.34
2016,6,1,10,15,946.5,109.0,0.9,18.0,941.5,592.37,441.43
2016,6,1,10,30,952.0,110.0,0.9,18.0,969.0,645.8,482.0
2016,6,1,10,45,954.0,112.0,0.95,18.5,989.0,696.1,518.65
2016,6,1,11,0,956.0,114.0,1.0,19.0,1009.0,744.16,552.65
2016,6,1,11,15,958.5,115.0,1.0,19.0,1022.0,789.36,584.27
2016,6,1,11,30,961.0,116.0,1.0,19.0,1035.0,832.02,612.3
2016,6,1,11,45,959.5,117.5,1.05,19.0,1040.0,869.24,636.67
2016,6,1,12,0,958.0,119.0,1.1,19.0,1045.0,903.38,659.01
2016,6,1,12,15,957.5,119.0,1.1,19.0,1042.5,933.89,678.18
2016,6,1,12,30,957.0,119.0,1.1,19.0,1040.0,961.09,695.22
2016,6,1,12,45,946.0,124.5,1.15,19.0,1027.5,980.25,708.08
2016,6,1,13,0,935.0,130.0,1.2,19.0,1015.0,995.57,718.7
2016,6,1,13,15,931.5,129.5,1.2,19.0,997.5,1008.56,727.12
2016,6,1,13,30,928.0,129.0,1.2,19.0,980.0,1017.71,733.26
2016,6,1,13,45,921.0,128.5,1.2,19.0,955.0,1019.65,735.04
2016,6,1,14,0,914.0,128.0,1.2,19.0,930.0,1017.69,734.6
2016,6,1,14,15,906.5,126.5,1.15,19.0,899.0,1010.43,730.08
2016,6,1,14,30,899.0,125.0,1.1,19.0,868.0,999.4,723.38
2016,6,1,14,45,888.5,123.5,1.1,19.0,830.5,981.88,713.64
2016,6,1,15,0,878.0,122.0,1.1,19.0,793.0,960.88,701.83
2016,6,1,15,15,865.0,119.5,1.05,18.5,750.5,943.93,693.12
2016,6,1,15,30,852.0,117.0,1.0,18.0,708.0,912.76,675.15
2016,6,1,15,45,836.5,113.5,0.95,18.0,661.5,875.45,651.95
2016,6,1,16,0,821.0,110.0,0.9,18.0,615.0,835.64,626.99
2016,6,1,16,15,799.5,106.5,0.85,17.5,565.0,788.72,598.11
2016,6,1,16,30,778.0,103.0,0.8,17.0,515.0,740.23,567.69
2016,6,1,16,45,597.5,125.0,0.8,17.0,423.0,605.07,472.66
2016,6,1,17,0,417.0,147.0,0.8,17.0,331.0,470.61,373.34
2016,6,1,17,15,380.5,137.0,0.75,16.0,288.5,417.1,334.91
2016,6,1,17,30,344.0,127.0,0.7,15.0,246.0,353.31,286.51
2016,6,1,17,45,321.5,108.0,0.65,14.5,205.0,315.09,256.1
2016,6,1,18,0,299.0,89.0,0.6,14.0,164.0,265.87,215.65
2016,6,1,18,15,254.0,72.0,0.6,13.0,125.5,210.42,169.24
2016,6,1,18,30,209.0,55.0,0.6,12.0,87.0,159.47,125.23
2016,6,1,18,45,139.0,38.0,0.65,11.5,56.0,97.21,71.3
2016,6,1,19,0,69.0,21.0,0.7,11.0,25.0,46.69,18.94
2016,6,1,19,15,34.5,10.5,0.7,10.5,12.5,16.63,0.0
2016,6,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.0,0.75,7.5,5.5,0.0,0.0
2016,6,2,5,0,54.0,10.0,0.7,8.0,11.0,8.54,0.0
2016,6,2,5,15,200.0,22.5,0.65,8.0,42.5,18.48,7.14
2016,6,2,5,30,346.0,35.0,0.6,8.0,74.0,28.71,19.68
2016,6,2,5,45,443.0,44.0,0.55,8.5,120.0,35.57,26.5
2016,6,2,6,0,540.0,53.0,0.5,9.0,166.0,42.35,32.96
2016,6,2,6,15,601.0,59.5,0.45,9.5,217.0,46.81,37.1
2016,6,2,6,30,662.0,66.0,0.4,10.0,268.0,51.22,41.02
2016,6,2,6,45,705.0,70.5,0.4,10.5,321.5,58.73,47.6
2016,6,2,7,0,748.0,75.0,0.4,11.0,375.0,61.6,49.89
2016,6,2,7,15,778.0,79.0,0.35,11.5,428.0,63.88,51.62
2016,6,2,7,30,808.0,83.0,0.3,12.0,481.0,66.09,53.25
2016,6,2,7,45,830.5,86.0,0.3,13.0,532.5,67.39,53.96
2016,6,2,8,0,853.0,89.0,0.3,14.0,584.0,68.62,54.61
2016,6,2,8,15,870.0,92.0,0.3,14.5,633.0,121.34,70.03
2016,6,2,8,30,887.0,95.0,0.3,15.0,682.0,181.01,104.31
2016,6,2,8,45,900.0,97.0,0.35,15.5,726.5,240.82,149.63
2016,6,2,9,0,913.0,99.0,0.4,16.0,771.0,301.45,200.08
2016,6,2,9,15,923.0,101.0,0.45,16.5,810.5,361.74,251.49
2016,6,2,9,30,933.0,103.0,0.5,17.0,850.0,422.0,302.28
2016,6,2,9,45,935.0,107.5,0.55,17.5,882.5,480.48,350.46
2016,6,2,10,0,937.0,112.0,0.6,18.0,915.0,537.59,395.96
2016,6,2,10,15,942.5,113.0,0.65,18.5,942.5,592.33,438.13
2016,6,2,10,30,948.0,114.0,0.7,19.0,970.0,645.58,477.78
2016,6,2,10,45,951.5,115.0,0.75,19.5,990.0,695.86,514.08
2016,6,2,11,0,955.0,116.0,0.8,20.0,1010.0,744.03,547.85
2016,6,2,11,15,957.0,116.5,0.8,20.0,1023.0,788.44,578.57
2016,6,2,11,30,959.0,117.0,0.8,20.0,1036.0,830.27,605.81
2016,6,2,11,45,959.5,117.5,0.85,20.5,1041.0,868.17,629.22
2016,6,2,12,0,960.0,118.0,0.9,21.0,1046.0,903.12,650.59
2016,6,2,12,15,959.5,118.0,0.9,21.0,1044.0,933.69,669.45
2016,6,2,12,30,959.0,118.0,0.9,21.0,1042.0,960.94,686.22
2016,6,2,12,45,964.5,112.5,0.9,21.0,1034.0,985.15,701.12
2016,6,2,13,0,970.0,107.0,0.9,21.0,1026.0,1005.72,713.81
2016,6,2,13,15,966.5,106.5,0.9,21.0,1008.5,1018.82,722.02
2016,6,2,13,30,963.0,106.0,0.9,21.0,991.0,1027.97,728.0
2016,6,2,13,45,958.5,105.0,0.95,21.5,966.5,1031.68,730.48
2016,6,2,14,0,954.0,104.0,1.0,22.0,942.0,1031.39,730.68
2016,6,2,14,15,947.0,102.5,1.0,21.5,910.5,1024.21,728.6
2016,6,2,14,30,940.0,101.0,1.0,21.0,879.0,1013.12,724.31
2016,6,2,14,45,931.5,99.5,1.0,21.0,842.0,996.82,715.51
2016,6,2,15,0,923.0,98.0,1.0,21.0,805.0,976.88,704.57
2016,6,2,15,15,911.5,96.0,1.0,20.5,762.0,950.15,690.71
2016,6,2,15,30,900.0,94.0,1.0,20.0,719.0,920.22,674.77
2016,6,2,15,45,885.0,91.5,1.0,20.0,672.0,883.69,653.13
2016,6,2,16,0,870.0,89.0,1.0,20.0,625.0,844.58,629.62
2016,6,2,16,15,850.5,86.0,1.0,19.5,575.0,806.52,607.7
2016,6,2,16,30,831.0,83.0,1.0,19.0,525.0,758.6,578.55
2016,6,2,16,45,805.0,80.0,1.0,19.0,472.5,704.42,543.35
2016,6,2,17,0,779.0,77.0,1.0,19.0,420.0,649.6,506.67
2016,6,2,17,15,743.5,72.5,0.95,18.0,367.0,586.59,462.69
2016,6,2,17,30,708.0,68.0,0.9,17.0,314.0,524.55,417.59
2016,6,2,17,45,658.5,62.5,0.85,16.5,262.0,457.47,365.77
2016,6,2,18,0,609.0,57.0,0.8,16.0,210.0,391.47,312.67
2016,6,2,18,15,533.0,49.5,0.75,15.0,161.5,315.05,249.78
2016,6,2,18,30,457.0,42.0,0.7,14.0,113.0,245.88,190.59
2016,6,2,18,45,335.0,31.5,0.65,13.5,73.5,165.91,121.6
2016,6,2,19,0,213.0,21.0,0.6,13.0,34.0,94.54,44.83
2016,6,2,19,15,106.5,10.5,0.55,12.5,17.0,32.68,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,34.5,5.0,0.1,10.0,5.5,0.0,0.0
2016,6,3,5,0,69.0,10.0,0.1,10.0,11.0,8.54,0.0
2016,6,3,5,15,216.5,22.0,0.1,10.5,43.0,18.05,6.93
2016,6,3,5,30,364.0,34.0,0.1,11.0,75.0,27.87,18.77
2016,6,3,5,45,456.0,42.5,0.1,11.5,120.5,34.34,25.15
2016,6,3,6,0,548.0,51.0,0.1,12.0,166.0,40.75,31.18
2016,6,3,6,15,607.0,57.0,0.1,12.0,216.5,44.88,35.04
2016,6,3,6,30,666.0,63.0,0.1,12.0,267.0,48.97,38.72
2016,6,3,6,45,706.5,68.0,0.1,12.5,319.5,56.72,45.46
2016,6,3,7,0,747.0,73.0,0.1,13.0,372.0,60.02,48.12
2016,6,3,7,15,776.0,76.5,0.1,13.5,424.5,61.97,49.53
2016,6,3,7,30,805.0,80.0,0.1,14.0,477.0,63.86,50.88
2016,6,3,7,45,827.0,83.0,0.1,15.0,528.0,65.24,51.66
