Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,8,0,849.0,86.0,0.1,16.0,579.0,75.64,60.18
2016,6,3,8,15,865.0,88.5,0.15,17.0,627.0,118.13,67.03
2016,6,3,8,30,881.0,91.0,0.2,18.0,675.0,176.91,100.08
2016,6,3,8,45,893.0,93.5,0.25,19.0,718.5,236.39,144.28
2016,6,3,9,0,905.0,96.0,0.3,20.0,762.0,296.59,193.3
2016,6,3,9,15,914.5,97.5,0.3,20.5,801.0,355.8,242.83
2016,6,3,9,30,924.0,99.0,0.3,21.0,840.0,414.93,291.58
2016,6,3,9,45,937.5,96.5,0.35,22.0,875.0,472.42,337.39
2016,6,3,10,0,951.0,94.0,0.4,23.0,910.0,529.64,381.32
2016,6,3,10,15,956.0,95.0,0.45,23.0,936.5,584.61,423.6
2016,6,3,10,30,961.0,96.0,0.5,23.0,963.0,638.01,463.47
2016,6,3,10,45,963.5,97.0,0.55,23.5,983.0,688.06,498.97
2016,6,3,11,0,966.0,98.0,0.6,24.0,1003.0,735.88,531.9
2016,6,3,11,15,968.0,98.5,0.65,24.0,1016.0,780.53,562.94
2016,6,3,11,30,970.0,99.0,0.7,24.0,1029.0,822.55,590.16
2016,6,3,11,45,969.5,100.0,0.75,24.5,1034.0,860.24,613.04
2016,6,3,12,0,969.0,101.0,0.8,25.0,1039.0,894.87,633.85
2016,6,3,12,15,968.5,101.0,0.85,25.0,1036.5,925.42,653.29
2016,6,3,12,30,968.0,101.0,0.9,25.0,1034.0,952.61,670.7
2016,6,3,12,45,957.5,106.5,0.95,25.0,1021.5,972.35,683.6
2016,6,3,13,0,947.0,112.0,1.0,25.0,1009.0,988.22,694.31
2016,6,3,13,15,943.5,111.5,1.0,24.5,992.0,1001.11,703.77
2016,6,3,13,30,940.0,111.0,1.0,24.0,975.0,1010.14,711.03
2016,6,3,13,45,934.5,110.0,1.05,24.0,950.5,1012.87,714.2
2016,6,3,14,0,929.0,109.0,1.1,24.0,926.0,1011.68,715.16
2016,6,3,14,15,922.0,107.5,1.1,24.0,895.0,1004.66,711.78
2016,6,3,14,30,915.0,106.0,1.1,24.0,864.0,993.84,706.22
2016,6,3,14,45,905.5,104.5,1.1,24.0,827.0,976.95,697.04
2016,6,3,15,0,896.0,103.0,1.1,24.0,790.0,956.54,685.78
2016,6,3,15,15,884.0,100.5,1.1,23.5,748.0,929.4,671.62
2016,6,3,15,30,872.0,98.0,1.1,23.0,706.0,899.15,655.42
2016,6,3,15,45,856.0,96.0,1.1,23.0,659.5,863.1,634.06
2016,6,3,16,0,840.0,94.0,1.1,23.0,613.0,832.91,616.42
2016,6,3,16,15,820.0,91.0,1.05,22.5,563.5,787.37,588.73
2016,6,3,16,30,800.0,88.0,1.0,22.0,514.0,740.16,559.57
2016,6,3,16,45,772.5,84.5,1.0,22.0,462.5,685.49,524.16
2016,6,3,17,0,745.0,81.0,1.0,22.0,411.0,630.38,487.14
2016,6,3,17,15,709.0,76.0,0.95,21.0,358.5,567.98,443.87
2016,6,3,17,30,673.0,71.0,0.9,20.0,306.0,509.21,401.45
2016,6,3,17,45,622.0,65.5,0.85,19.5,255.0,440.74,349.08
2016,6,3,18,0,571.0,60.0,0.8,19.0,204.0,375.81,297.34
2016,6,3,18,15,495.5,52.0,0.75,18.0,157.0,301.01,236.43
2016,6,3,18,30,420.0,44.0,0.7,17.0,110.0,233.45,179.32
2016,6,3,18,45,302.5,33.0,0.65,16.0,71.5,156.5,114.0
2016,6,3,19,0,185.0,22.0,0.6,15.0,33.0,88.06,43.61
2016,6,3,19,15,92.5,11.0,0.6,14.5,16.5,30.03,0.0
2016,6,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.55,13.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.6,13.0,8.0,6.83,0.0
2016,6,4,5,15,74.0,23.5,0.55,13.0,32.0,18.52,7.24
2016,6,4,5,30,148.0,39.0,0.5,13.0,56.0,30.36,20.69
2016,6,4,5,45,193.5,56.5,0.5,13.5,90.5,43.31,32.77
2016,6,4,6,0,239.0,74.0,0.5,14.0,125.0,55.98,44.34
2016,6,4,6,15,268.5,92.5,0.5,14.0,163.5,68.89,55.98
2016,6,4,6,30,298.0,111.0,0.5,14.0,202.0,81.43,67.03
2016,6,4,6,45,326.0,126.0,0.55,14.5,242.5,91.37,75.43
2016,6,4,7,0,354.0,141.0,0.6,15.0,283.0,96.86,79.8
2016,6,4,7,15,200.5,168.5,0.6,15.0,251.5,121.06,100.33
2016,6,4,7,30,47.0,196.0,0.6,15.0,220.0,141.44,117.23
2016,6,4,7,45,107.0,228.0,0.6,15.5,288.5,161.73,133.56
2016,6,4,8,0,167.0,260.0,0.6,16.0,357.0,172.38,141.61
2016,6,4,8,15,222.0,276.5,0.6,16.0,417.0,197.46,148.59
2016,6,4,8,30,277.0,293.0,0.6,16.0,477.0,225.37,164.34
2016,6,4,8,45,305.5,308.0,0.6,16.5,523.5,263.6,191.55
2016,6,4,9,0,334.0,323.0,0.6,17.0,570.0,305.31,222.88
2016,6,4,9,15,251.0,358.0,0.6,17.0,549.0,329.41,245.17
2016,6,4,9,30,168.0,393.0,0.6,17.0,528.0,350.54,263.88
2016,6,4,9,45,89.5,310.0,0.65,17.0,382.5,276.95,210.97
2016,6,4,10,0,11.0,227.0,0.7,17.0,237.0,190.96,146.46
2016,6,4,10,15,220.5,304.5,0.7,17.0,504.0,357.41,273.63
2016,6,4,10,30,430.0,382.0,0.7,17.0,771.0,552.46,414.44
2016,6,4,10,45,278.5,428.5,0.75,17.5,682.5,522.9,390.89
2016,6,4,11,0,127.0,475.0,0.8,18.0,594.0,477.86,357.13
2016,6,4,11,15,279.5,452.5,0.85,18.5,719.5,583.45,434.19
2016,6,4,11,30,432.0,430.0,0.9,19.0,845.0,701.21,516.06
2016,6,4,11,45,357.5,455.5,0.95,19.5,800.0,685.66,502.89
2016,6,4,12,0,283.0,481.0,1.0,20.0,755.0,666.38,488.31
2016,6,4,12,15,153.0,419.0,1.0,20.0,567.0,508.98,378.36
2016,6,4,12,30,23.0,357.0,1.0,20.0,379.0,325.26,244.41
2016,6,4,12,45,237.5,389.5,1.0,20.5,615.0,587.41,438.38
2016,6,4,13,0,452.0,422.0,1.0,21.0,851.0,835.77,605.0
2016,6,4,13,15,678.0,272.5,1.0,21.0,903.0,925.04,666.26
2016,6,4,13,30,904.0,123.0,1.0,21.0,955.0,986.69,705.76
2016,6,4,13,45,903.5,119.0,1.05,21.5,932.5,991.3,708.01
2016,6,4,14,0,903.0,115.0,1.1,22.0,910.0,992.03,708.75
2016,6,4,14,15,896.5,113.5,1.1,22.0,880.0,985.67,705.67
2016,6,4,14,30,890.0,112.0,1.1,22.0,850.0,975.6,700.48
2016,6,4,14,45,884.0,109.0,1.1,22.0,815.0,960.82,692.46
2016,6,4,15,0,878.0,106.0,1.1,22.0,780.0,942.47,682.32
2016,6,4,15,15,866.5,104.0,1.1,21.5,739.0,916.73,668.79
2016,6,4,15,30,855.0,102.0,1.1,21.0,698.0,887.94,653.27
2016,6,4,15,45,841.5,98.5,1.1,21.0,653.0,852.93,632.3
2016,6,4,16,0,828.0,95.0,1.1,21.0,608.0,823.69,615.07
2016,6,4,16,15,808.0,92.0,1.05,20.5,559.0,778.58,587.32
2016,6,4,16,30,788.0,89.0,1.0,20.0,510.0,731.85,558.14
2016,6,4,16,45,763.5,85.0,1.0,19.5,459.5,679.33,524.85
2016,6,4,17,0,739.0,81.0,1.0,19.0,409.0,626.17,489.66
2016,6,4,17,15,704.0,76.0,0.95,18.0,357.5,564.74,446.52
2016,6,4,17,30,669.0,71.0,0.9,17.0,306.0,506.83,404.21
2016,6,4,17,45,620.0,65.0,0.85,16.5,255.5,439.12,351.83
2016,6,4,18,0,571.0,59.0,0.8,16.0,205.0,374.78,299.99
2016,6,4,18,15,497.5,51.5,0.7,15.0,158.0,301.49,239.41
2016,6,4,18,30,424.0,44.0,0.6,14.0,111.0,235.18,182.6
2016,6,4,18,45,311.0,33.0,0.55,13.5,72.5,159.49,117.45
2016,6,4,19,0,198.0,22.0,0.5,13.0,34.0,92.2,48.24
2016,6,4,19,15,99.0,11.0,0.45,12.5,17.0,31.53,0.0
2016,6,4,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,5.5,0.65,8.5,5.5,0.0,0.0
2016,6,5,5,0,0.0,11.0,0.6,9.0,11.0,9.39,0.0
2016,6,5,5,15,179.0,22.5,0.55,9.5,43.0,17.54,6.83
2016,6,5,5,30,358.0,34.0,0.5,10.0,75.0,27.82,18.78
2016,6,5,5,45,449.0,42.5,0.45,10.5,120.0,34.28,25.16
2016,6,5,6,0,540.0,51.0,0.4,11.0,165.0,40.68,31.2
2016,6,5,6,15,598.0,57.5,0.4,11.0,215.0,45.18,35.42
2016,6,5,6,30,656.0,64.0,0.4,11.0,265.0,49.62,39.42
2016,6,5,6,45,697.0,68.5,0.4,11.5,317.0,57.0,45.86
2016,6,5,7,0,738.0,73.0,0.4,12.0,369.0,59.9,48.18
2016,6,5,7,15,767.0,77.0,0.4,12.5,421.5,62.21,49.93
2016,6,5,7,30,796.0,81.0,0.4,13.0,474.0,64.44,51.59
2016,6,5,7,45,818.0,84.0,0.45,13.5,524.5,65.78,52.44
2016,6,5,8,0,840.0,87.0,0.5,14.0,575.0,67.04,53.24
2016,6,5,8,15,856.5,89.5,0.5,14.5,623.0,116.95,67.64
2016,6,5,8,30,873.0,92.0,0.5,15.0,671.0,175.18,100.64
2016,6,5,8,45,886.0,94.5,0.55,15.5,715.0,234.28,145.38
2016,6,5,9,0,899.0,97.0,0.6,16.0,759.0,294.23,195.41
2016,6,5,9,15,908.5,98.5,0.6,16.5,798.0,353.02,245.73
2016,6,5,9,30,918.0,100.0,0.6,17.0,837.0,411.75,295.36
2016,6,5,9,45,930.0,99.0,0.65,17.5,871.5,469.34,343.04
2016,6,5,10,0,942.0,98.0,0.7,18.0,906.0,526.57,388.91
2016,6,5,10,15,947.5,99.0,0.75,18.0,933.0,581.33,432.25
2016,6,5,10,30,953.0,100.0,0.8,18.0,960.0,634.6,473.2
2016,6,5,10,45,956.0,101.0,0.85,18.5,980.0,684.6,509.74
2016,6,5,11,0,959.0,102.0,0.9,19.0,1000.0,732.44,543.7
2016,6,5,11,15,961.0,102.5,0.95,19.0,1013.5,776.83,575.48
2016,6,5,11,30,963.0,103.0,1.0,19.0,1027.0,818.62,603.58
2016,6,5,11,45,963.5,103.5,1.05,19.0,1032.0,856.48,628.47
2016,6,5,12,0,964.0,104.0,1.1,19.0,1037.0,891.38,651.36
2016,6,5,12,15,964.0,104.0,1.1,19.0,1035.5,922.29,670.85
2016,6,5,12,30,964.0,104.0,1.1,19.0,1034.0,949.91,688.19
2016,6,5,12,45,958.0,106.5,1.15,19.0,1023.0,970.96,702.26
2016,6,5,13,0,952.0,109.0,1.2,19.0,1012.0,988.26,714.12
2016,6,5,13,15,949.0,108.5,1.2,19.0,995.5,1001.72,722.82
2016,6,5,13,30,946.0,108.0,1.2,19.0,979.0,1011.31,729.22
2016,6,5,13,45,942.0,107.0,1.2,19.0,955.5,1015.55,732.44
2016,6,5,14,0,938.0,106.0,1.2,19.0,932.0,1015.87,733.38
2016,6,5,14,15,931.5,104.5,1.2,19.0,901.5,1009.38,730.23
2016,6,5,14,30,925.0,103.0,1.2,19.0,871.0,999.05,724.85
2016,6,5,14,45,917.0,101.0,1.2,19.0,834.5,983.02,716.0
2016,6,5,15,0,909.0,99.0,1.2,19.0,798.0,963.39,704.98
2016,6,5,15,15,898.0,97.0,1.2,18.5,756.5,937.55,691.32
2016,6,5,15,30,887.0,95.0,1.2,18.0,715.0,908.54,675.56
2016,6,5,15,45,873.0,92.5,1.2,18.0,669.0,873.39,654.35
2016,6,5,16,0,859.0,90.0,1.2,18.0,623.0,835.65,631.26
2016,6,5,16,15,840.0,87.0,1.15,17.5,573.5,798.54,608.84
2016,6,5,16,30,821.0,84.0,1.1,17.0,524.0,751.56,579.19
2016,6,5,16,45,796.5,80.5,1.1,17.0,472.5,698.45,544.25
2016,6,5,17,0,772.0,77.0,1.1,17.0,421.0,644.62,507.75
2016,6,5,17,15,738.0,72.5,1.05,16.5,368.5,583.06,463.46
2016,6,5,17,30,704.0,68.0,1.0,16.0,316.0,522.36,418.2
2016,6,5,17,45,656.5,62.5,0.95,15.5,264.5,456.58,367.11
2016,6,5,18,0,609.0,57.0,0.9,15.0,213.0,391.81,314.72
2016,6,5,18,15,536.5,50.0,0.8,14.0,165.0,317.58,253.13
2016,6,5,18,30,464.0,43.0,0.7,13.0,117.0,250.16,195.03
2016,6,5,18,45,348.5,32.5,0.65,12.5,77.0,171.86,127.29
2016,6,5,19,0,233.0,22.0,0.6,12.0,37.0,102.55,56.11
2016,6,5,19,15,116.5,11.0,0.6,11.5,18.5,35.51,0.0
2016,6,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,5.0,0.8,8.5,6.0,0.0,0.0
2016,6,6,5,0,82.0,10.0,0.8,9.0,12.0,8.54,0.0
2016,6,6,5,15,219.5,21.5,0.8,9.5,43.0,17.57,6.93
2016,6,6,5,30,357.0,33.0,0.8,10.0,74.0,26.93,17.99
2016,6,6,5,45,446.0,41.5,0.85,10.5,118.0,33.42,24.36
2016,6,6,6,0,535.0,50.0,0.9,11.0,162.0,39.83,30.4
2016,6,6,6,15,592.0,56.0,0.85,11.0,211.5,43.96,34.28
2016,6,6,6,30,649.0,62.0,0.8,11.0,261.0,48.05,37.97
2016,6,6,6,45,687.5,66.5,0.8,11.5,312.0,55.29,44.31
2016,6,6,7,0,726.0,71.0,0.8,12.0,363.0,58.21,46.66
2016,6,6,7,15,754.5,74.5,0.75,12.5,414.0,60.18,48.13
2016,6,6,7,30,783.0,78.0,0.7,13.0,465.0,62.09,49.52
2016,6,6,7,45,804.0,81.0,0.7,13.5,514.5,63.47,50.44
2016,6,6,8,0,825.0,84.0,0.7,14.0,564.0,64.78,51.28
2016,6,6,8,15,841.0,86.5,0.7,14.5,610.5,113.39,65.47
2016,6,6,8,30,857.0,89.0,0.7,15.0,657.0,170.5,97.79
2016,6,6,8,45,870.0,91.0,0.75,15.5,700.5,228.18,141.54
2016,6,6,9,0,883.0,93.0,0.8,16.0,744.0,286.72,190.64
2016,6,6,9,15,892.5,95.0,0.8,16.0,782.0,344.83,241.13
2016,6,6,9,30,902.0,97.0,0.8,16.0,820.0,402.92,291.2
2016,6,6,9,45,909.0,98.0,0.85,16.5,853.0,458.94,338.24
2016,6,6,10,0,916.0,99.0,0.9,17.0,886.0,514.15,383.13
2016,6,6,10,15,921.5,100.0,0.95,17.0,912.5,567.53,425.93
2016,6,6,10,30,927.0,101.0,1.0,17.0,939.0,619.48,466.41
2016,6,6,10,45,931.0,102.0,1.05,17.5,959.0,668.84,502.98
2016,6,6,11,0,935.0,103.0,1.1,18.0,979.0,716.22,537.07
2016,6,6,11,15,937.0,103.5,1.1,18.0,992.0,759.59,567.98
2016,6,6,11,30,939.0,104.0,1.1,18.0,1005.0,800.44,595.31
2016,6,6,11,45,940.0,104.5,1.1,18.0,1010.5,837.84,619.5
2016,6,6,12,0,941.0,105.0,1.1,18.0,1016.0,872.38,641.65
2016,6,6,12,15,940.5,105.0,1.1,18.0,1014.0,902.22,660.64
2016,6,6,12,30,940.0,105.0,1.1,18.0,1012.0,928.81,677.52
2016,6,6,12,45,931.0,109.5,1.15,18.0,1000.5,948.49,690.83
2016,6,6,13,0,922.0,114.0,1.2,18.0,989.0,964.45,701.94
2016,6,6,13,15,918.5,113.0,1.2,18.0,972.5,976.65,709.93
2016,6,6,13,30,915.0,112.0,1.2,18.0,956.0,985.08,715.67
2016,6,6,13,45,910.0,111.0,1.2,18.0,932.5,988.26,718.25
2016,6,6,14,0,905.0,110.0,1.2,18.0,909.0,987.64,718.6
2016,6,6,14,15,898.5,109.0,1.2,18.0,879.0,981.81,715.8
2016,6,6,14,30,892.0,108.0,1.2,18.0,849.0,972.28,710.82
2016,6,6,14,45,883.0,106.5,1.2,18.0,813.0,956.27,701.82
2016,6,6,15,0,874.0,105.0,1.2,18.0,777.0,936.81,690.74
2016,6,6,15,15,862.5,102.5,1.15,17.5,736.5,910.7,675.84
2016,6,6,15,30,851.0,100.0,1.1,17.0,696.0,881.55,658.95
2016,6,6,15,45,836.0,97.5,1.1,17.0,651.0,846.52,637.59
2016,6,6,16,0,821.0,95.0,1.1,17.0,606.0,817.37,620.09
2016,6,6,16,15,801.5,92.0,1.1,16.5,557.5,773.01,592.99
2016,6,6,16,30,782.0,89.0,1.1,16.0,509.0,727.01,564.33
2016,6,6,16,45,757.0,85.0,1.1,15.5,458.5,674.46,530.28
2016,6,6,17,0,732.0,81.0,1.1,15.0,408.0,621.33,494.34
2016,6,6,17,15,697.0,76.5,1.1,14.5,357.0,563.19,452.3
2016,6,6,17,30,662.0,72.0,1.1,14.0,306.0,503.93,407.82
2016,6,6,17,45,615.0,66.0,1.1,13.5,256.0,437.73,356.05
2016,6,6,18,0,568.0,60.0,1.1,13.0,206.0,374.69,304.6
2016,6,6,18,15,495.5,52.0,1.1,12.5,159.5,301.45,242.94
2016,6,6,18,30,423.0,44.0,1.1,12.0,113.0,235.12,185.11
2016,6,6,18,45,313.0,33.5,1.1,11.5,74.5,160.93,120.37
2016,6,6,19,0,203.0,23.0,1.1,11.0,36.0,95.5,54.14
2016,6,6,19,15,101.5,11.5,1.1,10.5,18.0,32.63,0.0
2016,6,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,32.5,5.0,0.7,9.5,6.0,0.0,0.0
2016,6,7,5,0,65.0,10.0,0.7,10.0,12.0,8.54,0.0
2016,6,7,5,15,196.0,22.5,0.7,10.0,42.5,18.4,7.57
2016,6,7,5,30,327.0,35.0,0.7,10.0,73.0,28.57,19.43
2016,6,7,5,45,419.5,43.5,0.7,10.5,116.5,34.97,25.75
2016,6,7,6,0,512.0,52.0,0.7,11.0,160.0,41.31,31.74
2016,6,7,6,15,570.5,58.5,0.65,11.0,209.0,45.75,35.9
2016,6,7,6,30,629.0,65.0,0.6,11.0,258.0,50.12,39.85
2016,6,7,6,45,670.5,69.5,0.6,11.5,309.0,52.78,42.06
2016,6,7,7,0,712.0,74.0,0.6,12.0,360.0,60.37,48.59
2016,6,7,7,15,741.5,78.0,0.6,12.5,411.5,62.62,50.29
2016,6,7,7,30,771.0,82.0,0.6,13.0,463.0,64.8,51.9
2016,6,7,7,45,793.5,85.0,0.6,13.5,513.0,66.08,52.71
2016,6,7,8,0,816.0,88.0,0.6,14.0,563.0,67.29,53.46
2016,6,7,8,15,832.5,91.0,0.6,14.5,610.0,115.11,67.37
2016,6,7,8,30,849.0,94.0,0.6,15.0,657.0,172.14,99.44
2016,6,7,8,45,861.5,96.5,0.65,15.5,700.0,229.64,142.86
2016,6,7,9,0,874.0,99.0,0.7,16.0,743.0,287.95,191.58
2016,6,7,9,15,884.5,101.0,0.7,16.0,782.0,345.89,241.67
2016,6,7,9,30,895.0,103.0,0.7,16.0,821.0,403.92,291.46
2016,6,7,9,45,906.0,102.5,0.75,16.5,855.0,460.16,338.43
2016,6,7,10,0,917.0,102.0,0.8,17.0,889.0,515.99,383.6
2016,6,7,10,15,922.5,103.0,0.85,17.0,916.0,569.44,426.33
2016,6,7,10,30,928.0,104.0,0.9,17.0,943.0,621.47,466.74
2016,6,7,10,45,931.0,106.0,0.95,17.5,963.0,671.08,503.35
2016,6,7,11,0,934.0,108.0,1.0,18.0,983.0,718.64,537.41
2016,6,7,11,15,937.0,108.5,1.0,18.0,996.5,762.74,568.68
2016,6,7,11,30,940.0,109.0,1.0,18.0,1010.0,804.41,596.58
2016,6,7,11,45,941.0,109.0,1.05,18.0,1016.0,841.51,621.15
2016,6,7,12,0,942.0,109.0,1.1,18.0,1022.0,875.74,643.79
2016,6,7,12,15,942.0,109.0,1.1,18.0,1020.5,906.12,663.11
2016,6,7,12,30,942.0,109.0,1.1,18.0,1019.0,933.3,680.34
2016,6,7,12,45,936.5,111.5,1.15,18.0,1009.0,954.44,694.57
2016,6,7,13,0,931.0,114.0,1.2,18.0,999.0,971.95,706.63
2016,6,7,13,15,928.5,113.0,1.2,17.5,982.5,985.27,716.64
2016,6,7,13,30,926.0,112.0,1.2,17.0,966.0,994.8,724.42
2016,6,7,13,45,918.5,113.0,1.2,17.0,942.0,997.7,726.81
2016,6,7,14,0,911.0,114.0,1.2,17.0,918.0,996.79,726.98
2016,6,7,14,15,904.5,112.5,1.2,17.0,888.0,990.57,723.94
2016,6,7,14,30,898.0,111.0,1.2,17.0,858.0,980.61,718.7
2016,6,7,14,45,886.5,110.5,1.2,17.0,821.5,963.33,708.88
2016,6,7,15,0,875.0,110.0,1.2,17.0,785.0,942.66,697.02
2016,6,7,15,15,863.0,108.0,1.2,16.5,743.5,916.74,683.03
2016,6,7,15,30,851.0,106.0,1.2,16.0,702.0,887.8,667.0
2016,6,7,15,45,834.0,104.0,1.2,15.5,656.5,860.77,652.14
2016,6,7,16,0,817.0,102.0,1.2,15.0,611.0,821.84,628.94
2016,6,7,16,15,797.0,98.5,1.2,14.5,562.0,776.68,601.13
2016,6,7,16,30,777.0,95.0,1.2,14.0,513.0,729.89,571.62
2016,6,7,16,45,748.5,91.5,1.2,14.0,462.0,675.5,534.91
2016,6,7,17,0,720.0,88.0,1.2,14.0,411.0,623.62,498.31
2016,6,7,17,15,683.5,83.0,1.2,13.5,359.5,562.17,453.61
2016,6,7,17,30,647.0,78.0,1.2,13.0,308.0,501.96,408.19
2016,6,7,17,45,594.5,72.0,1.2,12.5,257.5,433.32,354.24
2016,6,7,18,0,542.0,66.0,1.2,12.0,207.0,368.35,301.03
2016,6,7,18,15,467.0,57.5,1.15,11.5,160.0,294.63,238.66
2016,6,7,18,30,392.0,49.0,1.1,11.0,113.0,228.01,180.5
2016,6,7,18,45,279.0,37.0,1.05,11.0,75.0,152.86,114.9
2016,6,7,19,0,166.0,25.0,1.0,11.0,37.0,86.07,49.92
2016,6,7,19,15,83.0,12.5,1.0,10.5,18.5,29.37,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,50.0,5.5,1.1,9.0,6.5,0.0,0.0
2016,6,8,5,0,100.0,11.0,1.1,9.0,13.0,9.39,0.0
2016,6,8,5,15,242.0,22.0,1.1,9.0,45.5,18.05,7.4
2016,6,8,5,30,384.0,33.0,1.1,9.0,78.0,27.01,18.14
2016,6,8,5,45,472.5,41.0,1.15,9.5,122.5,33.12,24.18
2016,6,8,6,0,561.0,49.0,1.2,10.0,167.0,39.18,29.93
2016,6,8,6,15,616.5,54.5,1.2,10.0,216.5,42.98,33.52
2016,6,8,6,30,672.0,60.0,1.2,10.0,266.0,50.87,40.67
2016,6,8,6,45,710.0,64.5,1.2,10.5,317.5,53.92,43.24
2016,6,8,7,0,748.0,69.0,1.2,11.0,369.0,56.92,45.69
2016,6,8,7,15,679.5,94.0,1.2,11.0,394.5,67.6,55.01
2016,6,8,7,30,611.0,119.0,1.2,11.0,420.0,82.01,67.52
2016,6,8,7,45,727.5,100.5,1.25,11.5,496.0,76.0,61.84
2016,6,8,8,0,844.0,82.0,1.3,12.0,572.0,72.99,58.88
2016,6,8,8,15,860.0,84.5,1.3,12.0,619.5,111.83,64.94
2016,6,8,8,30,876.0,87.0,1.3,12.0,667.0,169.98,98.1
2016,6,8,8,45,887.0,89.0,1.3,12.5,710.0,228.34,142.99
2016,6,8,9,0,898.0,91.0,1.3,13.0,753.0,287.31,193.34
2016,6,8,9,15,907.5,93.0,1.3,13.0,792.0,346.22,245.52
2016,6,8,9,30,917.0,95.0,1.3,13.0,831.0,405.09,297.38
2016,6,8,9,45,914.5,102.0,1.3,13.5,861.5,462.43,346.38
2016,6,8,10,0,912.0,109.0,1.3,14.0,892.0,518.0,392.25
2016,6,8,10,15,917.5,110.0,1.35,14.0,919.0,571.26,435.8
2016,6,8,10,30,923.0,111.0,1.4,14.0,946.0,623.11,477.02
2016,6,8,10,45,924.0,114.0,1.45,14.0,965.5,672.09,514.97
2016,6,8,11,0,925.0,117.0,1.5,14.0,985.0,718.86,550.37
2016,6,8,11,15,927.5,117.5,1.55,14.0,998.0,762.33,582.71
2016,6,8,11,30,930.0,118.0,1.6,14.0,1011.0,803.37,612.02
2016,6,8,11,45,929.0,119.5,1.65,14.5,1016.0,839.92,635.8
2016,6,8,12,0,928.0,121.0,1.7,15.0,1021.0,873.55,657.46
2016,6,8,12,15,928.0,121.0,1.7,15.0,1019.0,903.74,677.37
2016,6,8,12,30,928.0,121.0,1.7,15.0,1017.0,930.8,695.15
2016,6,8,12,45,907.0,133.0,1.75,15.0,1002.0,946.28,705.93
2016,6,8,13,0,886.0,145.0,1.8,15.0,987.0,957.74,714.29
2016,6,8,13,15,882.5,144.0,1.8,15.0,970.5,970.1,722.74
2016,6,8,13,30,879.0,143.0,1.8,15.0,954.0,978.8,728.88
2016,6,8,13,45,655.0,255.5,1.85,15.0,851.5,906.19,680.6
2016,6,8,14,0,431.0,368.0,1.9,15.0,749.0,802.04,605.48
2016,6,8,14,15,645.5,250.5,1.85,14.5,799.0,900.89,681.87
2016,6,8,14,30,860.0,133.0,1.8,14.0,849.0,966.18,727.49
2016,6,8,14,45,853.0,129.0,1.8,14.0,814.0,950.29,717.28
2016,6,8,15,0,846.0,125.0,1.8,14.0,779.0,942.13,713.32
2016,6,8,15,15,677.5,182.5,1.8,13.5,688.0,842.76,648.19
2016,6,8,15,30,509.0,240.0,1.8,13.0,597.0,731.3,569.94
2016,6,8,15,45,465.5,238.0,1.8,13.0,548.0,679.88,534.41
2016,6,8,16,0,422.0,236.0,1.8,13.0,499.0,628.59,497.74
2016,6,8,16,15,589.5,169.5,1.75,12.5,505.0,688.75,548.11
2016,6,8,16,30,757.0,103.0,1.7,12.0,511.0,723.17,576.77
2016,6,8,16,45,611.0,122.0,1.7,12.0,430.5,611.3,493.72
2016,6,8,17,0,465.0,141.0,1.7,12.0,350.0,496.98,406.04
2016,6,8,17,15,430.5,131.5,1.65,11.5,306.5,443.43,365.46
2016,6,8,17,30,396.0,122.0,1.6,11.0,263.0,391.69,324.64
2016,6,8,17,45,477.0,93.5,1.6,11.0,236.5,385.74,319.88
2016,6,8,18,0,558.0,65.0,1.6,11.0,210.0,375.58,309.46
2016,6,8,18,15,484.0,57.0,1.55,10.5,163.0,302.04,246.3
2016,6,8,18,30,410.0,49.0,1.5,10.0,116.0,235.41,187.56
2016,6,8,18,45,303.0,37.0,1.45,10.0,77.5,161.25,122.06
2016,6,8,19,0,196.0,25.0,1.4,10.0,39.0,94.9,56.69
2016,6,8,19,15,98.0,12.5,1.3,10.0,19.5,32.81,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,5.5,1.45,9.0,6.0,0.0,0.0
2016,6,9,5,0,55.0,11.0,1.5,9.0,12.0,9.39,0.0
2016,6,9,5,15,182.0,24.5,1.5,9.0,43.0,19.07,8.17
2016,6,9,5,30,309.0,38.0,1.5,9.0,74.0,31.16,21.76
2016,6,9,5,45,403.0,47.0,1.55,9.5,117.5,37.86,28.42
2016,6,9,6,0,497.0,56.0,1.6,10.0,161.0,44.5,34.71
2016,6,9,6,15,556.5,63.0,1.55,10.0,210.0,49.19,39.12
2016,6,9,6,30,616.0,70.0,1.5,10.0,259.0,53.81,43.31
2016,6,9,6,45,308.0,98.0,1.5,10.5,192.5,69.11,56.87
2016,6,9,7,0,0.0,126.0,1.5,11.0,126.0,99.34,83.4
2016,6,9,7,15,3.0,141.5,1.45,11.0,143.0,111.21,93.47
2016,6,9,7,30,6.0,157.0,1.4,11.0,160.0,122.99,103.37
2016,6,9,7,45,141.5,202.0,1.4,11.5,284.0,140.64,118.02
2016,6,9,8,0,277.0,247.0,1.4,12.0,408.0,158.34,132.48
2016,6,9,8,15,258.5,273.5,1.3,12.0,433.5,187.24,142.69
2016,6,9,8,30,240.0,300.0,1.2,12.0,459.0,232.06,174.67
2016,6,9,8,45,260.5,318.0,1.2,12.5,501.5,259.47,194.1
2016,6,9,9,0,281.0,336.0,1.2,13.0,544.0,298.42,224.16
2016,6,9,9,15,588.0,221.5,1.2,13.0,685.0,331.01,242.34
2016,6,9,9,30,895.0,107.0,1.2,13.0,826.0,405.08,297.42
2016,6,9,9,45,906.0,107.0,1.2,13.5,860.5,461.71,345.39
2016,6,9,10,0,917.0,107.0,1.2,14.0,895.0,517.95,391.57
2016,6,9,10,15,923.0,108.0,1.2,14.0,922.0,571.71,435.08
2016,6,9,10,30,929.0,109.0,1.2,14.0,949.0,624.09,476.16
2016,6,9,10,45,935.5,108.0,1.2,14.5,970.0,673.61,513.02
2016,6,9,11,0,942.0,107.0,1.2,15.0,991.0,721.33,547.4
2016,6,9,11,15,944.5,107.5,1.2,15.0,1004.0,765.42,579.25
2016,6,9,11,30,947.0,108.0,1.2,15.0,1017.0,807.02,607.67
2016,6,9,11,45,949.5,107.0,1.3,15.5,1023.0,844.73,632.52
2016,6,9,12,0,952.0,106.0,1.4,16.0,1029.0,879.63,655.37
2016,6,9,12,15,951.5,106.0,1.45,16.0,1027.0,909.89,675.66
2016,6,9,12,30,951.0,106.0,1.5,16.0,1025.0,936.88,693.84
2016,6,9,12,45,951.5,104.0,1.55,16.0,1016.5,959.54,709.24
2016,6,9,13,0,952.0,102.0,1.6,16.0,1008.0,978.59,722.41
2016,6,9,13,15,948.5,101.5,1.65,15.5,991.0,991.61,733.16
2016,6,9,13,30,945.0,101.0,1.7,15.0,974.0,1000.78,741.61
2016,6,9,13,45,940.5,100.5,1.75,15.0,950.5,1005.1,745.72
2016,6,9,14,0,936.0,100.0,1.8,15.0,927.0,1005.53,747.46
2016,6,9,14,15,929.5,98.5,1.8,14.5,896.5,999.15,745.6
2016,6,9,14,30,923.0,97.0,1.8,14.0,866.0,988.95,741.4
2016,6,9,14,45,914.0,96.0,1.85,14.0,830.0,973.2,732.94
2016,6,9,15,0,905.0,95.0,1.9,14.0,794.0,953.92,722.2
2016,6,9,15,15,894.0,93.0,1.9,13.5,753.0,928.33,707.92
2016,6,9,15,30,883.0,91.0,1.9,13.0,712.0,899.58,691.46
2016,6,9,15,45,868.0,89.0,1.95,13.0,666.5,864.41,669.69
2016,6,9,16,0,853.0,87.0,2.0,13.0,621.0,826.72,645.92
2016,6,9,16,15,834.5,84.5,2.0,12.5,572.0,783.38,618.47
2016,6,9,16,30,816.0,82.0,2.0,12.0,523.0,745.27,594.35
2016,6,9,16,45,790.5,79.0,2.0,12.0,472.0,692.42,557.75
2016,6,9,17,0,765.0,76.0,2.0,12.0,421.0,638.94,519.77
2016,6,9,17,15,732.0,72.0,1.95,11.5,369.5,579.12,474.97
2016,6,9,17,30,699.0,68.0,1.9,11.0,318.0,520.04,429.18
2016,6,9,17,45,650.0,63.0,1.9,11.0,267.0,454.27,375.68
2016,6,9,18,0,601.0,58.0,1.9,11.0,216.0,389.73,321.3
2016,6,9,18,15,531.0,51.0,1.8,10.5,168.5,317.06,258.78
2016,6,9,18,30,461.0,44.0,1.7,10.0,121.0,250.9,199.94
2016,6,9,18,45,348.5,34.5,1.65,10.0,81.5,174.6,132.29
2016,6,9,19,0,236.0,25.0,1.6,10.0,42.0,108.16,66.16
2016,6,9,19,15,118.0,12.5,1.55,9.5,21.0,37.41,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,5.5,1.1,8.5,6.5,0.0,0.0
2016,6,10,5,0,113.0,11.0,1.1,9.0,13.0,9.39,0.0
2016,6,10,5,15,254.0,21.5,1.15,9.5,45.5,17.62,7.13
2016,6,10,5,30,395.0,32.0,1.2,10.0,78.0,26.18,17.32
2016,6,10,5,45,481.0,39.5,1.3,10.5,122.5,31.91,22.99
2016,6,10,6,0,567.0,47.0,1.4,11.0,167.0,37.6,28.38
2016,6,10,6,15,621.5,52.5,1.4,11.0,216.0,45.12,35.3
2016,6,10,6,30,676.0,58.0,1.4,11.0,265.0,49.26,39.04
2016,6,10,6,45,713.0,62.0,1.45,11.5,316.5,51.97,41.31
2016,6,10,7,0,750.0,66.0,1.5,12.0,368.0,54.65,43.48
2016,6,10,7,15,777.0,69.5,1.5,12.0,419.0,56.78,45.2
2016,6,10,7,30,804.0,73.0,1.5,12.0,470.0,58.84,46.84
2016,6,10,7,45,823.0,76.0,1.5,12.5,519.5,68.85,55.37
2016,6,10,8,0,842.0,79.0,1.5,13.0,569.0,71.02,56.94
2016,6,10,8,15,857.5,81.5,1.5,13.0,616.0,108.26,62.45
2016,6,10,8,30,873.0,84.0,1.5,13.0,663.0,166.06,94.9
2016,6,10,8,45,884.0,86.5,1.5,13.5,706.0,224.47,139.57
2016,6,10,9,0,895.0,89.0,1.5,14.0,749.0,283.52,189.84
2016,6,10,9,15,904.5,90.5,1.5,14.0,787.5,341.81,241.49
2016,6,10,9,30,914.0,92.0,1.5,14.0,826.0,400.06,292.9
2016,6,10,9,45,923.5,92.0,1.5,14.5,859.5,456.89,341.51
2016,6,10,10,0,933.0,92.0,1.5,15.0,893.0,513.16,388.08
2016,6,10,10,15,938.5,93.0,1.55,15.0,920.5,567.31,432.5
2016,6,10,10,30,944.0,94.0,1.6,15.0,948.0,620.01,474.52
2016,6,10,10,45,948.0,95.0,1.65,15.5,968.0,670.11,512.53
2016,6,10,11,0,952.0,96.0,1.7,16.0,988.0,718.19,547.94
2016,6,10,11,15,954.5,96.5,1.7,16.0,1002.0,762.59,580.47
2016,6,10,11,30,957.0,97.0,1.7,16.0,1016.0,804.46,609.21
2016,6,10,11,45,958.5,97.0,1.75,16.0,1022.0,842.45,635.01
2016,6,10,12,0,960.0,97.0,1.8,16.0,1028.0,877.55,658.77
2016,6,10,12,15,960.5,97.0,1.85,16.0,1027.0,908.78,679.88
2016,6,10,12,30,961.0,97.0,1.9,16.0,1026.0,936.76,698.84
2016,6,10,12,45,946.5,106.0,1.95,16.0,1014.0,956.15,712.18
2016,6,10,13,0,932.0,115.0,2.0,16.0,1002.0,971.65,723.11
2016,6,10,13,15,930.0,114.0,2.0,16.0,986.0,985.61,732.56
2016,6,10,13,30,928.0,113.0,2.0,16.0,970.0,995.79,739.65
2016,6,10,13,45,924.0,112.0,2.0,16.0,947.5,1000.24,743.13
2016,6,10,14,0,920.0,111.0,2.0,16.0,925.0,1000.85,744.28
2016,6,10,14,15,914.0,109.5,2.0,15.5,895.5,995.21,742.89
2016,6,10,14,30,908.0,108.0,2.0,15.0,866.0,985.8,739.18
2016,6,10,14,45,899.5,106.5,2.05,15.0,830.5,970.35,730.8
2016,6,10,15,0,891.0,105.0,2.1,15.0,795.0,951.38,720.16
2016,6,10,15,15,880.0,103.0,2.1,14.5,754.0,926.22,706.12
2016,6,10,15,30,869.0,101.0,2.1,14.0,713.0,897.94,689.91
2016,6,10,15,45,854.0,98.5,2.1,14.0,667.5,862.72,667.5
2016,6,10,16,0,839.0,96.0,2.1,14.0,622.0,833.31,649.08
2016,6,10,16,15,820.0,93.0,2.05,13.5,573.0,789.02,620.55
2016,6,10,16,30,801.0,90.0,2.0,13.0,524.0,742.98,590.41
2016,6,10,16,45,774.5,87.0,2.0,13.0,472.5,689.93,553.83
2016,6,10,17,0,748.0,84.0,2.0,13.0,421.0,636.32,515.5
2016,6,10,17,15,713.0,79.0,1.95,12.5,369.5,577.19,471.37
2016,6,10,17,30,678.0,74.0,1.9,12.0,318.0,516.69,424.7
2016,6,10,17,45,626.5,69.0,1.9,11.5,266.5,448.41,370.2
2016,6,10,18,0,575.0,64.0,1.9,11.0,215.0,383.6,316.36
2016,6,10,18,15,502.5,56.0,1.8,10.5,167.5,309.87,253.14
2016,6,10,18,30,430.0,48.0,1.7,10.0,120.0,242.91,193.89
2016,6,10,18,45,316.5,37.0,1.65,10.0,80.5,166.29,126.32
2016,6,10,19,0,203.0,26.0,1.6,10.0,41.0,98.81,61.25
2016,6,10,19,15,101.5,13.0,1.55,9.5,20.5,34.16,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,5.5,0.9,7.5,6.0,0.0,0.0
2016,6,11,5,0,41.0,11.0,0.9,8.0,12.0,9.39,0.0
2016,6,11,5,15,166.0,25.0,0.8,8.5,42.5,19.42,8.5
2016,6,11,5,30,291.0,39.0,0.7,9.0,73.0,30.2,20.96
2016,6,11,5,45,390.0,48.5,0.65,9.5,117.5,39.09,29.57
2016,6,11,6,0,489.0,58.0,0.6,10.0,162.0,46.11,36.21
2016,6,11,6,15,550.5,65.5,0.55,10.5,211.5,51.15,40.85
2016,6,11,6,30,612.0,73.0,0.5,11.0,261.0,56.09,45.22
2016,6,11,6,45,660.0,77.0,0.45,11.5,313.5,58.17,46.89
2016,6,11,7,0,708.0,81.0,0.4,12.0,366.0,60.29,48.52
2016,6,11,7,15,738.5,85.5,0.35,12.5,418.0,68.26,55.27
2016,6,11,7,30,769.0,90.0,0.3,13.0,470.0,70.61,56.98
2016,6,11,7,45,794.0,93.0,0.25,14.0,521.0,71.71,57.48
2016,6,11,8,0,819.0,96.0,0.2,15.0,572.0,72.75,57.93
2016,6,11,8,15,836.5,98.5,0.2,15.5,619.5,108.55,62.69
2016,6,11,8,30,854.0,101.0,0.2,16.0,667.0,166.19,94.09
2016,6,11,8,45,868.0,103.0,0.2,16.5,711.0,232.06,143.01
2016,6,11,9,0,882.0,105.0,0.2,17.0,755.0,290.76,190.87
2016,6,11,9,15,892.0,107.0,0.3,17.5,794.0,349.01,240.29
2016,6,11,9,30,902.0,109.0,0.4,18.0,833.0,407.29,289.46
2016,6,11,9,45,908.5,111.0,0.5,18.5,866.0,463.92,336.38
2016,6,11,10,0,915.0,113.0,0.6,19.0,899.0,519.71,381.28
2016,6,11,10,15,920.5,114.0,0.65,19.0,926.0,573.16,423.43
2016,6,11,10,30,926.0,115.0,0.7,19.0,953.0,625.2,463.3
2016,6,11,10,45,929.0,116.5,0.75,19.5,973.0,674.45,499.16
2016,6,11,11,0,932.0,118.0,0.8,20.0,993.0,721.64,532.52
2016,6,11,11,15,934.5,118.5,0.85,20.0,1006.0,765.46,563.79
2016,6,11,11,30,937.0,119.0,0.9,20.0,1019.0,806.84,592.23
2016,6,11,11,45,936.5,120.0,1.0,20.5,1024.0,843.69,615.95
2016,6,11,12,0,936.0,121.0,1.1,21.0,1029.0,877.64,637.69
2016,6,11,12,15,935.5,121.0,1.1,21.0,1027.0,907.74,656.59
2016,6,11,12,30,935.0,121.0,1.1,21.0,1025.0,934.66,673.45
2016,6,11,12,45,937.5,117.5,1.1,21.0,1017.0,957.81,687.93
2016,6,11,13,0,940.0,114.0,1.1,21.0,1009.0,977.43,700.25
2016,6,11,13,15,936.5,113.0,1.15,20.5,992.0,990.14,710.6
2016,6,11,13,30,933.0,112.0,1.2,20.0,975.0,999.01,718.78
2016,6,11,13,45,924.5,113.5,1.25,20.0,950.0,1001.7,721.88
2016,6,11,14,0,916.0,115.0,1.3,20.0,925.0,1000.57,722.77
2016,6,11,14,15,721.5,214.5,1.35,19.5,839.5,937.22,685.31
2016,6,11,14,30,527.0,314.0,1.4,19.0,754.0,844.75,623.88
2016,6,11,14,45,489.0,306.0,1.45,19.0,700.5,798.97,595.36
2016,6,11,15,0,451.0,298.0,1.5,19.0,647.0,751.52,564.59
2016,6,11,15,15,506.0,261.5,1.45,18.5,633.5,759.25,573.79
2016,6,11,15,30,561.0,225.0,1.4,18.0,620.0,761.69,578.83
2016,6,11,15,45,688.0,164.5,1.4,18.0,617.5,804.19,611.63
2016,6,11,16,0,815.0,104.0,1.4,18.0,615.0,822.2,625.21
2016,6,11,16,15,795.0,100.5,1.35,17.5,566.5,777.3,596.47
2016,6,11,16,30,775.0,97.0,1.3,17.0,518.0,730.78,566.82
2016,6,11,16,45,747.0,93.5,1.3,16.5,467.0,677.0,531.83
2016,6,11,17,0,719.0,90.0,1.3,16.0,416.0,625.78,496.83
2016,6,11,17,15,684.0,85.0,1.25,15.5,364.5,565.47,452.93
2016,6,11,17,30,649.0,80.0,1.2,15.0,313.0,506.24,408.34
2016,6,11,17,45,600.0,73.5,1.15,14.5,263.0,438.95,355.76
2016,6,11,18,0,551.0,67.0,1.1,14.0,213.0,374.95,303.78
2016,6,11,18,15,480.5,58.5,1.05,13.5,166.0,302.77,243.36
2016,6,11,18,30,410.0,50.0,1.0,13.0,119.0,237.15,186.57
2016,6,11,18,45,305.0,38.0,0.95,12.5,80.0,163.49,122.88
2016,6,11,19,0,200.0,26.0,0.9,12.0,41.0,98.26,61.14
2016,6,11,19,15,100.0,13.0,0.9,11.5,20.5,33.89,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,6,12,5,0,33.0,11.0,0.9,9.0,12.0,9.39,0.0
2016,6,12,5,15,150.0,26.0,0.95,9.5,42.0,20.15,8.96
2016,6,12,5,30,267.0,41.0,1.0,10.0,72.0,31.62,22.08
2016,6,12,5,45,364.5,51.0,1.05,10.5,115.5,41.15,31.25
2016,6,12,6,0,462.0,61.0,1.1,11.0,159.0,48.47,38.14
2016,6,12,6,15,524.5,69.0,1.1,11.0,208.0,53.78,43.1
2016,6,12,6,30,587.0,77.0,1.1,11.0,257.0,58.98,47.79
2016,6,12,6,45,639.5,80.5,1.1,11.5,309.5,60.57,49.01
2016,6,12,7,0,692.0,84.0,1.1,12.0,362.0,62.24,50.24
2016,6,12,7,15,723.0,88.5,1.1,12.5,413.5,64.38,51.83
2016,6,12,7,30,754.0,93.0,1.1,13.0,465.0,72.62,58.77
2016,6,12,7,45,782.0,95.0,1.1,13.5,516.5,72.95,58.7
2016,6,12,8,0,810.0,97.0,1.1,14.0,568.0,73.29,58.67
2016,6,12,8,15,827.5,100.0,1.05,14.0,615.0,108.32,63.59
2016,6,12,8,30,845.0,103.0,1.0,14.0,662.0,165.73,95.43
2016,6,12,8,45,861.0,104.0,1.0,14.5,706.5,230.69,144.49
2016,6,12,9,0,877.0,105.0,1.0,15.0,751.0,288.75,192.91
2016,6,12,9,15,887.0,107.0,1.0,15.0,790.0,346.69,243.4
2016,6,12,9,30,897.0,109.0,1.0,15.0,829.0,404.66,293.68
2016,6,12,9,45,912.0,106.0,1.05,15.5,864.0,460.84,341.09
2016,6,12,10,0,927.0,103.0,1.1,16.0,899.0,516.98,387.06
2016,6,12,10,15,932.5,104.0,1.1,16.0,926.5,570.94,430.38
2016,6,12,10,30,938.0,105.0,1.1,16.0,954.0,623.47,471.24
2016,6,12,10,45,943.0,105.5,1.15,16.5,974.5,673.65,508.66
2016,6,12,11,0,948.0,106.0,1.2,17.0,995.0,721.91,543.61
2016,6,12,11,15,950.0,106.5,1.2,17.0,1008.0,765.93,575.2
2016,6,12,11,30,952.0,107.0,1.2,17.0,1021.0,807.41,603.4
2016,6,12,11,45,953.0,107.0,1.3,17.5,1026.5,845.02,627.99
2016,6,12,12,0,954.0,107.0,1.4,18.0,1032.0,879.74,650.54
2016,6,12,12,15,953.5,107.0,1.4,18.0,1030.5,910.17,670.09
2016,6,12,12,30,953.0,107.0,1.4,18.0,1029.0,937.35,687.51
2016,6,12,12,45,946.5,109.5,1.45,18.0,1018.0,958.02,701.48
2016,6,12,13,0,940.0,112.0,1.5,18.0,1007.0,974.98,713.21
2016,6,12,13,15,937.0,111.0,1.5,18.0,990.5,988.16,721.9
2016,6,12,13,30,934.0,110.0,1.5,18.0,974.0,997.52,728.27
2016,6,12,13,45,929.0,109.0,1.5,18.0,950.5,1001.12,731.12
2016,6,12,14,0,924.0,108.0,1.5,18.0,927.0,1000.84,731.68
2016,6,12,14,15,917.5,106.5,1.5,17.5,896.5,994.79,730.08
2016,6,12,14,30,911.0,105.0,1.5,17.0,866.0,984.95,726.21
2016,6,12,14,45,902.0,103.5,1.5,17.0,830.0,969.06,717.19
2016,6,12,15,0,893.0,102.0,1.5,17.0,794.0,949.67,706.0
2016,6,12,15,15,881.5,100.0,1.45,17.0,753.0,924.09,690.09
2016,6,12,15,30,870.0,98.0,1.4,17.0,712.0,895.41,672.19
2016,6,12,15,45,855.0,96.0,1.35,17.0,666.5,860.79,650.29
2016,6,12,16,0,840.0,94.0,1.3,17.0,621.0,831.91,632.24
2016,6,12,16,15,821.0,91.0,1.25,16.5,572.5,787.69,604.59
2016,6,12,16,30,802.0,88.0,1.2,16.0,524.0,741.72,575.41
2016,6,12,16,45,776.0,84.5,1.2,16.0,473.0,688.55,540.01
2016,6,12,17,0,750.0,81.0,1.2,16.0,422.0,634.79,503.0
2016,6,12,17,15,716.0,76.5,1.15,15.5,370.0,574.43,459.27
2016,6,12,17,30,682.0,72.0,1.1,15.0,318.0,517.28,416.37
2016,6,12,17,45,633.0,66.5,1.05,14.5,267.5,449.7,363.73
2016,6,12,18,0,584.0,61.0,1.0,14.0,217.0,385.38,311.63
2016,6,12,18,15,514.5,53.5,0.9,13.5,169.5,313.18,251.13
2016,6,12,18,30,445.0,46.0,0.8,13.0,122.0,247.42,194.15
2016,6,12,18,45,335.5,36.0,0.75,12.5,82.5,172.3,129.32
2016,6,12,19,0,226.0,26.0,0.7,12.0,43.0,107.65,67.95
2016,6,12,19,15,113.0,13.0,0.7,11.5,21.5,36.93,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,8.5,6.0,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,9.0,12.0,9.39,0.0
2016,6,13,5,15,191.0,24.0,1.0,9.0,43.0,18.71,7.91
2016,6,13,5,30,317.0,37.0,1.0,9.0,74.0,30.3,21.03
2016,6,13,5,45,411.5,45.5,1.0,9.5,117.5,36.63,27.33
2016,6,13,6,0,506.0,54.0,1.0,10.0,161.0,42.91,33.3
2016,6,13,6,15,564.5,60.5,0.9,10.0,209.5,47.28,37.42
2016,6,13,6,30,623.0,67.0,0.8,10.0,258.0,51.59,41.33
2016,6,13,6,45,372.5,115.5,0.7,10.5,235.5,81.6,68.03
2016,6,13,7,0,122.0,164.0,0.6,11.0,213.0,116.39,98.23
2016,6,13,7,15,449.5,123.0,0.6,11.5,339.0,84.76,69.91
2016,6,13,7,30,777.0,82.0,0.6,12.0,465.0,64.9,52.15
