Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,7,45,803.5,83.5,0.6,12.5,516.0,65.21,52.17
2016,6,13,8,0,830.0,85.0,0.6,13.0,567.0,65.55,52.16
2016,6,13,8,15,846.5,87.5,0.65,13.0,614.5,109.32,64.52
2016,6,13,8,30,863.0,90.0,0.7,13.0,662.0,166.59,95.73
2016,6,13,8,45,878.0,91.0,0.8,13.5,706.0,224.1,138.85
2016,6,13,9,0,893.0,92.0,0.9,14.0,750.0,282.69,188.12
2016,6,13,9,15,903.0,94.0,0.95,14.0,789.0,341.36,239.61
2016,6,13,9,30,913.0,96.0,1.0,14.0,828.0,400.07,290.99
2016,6,13,9,45,924.0,95.0,1.1,14.5,862.5,456.75,339.43
2016,6,13,10,0,935.0,94.0,1.2,15.0,897.0,513.0,386.14
2016,6,13,10,15,941.0,95.0,1.2,15.0,925.0,567.54,430.28
2016,6,13,10,30,947.0,96.0,1.2,15.0,953.0,620.69,471.94
2016,6,13,10,45,951.5,96.5,1.3,15.0,974.0,670.9,511.08
2016,6,13,11,0,956.0,97.0,1.4,15.0,995.0,719.12,547.89
2016,6,13,11,15,959.0,97.5,1.45,14.5,1009.0,764.1,582.25
2016,6,13,11,30,962.0,98.0,1.5,14.0,1023.0,806.6,613.14
2016,6,13,11,45,963.0,99.0,1.55,14.0,1029.5,845.32,639.49
2016,6,13,12,0,964.0,100.0,1.6,14.0,1036.0,881.15,663.77
2016,6,13,12,15,964.0,100.0,1.65,14.0,1034.5,912.22,684.82
2016,6,13,12,30,964.0,100.0,1.7,14.0,1033.0,940.03,703.72
2016,6,13,12,45,958.0,103.0,1.8,14.0,1023.0,961.79,719.32
2016,6,13,13,0,952.0,106.0,1.9,14.0,1013.0,979.85,732.62
2016,6,13,13,15,948.5,105.5,1.9,13.5,996.5,993.15,743.0
2016,6,13,13,30,945.0,105.0,1.9,13.0,980.0,1002.6,751.01
2016,6,13,13,45,942.0,103.0,1.9,13.0,956.5,1007.15,754.59
2016,6,13,14,0,939.0,101.0,1.9,13.0,933.0,1007.76,755.75
2016,6,13,14,15,932.0,100.0,1.9,13.0,902.5,1001.66,752.64
2016,6,13,14,30,925.0,99.0,1.9,13.0,872.0,991.76,747.21
2016,6,13,14,45,915.5,98.0,1.9,13.0,836.0,975.78,737.87
2016,6,13,15,0,906.0,97.0,1.9,13.0,800.0,956.27,726.29
2016,6,13,15,15,895.0,95.0,1.9,12.5,758.5,930.93,712.13
2016,6,13,15,30,884.0,93.0,1.9,12.0,717.0,902.41,695.77
2016,6,13,15,45,866.5,92.0,1.95,12.0,671.0,866.4,673.34
2016,6,13,16,0,849.0,91.0,2.0,12.0,625.0,828.01,649.01
2016,6,13,16,15,830.5,88.0,2.0,11.5,576.0,792.05,626.79
2016,6,13,16,30,812.0,85.0,2.0,11.0,527.0,746.2,596.95
2016,6,13,16,45,791.0,80.5,2.0,11.0,477.0,695.26,561.71
2016,6,13,17,0,770.0,76.0,2.0,11.0,427.0,643.32,524.87
2016,6,13,17,15,738.0,72.0,1.95,10.5,375.5,584.08,480.44
2016,6,13,17,30,706.0,68.0,1.9,10.0,324.0,525.46,434.96
2016,6,13,17,45,663.5,62.5,1.9,10.0,273.5,460.31,381.98
2016,6,13,18,0,621.0,57.0,1.9,10.0,223.0,399.93,330.84
2016,6,13,18,15,553.0,50.5,1.85,9.5,175.0,327.68,268.64
2016,6,13,18,30,485.0,44.0,1.8,9.0,127.0,261.65,209.76
2016,6,13,18,45,369.5,35.0,1.75,9.0,86.0,183.27,140.15
2016,6,13,19,0,254.0,26.0,1.7,9.0,45.0,116.2,75.28
2016,6,13,19,15,127.0,13.0,1.65,9.0,22.5,40.23,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,27.5,5.5,1.3,8.0,6.0,0.0,0.0
2016,6,14,5,0,55.0,11.0,1.3,8.0,12.0,9.39,0.0
2016,6,14,5,15,185.0,24.0,1.35,8.0,43.0,18.7,7.9
2016,6,14,5,30,315.0,37.0,1.4,8.0,74.0,30.3,21.1
2016,6,14,5,45,415.0,45.0,1.45,8.5,118.0,36.23,27.07
2016,6,14,6,0,515.0,53.0,1.5,9.0,162.0,42.15,32.73
2016,6,14,6,15,260.5,78.5,1.5,9.5,134.0,57.23,46.48
2016,6,14,6,30,6.0,104.0,1.5,10.0,106.0,81.63,68.34
2016,6,14,6,45,11.5,122.5,1.5,10.5,127.0,95.67,80.53
2016,6,14,7,0,17.0,141.0,1.5,11.0,148.0,109.62,92.42
2016,6,14,7,15,187.5,162.5,1.5,11.0,254.0,117.39,98.88
2016,6,14,7,30,358.0,184.0,1.5,11.0,360.0,126.15,106.13
2016,6,14,7,45,596.0,133.5,1.5,11.5,463.5,89.19,73.35
2016,6,14,8,0,834.0,83.0,1.5,12.0,567.0,73.47,59.28
2016,6,14,8,15,850.0,85.5,1.5,12.0,614.5,107.45,63.57
2016,6,14,8,30,866.0,88.0,1.5,12.0,662.0,164.82,94.92
2016,6,14,8,45,879.5,89.5,1.5,12.5,705.5,222.53,138.6
2016,6,14,9,0,893.0,91.0,1.5,13.0,749.0,281.16,188.39
2016,6,14,9,15,902.5,92.5,1.5,13.0,788.0,339.3,240.03
2016,6,14,9,30,912.0,94.0,1.5,13.0,827.0,397.41,291.53
2016,6,14,9,45,922.0,94.0,1.55,13.5,860.5,454.34,340.6
2016,6,14,10,0,932.0,94.0,1.6,14.0,894.0,510.76,387.79
2016,6,14,10,15,937.5,95.0,1.6,14.0,921.5,564.89,432.26
2016,6,14,10,30,943.0,96.0,1.6,14.0,949.0,617.59,474.23
2016,6,14,10,45,947.0,96.5,1.65,14.0,969.5,667.31,513.12
2016,6,14,11,0,951.0,97.0,1.7,14.0,990.0,715.01,549.57
2016,6,14,11,15,953.5,97.5,1.7,14.0,1003.0,759.44,582.43
2016,6,14,11,30,956.0,98.0,1.7,14.0,1016.0,801.37,611.64
2016,6,14,11,45,957.0,98.5,1.75,14.0,1022.0,839.48,637.73
2016,6,14,12,0,958.0,99.0,1.8,14.0,1028.0,874.7,661.75
2016,6,14,12,15,957.5,98.5,1.85,14.0,1026.5,904.74,682.23
2016,6,14,12,30,957.0,98.0,1.9,14.0,1025.0,931.49,700.55
2016,6,14,12,45,955.5,98.0,1.95,14.0,1016.0,954.37,716.33
2016,6,14,13,0,954.0,98.0,2.0,14.0,1007.0,973.65,729.82
2016,6,14,13,15,951.0,97.5,2.05,14.0,991.0,987.34,739.72
2016,6,14,13,30,948.0,97.0,2.1,14.0,975.0,997.18,747.25
2016,6,14,13,45,943.5,96.0,2.15,14.0,951.5,1001.22,751.09
2016,6,14,14,0,939.0,95.0,2.2,14.0,928.0,1001.34,752.52
2016,6,14,14,15,933.0,94.0,2.2,13.5,898.5,996.15,751.38
2016,6,14,14,30,927.0,93.0,2.2,13.0,869.0,987.15,747.86
2016,6,14,14,45,919.5,91.0,2.25,13.0,833.5,971.93,739.47
2016,6,14,15,0,912.0,89.0,2.3,13.0,798.0,953.09,728.72
2016,6,14,15,15,902.0,87.5,2.3,12.5,757.0,929.05,715.24
2016,6,14,15,30,892.0,86.0,2.3,12.0,716.0,901.81,699.52
2016,6,14,15,45,879.0,83.5,2.35,12.0,671.0,867.8,678.13
2016,6,14,16,0,866.0,81.0,2.4,12.0,626.0,831.13,654.66
2016,6,14,16,15,591.5,150.0,2.4,11.5,509.5,670.75,539.58
2016,6,14,16,30,317.0,219.0,2.4,11.0,393.0,486.71,396.83
2016,6,14,16,45,504.5,152.0,2.4,11.0,396.5,557.7,457.91
2016,6,14,17,0,692.0,85.0,2.4,11.0,400.0,601.69,495.35
2016,6,14,17,15,705.5,74.5,2.4,10.5,362.5,565.92,468.49
2016,6,14,17,30,719.0,64.0,2.4,10.0,325.0,529.21,440.17
2016,6,14,17,45,668.0,60.5,2.4,10.0,273.5,460.99,384.1
2016,6,14,18,0,617.0,57.0,2.4,10.0,222.0,398.25,330.66
2016,6,14,18,15,549.5,50.5,2.3,9.5,174.5,326.43,268.43
2016,6,14,18,30,482.0,44.0,2.2,9.0,127.0,260.77,209.59
2016,6,14,18,45,362.0,35.5,2.15,8.5,86.5,181.46,139.4
2016,6,14,19,0,242.0,27.0,2.1,8.0,46.0,114.11,74.99
2016,6,14,19,15,121.0,13.5,2.05,8.0,23.0,39.37,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,31.0,6.0,1.3,7.5,6.5,0.0,0.0
2016,6,15,5,0,62.0,12.0,1.3,8.0,13.0,10.24,0.0
2016,6,15,5,15,198.0,24.0,1.35,8.0,44.0,19.76,8.61
2016,6,15,5,30,334.0,36.0,1.4,8.0,75.0,29.49,20.37
2016,6,15,5,45,433.5,43.5,1.45,8.5,119.5,35.05,26.01
2016,6,15,6,0,533.0,51.0,1.5,9.0,164.0,40.64,31.36
2016,6,15,6,15,398.5,82.0,1.5,9.5,179.0,60.75,49.67
2016,6,15,6,30,264.0,113.0,1.5,10.0,194.0,82.4,69.02
2016,6,15,6,45,285.0,130.5,1.55,10.5,232.5,93.76,78.84
2016,6,15,7,0,306.0,148.0,1.6,11.0,271.0,104.73,88.13
2016,6,15,7,15,239.0,179.0,1.6,11.0,283.0,122.14,103.06
2016,6,15,7,30,172.0,210.0,1.6,11.0,295.0,144.7,122.26
2016,6,15,7,45,252.0,222.5,1.6,11.5,361.5,145.7,122.39
2016,6,15,8,0,332.0,235.0,1.6,12.0,428.0,152.8,127.82
2016,6,15,8,15,337.5,256.0,1.6,12.0,466.0,179.79,135.56
2016,6,15,8,30,343.0,277.0,1.6,12.0,504.0,219.76,161.09
2016,6,15,8,45,621.5,182.0,1.65,12.0,627.0,226.28,152.94
2016,6,15,9,0,900.0,87.0,1.7,12.0,750.0,279.15,187.34
2016,6,15,9,15,909.5,88.5,1.75,12.0,788.5,337.63,239.74
2016,6,15,9,30,919.0,90.0,1.8,12.0,827.0,396.09,292.07
2016,6,15,9,45,624.0,243.0,1.85,12.5,753.0,434.65,331.03
2016,6,15,10,0,329.0,396.0,1.9,13.0,679.0,451.82,348.28
2016,6,15,10,15,638.0,244.5,1.9,13.0,814.0,521.17,402.54
2016,6,15,10,30,947.0,93.0,1.9,13.0,949.0,616.68,477.39
2016,6,15,10,45,685.0,250.0,1.95,13.0,876.5,629.03,485.84
2016,6,15,11,0,423.0,407.0,2.0,13.0,804.0,616.86,474.68
2016,6,15,11,15,692.0,250.5,2.0,13.0,911.0,707.29,545.87
2016,6,15,11,30,961.0,94.0,2.0,13.0,1018.0,801.02,616.91
2016,6,15,11,45,963.0,94.0,2.0,13.0,1024.5,839.64,642.64
2016,6,15,12,0,965.0,94.0,2.0,13.0,1031.0,875.4,666.76
2016,6,15,12,15,577.5,295.5,2.0,13.0,856.0,771.43,590.02
2016,6,15,12,30,190.0,497.0,2.0,13.0,681.0,617.54,471.71
2016,6,15,12,45,570.5,299.5,2.0,13.0,844.5,810.76,620.81
2016,6,15,13,0,951.0,102.0,2.0,13.0,1008.0,974.2,734.54
2016,6,15,13,15,948.5,101.0,2.0,13.0,992.5,987.96,742.24
2016,6,15,13,30,946.0,100.0,2.0,13.0,977.0,997.87,749.22
2016,6,15,13,45,944.0,98.0,2.0,13.0,954.5,1003.39,753.43
2016,6,15,14,0,942.0,96.0,2.0,13.0,932.0,1004.97,755.22
2016,6,15,14,15,936.5,94.5,1.95,13.0,902.5,999.81,752.06
2016,6,15,14,30,931.0,93.0,1.9,13.0,873.0,990.8,746.55
2016,6,15,14,45,716.0,188.0,1.9,13.0,773.0,899.75,686.39
2016,6,15,15,0,501.0,283.0,1.9,13.0,673.0,782.59,602.99
2016,6,15,15,15,700.0,184.0,1.85,13.0,697.0,863.96,666.17
2016,6,15,15,30,899.0,85.0,1.8,13.0,721.0,907.02,695.93
2016,6,15,15,45,888.0,82.0,1.8,13.0,676.5,874.06,674.46
2016,6,15,16,0,877.0,79.0,1.8,13.0,632.0,838.28,651.73
2016,6,15,16,15,859.5,76.5,1.75,12.5,583.0,795.21,624.26
2016,6,15,16,30,842.0,74.0,1.7,12.0,534.0,750.25,595.05
2016,6,15,16,45,821.5,70.5,1.7,12.0,483.5,700.29,561.01
2016,6,15,17,0,801.0,67.0,1.7,12.0,433.0,654.98,529.77
2016,6,15,17,15,770.5,63.5,1.65,11.5,381.5,596.13,486.51
2016,6,15,17,30,740.0,60.0,1.6,11.0,330.0,537.73,441.74
2016,6,15,17,45,699.5,55.5,1.55,11.0,279.0,473.38,389.75
2016,6,15,18,0,659.0,51.0,1.5,11.0,228.0,411.25,337.63
2016,6,15,18,15,594.5,45.0,1.4,10.5,179.5,339.08,275.92
2016,6,15,18,30,530.0,39.0,1.3,10.0,131.0,272.57,216.93
2016,6,15,18,45,430.0,31.0,1.2,9.5,90.0,200.34,152.55
2016,6,15,19,0,330.0,23.0,1.1,9.0,49.0,136.1,89.32
2016,6,15,19,15,165.0,11.5,1.05,8.5,24.5,47.91,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,43.0,5.5,0.4,8.5,6.5,0.0,0.0
2016,6,16,5,0,86.0,11.0,0.4,9.0,13.0,9.39,0.0
2016,6,16,5,15,222.5,22.0,0.35,9.5,43.5,18.02,7.25
2016,6,16,5,30,359.0,33.0,0.3,10.0,74.0,26.95,18.04
2016,6,16,5,45,450.0,40.5,0.25,10.5,118.0,32.62,23.7
2016,6,16,6,0,541.0,48.0,0.2,11.0,162.0,38.27,29.07
2016,6,16,6,15,597.0,53.5,0.15,11.0,210.5,42.08,32.66
2016,6,16,6,30,653.0,59.0,0.1,11.0,259.0,49.91,39.74
2016,6,16,6,45,693.0,63.0,0.1,11.5,310.0,52.59,41.95
2016,6,16,7,0,733.0,67.0,0.1,12.0,361.0,55.25,44.09
2016,6,16,7,15,761.0,70.5,0.15,12.5,411.5,57.34,45.66
2016,6,16,7,30,789.0,74.0,0.2,13.0,462.0,59.36,47.16
2016,6,16,7,45,810.0,76.5,0.25,13.5,511.5,60.52,47.88
2016,6,16,8,0,831.0,79.0,0.3,14.0,561.0,70.84,56.56
2016,6,16,8,15,847.0,81.5,0.35,14.0,608.0,103.15,60.18
2016,6,16,8,30,863.0,84.0,0.4,14.0,655.0,160.21,90.35
2016,6,16,8,45,875.5,86.0,0.5,14.5,698.5,217.8,133.04
2016,6,16,9,0,888.0,88.0,0.6,15.0,742.0,276.23,181.77
2016,6,16,9,15,897.5,89.5,0.65,15.0,780.0,334.01,232.13
2016,6,16,9,30,907.0,91.0,0.7,15.0,818.0,391.79,282.38
2016,6,16,9,45,921.0,88.0,0.75,15.5,853.0,447.75,329.64
2016,6,16,10,0,935.0,85.0,0.8,16.0,888.0,503.57,375.36
2016,6,16,10,15,552.0,270.5,0.85,16.0,748.5,495.39,373.6
2016,6,16,10,30,169.0,456.0,0.9,16.0,609.0,456.67,345.23
2016,6,16,10,45,285.0,432.5,1.0,16.5,697.0,524.37,395.85
2016,6,16,11,0,401.0,409.0,1.1,17.0,785.0,603.67,453.38
2016,6,16,11,15,679.5,248.5,1.15,17.0,896.5,696.27,523.48
2016,6,16,11,30,958.0,88.0,1.2,17.0,1008.0,793.01,594.53
2016,6,16,11,45,959.0,88.0,1.3,17.0,1014.0,830.69,619.75
2016,6,16,12,0,960.0,88.0,1.4,17.0,1020.0,865.44,643.65
2016,6,16,12,15,498.0,249.0,1.4,17.0,732.5,664.2,502.16
2016,6,16,12,30,36.0,410.0,1.4,17.0,445.0,393.92,298.37
2016,6,16,12,45,33.0,397.5,1.45,17.0,429.5,384.1,293.02
2016,6,16,13,0,30.0,385.0,1.5,17.0,414.0,373.52,285.47
2016,6,16,13,15,229.0,391.5,1.5,17.0,604.5,596.46,453.64
2016,6,16,13,30,428.0,398.0,1.5,17.0,795.0,810.2,603.86
2016,6,16,13,45,687.5,240.5,1.5,17.0,859.0,919.72,682.82
2016,6,16,14,0,947.0,83.0,1.5,17.0,923.0,996.11,732.36
2016,6,16,14,15,941.5,82.0,1.5,17.0,894.0,991.28,729.17
2016,6,16,14,30,936.0,81.0,1.5,17.0,865.0,982.62,724.66
2016,6,16,14,45,929.5,79.0,1.5,17.0,830.0,968.17,716.53
2016,6,16,15,0,923.0,77.0,1.5,17.0,795.0,950.05,706.15
2016,6,16,15,15,913.0,75.5,1.45,16.5,754.5,925.76,692.36
2016,6,16,15,30,903.0,74.0,1.4,16.0,714.0,898.24,676.45
2016,6,16,15,45,891.5,72.0,1.4,16.0,670.0,865.78,656.6
2016,6,16,16,0,880.0,70.0,1.4,16.0,626.0,830.56,634.74
2016,6,16,16,15,864.0,68.0,1.4,15.5,578.0,789.14,609.49
2016,6,16,16,30,848.0,66.0,1.4,15.0,530.0,745.74,582.41
2016,6,16,16,45,827.0,63.5,1.4,15.0,480.0,696.33,549.39
2016,6,16,17,0,806.0,61.0,1.4,15.0,430.0,645.91,514.96
2016,6,16,17,15,777.0,58.0,1.3,14.5,379.0,588.95,473.86
2016,6,16,17,30,748.0,55.0,1.2,14.0,328.0,537.0,434.23
2016,6,16,17,45,708.0,51.0,1.2,14.0,277.5,473.23,383.87
2016,6,16,18,0,668.0,47.0,1.2,14.0,227.0,411.65,333.26
2016,6,16,18,15,606.5,42.0,1.05,13.5,179.5,341.63,274.0
2016,6,16,18,30,545.0,37.0,0.9,13.0,132.0,276.92,217.19
2016,6,16,18,45,445.0,29.5,0.8,12.5,91.0,201.98,151.59
2016,6,16,19,0,345.0,22.0,0.7,12.0,50.0,137.29,89.19
2016,6,16,19,15,172.5,11.0,0.65,11.5,25.0,49.34,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,66.0,5.0,0.5,10.0,6.5,0.0,0.0
2016,6,17,5,0,132.0,10.0,0.5,10.0,13.0,8.54,0.0
2016,6,17,5,15,269.5,19.5,0.45,10.5,44.5,15.93,5.63
2016,6,17,5,30,407.0,29.0,0.4,11.0,76.0,23.69,15.08
2016,6,17,5,45,489.0,35.5,0.4,11.5,119.0,31.21,22.31
2016,6,17,6,0,571.0,42.0,0.4,12.0,162.0,36.62,27.42
2016,6,17,6,15,623.5,47.0,0.4,12.0,210.0,40.53,31.08
2016,6,17,6,30,676.0,52.0,0.4,12.0,258.0,44.41,34.58
2016,6,17,6,45,482.0,101.0,0.45,12.5,261.5,72.99,59.9
2016,6,17,7,0,288.0,150.0,0.5,13.0,265.0,105.74,88.23
2016,6,17,7,15,544.0,107.5,0.5,13.5,362.0,75.48,61.27
2016,6,17,7,30,800.0,65.0,0.5,14.0,459.0,60.99,48.33
2016,6,17,7,45,820.0,67.5,0.55,14.5,507.5,63.09,49.91
2016,6,17,8,0,840.0,70.0,0.6,15.0,556.0,65.08,51.35
2016,6,17,8,15,855.0,72.0,0.65,15.0,602.5,96.49,54.72
2016,6,17,8,30,870.0,74.0,0.7,15.0,649.0,153.38,84.51
2016,6,17,8,45,882.0,75.0,0.75,15.5,691.5,210.41,126.72
2016,6,17,9,0,894.0,76.0,0.8,16.0,734.0,268.2,175.03
2016,6,17,9,15,521.0,233.0,0.85,16.0,621.5,315.58,228.62
2016,6,17,9,30,148.0,390.0,0.9,16.0,509.0,337.74,256.64
2016,6,17,9,45,176.5,407.0,0.95,16.5,554.5,376.22,285.25
2016,6,17,10,0,205.0,424.0,1.0,17.0,600.0,417.94,316.0
2016,6,17,10,15,107.5,316.0,1.05,17.0,409.0,307.06,234.94
2016,6,17,10,30,10.0,208.0,1.1,17.0,218.0,177.49,136.12
2016,6,17,10,45,14.0,257.5,1.2,17.5,271.0,221.29,170.26
2016,6,17,11,0,18.0,307.0,1.3,18.0,324.0,265.94,203.9
2016,6,17,11,15,68.5,397.0,1.3,18.0,463.0,379.87,289.73
2016,6,17,11,30,119.0,487.0,1.3,18.0,602.0,502.99,378.97
2016,6,17,11,45,146.5,493.5,1.35,18.0,635.5,541.65,406.43
2016,6,17,12,0,174.0,500.0,1.4,18.0,669.0,581.85,435.49
2016,6,17,12,15,162.5,498.5,1.45,18.0,656.5,583.28,436.4
2016,6,17,12,30,151.0,497.0,1.5,18.0,644.0,583.08,436.49
2016,6,17,12,45,117.0,481.5,1.55,18.0,594.5,548.41,411.73
2016,6,17,13,0,83.0,466.0,1.6,18.0,545.0,497.57,375.38
2016,6,17,13,15,77.5,453.5,1.6,18.0,526.5,485.85,367.48
2016,6,17,13,30,72.0,441.0,1.6,18.0,508.0,473.2,358.63
2016,6,17,13,45,173.0,435.5,1.6,18.0,591.0,584.23,441.79
2016,6,17,14,0,274.0,430.0,1.6,18.0,674.0,696.36,522.38
2016,6,17,14,15,342.0,388.5,1.55,17.5,683.0,724.04,543.99
2016,6,17,14,30,410.0,347.0,1.5,17.0,692.0,764.39,574.74
2016,6,17,14,45,380.5,344.0,1.5,17.0,653.5,717.46,542.6
2016,6,17,15,0,351.0,341.0,1.5,17.0,615.0,685.06,520.77
2016,6,17,15,15,315.0,330.0,1.45,16.5,566.0,637.61,488.48
2016,6,17,15,30,279.0,319.0,1.4,16.0,517.0,589.92,455.59
2016,6,17,15,45,241.5,302.5,1.4,16.0,466.0,518.14,404.28
2016,6,17,16,0,204.0,286.0,1.4,16.0,415.0,464.78,365.42
2016,6,17,16,15,105.0,228.5,1.4,15.5,294.5,318.32,253.52
2016,6,17,16,30,6.0,171.0,1.4,15.0,174.0,153.63,121.54
2016,6,17,16,45,56.5,181.5,1.4,15.0,207.5,214.13,173.0
2016,6,17,17,0,107.0,192.0,1.4,15.0,241.0,274.63,222.89
2016,6,17,17,15,53.5,147.0,1.35,14.5,171.5,175.17,141.99
2016,6,17,17,30,0.0,102.0,1.3,14.0,102.0,87.79,69.05
2016,6,17,17,45,0.0,86.0,1.3,13.5,86.0,73.67,57.54
2016,6,17,18,0,0.0,70.0,1.3,13.0,70.0,59.52,45.63
2016,6,17,18,15,0.0,55.0,1.3,12.5,55.0,46.31,34.29
2016,6,17,18,30,0.0,40.0,1.3,12.0,40.0,33.09,22.74
2016,6,17,18,45,0.0,27.5,1.3,11.5,27.5,22.71,13.52
2016,6,17,19,0,0.0,15.0,1.3,11.0,15.0,12.35,3.89
2016,6,17,19,15,0.0,7.5,1.3,10.5,7.5,6.4,0.0
2016,6,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.0,0.85,8.5,6.5,0.0,0.0
2016,6,18,5,0,122.0,10.0,0.9,9.0,13.0,8.54,0.0
2016,6,18,5,15,263.5,20.0,0.95,9.5,44.5,16.36,5.85
2016,6,18,5,30,405.0,30.0,1.0,10.0,76.0,24.54,15.85
2016,6,18,5,45,490.5,36.5,1.05,10.5,120.0,29.52,20.85
2016,6,18,6,0,576.0,43.0,1.1,11.0,164.0,37.53,28.31
2016,6,18,6,15,631.0,48.0,1.05,11.0,213.5,41.43,31.98
2016,6,18,6,30,686.0,53.0,1.0,11.0,263.0,45.31,35.5
2016,6,18,6,45,724.0,57.0,1.0,11.5,314.5,48.2,37.95
2016,6,18,7,0,762.0,61.0,1.0,12.0,366.0,51.05,40.29
2016,6,18,7,15,789.5,64.0,0.95,12.5,417.5,52.97,41.76
2016,6,18,7,30,817.0,67.0,0.9,13.0,469.0,62.62,50.01
2016,6,18,7,45,838.0,69.5,0.9,13.5,519.5,64.73,51.55
2016,6,18,8,0,859.0,72.0,0.9,14.0,570.0,66.73,52.99
2016,6,18,8,15,875.0,74.5,0.9,14.0,618.0,98.4,56.46
2016,6,18,8,30,891.0,77.0,0.9,14.0,666.0,157.0,87.09
2016,6,18,8,45,904.0,79.0,0.9,14.5,710.0,216.23,130.97
2016,6,18,9,0,917.0,81.0,0.9,15.0,754.0,276.36,181.2
2016,6,18,9,15,926.5,82.5,0.9,15.5,794.0,335.75,232.68
2016,6,18,9,30,936.0,84.0,0.9,16.0,834.0,395.11,283.79
2016,6,18,9,45,941.0,86.5,0.95,16.5,867.5,453.14,332.88
2016,6,18,10,0,946.0,89.0,1.0,17.0,901.0,510.16,379.6
2016,6,18,10,15,952.0,90.0,1.0,17.0,929.0,565.28,423.74
2016,6,18,10,30,958.0,91.0,1.0,17.0,957.0,619.01,465.37
2016,6,18,10,45,963.0,91.5,1.0,17.5,978.5,670.09,502.87
2016,6,18,11,0,968.0,92.0,1.0,18.0,1000.0,719.23,537.72
2016,6,18,11,15,970.5,92.0,1.0,18.0,1014.0,764.04,569.6
2016,6,18,11,30,973.0,92.0,1.0,18.0,1028.0,806.29,597.79
2016,6,18,11,45,975.0,92.0,1.05,18.5,1034.5,845.43,622.51
2016,6,18,12,0,977.0,92.0,1.1,19.0,1041.0,881.69,645.14
2016,6,18,12,15,977.0,92.0,1.15,19.0,1040.0,913.22,665.83
2016,6,18,12,30,977.0,92.0,1.2,19.0,1039.0,941.44,684.44
2016,6,18,12,45,977.5,90.5,1.25,19.0,1030.5,965.25,700.29
2016,6,18,13,0,978.0,89.0,1.3,19.0,1022.0,985.41,713.92
2016,6,18,13,15,975.5,88.5,1.35,19.0,1006.0,999.97,724.13
2016,6,18,13,30,973.0,88.0,1.4,19.0,990.0,1010.61,732.03
2016,6,18,13,45,968.0,88.0,1.45,19.0,967.0,1015.43,736.42
2016,6,18,14,0,963.0,88.0,1.5,19.0,944.0,1016.28,738.48
2016,6,18,14,15,957.5,87.0,1.5,19.0,914.5,1011.66,736.44
2016,6,18,14,30,952.0,86.0,1.5,19.0,885.0,1003.14,732.09
2016,6,18,14,45,944.0,85.5,1.5,19.0,849.5,988.98,724.29
2016,6,18,15,0,936.0,85.0,1.5,19.0,814.0,971.16,714.27
2016,6,18,15,15,926.0,83.5,1.5,18.5,773.0,946.9,701.47
2016,6,18,15,30,916.0,82.0,1.5,18.0,732.0,919.33,686.48
2016,6,18,15,45,902.0,80.5,1.5,18.0,686.5,885.17,665.72
2016,6,18,16,0,888.0,79.0,1.5,18.0,641.0,848.33,643.04
2016,6,18,16,15,871.0,76.5,1.45,17.5,592.0,805.46,616.56
2016,6,18,16,30,854.0,74.0,1.4,17.0,543.0,760.61,588.32
2016,6,18,16,45,831.0,71.5,1.4,17.0,491.5,709.64,554.63
2016,6,18,17,0,808.0,69.0,1.4,17.0,440.0,663.53,523.8
2016,6,18,17,15,777.5,65.5,1.4,16.5,388.0,604.41,481.99
2016,6,18,17,30,747.0,62.0,1.4,16.0,336.0,545.72,438.53
2016,6,18,17,45,705.0,57.5,1.4,16.0,284.5,480.16,387.17
2016,6,18,18,0,663.0,53.0,1.4,16.0,233.0,416.93,335.61
2016,6,18,18,15,599.0,47.0,1.3,15.0,184.0,344.64,275.68
2016,6,18,18,30,535.0,41.0,1.2,14.0,135.0,280.3,219.94
2016,6,18,18,45,434.0,32.5,1.2,13.5,93.5,204.46,153.88
2016,6,18,19,0,333.0,24.0,1.2,13.0,52.0,139.47,91.91
2016,6,18,19,15,166.5,12.0,1.15,12.5,26.0,49.06,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,61.5,5.0,0.65,9.5,6.5,0.0,0.0
2016,6,19,5,0,123.0,10.0,0.6,10.0,13.0,8.54,0.0
2016,6,19,5,15,269.5,20.5,0.6,10.5,45.5,16.83,6.02
2016,6,19,5,30,416.0,31.0,0.6,11.0,78.0,25.45,16.58
2016,6,19,5,45,501.5,38.0,0.65,11.5,123.0,30.82,21.93
2016,6,19,6,0,587.0,45.0,0.7,12.0,168.0,39.36,29.85
2016,6,19,6,15,641.5,50.0,0.7,12.5,218.0,43.2,33.39
2016,6,19,6,30,696.0,55.0,0.7,13.0,268.0,47.04,36.77
2016,6,19,6,45,733.0,59.5,0.7,13.5,319.5,50.26,39.49
2016,6,19,7,0,770.0,64.0,0.7,14.0,371.0,53.42,42.07
2016,6,19,7,15,797.0,67.0,0.7,14.5,422.5,55.27,43.44
2016,6,19,7,30,824.0,70.0,0.7,15.0,474.0,64.78,51.49
2016,6,19,7,45,843.0,73.0,0.7,16.0,524.5,67.17,53.13
2016,6,19,8,0,862.0,76.0,0.7,17.0,575.0,69.42,54.65
2016,6,19,8,15,877.5,78.0,0.7,17.0,622.5,100.04,57.43
2016,6,19,8,30,893.0,80.0,0.7,17.0,670.0,158.46,87.19
2016,6,19,8,45,904.5,82.5,0.7,17.5,713.5,217.95,130.57
2016,6,19,9,0,916.0,85.0,0.7,18.0,757.0,278.18,180.1
2016,6,19,9,15,925.0,86.5,0.7,18.5,796.5,337.43,230.64
2016,6,19,9,30,934.0,88.0,0.7,19.0,836.0,396.6,280.76
2016,6,19,9,45,947.0,85.5,0.7,19.5,871.0,454.02,328.24
2016,6,19,10,0,960.0,83.0,0.7,20.0,906.0,511.17,373.91
2016,6,19,10,15,965.0,84.0,0.75,20.0,933.5,566.48,417.77
2016,6,19,10,30,970.0,85.0,0.8,20.0,961.0,620.26,459.18
2016,6,19,10,45,971.5,87.0,0.85,20.5,981.0,670.96,496.27
2016,6,19,11,0,973.0,89.0,0.9,21.0,1001.0,719.4,530.63
2016,6,19,11,15,975.0,89.5,0.95,21.0,1015.0,764.49,562.88
2016,6,19,11,30,977.0,90.0,1.0,21.0,1029.0,806.98,591.49
2016,6,19,11,45,975.0,92.5,1.05,21.5,1034.0,845.32,615.38
2016,6,19,12,0,973.0,95.0,1.1,22.0,1039.0,880.56,637.09
2016,6,19,12,15,972.5,95.0,1.15,22.0,1038.0,911.64,657.28
2016,6,19,12,30,972.0,95.0,1.2,22.0,1037.0,939.41,675.39
2016,6,19,12,45,966.0,98.0,1.3,22.0,1027.0,961.58,690.82
2016,6,19,13,0,960.0,101.0,1.4,22.0,1017.0,980.02,704.02
2016,6,19,13,15,957.5,100.0,1.45,22.0,1001.0,994.12,713.85
2016,6,19,13,30,955.0,99.0,1.5,22.0,985.0,1004.34,721.4
2016,6,19,13,45,953.0,97.0,1.55,22.0,962.5,1010.13,726.32
2016,6,19,14,0,951.0,95.0,1.6,22.0,940.0,1011.95,728.92
2016,6,19,14,15,945.5,93.5,1.6,21.5,910.5,1007.0,728.06
2016,6,19,14,30,940.0,92.0,1.6,21.0,881.0,998.16,724.92
2016,6,19,14,45,933.5,90.0,1.65,21.0,846.0,984.04,717.86
2016,6,19,15,0,927.0,88.0,1.7,21.0,811.0,966.23,708.51
2016,6,19,15,15,917.0,86.5,1.7,20.5,770.0,942.2,695.84
2016,6,19,15,30,907.0,85.0,1.7,20.0,729.0,914.9,680.99
2016,6,19,15,45,811.5,110.0,1.75,20.0,658.5,848.54,639.04
2016,6,19,16,0,716.0,135.0,1.8,20.0,588.0,778.56,593.92
2016,6,19,16,15,781.0,105.5,1.8,19.5,564.5,773.25,593.83
2016,6,19,16,30,846.0,76.0,1.8,19.0,541.0,757.13,585.58
2016,6,19,16,45,821.5,74.0,1.8,19.0,490.0,712.29,555.8
2016,6,19,17,0,797.0,72.0,1.8,19.0,439.0,659.85,520.18
2016,6,19,17,15,766.5,68.0,1.75,18.0,387.0,600.61,478.66
2016,6,19,17,30,736.0,64.0,1.7,17.0,335.0,541.81,435.55
2016,6,19,17,45,692.5,59.5,1.7,16.5,283.5,475.89,384.46
2016,6,19,18,0,649.0,55.0,1.7,16.0,232.0,412.44,333.15
2016,6,19,18,15,584.5,49.0,1.65,15.5,183.5,342.78,274.65
2016,6,19,18,30,520.0,43.0,1.6,15.0,135.0,276.93,217.34
2016,6,19,18,45,417.5,34.5,1.55,14.5,93.5,201.29,151.47
2016,6,19,19,0,315.0,26.0,1.5,14.0,52.0,136.73,90.43
2016,6,19,19,15,157.5,13.0,1.45,13.5,26.0,47.94,0.0
2016,6,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,60.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,6,20,5,0,121.0,11.0,1.2,9.0,13.0,9.39,0.0
2016,6,20,5,15,273.0,21.0,1.15,9.5,46.5,17.29,6.22
2016,6,20,5,30,425.0,31.0,1.1,10.0,80.0,25.49,16.65
2016,6,20,5,45,517.5,38.0,1.1,10.5,126.0,30.91,22.07
2016,6,20,6,0,610.0,45.0,1.1,11.0,172.0,39.52,30.09
2016,6,20,6,15,664.5,49.5,1.05,11.5,222.5,42.97,33.29
2016,6,20,6,30,719.0,54.0,1.0,12.0,273.0,46.44,36.37
2016,6,20,6,45,758.5,57.5,1.0,12.5,326.0,48.97,38.48
2016,6,20,7,0,798.0,61.0,1.0,13.0,379.0,51.49,40.51
2016,6,20,7,15,824.0,64.0,1.0,13.5,431.5,60.39,48.15
2016,6,20,7,30,850.0,67.0,1.0,14.0,484.0,63.09,50.21
2016,6,20,7,45,870.0,69.0,1.05,14.5,535.0,64.89,51.48
2016,6,20,8,0,890.0,71.0,1.1,15.0,586.0,66.59,52.67
2016,6,20,8,15,904.5,73.0,1.1,15.5,633.5,97.24,55.33
2016,6,20,8,30,919.0,75.0,1.1,16.0,681.0,157.08,85.65
2016,6,20,8,45,930.5,76.5,1.15,16.5,725.0,217.36,129.88
2016,6,20,9,0,942.0,78.0,1.2,17.0,769.0,278.33,180.67
2016,6,20,9,15,950.0,79.0,1.2,17.5,808.0,338.36,232.69
2016,6,20,9,30,958.0,80.0,1.2,18.0,847.0,398.16,284.24
2016,6,20,9,45,951.5,88.5,1.25,18.5,877.0,457.34,334.38
2016,6,20,10,0,945.0,97.0,1.3,19.0,907.0,514.31,381.08
2016,6,20,10,15,950.0,98.5,1.35,19.0,934.5,569.39,425.48
2016,6,20,10,30,955.0,100.0,1.4,19.0,962.0,623.0,467.46
2016,6,20,10,45,958.5,100.0,1.45,19.5,982.5,672.79,504.61
2016,6,20,11,0,962.0,100.0,1.5,20.0,1003.0,720.5,539.17
2016,6,20,11,15,964.0,101.0,1.5,20.0,1016.5,765.7,571.61
2016,6,20,11,30,966.0,102.0,1.5,20.0,1030.0,808.34,600.68
2016,6,20,11,45,968.5,101.0,1.55,20.0,1036.5,847.0,626.36
2016,6,20,12,0,971.0,100.0,1.6,20.0,1043.0,882.81,650.07
2016,6,20,12,15,971.0,100.0,1.65,20.0,1042.0,914.39,670.95
2016,6,20,12,30,971.0,100.0,1.7,20.0,1041.0,942.7,689.73
2016,6,20,12,45,973.0,97.5,1.75,20.5,1033.0,967.06,704.65
2016,6,20,13,0,975.0,95.0,1.8,21.0,1025.0,987.82,717.29
2016,6,20,13,15,972.5,94.5,1.8,20.5,1009.5,1002.56,728.28
2016,6,20,13,30,970.0,94.0,1.8,20.0,994.0,1013.4,736.97
2016,6,20,13,45,965.5,93.5,1.85,20.0,971.0,1018.4,741.37
2016,6,20,14,0,961.0,93.0,1.9,20.0,948.0,1019.41,743.41
2016,6,20,14,15,955.5,92.0,1.9,20.0,918.5,1015.0,741.48
2016,6,20,14,30,950.0,91.0,1.9,20.0,889.0,1006.68,737.22
2016,6,20,14,45,941.5,90.5,1.9,20.0,853.5,992.25,729.16
2016,6,20,15,0,933.0,90.0,1.9,20.0,818.0,974.18,718.87
2016,6,20,15,15,923.5,88.0,1.9,19.5,777.0,950.04,706.03
2016,6,20,15,30,914.0,86.0,1.9,19.0,736.0,922.57,690.96
2016,6,20,15,45,901.0,84.0,1.9,18.5,690.5,888.9,671.61
2016,6,20,16,0,888.0,82.0,1.9,18.0,645.0,852.48,650.19
2016,6,20,16,15,474.5,155.0,1.85,17.5,453.5,573.25,451.56
2016,6,20,16,30,61.0,228.0,1.8,17.0,262.0,267.16,211.84
2016,6,20,16,45,72.0,209.0,1.8,17.0,245.5,255.39,204.74
2016,6,20,17,0,83.0,190.0,1.8,17.0,229.0,242.52,195.41
2016,6,20,17,15,41.5,147.5,1.75,16.5,167.0,167.78,134.92
2016,6,20,17,30,0.0,105.0,1.7,16.0,105.0,90.63,70.92
2016,6,20,17,45,0.0,89.0,1.65,15.5,89.0,76.52,59.48
2016,6,20,18,0,0.0,73.0,1.6,15.0,73.0,62.38,47.68
2016,6,20,18,15,265.0,58.0,1.5,14.0,105.0,200.53,163.39
2016,6,20,18,30,530.0,43.0,1.4,13.0,137.0,281.45,222.97
2016,6,20,18,45,425.0,34.5,1.3,12.5,95.0,204.29,154.79
2016,6,20,19,0,320.0,26.0,1.2,12.0,53.0,138.67,92.71
2016,6,20,19,15,160.0,13.0,1.2,11.5,26.5,48.66,0.0
2016,6,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.0,0.6,9.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,10.0,0.6,10.0,13.0,8.54,0.0
2016,6,21,5,15,256.0,20.5,0.6,10.5,45.0,16.83,5.71
2016,6,21,5,30,403.0,31.0,0.6,11.0,77.0,25.44,16.53
2016,6,21,5,45,496.5,38.0,0.6,11.5,122.0,30.82,21.92
2016,6,21,6,0,590.0,45.0,0.6,12.0,167.0,39.41,29.89
2016,6,21,6,15,645.5,50.0,0.6,12.5,217.0,43.26,33.44
2016,6,21,6,30,701.0,55.0,0.6,13.0,267.0,47.11,36.83
2016,6,21,6,45,742.5,58.0,0.65,13.5,320.0,49.2,38.55
2016,6,21,7,0,784.0,61.0,0.7,14.0,373.0,51.33,40.22
2016,6,21,7,15,810.0,64.0,0.75,14.5,424.5,60.21,47.79
2016,6,21,7,30,836.0,67.0,0.8,15.0,476.0,62.88,49.83
2016,6,21,7,45,857.0,69.0,0.85,15.5,527.0,64.69,51.1
2016,6,21,8,0,878.0,71.0,0.9,16.0,578.0,66.39,52.28
2016,6,21,8,15,892.0,73.0,0.9,16.5,625.0,95.82,54.61
2016,6,21,8,30,906.0,75.0,0.9,17.0,672.0,154.84,84.11
2016,6,21,8,45,917.5,76.5,0.95,17.5,716.0,214.34,127.39
2016,6,21,9,0,929.0,78.0,1.0,18.0,760.0,274.53,177.2
2016,6,21,9,15,937.0,79.5,1.0,18.5,798.5,334.18,228.51
2016,6,21,9,30,945.0,81.0,1.0,19.0,837.0,393.62,279.36
2016,6,21,9,45,946.0,85.0,1.05,19.5,869.0,451.71,328.22
2016,6,21,10,0,947.0,89.0,1.1,20.0,901.0,508.38,374.39
2016,6,21,10,15,951.5,90.0,1.15,20.0,928.0,562.86,418.12
2016,6,21,10,30,956.0,91.0,1.2,20.0,955.0,615.81,459.39
2016,6,21,10,45,958.5,92.5,1.25,20.5,975.0,666.17,496.68
2016,6,21,11,0,961.0,94.0,1.3,21.0,995.0,714.38,531.33
2016,6,21,11,15,963.0,94.5,1.3,21.0,1008.5,759.09,563.18
2016,6,21,11,30,965.0,95.0,1.3,21.0,1022.0,801.24,591.53
2016,6,21,11,45,965.0,95.5,1.35,21.5,1027.5,839.13,615.36
2016,6,21,12,0,965.0,96.0,1.4,22.0,1033.0,874.05,637.07
2016,6,21,12,15,964.5,96.0,1.4,22.0,1032.0,905.0,656.69
2016,6,21,12,30,964.0,96.0,1.4,22.0,1031.0,932.67,674.17
2016,6,21,12,45,961.0,97.0,1.45,22.5,1022.0,955.61,688.03
2016,6,21,13,0,958.0,98.0,1.5,23.0,1013.0,974.91,699.65
2016,6,21,13,15,955.5,97.5,1.55,22.5,997.0,989.5,711.11
2016,6,21,13,30,953.0,97.0,1.6,22.0,981.0,1000.25,720.35
2016,6,21,13,45,949.0,96.0,1.65,22.0,958.5,1005.19,724.71
2016,6,21,14,0,945.0,95.0,1.7,22.0,936.0,1006.21,726.77
2016,6,21,14,15,939.0,94.0,1.7,21.5,906.5,1001.41,725.99
2016,6,21,14,30,933.0,93.0,1.7,21.0,877.0,992.77,722.93
2016,6,21,14,45,925.5,91.5,1.75,21.0,842.0,978.43,715.64
2016,6,21,15,0,918.0,90.0,1.8,21.0,807.0,960.45,706.08
2016,6,21,15,15,908.0,88.5,1.8,20.5,766.5,936.69,693.49
2016,6,21,15,30,898.0,87.0,1.8,20.0,726.0,909.69,678.74
2016,6,21,15,45,885.0,85.0,1.8,20.0,681.0,876.45,658.45
2016,6,21,16,0,872.0,83.0,1.8,20.0,636.0,840.51,636.22
2016,6,21,16,15,855.5,80.5,1.8,19.0,588.0,798.69,612.03
2016,6,21,16,30,839.0,78.0,1.8,18.0,540.0,754.9,585.91
2016,6,21,16,45,817.0,75.0,1.8,17.5,489.5,711.12,558.07
2016,6,21,17,0,795.0,72.0,1.8,17.0,439.0,659.46,523.78
2016,6,21,17,15,765.0,68.5,1.75,16.5,387.5,601.25,481.84
2016,6,21,17,30,735.0,65.0,1.7,16.0,336.0,543.41,438.41
2016,6,21,17,45,692.5,60.0,1.65,15.5,285.0,477.51,387.01
2016,6,21,18,0,650.0,55.0,1.6,15.0,234.0,414.0,335.41
2016,6,21,18,15,586.0,49.0,1.5,14.0,185.5,344.43,277.31
2016,6,21,18,30,522.0,43.0,1.4,13.0,137.0,278.64,220.2
2016,6,21,18,45,419.5,34.5,1.3,12.5,95.0,202.73,153.76
2016,6,21,19,0,317.0,26.0,1.2,12.0,53.0,138.23,92.75
2016,6,21,19,15,158.5,13.0,1.1,11.5,26.5,48.44,0.0
2016,6,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,57.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,6,22,5,0,115.0,11.0,1.2,9.0,13.0,9.39,0.0
2016,6,22,5,15,268.5,21.0,1.2,9.0,45.5,17.31,5.88
2016,6,22,5,30,422.0,31.0,1.2,9.0,78.0,25.52,16.71
2016,6,22,5,45,508.5,38.5,1.3,9.5,123.5,31.31,22.5
2016,6,22,6,0,595.0,46.0,1.4,10.0,169.0,40.34,30.94
2016,6,22,6,15,651.0,51.0,1.4,10.5,219.5,44.17,34.5
2016,6,22,6,30,707.0,56.0,1.4,11.0,270.0,47.99,37.9
2016,6,22,6,45,745.0,60.0,1.4,11.5,322.5,50.82,40.29
2016,6,22,7,0,783.0,64.0,1.4,12.0,375.0,53.61,42.57
2016,6,22,7,15,810.0,67.0,1.35,12.0,427.0,55.47,44.06
2016,6,22,7,30,837.0,70.0,1.3,12.0,479.0,64.96,52.28
2016,6,22,7,45,858.5,72.0,1.3,12.5,530.0,66.74,53.52
2016,6,22,8,0,880.0,74.0,1.3,13.0,581.0,68.41,54.68
2016,6,22,8,15,895.0,76.0,1.3,13.0,629.0,97.16,56.87
2016,6,22,8,30,910.0,78.0,1.3,13.0,677.0,156.53,86.89
2016,6,22,8,45,923.0,79.0,1.35,13.5,721.5,216.23,130.9
2016,6,22,9,0,936.0,80.0,1.4,14.0,766.0,276.79,181.84
2016,6,22,9,15,945.0,81.5,1.4,14.0,805.5,337.18,235.21
2016,6,22,9,30,954.0,83.0,1.4,14.0,845.0,397.49,288.48
2016,6,22,9,45,961.5,83.5,1.4,14.5,879.5,456.08,338.78
2016,6,22,10,0,969.0,84.0,1.4,15.0,914.0,513.88,386.79
2016,6,22,10,15,974.0,84.5,1.4,15.0,941.5,569.36,432.14
2016,6,22,10,30,979.0,85.0,1.4,15.0,969.0,623.3,474.85
2016,6,22,10,45,983.0,85.5,1.4,15.5,990.0,674.85,513.52
2016,6,22,11,0,987.0,86.0,1.4,16.0,1011.0,724.32,549.39
2016,6,22,11,15,989.5,86.5,1.4,16.0,1025.0,770.46,582.89
2016,6,22,11,30,992.0,87.0,1.4,16.0,1039.0,813.99,612.48
2016,6,22,11,45,993.0,87.0,1.45,16.0,1045.5,853.18,638.79
2016,6,22,12,0,994.0,87.0,1.5,16.0,1052.0,889.34,662.99
2016,6,22,12,15,994.5,86.5,1.5,16.0,1051.0,921.47,683.81
2016,6,22,12,30,995.0,86.0,1.5,16.0,1050.0,950.24,702.37
2016,6,22,12,45,985.5,91.5,1.55,16.0,1039.5,972.18,717.22
2016,6,22,13,0,976.0,97.0,1.6,16.0,1029.0,990.24,729.71
2016,6,22,13,15,973.5,96.5,1.6,15.5,1013.0,1005.16,740.93
2016,6,22,13,30,971.0,96.0,1.6,15.0,997.0,1016.16,749.79
2016,6,22,13,45,966.5,95.5,1.6,15.0,974.0,1021.31,753.64
2016,6,22,14,0,962.0,95.0,1.6,15.0,951.0,1022.48,755.12
2016,6,22,14,15,956.5,94.0,1.6,15.0,921.5,1018.22,753.27
2016,6,22,14,30,951.0,93.0,1.6,15.0,892.0,1010.04,749.07
2016,6,22,14,45,943.0,91.5,1.6,15.0,856.0,995.14,740.64
2016,6,22,15,0,935.0,90.0,1.6,15.0,820.0,976.54,729.94
2016,6,22,15,15,925.0,88.5,1.55,14.5,779.0,952.56,716.38
2016,6,22,15,30,915.0,87.0,1.5,14.0,738.0,925.27,700.63
2016,6,22,15,45,901.5,85.0,1.5,14.0,692.5,891.25,679.69
2016,6,22,16,0,888.0,83.0,1.5,14.0,647.0,854.48,656.76
2016,6,22,16,15,871.0,80.5,1.5,13.5,598.0,811.8,630.63
2016,6,22,16,30,854.0,78.0,1.5,13.0,549.0,767.12,602.63
2016,6,22,16,45,831.0,75.0,1.55,12.5,497.5,722.07,574.23
2016,6,22,17,0,808.0,72.0,1.6,12.0,446.0,669.17,539.18
2016,6,22,17,15,777.0,68.5,1.6,11.5,393.5,609.75,496.28
2016,6,22,17,30,746.0,65.0,1.6,11.0,341.0,550.75,451.67
2016,6,22,17,45,701.0,60.5,1.6,11.0,288.5,483.46,397.9
2016,6,22,18,0,656.0,56.0,1.6,11.0,236.0,418.73,344.14
2016,6,22,18,15,591.0,50.0,1.55,10.5,187.0,348.44,284.25
2016,6,22,18,30,526.0,44.0,1.5,10.0,138.0,281.88,225.45
2016,6,22,18,45,417.5,35.5,1.45,9.5,95.5,203.51,156.36
2016,6,22,19,0,309.0,27.0,1.4,9.0,53.0,137.22,93.56
2016,6,22,19,15,154.5,13.5,1.35,9.0,26.5,48.06,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.0,1.2,7.5,6.0,0.0,0.0
2016,6,23,5,0,125.0,10.0,1.2,8.0,12.0,8.54,0.0
