Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,5,15,278.5,20.0,1.2,8.5,45.0,16.46,5.11
2016,6,23,5,30,432.0,30.0,1.2,9.0,78.0,24.7,15.98
2016,6,23,5,45,523.0,36.5,1.3,9.5,123.5,32.36,23.43
2016,6,23,6,0,614.0,43.0,1.4,10.0,169.0,37.82,28.66
2016,6,23,6,15,668.5,47.5,1.4,10.0,219.5,41.34,32.02
2016,6,23,6,30,723.0,52.0,1.4,10.0,270.0,44.88,35.25
2016,6,23,6,45,762.5,55.0,1.4,10.5,323.0,47.08,37.09
2016,6,23,7,0,802.0,58.0,1.4,11.0,376.0,55.46,44.41
2016,6,23,7,15,828.5,61.0,1.35,11.5,428.5,58.32,46.69
2016,6,23,7,30,855.0,64.0,1.3,12.0,481.0,61.07,48.84
2016,6,23,7,45,876.0,65.5,1.3,12.5,532.5,62.6,49.89
2016,6,23,8,0,897.0,67.0,1.3,13.0,584.0,64.04,50.87
2016,6,23,8,15,911.5,69.0,1.3,13.5,632.0,92.43,52.94
2016,6,23,8,30,926.0,71.0,1.3,14.0,680.0,152.62,82.86
2016,6,23,8,45,938.0,72.0,1.3,14.5,724.5,212.99,127.13
2016,6,23,9,0,950.0,73.0,1.3,15.0,769.0,274.11,178.35
2016,6,23,9,15,958.0,74.5,1.3,15.5,808.5,334.96,231.53
2016,6,23,9,30,966.0,76.0,1.3,16.0,848.0,395.59,284.32
2016,6,23,9,45,968.5,79.5,1.3,16.5,881.0,455.1,335.01
2016,6,23,10,0,971.0,83.0,1.3,17.0,914.0,513.32,382.95
2016,6,23,10,15,975.0,84.0,1.3,17.0,941.0,568.82,427.89
2016,6,23,10,30,979.0,85.0,1.3,17.0,968.0,622.68,470.12
2016,6,23,10,45,981.5,86.0,1.35,17.5,988.5,673.77,508.49
2016,6,23,11,0,984.0,87.0,1.4,18.0,1009.0,722.65,544.09
2016,6,23,11,15,985.0,87.0,1.45,18.0,1021.5,767.24,576.83
2016,6,23,11,30,986.0,87.0,1.5,18.0,1034.0,809.11,605.76
2016,6,23,11,45,986.0,87.0,1.55,18.0,1039.0,847.34,631.35
2016,6,23,12,0,986.0,87.0,1.6,18.0,1044.0,882.51,654.81
2016,6,23,12,15,985.0,87.0,1.65,18.0,1042.0,913.63,675.56
2016,6,23,12,30,984.0,87.0,1.7,18.0,1040.0,941.36,694.11
2016,6,23,12,45,980.5,87.5,1.75,18.0,1030.0,963.8,709.26
2016,6,23,13,0,977.0,88.0,1.8,18.0,1020.0,982.48,722.09
2016,6,23,13,15,974.0,87.5,1.8,18.0,1004.0,996.82,731.57
2016,6,23,13,30,971.0,87.0,1.8,18.0,988.0,1007.23,738.66
2016,6,23,13,45,967.0,85.5,1.85,18.0,965.0,1011.73,742.76
2016,6,23,14,0,963.0,84.0,1.9,18.0,942.0,1012.2,744.47
2016,6,23,14,15,957.5,83.5,1.9,17.5,912.5,1008.32,744.26
2016,6,23,14,30,952.0,83.0,1.9,17.0,883.0,1000.55,741.67
2016,6,23,14,45,946.5,80.5,1.95,17.0,848.0,986.78,734.55
2016,6,23,15,0,941.0,78.0,2.0,17.0,813.0,969.23,725.04
2016,6,23,15,15,931.5,76.5,2.0,16.5,772.5,945.48,712.2
2016,6,23,15,30,922.0,75.0,2.0,16.0,732.0,918.39,697.1
2016,6,23,15,45,912.5,72.5,2.0,16.0,687.5,886.99,677.69
2016,6,23,16,0,903.0,70.0,2.0,16.0,643.0,852.61,656.12
2016,6,23,16,15,886.5,68.0,1.95,15.5,594.5,810.34,629.56
2016,6,23,16,30,870.0,66.0,1.9,15.0,546.0,766.02,601.18
2016,6,23,16,45,850.0,63.0,1.9,14.5,495.0,716.12,568.62
2016,6,23,17,0,830.0,60.0,1.9,14.0,444.0,665.03,534.39
2016,6,23,17,15,801.0,57.0,1.85,13.5,392.0,607.12,492.97
2016,6,23,17,30,772.0,54.0,1.8,13.0,340.0,554.2,452.58
2016,6,23,17,45,729.5,51.0,1.75,13.0,288.5,489.07,400.34
2016,6,23,18,0,687.0,48.0,1.7,13.0,237.0,426.26,348.07
2016,6,23,18,15,626.5,43.0,1.6,12.5,188.0,355.49,287.93
2016,6,23,18,30,566.0,38.0,1.5,12.0,139.0,289.84,229.93
2016,6,23,18,45,460.5,31.0,1.45,11.5,96.5,211.75,161.21
2016,6,23,19,0,355.0,24.0,1.4,11.0,54.0,148.03,100.16
2016,6,23,19,15,177.5,12.0,1.3,10.5,27.0,52.36,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,5,15,221.5,14.0,1.15,9.0,38.5,11.21,1.49
2016,6,24,5,30,443.0,28.0,1.2,9.0,77.0,25.09,16.29
2016,6,24,5,45,528.0,35.0,1.3,9.5,122.5,31.03,22.24
2016,6,24,6,0,613.0,42.0,1.4,10.0,168.0,36.96,27.88
2016,6,24,6,15,668.5,47.0,1.4,10.5,219.0,40.94,31.58
2016,6,24,6,30,724.0,52.0,1.4,11.0,270.0,44.9,35.12
2016,6,24,6,45,759.5,56.0,1.4,11.5,322.5,47.84,37.63
2016,6,24,7,0,795.0,60.0,1.4,12.0,375.0,50.74,40.01
2016,6,24,7,15,822.5,63.5,1.35,12.0,428.0,60.0,48.1
2016,6,24,7,30,850.0,67.0,1.3,12.0,481.0,63.07,50.62
2016,6,24,7,45,869.0,70.0,1.3,12.5,532.5,65.55,52.49
2016,6,24,8,0,888.0,73.0,1.3,13.0,584.0,67.89,54.24
2016,6,24,8,15,903.5,75.0,1.3,13.5,633.0,95.26,55.88
2016,6,24,8,30,919.0,77.0,1.3,14.0,682.0,155.2,85.37
2016,6,24,8,45,930.0,79.5,1.35,14.5,726.5,216.17,130.02
2016,6,24,9,0,941.0,82.0,1.4,15.0,771.0,277.81,181.59
2016,6,24,9,15,950.0,83.5,1.4,15.0,811.0,338.56,235.02
2016,6,24,9,30,959.0,85.0,1.4,15.0,851.0,399.23,288.39
2016,6,24,9,45,966.0,86.5,1.4,15.5,885.5,458.75,339.22
2016,6,24,10,0,973.0,88.0,1.4,16.0,920.0,517.44,387.7
2016,6,24,10,15,978.0,89.0,1.4,16.0,948.0,573.65,433.39
2016,6,24,10,30,983.0,90.0,1.4,16.0,976.0,628.33,476.43
2016,6,24,10,45,985.5,91.0,1.45,16.5,997.0,679.71,515.18
2016,6,24,11,0,988.0,92.0,1.5,17.0,1018.0,728.88,551.16
2016,6,24,11,15,990.0,92.5,1.5,17.0,1031.5,774.88,584.52
2016,6,24,11,30,992.0,93.0,1.5,17.0,1045.0,818.24,614.14
2016,6,24,11,45,992.0,94.0,1.55,17.5,1051.5,857.69,639.37
2016,6,24,12,0,992.0,95.0,1.6,18.0,1058.0,894.09,662.37
2016,6,24,12,15,991.5,95.0,1.6,18.0,1056.5,926.01,682.94
2016,6,24,12,30,991.0,95.0,1.6,18.0,1055.0,954.56,701.27
2016,6,24,12,45,985.0,97.5,1.65,18.5,1045.0,976.99,714.98
2016,6,24,13,0,979.0,100.0,1.7,19.0,1035.0,995.61,726.32
2016,6,24,13,15,976.0,99.5,1.7,19.0,1018.5,1010.28,735.91
2016,6,24,13,30,973.0,99.0,1.7,19.0,1002.0,1021.02,743.13
2016,6,24,13,45,969.0,97.5,1.75,19.0,979.0,1025.84,747.45
2016,6,24,14,0,965.0,96.0,1.8,19.0,956.0,1026.63,749.39
2016,6,24,14,15,959.0,95.0,1.8,19.0,926.0,1022.01,747.33
2016,6,24,14,30,953.0,94.0,1.8,19.0,896.0,1013.48,742.94
2016,6,24,14,45,945.0,93.0,1.8,19.0,860.0,999.21,735.01
2016,6,24,15,0,937.0,92.0,1.8,19.0,824.0,981.25,724.82
2016,6,24,15,15,927.5,90.0,1.8,18.5,783.0,957.27,712.11
2016,6,24,15,30,918.0,88.0,1.8,18.0,742.0,929.93,697.17
2016,6,24,15,45,904.0,86.5,1.8,18.0,696.5,896.05,676.45
2016,6,24,16,0,890.0,85.0,1.8,18.0,651.0,859.45,653.78
2016,6,24,16,15,873.0,82.5,1.75,17.5,601.5,816.79,627.37
2016,6,24,16,30,856.0,80.0,1.7,17.0,552.0,772.11,599.17
2016,6,24,16,45,832.0,77.0,1.7,16.5,500.5,726.36,570.12
2016,6,24,17,0,808.0,74.0,1.7,16.0,449.0,672.72,534.59
2016,6,24,17,15,777.5,70.5,1.65,15.5,396.5,613.62,492.19
2016,6,24,17,30,747.0,67.0,1.6,15.0,344.0,554.86,448.18
2016,6,24,17,45,702.0,62.5,1.55,14.5,291.5,487.44,395.69
2016,6,24,18,0,657.0,58.0,1.5,14.0,239.0,424.81,344.81
2016,6,24,18,15,591.0,51.5,1.4,13.0,189.5,351.24,283.61
2016,6,24,18,30,525.0,45.0,1.3,12.0,140.0,283.55,224.97
2016,6,24,18,45,418.0,36.5,1.2,11.5,97.0,205.55,156.79
2016,6,24,19,0,311.0,28.0,1.1,11.0,54.0,139.37,94.71
2016,6,24,19,15,155.5,14.0,1.05,10.5,27.0,48.98,0.0
2016,6,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,25,5,15,191.5,16.0,0.55,9.5,37.0,12.85,2.3
2016,6,25,5,30,383.0,32.0,0.5,10.0,74.0,26.33,17.3
2016,6,25,5,45,480.5,39.5,0.5,10.5,119.5,32.07,23.1
2016,6,25,6,0,578.0,47.0,0.5,11.0,165.0,37.82,28.58
2016,6,25,6,15,635.5,52.5,0.5,11.5,215.5,45.39,35.51
2016,6,25,6,30,693.0,58.0,0.5,12.0,266.0,49.57,39.21
2016,6,25,6,45,735.0,61.5,0.55,12.5,319.0,51.95,41.17
2016,6,25,7,0,777.0,65.0,0.6,13.0,372.0,54.35,43.08
2016,6,25,7,15,805.0,68.5,0.65,13.5,424.5,56.55,44.77
2016,6,25,7,30,833.0,72.0,0.7,14.0,477.0,58.69,46.38
2016,6,25,7,45,855.0,74.5,0.8,15.0,528.5,68.35,54.42
2016,6,25,8,0,877.0,77.0,0.9,16.0,580.0,70.33,55.69
2016,6,25,8,15,892.5,79.0,0.9,16.5,628.5,96.61,56.92
2016,6,25,8,30,908.0,81.0,0.9,17.0,677.0,155.96,85.44
2016,6,25,8,45,921.0,82.5,0.95,17.5,722.0,215.98,128.47
2016,6,25,9,0,934.0,84.0,1.0,18.0,767.0,276.89,178.49
2016,6,25,9,15,943.5,85.5,1.05,18.5,807.0,337.43,230.45
2016,6,25,9,30,953.0,87.0,1.1,19.0,847.0,397.95,282.27
2016,6,25,9,45,955.5,90.5,1.15,19.5,880.0,456.89,331.85
2016,6,25,10,0,958.0,94.0,1.2,20.0,913.0,514.57,378.86
2016,6,25,10,15,963.5,95.5,1.2,20.5,941.5,570.74,422.77
2016,6,25,10,30,969.0,97.0,1.2,21.0,970.0,625.47,463.96
2016,6,25,10,45,973.0,97.5,1.25,21.5,991.0,676.81,501.75
2016,6,25,11,0,977.0,98.0,1.3,22.0,1012.0,726.1,536.95
2016,6,25,11,15,979.0,98.5,1.3,22.0,1026.5,771.74,569.24
2016,6,25,11,30,981.0,99.0,1.3,22.0,1041.0,814.78,598.11
2016,6,25,11,45,982.0,99.5,1.35,22.0,1047.5,854.31,623.99
2016,6,25,12,0,983.0,100.0,1.4,22.0,1054.0,890.88,647.83
2016,6,25,12,15,983.0,99.5,1.4,22.0,1053.0,922.64,667.85
2016,6,25,12,30,983.0,99.0,1.4,22.0,1052.0,951.08,685.7
2016,6,25,12,45,982.5,98.5,1.45,22.0,1043.5,975.59,701.82
2016,6,25,13,0,982.0,98.0,1.5,22.0,1035.0,996.44,715.72
2016,6,25,13,15,979.0,97.0,1.55,22.0,1019.0,1010.7,725.59
2016,6,25,13,30,976.0,96.0,1.6,22.0,1003.0,1020.99,733.16
2016,6,25,13,45,971.5,95.5,1.65,22.0,979.5,1026.36,737.8
2016,6,25,14,0,967.0,95.0,1.7,22.0,956.0,1027.71,740.1
2016,6,25,14,15,961.0,94.0,1.7,21.5,926.0,1023.14,739.51
2016,6,25,14,30,955.0,93.0,1.7,21.0,896.0,1014.63,736.61
2016,6,25,14,45,947.0,91.5,1.7,21.0,860.5,999.84,728.43
2016,6,25,15,0,939.0,90.0,1.7,21.0,825.0,981.34,718.02
2016,6,25,15,15,929.0,88.5,1.7,20.5,783.5,957.44,705.53
2016,6,25,15,30,919.0,87.0,1.7,20.0,742.0,930.2,690.84
2016,6,25,15,45,906.0,84.5,1.7,20.0,696.5,896.06,670.18
2016,6,25,16,0,893.0,82.0,1.7,20.0,651.0,859.12,647.53
2016,6,25,16,15,876.0,79.5,1.65,19.5,601.5,816.36,621.33
2016,6,25,16,30,859.0,77.0,1.6,19.0,552.0,771.58,593.34
2016,6,25,16,45,837.0,74.0,1.6,18.5,500.5,720.75,560.99
2016,6,25,17,0,815.0,71.0,1.6,18.0,449.0,674.75,531.36
2016,6,25,17,15,784.5,67.5,1.5,17.5,396.5,615.38,488.97
2016,6,25,17,30,754.0,64.0,1.4,17.0,344.0,556.37,444.95
2016,6,25,17,45,711.0,59.5,1.35,16.5,292.0,489.81,393.74
2016,6,25,18,0,668.0,55.0,1.3,16.0,240.0,425.59,342.25
2016,6,25,18,15,604.0,49.0,1.2,15.0,190.5,352.73,282.2
2016,6,25,18,30,540.0,43.0,1.1,14.0,141.0,287.96,226.37
2016,6,25,18,45,435.5,35.0,1.0,13.5,98.0,210.56,159.17
2016,6,25,19,0,331.0,27.0,0.9,13.0,55.0,144.72,97.57
2016,6,25,19,15,165.5,13.5,0.85,12.5,27.5,61.41,0.0
2016,6,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,5,15,194.5,15.5,0.5,9.5,36.5,12.45,1.79
2016,6,26,5,30,389.0,31.0,0.5,10.0,73.0,25.5,16.55
2016,6,26,5,45,480.5,38.5,0.5,10.5,117.5,31.25,22.36
2016,6,26,6,0,572.0,46.0,0.5,11.0,162.0,37.0,27.84
2016,6,26,6,15,629.0,51.5,0.5,11.5,212.0,44.5,34.71
2016,6,26,6,30,686.0,57.0,0.5,12.0,262.0,48.7,38.43
2016,6,26,6,45,726.0,60.5,0.55,12.5,314.0,51.08,40.4
2016,6,26,7,0,766.0,64.0,0.6,13.0,366.0,53.47,42.31
2016,6,26,7,15,793.5,67.5,0.6,13.5,417.5,55.68,44.01
2016,6,26,7,30,821.0,71.0,0.6,14.0,469.0,57.83,45.63
2016,6,26,7,45,842.5,73.0,0.65,14.5,520.0,67.16,53.49
2016,6,26,8,0,864.0,75.0,0.7,15.0,571.0,68.81,54.59
2016,6,26,8,15,879.5,77.5,0.7,15.5,618.5,94.27,55.9
2016,6,26,8,30,895.0,80.0,0.7,16.0,666.0,153.15,84.1
2016,6,26,8,45,907.0,81.5,0.75,16.5,710.5,212.21,126.43
2016,6,26,9,0,919.0,83.0,0.8,17.0,755.0,272.05,175.65
2016,6,26,9,15,928.0,84.5,0.8,17.5,794.0,331.57,226.69
2016,6,26,9,30,937.0,86.0,0.8,18.0,833.0,391.03,277.46
2016,6,26,9,45,944.5,86.5,0.85,18.5,867.0,448.83,326.02
2016,6,26,10,0,952.0,87.0,0.9,19.0,901.0,505.86,372.48
2016,6,26,10,15,957.0,88.0,0.95,19.5,928.5,561.03,415.97
2016,6,26,10,30,962.0,89.0,1.0,20.0,956.0,614.7,456.85
2016,6,26,10,45,965.0,90.0,1.05,20.5,976.5,665.45,494.3
2016,6,26,11,0,968.0,91.0,1.1,21.0,997.0,714.08,529.12
2016,6,26,11,15,970.0,91.5,1.15,21.0,1010.5,759.3,561.7
2016,6,26,11,30,972.0,92.0,1.2,21.0,1024.0,801.94,590.85
2016,6,26,11,45,972.0,92.5,1.25,21.5,1030.0,840.31,614.91
2016,6,26,12,0,972.0,93.0,1.3,22.0,1036.0,875.67,636.84
2016,6,26,12,15,971.0,93.0,1.35,22.0,1034.5,906.63,657.06
2016,6,26,12,30,970.0,93.0,1.4,22.0,1033.0,934.26,675.17
2016,6,26,12,45,959.5,98.5,1.45,22.0,1021.5,955.01,688.96
2016,6,26,13,0,949.0,104.0,1.5,22.0,1010.0,971.95,700.47
2016,6,26,13,15,945.5,103.5,1.55,22.0,993.5,985.86,710.21
2016,6,26,13,30,942.0,103.0,1.6,22.0,977.0,995.95,717.66
2016,6,26,13,45,936.5,102.0,1.65,22.5,954.0,999.77,719.91
2016,6,26,14,0,931.0,101.0,1.7,23.0,931.0,999.69,719.88
2016,6,26,14,15,924.5,100.0,1.7,22.5,901.5,994.78,719.03
2016,6,26,14,30,918.0,99.0,1.7,22.0,872.0,986.08,715.92
2016,6,26,14,45,909.0,98.0,1.75,22.0,836.5,971.31,708.34
2016,6,26,15,0,900.0,97.0,1.8,22.0,801.0,953.0,698.56
2016,6,26,15,15,889.0,95.0,1.8,21.5,760.5,928.37,685.4
2016,6,26,15,30,878.0,93.0,1.8,21.0,720.0,900.58,670.13
2016,6,26,15,45,863.5,91.0,1.8,21.0,675.0,866.75,649.45
2016,6,26,16,0,849.0,89.0,1.8,21.0,630.0,830.34,626.9
2016,6,26,16,15,831.5,86.5,1.75,20.5,582.0,788.61,601.14
2016,6,26,16,30,814.0,84.0,1.7,20.0,534.0,752.12,578.7
2016,6,26,16,45,790.5,80.5,1.7,19.5,483.5,700.75,545.63
2016,6,26,17,0,767.0,77.0,1.7,19.0,433.0,648.53,511.21
2016,6,26,17,15,735.5,73.0,1.65,18.0,382.0,589.9,470.03
2016,6,26,17,30,704.0,69.0,1.6,17.0,331.0,531.82,427.51
2016,6,26,17,45,660.5,64.0,1.55,16.5,280.0,468.78,378.53
2016,6,26,18,0,617.0,59.0,1.5,16.0,229.0,406.41,328.17
2016,6,26,18,15,552.5,52.5,1.4,15.0,181.5,335.53,269.49
2016,6,26,18,30,488.0,46.0,1.3,14.0,134.0,270.41,213.4
2016,6,26,18,45,389.0,36.5,1.2,13.5,93.0,196.05,148.72
2016,6,26,19,0,290.0,27.0,1.1,13.0,52.0,132.81,89.77
2016,6,26,19,15,145.0,13.5,1.05,12.5,26.0,56.65,0.0
2016,6,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,202.0,14.5,0.45,9.5,36.0,11.63,1.02
2016,6,27,5,30,404.0,29.0,0.4,10.0,72.0,23.83,15.08
2016,6,27,5,45,492.0,36.0,0.4,10.5,116.5,29.25,20.57
2016,6,27,6,0,580.0,43.0,0.4,11.0,161.0,37.69,28.47
2016,6,27,6,15,635.5,48.5,0.4,11.5,210.5,42.01,32.47
2016,6,27,6,30,691.0,54.0,0.4,12.0,260.0,46.29,36.28
2016,6,27,6,45,729.0,58.0,0.4,12.5,311.5,49.15,38.69
2016,6,27,7,0,767.0,62.0,0.4,13.0,363.0,51.97,40.99
2016,6,27,7,15,794.5,65.0,0.45,13.5,415.0,53.87,42.43
2016,6,27,7,30,822.0,68.0,0.5,14.0,467.0,63.35,50.49
2016,6,27,7,45,841.5,71.0,0.6,15.0,517.0,65.79,52.19
2016,6,27,8,0,861.0,74.0,0.7,16.0,567.0,68.1,53.77
2016,6,27,8,15,876.5,76.0,0.75,16.5,615.0,92.38,54.61
2016,6,27,8,30,892.0,78.0,0.8,17.0,663.0,150.72,82.11
2016,6,27,8,45,903.5,80.5,0.9,18.0,706.5,210.2,124.4
2016,6,27,9,0,915.0,83.0,1.0,19.0,750.0,270.44,173.48
2016,6,27,9,15,924.0,84.5,1.0,19.5,789.5,329.75,224.15
2016,6,27,9,30,933.0,86.0,1.0,20.0,829.0,389.01,274.62
2016,6,27,9,45,928.5,94.0,1.0,20.5,859.5,447.48,323.43
2016,6,27,10,0,924.0,102.0,1.0,21.0,890.0,504.01,369.0
2016,6,27,10,15,929.5,103.0,1.05,21.5,918.0,558.16,411.42
2016,6,27,10,30,935.0,104.0,1.1,22.0,946.0,610.93,451.38
2016,6,27,10,45,938.5,105.0,1.15,22.5,967.0,660.88,488.05
2016,6,27,11,0,942.0,106.0,1.2,23.0,988.0,708.84,522.21
2016,6,27,11,15,944.5,106.5,1.2,23.0,1001.5,753.5,553.73
2016,6,27,11,30,947.0,107.0,1.2,23.0,1015.0,795.72,582.31
2016,6,27,11,45,947.5,107.5,1.25,23.5,1021.5,833.8,606.04
2016,6,27,12,0,948.0,108.0,1.3,24.0,1028.0,869.01,627.74
2016,6,27,12,15,948.0,108.0,1.35,24.0,1027.5,900.38,648.09
2016,6,27,12,30,948.0,108.0,1.4,24.0,1027.0,928.57,666.45
2016,6,27,12,45,949.0,106.5,1.45,24.0,1019.5,952.97,682.44
2016,6,27,13,0,950.0,105.0,1.5,24.0,1012.0,973.86,696.31
2016,6,27,13,15,947.5,104.5,1.55,24.0,996.5,988.8,706.56
2016,6,27,13,30,945.0,104.0,1.6,24.0,981.0,999.92,714.59
2016,6,27,13,45,941.5,102.5,1.65,24.0,959.0,1005.25,719.14
2016,6,27,14,0,938.0,101.0,1.7,24.0,937.0,1006.65,721.41
2016,6,27,14,15,932.0,100.0,1.75,23.5,908.0,1002.28,721.6
2016,6,27,14,30,926.0,99.0,1.8,23.0,879.0,994.07,719.51
2016,6,27,14,45,919.5,97.0,1.85,23.0,844.0,980.59,712.76
2016,6,27,15,0,913.0,95.0,1.9,23.0,809.0,963.44,703.74
2016,6,27,15,15,903.0,93.0,1.9,22.5,768.5,939.54,691.13
2016,6,27,15,30,893.0,91.0,1.9,22.0,728.0,912.38,676.37
2016,6,27,15,45,881.0,88.5,1.9,22.0,683.5,879.83,656.65
2016,6,27,16,0,869.0,86.0,1.9,22.0,639.0,844.52,634.96
2016,6,27,16,15,852.0,83.5,1.85,21.5,590.5,802.57,609.24
2016,6,27,16,30,835.0,81.0,1.8,21.0,542.0,765.71,586.72
2016,6,27,16,45,814.0,77.0,1.8,20.5,491.5,714.86,554.25
2016,6,27,17,0,793.0,73.0,1.8,20.0,441.0,662.91,520.28
2016,6,27,17,15,762.0,69.5,1.7,19.0,389.5,604.12,479.23
2016,6,27,17,30,731.0,66.0,1.6,18.0,338.0,545.77,436.53
2016,6,27,17,45,690.0,61.0,1.55,17.5,286.5,480.8,386.45
2016,6,27,18,0,649.0,56.0,1.5,17.0,235.0,418.04,336.05
2016,6,27,18,15,585.5,50.0,1.35,16.0,186.5,348.59,278.55
2016,6,27,18,30,522.0,44.0,1.2,15.0,138.0,282.72,221.91
2016,6,27,18,45,422.5,35.0,1.1,14.5,96.0,206.8,156.08
2016,6,27,19,0,323.0,26.0,1.0,14.0,54.0,142.02,95.59
2016,6,27,19,15,161.5,13.0,0.95,13.5,27.0,60.24,0.0
2016,6,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,166.5,16.0,0.5,10.0,33.5,12.86,1.35
2016,6,28,5,30,333.0,32.0,0.5,10.0,67.0,26.26,17.13
2016,6,28,5,45,426.0,40.5,0.5,10.5,110.5,32.75,23.67
2016,6,28,6,0,519.0,49.0,0.5,11.0,154.0,39.17,29.78
2016,6,28,6,15,578.0,55.5,0.5,11.5,202.5,43.71,33.98
2016,6,28,6,30,637.0,62.0,0.5,12.0,251.0,48.18,37.96
2016,6,28,6,45,680.0,66.5,0.55,12.5,302.5,55.48,44.33
2016,6,28,7,0,723.0,71.0,0.6,13.0,354.0,58.43,46.71
2016,6,28,7,15,752.5,74.5,0.6,13.5,405.0,60.41,48.18
2016,6,28,7,30,782.0,78.0,0.6,14.0,456.0,62.34,49.59
2016,6,28,7,45,804.5,81.0,0.6,15.0,506.5,63.75,50.41
2016,6,28,8,0,827.0,84.0,0.6,16.0,557.0,65.08,51.17
2016,6,28,8,15,844.0,86.5,0.6,16.5,604.5,97.1,59.48
2016,6,28,8,30,861.0,89.0,0.6,17.0,652.0,154.18,86.16
2016,6,28,8,45,874.5,91.0,0.65,17.5,696.0,211.99,127.04
2016,6,28,9,0,888.0,93.0,0.7,18.0,740.0,270.78,174.86
2016,6,28,9,15,898.0,95.0,0.75,18.5,779.5,329.32,224.72
2016,6,28,9,30,908.0,97.0,0.8,19.0,819.0,387.96,274.6
2016,6,28,9,45,917.0,97.5,0.85,19.5,853.5,444.94,322.2
2016,6,28,10,0,926.0,98.0,0.9,20.0,888.0,501.37,367.93
2016,6,28,10,15,932.0,99.0,0.95,20.0,915.5,555.88,411.5
2016,6,28,10,30,938.0,100.0,1.0,20.0,943.0,609.06,452.79
2016,6,28,10,45,942.0,100.5,1.1,20.5,964.5,659.07,490.2
2016,6,28,11,0,946.0,101.0,1.2,21.0,986.0,707.11,525.19
2016,6,28,11,15,948.5,101.5,1.2,21.0,1000.0,751.95,557.09
2016,6,28,11,30,951.0,102.0,1.2,21.0,1014.0,794.32,585.89
2016,6,28,11,45,952.0,102.5,1.25,21.0,1020.5,832.92,611.34
2016,6,28,12,0,953.0,103.0,1.3,21.0,1027.0,868.67,634.83
2016,6,28,12,15,953.0,103.0,1.35,21.0,1026.5,900.17,655.5
2016,6,28,12,30,953.0,103.0,1.4,21.0,1026.0,928.46,674.13
2016,6,28,12,45,945.5,107.0,1.45,21.0,1016.0,950.36,688.71
2016,6,28,13,0,938.0,111.0,1.5,21.0,1006.0,968.57,701.08
2016,6,28,13,15,935.0,110.0,1.5,21.0,990.5,982.55,710.15
2016,6,28,13,30,932.0,109.0,1.5,21.0,975.0,992.73,716.94
2016,6,28,13,45,928.5,108.0,1.55,21.0,953.0,998.59,721.91
2016,6,28,14,0,925.0,107.0,1.6,21.0,931.0,1000.6,724.6
2016,6,28,14,15,919.0,105.5,1.6,20.5,902.0,995.86,723.82
2016,6,28,14,30,913.0,104.0,1.6,20.0,873.0,987.32,720.79
2016,6,28,14,45,906.0,102.0,1.6,20.0,838.0,973.59,713.19
2016,6,28,15,0,899.0,100.0,1.6,20.0,803.0,956.25,703.4
2016,6,28,15,15,888.5,98.0,1.6,19.5,763.0,932.22,690.62
2016,6,28,15,30,878.0,96.0,1.6,19.0,723.0,904.99,675.73
2016,6,28,15,45,866.0,93.0,1.6,19.0,678.5,872.33,655.85
2016,6,28,16,0,854.0,90.0,1.6,19.0,634.0,836.93,634.0
2016,6,28,16,15,836.5,87.0,1.55,18.5,585.5,794.52,607.74
2016,6,28,16,30,819.0,84.0,1.5,18.0,537.0,757.36,584.82
2016,6,28,16,45,797.5,80.5,1.45,17.5,487.0,707.32,552.27
2016,6,28,17,0,776.0,77.0,1.4,17.0,437.0,656.24,518.35
2016,6,28,17,15,744.5,73.0,1.3,16.5,385.5,597.21,475.79
2016,6,28,17,30,713.0,69.0,1.2,16.0,334.0,538.69,432.02
2016,6,28,17,45,671.0,63.5,1.2,15.5,283.0,473.37,381.96
2016,6,28,18,0,629.0,58.0,1.2,15.0,232.0,412.68,333.3
2016,6,28,18,15,564.5,51.5,1.15,14.0,184.0,341.09,274.3
2016,6,28,18,30,500.0,45.0,1.1,13.0,136.0,275.26,217.73
2016,6,28,18,45,400.0,36.0,1.05,12.5,94.5,200.27,152.43
2016,6,28,19,0,300.0,27.0,1.0,12.0,53.0,136.46,92.7
2016,6,28,19,15,150.0,13.5,0.95,11.5,26.5,58.19,0.0
2016,6,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,202.5,14.5,0.8,9.0,36.0,11.66,0.34
2016,6,29,5,30,405.0,29.0,0.8,9.0,72.0,23.88,15.09
2016,6,29,5,45,498.0,36.0,0.8,9.5,116.5,29.31,20.67
2016,6,29,6,0,591.0,43.0,0.8,10.0,161.0,37.8,28.64
2016,6,29,6,15,647.5,48.5,0.8,10.0,211.5,42.13,32.75
2016,6,29,6,30,704.0,54.0,0.8,10.0,262.0,46.44,36.69
2016,6,29,6,45,743.5,57.5,0.85,10.5,314.5,48.93,38.79
2016,6,29,7,0,783.0,61.0,0.9,11.0,367.0,51.42,40.82
2016,6,29,7,15,810.5,64.0,0.9,11.5,419.5,53.37,42.32
2016,6,29,7,30,838.0,67.0,0.9,12.0,472.0,62.88,50.48
2016,6,29,7,45,859.0,69.5,0.95,12.5,523.0,65.04,52.07
2016,6,29,8,0,880.0,72.0,1.0,13.0,574.0,67.09,53.56
2016,6,29,8,15,895.5,74.0,1.0,13.0,622.5,90.32,54.23
2016,6,29,8,30,911.0,76.0,1.0,13.0,671.0,149.82,82.27
2016,6,29,8,45,923.0,78.0,1.05,13.5,716.0,210.21,125.84
2016,6,29,9,0,935.0,80.0,1.1,14.0,761.0,271.39,176.8
2016,6,29,9,15,944.0,81.5,1.1,14.0,801.0,331.92,229.97
2016,6,29,9,30,953.0,83.0,1.1,14.0,841.0,392.37,283.15
2016,6,29,9,45,955.5,87.0,1.15,14.5,874.0,451.83,334.18
2016,6,29,10,0,958.0,91.0,1.2,15.0,907.0,510.04,382.6
2016,6,29,10,15,963.5,92.0,1.2,15.0,935.5,565.96,428.09
2016,6,29,10,30,969.0,93.0,1.2,15.0,964.0,620.45,470.99
2016,6,29,10,45,973.5,93.5,1.25,15.5,986.0,672.25,510.1
2016,6,29,11,0,978.0,94.0,1.3,16.0,1008.0,722.05,546.57
2016,6,29,11,15,980.5,94.5,1.3,16.0,1022.0,768.26,580.04
2016,6,29,11,30,983.0,95.0,1.3,16.0,1036.0,811.91,609.97
2016,6,29,11,45,984.5,94.5,1.35,16.0,1043.5,851.21,636.31
2016,6,29,12,0,986.0,94.0,1.4,16.0,1051.0,887.55,660.58
2016,6,29,12,15,986.5,94.0,1.45,16.0,1050.5,920.4,682.48
2016,6,29,12,30,987.0,94.0,1.5,16.0,1050.0,949.94,702.22
2016,6,29,12,45,979.0,98.5,1.55,16.0,1040.0,972.6,717.53
2016,6,29,13,0,971.0,103.0,1.6,16.0,1030.0,991.45,730.5
2016,6,29,13,15,968.5,102.5,1.6,15.5,1014.5,1006.8,741.99
2016,6,29,13,30,966.0,102.0,1.6,15.0,999.0,1018.26,751.12
2016,6,29,13,45,962.5,101.0,1.6,15.0,976.5,1024.33,755.55
2016,6,29,14,0,959.0,100.0,1.6,15.0,954.0,1026.41,757.6
2016,6,29,14,15,953.5,98.5,1.6,14.5,924.5,1022.09,757.1
2016,6,29,14,30,948.0,97.0,1.6,14.0,895.0,1013.83,754.23
2016,6,29,14,45,940.5,95.5,1.6,14.0,860.0,999.82,746.36
2016,6,29,15,0,933.0,94.0,1.6,14.0,825.0,982.1,736.21
2016,6,29,15,15,923.5,92.5,1.55,13.5,784.0,958.96,723.16
2016,6,29,15,30,914.0,91.0,1.5,13.0,743.0,932.47,707.91
2016,6,29,15,45,901.0,88.5,1.5,13.0,697.5,898.62,687.06
2016,6,29,16,0,888.0,86.0,1.5,13.0,652.0,861.98,664.19
2016,6,29,16,15,871.0,83.5,1.45,12.5,603.0,819.49,637.59
2016,6,29,16,30,854.0,81.0,1.4,12.0,554.0,774.98,609.2
2016,6,29,16,45,832.5,77.5,1.4,12.0,502.5,730.73,579.94
2016,6,29,17,0,811.0,74.0,1.4,12.0,451.0,678.27,544.07
2016,6,29,17,15,780.5,70.5,1.3,11.5,398.0,619.02,501.09
2016,6,29,17,30,750.0,67.0,1.2,11.0,345.0,560.08,456.39
2016,6,29,17,45,707.5,62.0,1.2,10.5,293.0,493.26,404.5
2016,6,29,18,0,665.0,57.0,1.2,10.0,241.0,428.73,352.12
2016,6,29,18,15,600.0,51.0,1.15,9.5,191.5,357.75,292.04
2016,6,29,18,30,535.0,45.0,1.1,9.0,142.0,290.3,232.75
2016,6,29,18,45,430.5,36.0,1.05,9.0,99.0,211.64,163.11
2016,6,29,19,0,326.0,27.0,1.0,9.0,56.0,144.63,99.39
2016,6,29,19,15,163.0,13.5,0.95,8.5,28.0,61.52,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,176.5,16.0,0.9,9.0,34.0,12.92,0.5
2016,6,30,5,30,353.0,32.0,0.9,9.0,68.0,26.39,17.21
2016,6,30,5,45,450.0,40.0,0.95,9.5,112.5,32.49,23.48
2016,6,30,6,0,547.0,48.0,1.0,10.0,157.0,38.58,29.31
2016,6,30,6,15,607.5,54.0,1.0,10.0,207.0,42.79,33.33
2016,6,30,6,30,668.0,60.0,1.0,10.0,257.0,51.14,40.93
2016,6,30,6,45,708.0,65.0,1.0,10.5,309.0,54.6,43.89
2016,6,30,7,0,748.0,70.0,1.0,11.0,361.0,57.99,46.7
2016,6,30,7,15,777.5,73.5,0.95,11.5,413.5,60.03,48.24
2016,6,30,7,30,807.0,77.0,0.9,12.0,466.0,62.02,49.71
2016,6,30,7,45,828.0,80.5,0.9,12.5,517.0,63.81,50.99
2016,6,30,8,0,849.0,84.0,0.9,13.0,568.0,74.42,59.96
2016,6,30,8,15,865.5,86.5,0.9,13.5,616.5,96.53,60.2
2016,6,30,8,30,882.0,89.0,0.9,14.0,665.0,154.92,87.33
2016,6,30,8,45,894.0,92.0,0.9,14.5,709.5,214.49,129.89
2016,6,30,9,0,906.0,95.0,0.9,15.0,754.0,274.9,179.59
2016,6,30,9,15,916.0,97.0,0.9,15.5,794.0,334.61,230.98
2016,6,30,9,30,926.0,99.0,0.9,16.0,834.0,394.4,282.31
2016,6,30,9,45,932.5,101.0,0.9,16.5,868.5,452.64,331.31
2016,6,30,10,0,939.0,103.0,0.9,17.0,903.0,510.06,378.03
2016,6,30,10,15,945.0,104.0,0.9,17.0,931.5,565.43,422.29
2016,6,30,10,30,951.0,105.0,0.9,17.0,960.0,619.44,464.06
2016,6,30,10,45,955.0,106.0,0.95,17.5,981.5,670.65,502.09
2016,6,30,11,0,959.0,107.0,1.0,18.0,1003.0,719.87,537.55
2016,6,30,11,15,961.5,107.5,1.0,18.0,1017.5,765.47,569.98
2016,6,30,11,30,964.0,108.0,1.0,18.0,1032.0,808.57,599.38
2016,6,30,11,45,965.0,108.5,1.05,18.5,1038.5,847.86,624.15
2016,6,30,12,0,966.0,109.0,1.1,19.0,1045.0,884.27,646.84
2016,6,30,12,15,966.0,109.0,1.1,19.0,1044.5,916.38,667.09
2016,6,30,12,30,966.0,109.0,1.1,19.0,1044.0,945.26,685.23
2016,6,30,12,45,954.5,115.0,1.15,19.0,1032.5,965.88,698.98
2016,6,30,13,0,943.0,121.0,1.2,19.0,1021.0,982.66,710.48
2016,6,30,13,15,940.0,120.0,1.2,19.0,1005.0,997.03,719.73
2016,6,30,13,30,937.0,119.0,1.2,19.0,989.0,1007.58,726.7
2016,6,30,13,45,932.0,118.5,1.25,19.0,966.0,1012.84,731.39
2016,6,30,14,0,927.0,118.0,1.3,19.0,943.0,1014.21,733.81
2016,6,30,14,15,920.0,116.5,1.3,19.0,913.5,1008.81,731.27
2016,6,30,14,30,913.0,115.0,1.3,19.0,884.0,999.59,726.51
2016,6,30,14,45,903.5,113.5,1.35,19.0,848.0,984.27,718.83
2016,6,30,15,0,894.0,112.0,1.4,19.0,812.0,965.4,708.96
2016,6,30,15,15,882.5,110.0,1.4,18.5,770.5,940.76,695.92
2016,6,30,15,30,871.0,108.0,1.4,18.0,729.0,912.95,680.78
2016,6,30,15,45,855.5,105.5,1.4,18.0,683.5,887.39,665.79
2016,6,30,16,0,840.0,103.0,1.4,18.0,638.0,849.5,642.39
2016,6,30,16,15,820.5,99.5,1.35,17.5,589.0,804.85,614.78
2016,6,30,16,30,801.0,96.0,1.3,17.0,540.0,758.4,585.5
2016,6,30,16,45,774.0,92.5,1.3,16.5,488.5,704.81,551.08
2016,6,30,17,0,747.0,89.0,1.3,16.0,437.0,650.59,515.03
2016,6,30,17,15,712.5,84.5,1.25,15.5,384.5,592.9,473.51
2016,6,30,17,30,678.0,80.0,1.2,15.0,332.0,533.31,429.16
2016,6,30,17,45,628.5,74.5,1.2,14.5,280.5,465.23,376.82
2016,6,30,18,0,579.0,69.0,1.2,14.0,229.0,400.3,324.8
2016,6,30,18,15,509.0,61.0,1.1,13.5,180.5,326.62,263.45
2016,6,30,18,30,439.0,53.0,1.0,13.0,132.0,259.25,205.4
2016,6,30,18,45,331.5,42.0,0.95,12.5,91.0,182.39,139.21
2016,6,30,19,0,224.0,31.0,0.9,12.0,50.0,117.13,79.72
2016,6,30,19,15,112.0,15.5,0.85,11.5,25.0,40.47,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,147.0,17.0,0.8,8.5,32.0,13.76,0.32
2016,7,1,5,30,294.0,34.0,0.8,9.0,64.0,28.05,18.58
2016,7,1,5,45,393.5,43.0,0.8,9.5,107.0,34.85,25.58
2016,7,1,6,0,493.0,52.0,0.8,10.0,150.0,41.6,32.04
2016,7,1,6,15,556.5,59.0,0.8,10.0,199.0,46.42,36.62
2016,7,1,6,30,620.0,66.0,0.8,10.0,248.0,51.18,40.97
2016,7,1,6,45,664.5,71.0,0.8,10.5,299.5,54.18,43.52
2016,7,1,7,0,709.0,76.0,0.8,11.0,351.0,57.13,45.94
2016,7,1,7,15,740.5,80.0,0.8,11.5,403.0,64.52,52.24
2016,7,1,7,30,772.0,84.0,0.8,12.0,455.0,66.67,53.82
2016,7,1,7,45,796.0,87.5,0.85,12.5,506.0,68.27,54.91
2016,7,1,8,0,820.0,91.0,0.9,13.0,557.0,69.8,55.93
2016,7,1,8,15,838.0,93.5,0.9,13.5,605.5,90.18,55.8
2016,7,1,8,30,856.0,96.0,0.9,14.0,654.0,156.21,89.56
2016,7,1,8,45,870.0,98.5,0.9,14.5,698.5,214.35,130.81
2016,7,1,9,0,884.0,101.0,0.9,15.0,743.0,273.54,179.33
2016,7,1,9,15,894.5,102.5,0.9,15.0,783.0,331.87,229.92
2016,7,1,9,30,905.0,104.0,0.9,15.0,823.0,390.34,280.74
2016,7,1,9,45,913.5,105.5,0.9,15.5,857.5,447.92,329.33
2016,7,1,10,0,922.0,107.0,0.9,16.0,892.0,504.93,375.87
2016,7,1,10,15,928.0,108.5,0.9,16.0,920.5,559.87,419.96
2016,7,1,10,30,934.0,110.0,0.9,16.0,949.0,613.49,461.62
2016,7,1,10,45,938.5,110.5,0.95,16.5,970.5,663.9,499.26
2016,7,1,11,0,943.0,111.0,1.0,17.0,992.0,712.4,534.41
2016,7,1,11,15,945.5,112.0,1.05,17.0,1006.5,757.8,567.49
2016,7,1,11,30,948.0,113.0,1.1,17.0,1021.0,800.77,597.86
2016,7,1,11,45,949.5,113.0,1.15,17.5,1028.0,839.56,622.54
2016,7,1,12,0,951.0,113.0,1.2,18.0,1035.0,875.54,645.17
2016,7,1,12,15,951.0,113.0,1.2,18.0,1034.0,907.31,665.42
2016,7,1,12,30,951.0,113.0,1.2,18.0,1033.0,935.9,683.58
2016,7,1,12,45,948.0,113.5,1.25,18.0,1024.5,958.93,698.98
2016,7,1,13,0,945.0,114.0,1.3,18.0,1016.0,978.35,712.2
2016,7,1,13,15,942.0,113.5,1.3,18.0,1000.0,993.14,721.77
2016,7,1,13,30,939.0,113.0,1.3,18.0,984.0,1004.11,729.06
2016,7,1,13,45,935.0,111.5,1.35,18.0,961.5,1009.3,733.69
2016,7,1,14,0,931.0,110.0,1.4,18.0,939.0,1010.57,736.03
2016,7,1,14,15,924.5,108.5,1.4,17.5,909.5,1005.56,735.08
2016,7,1,14,30,918.0,107.0,1.4,17.0,880.0,996.7,731.86
2016,7,1,14,45,909.5,105.0,1.45,17.0,844.5,981.69,724.23
2016,7,1,15,0,901.0,103.0,1.5,17.0,809.0,963.07,714.34
2016,7,1,15,15,890.0,101.0,1.45,16.5,768.0,938.68,700.56
2016,7,1,15,30,879.0,99.0,1.4,16.0,727.0,911.1,684.68
2016,7,1,15,45,864.5,97.0,1.4,16.0,681.5,877.44,664.11
2016,7,1,16,0,850.0,95.0,1.4,16.0,636.0,841.18,641.65
2016,7,1,16,15,831.0,92.0,1.35,15.5,587.5,805.65,620.03
2016,7,1,16,30,812.0,89.0,1.3,15.0,539.0,759.84,590.88
2016,7,1,16,45,787.5,85.5,1.3,14.5,487.5,707.78,557.31
2016,7,1,17,0,763.0,82.0,1.3,14.0,436.0,654.9,522.29
2016,7,1,17,15,730.0,77.5,1.25,13.5,384.0,594.75,478.78
2016,7,1,17,30,697.0,73.0,1.2,13.0,332.0,537.61,435.93
2016,7,1,17,45,650.5,68.0,1.15,12.5,281.0,471.03,384.08
2016,7,1,18,0,604.0,63.0,1.1,12.0,230.0,407.32,332.45
2016,7,1,18,15,536.5,55.5,1.0,11.5,181.5,334.19,271.12
2016,7,1,18,30,469.0,48.0,0.9,11.0,133.0,267.16,212.86
2016,7,1,18,45,361.5,38.5,0.85,11.0,92.0,190.26,145.77
2016,7,1,19,0,254.0,29.0,0.8,11.0,51.0,125.34,85.47
2016,7,1,19,15,127.0,14.5,0.75,10.5,25.5,43.37,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,145.5,16.0,0.7,9.0,30.5,12.91,0.0
2016,7,2,5,30,291.0,32.0,0.7,9.0,61.0,26.29,17.01
2016,7,2,5,45,383.5,42.0,0.75,9.5,103.0,33.99,24.79
2016,7,2,6,0,476.0,52.0,0.8,10.0,145.0,41.55,31.98
2016,7,2,6,15,538.5,59.5,0.8,10.5,193.5,46.74,36.82
2016,7,2,6,30,601.0,67.0,0.8,11.0,242.0,51.83,41.39
2016,7,2,6,45,641.5,73.0,0.85,11.5,292.5,55.47,44.5
2016,7,2,7,0,682.0,79.0,0.9,12.0,343.0,59.01,47.43
2016,7,2,7,15,714.0,83.5,0.9,12.5,394.5,61.27,49.16
2016,7,2,7,30,746.0,88.0,0.9,13.0,446.0,69.3,55.93
2016,7,2,7,45,767.5,92.5,0.9,13.5,495.5,71.45,57.47
2016,7,2,8,0,789.0,97.0,0.9,14.0,545.0,73.45,58.88
2016,7,2,8,15,807.5,100.5,0.9,14.0,593.0,93.06,58.96
2016,7,2,8,30,826.0,104.0,0.9,14.0,641.0,149.62,85.48
2016,7,2,8,45,839.0,107.0,0.95,14.5,684.5,206.96,126.34
2016,7,2,9,0,852.0,110.0,1.0,15.0,728.0,272.0,179.52
2016,7,2,9,15,863.0,112.5,1.0,15.5,768.0,329.44,228.8
2016,7,2,9,30,874.0,115.0,1.0,16.0,808.0,387.14,278.29
2016,7,2,9,45,881.0,117.5,1.05,16.5,841.5,443.27,325.8
2016,7,2,10,0,888.0,120.0,1.1,17.0,875.0,498.74,371.37
2016,7,2,10,15,894.5,121.5,1.1,17.0,903.5,552.31,414.49
2016,7,2,10,30,901.0,123.0,1.1,17.0,932.0,604.7,455.34
2016,7,2,10,45,905.0,124.5,1.15,17.5,953.0,654.16,492.36
2016,7,2,11,0,909.0,126.0,1.2,18.0,974.0,701.77,526.95
2016,7,2,11,15,912.0,126.5,1.2,18.0,988.5,745.88,558.7
2016,7,2,11,30,915.0,127.0,1.2,18.0,1003.0,787.68,588.13
2016,7,2,11,45,916.5,127.5,1.25,18.0,1010.0,825.89,613.76
2016,7,2,12,0,918.0,128.0,1.3,18.0,1017.0,861.41,637.42
2016,7,2,12,15,918.0,128.0,1.35,18.0,1016.5,892.46,658.07
2016,7,2,12,30,918.0,128.0,1.4,18.0,1016.0,920.46,676.77
2016,7,2,12,45,922.5,123.5,1.45,18.0,1010.0,945.31,693.45
2016,7,2,13,0,927.0,119.0,1.5,18.0,1004.0,966.77,708.04
2016,7,2,13,15,924.5,118.5,1.5,18.0,989.0,981.88,717.89
2016,7,2,13,30,922.0,118.0,1.5,18.0,974.0,993.25,725.52
2016,7,2,13,45,917.5,117.0,1.5,18.0,951.5,998.45,729.33
2016,7,2,14,0,913.0,116.0,1.5,18.0,929.0,999.8,730.89
2016,7,2,14,15,906.5,114.5,1.5,17.5,900.0,994.92,729.99
2016,7,2,14,30,900.0,113.0,1.5,17.0,871.0,986.27,726.85
2016,7,2,14,45,892.5,111.0,1.5,17.0,836.0,972.47,719.14
2016,7,2,15,0,885.0,109.0,1.5,17.0,801.0,955.1,709.24
2016,7,2,15,15,874.0,106.5,1.45,16.5,760.5,930.54,695.28
2016,7,2,15,30,863.0,104.0,1.4,16.0,720.0,902.81,679.25
2016,7,2,15,45,849.5,101.0,1.4,16.0,675.5,869.38,658.76
2016,7,2,16,0,836.0,98.0,1.4,16.0,631.0,841.88,642.22
2016,7,2,16,15,817.5,95.0,1.3,15.5,582.5,798.76,614.64
2016,7,2,16,30,799.0,92.0,1.2,15.0,534.0,753.8,585.54
2016,7,2,16,45,775.5,88.0,1.2,14.5,484.0,702.37,552.45
2016,7,2,17,0,752.0,84.0,1.2,14.0,434.0,650.08,517.88
2016,7,2,17,15,719.5,79.5,1.15,13.5,382.0,590.67,474.91
2016,7,2,17,30,687.0,75.0,1.1,13.0,330.0,534.47,432.84
2016,7,2,17,45,642.5,69.0,1.1,13.0,279.0,468.28,381.0
2016,7,2,18,0,598.0,63.0,1.1,13.0,228.0,404.8,329.34
2016,7,2,18,15,532.0,55.5,1.0,12.5,180.0,332.63,268.98
2016,7,2,18,30,466.0,48.0,0.9,12.0,132.0,266.4,211.55
2016,7,2,18,45,366.0,38.0,0.8,11.5,91.0,191.78,146.61
2016,7,2,19,0,266.0,28.0,0.7,11.0,50.0,128.41,87.36
2016,7,2,19,15,133.0,14.0,0.65,10.5,25.0,44.52,0.0
2016,7,2,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
