Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,15.5,0.6,9.0,30.5,12.51,0.0
2016,7,3,5,30,298.0,31.0,0.6,9.0,61.0,25.46,16.25
2016,7,3,5,45,393.0,41.0,0.65,9.5,103.5,33.21,24.09
2016,7,3,6,0,488.0,51.0,0.7,10.0,146.0,40.82,31.32
2016,7,3,6,15,550.0,58.0,0.7,10.5,194.5,45.65,35.84
2016,7,3,6,30,612.0,65.0,0.7,11.0,243.0,50.41,40.12
2016,7,3,6,45,655.0,70.5,0.75,11.5,294.0,53.78,42.99
2016,7,3,7,0,698.0,76.0,0.8,12.0,345.0,57.07,45.71
2016,7,3,7,15,729.0,80.5,0.8,12.5,396.5,64.82,52.32
2016,7,3,7,30,760.0,85.0,0.8,13.0,448.0,67.31,54.18
2016,7,3,7,45,783.0,88.5,0.8,13.5,498.5,68.86,55.21
2016,7,3,8,0,806.0,92.0,0.8,14.0,549.0,70.32,56.17
2016,7,3,8,15,823.5,95.0,0.8,14.5,596.5,89.31,55.88
2016,7,3,8,30,841.0,98.0,0.8,15.0,644.0,146.37,82.04
2016,7,3,8,45,854.5,101.0,0.85,15.5,688.5,212.32,129.38
2016,7,3,9,0,868.0,104.0,0.9,16.0,733.0,270.92,177.16
2016,7,3,9,15,878.5,106.0,0.9,16.0,772.5,328.79,227.1
2016,7,3,9,30,889.0,108.0,0.9,16.0,812.0,386.82,277.33
2016,7,3,9,45,913.0,100.5,0.95,16.5,850.5,443.18,324.86
2016,7,3,10,0,937.0,93.0,1.0,17.0,889.0,500.37,371.76
2016,7,3,10,15,942.5,94.0,1.05,17.0,917.5,555.41,416.45
2016,7,3,10,30,948.0,95.0,1.1,17.0,946.0,609.06,458.75
2016,7,3,10,45,951.5,96.0,1.15,17.5,967.0,659.89,496.86
2016,7,3,11,0,955.0,97.0,1.2,18.0,988.0,708.69,532.36
2016,7,3,11,15,957.5,97.5,1.2,18.0,1002.5,754.17,565.09
2016,7,3,11,30,960.0,98.0,1.2,18.0,1017.0,797.16,594.54
2016,7,3,11,45,960.5,99.0,1.25,18.5,1023.5,836.39,619.49
2016,7,3,12,0,961.0,100.0,1.3,19.0,1030.0,872.71,642.33
2016,7,3,12,15,961.0,100.0,1.3,19.0,1029.5,904.69,662.75
2016,7,3,12,30,961.0,100.0,1.3,19.0,1029.0,933.44,681.02
2016,7,3,12,45,948.0,107.0,1.35,19.0,1017.5,953.58,694.54
2016,7,3,13,0,935.0,114.0,1.4,19.0,1006.0,969.86,705.76
2016,7,3,13,15,932.0,113.5,1.4,19.0,990.5,984.58,715.36
2016,7,3,13,30,929.0,113.0,1.4,19.0,975.0,995.53,722.65
2016,7,3,13,45,925.0,111.5,1.45,19.0,952.5,1000.73,727.24
2016,7,3,14,0,921.0,110.0,1.5,19.0,930.0,1002.04,729.55
2016,7,3,14,15,914.5,108.5,1.5,18.5,901.0,997.1,728.63
2016,7,3,14,30,908.0,107.0,1.5,18.0,872.0,988.36,725.45
2016,7,3,14,45,900.5,105.0,1.5,18.0,837.0,974.44,717.7
2016,7,3,15,0,893.0,103.0,1.5,18.0,802.0,956.92,707.75
2016,7,3,15,15,882.0,101.0,1.45,17.5,761.5,932.71,694.1
2016,7,3,15,30,871.0,99.0,1.4,17.0,721.0,905.33,678.37
2016,7,3,15,45,857.5,96.0,1.4,17.0,676.0,871.66,657.82
2016,7,3,16,0,844.0,93.0,1.4,17.0,631.0,835.33,635.35
2016,7,3,16,15,826.0,90.0,1.35,16.5,583.0,800.76,614.42
2016,7,3,16,30,808.0,87.0,1.3,16.0,535.0,755.92,586.0
2016,7,3,16,45,785.0,83.5,1.3,16.0,484.5,705.13,552.38
2016,7,3,17,0,762.0,80.0,1.3,16.0,434.0,653.42,517.41
2016,7,3,17,15,730.0,75.5,1.25,15.5,382.5,593.96,474.86
2016,7,3,17,30,698.0,71.0,1.2,15.0,331.0,535.06,431.04
2016,7,3,17,45,655.0,65.5,1.2,14.5,280.0,472.01,382.5
2016,7,3,18,0,612.0,60.0,1.2,14.0,229.0,409.32,332.18
2016,7,3,18,15,546.5,53.0,1.1,13.0,181.0,337.23,272.45
2016,7,3,18,30,481.0,46.0,1.0,12.0,133.0,271.02,215.38
2016,7,3,18,45,381.5,36.5,0.95,11.5,92.0,196.24,150.13
2016,7,3,19,0,282.0,27.0,0.9,11.0,51.0,132.65,90.14
2016,7,3,19,15,141.0,13.5,0.85,10.5,25.5,46.17,0.0
2016,7,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,168.5,14.5,0.7,9.5,31.0,11.7,0.0
2016,7,4,5,30,337.0,29.0,0.7,10.0,62.0,23.84,14.71
2016,7,4,5,45,435.0,37.0,0.75,10.5,105.0,30.02,21.12
2016,7,4,6,0,533.0,45.0,0.8,11.0,148.0,36.16,26.99
2016,7,4,6,15,593.0,51.0,0.75,11.0,197.0,40.44,31.07
2016,7,4,6,30,653.0,57.0,0.7,11.0,246.0,48.61,38.5
2016,7,4,6,45,696.5,61.0,0.7,11.5,297.5,51.36,40.83
2016,7,4,7,0,740.0,65.0,0.7,12.0,349.0,54.11,43.08
2016,7,4,7,15,769.5,68.5,0.7,12.5,401.0,56.28,44.76
2016,7,4,7,30,799.0,72.0,0.7,13.0,453.0,58.4,46.35
2016,7,4,7,45,822.5,74.5,0.75,13.5,504.0,67.85,54.35
2016,7,4,8,0,846.0,77.0,0.8,14.0,555.0,69.84,55.75
2016,7,4,8,15,862.5,79.0,0.8,14.5,603.0,88.78,55.27
2016,7,4,8,30,879.0,81.0,0.8,15.0,651.0,146.61,80.91
2016,7,4,8,45,893.0,82.5,0.85,15.5,696.0,205.29,122.15
2016,7,4,9,0,907.0,84.0,0.9,16.0,741.0,265.02,171.08
2016,7,4,9,15,917.0,86.0,0.95,16.0,781.0,324.8,223.02
2016,7,4,9,30,927.0,88.0,1.0,16.0,821.0,384.69,275.28
2016,7,4,9,45,922.5,96.5,1.05,16.5,852.5,443.58,325.46
2016,7,4,10,0,918.0,105.0,1.1,17.0,884.0,500.55,372.48
2016,7,4,10,15,924.0,106.0,1.15,17.0,912.0,555.04,416.77
2016,7,4,10,30,930.0,107.0,1.2,17.0,940.0,608.22,458.76
2016,7,4,10,45,933.0,108.5,1.25,17.5,961.5,658.45,496.49
2016,7,4,11,0,936.0,110.0,1.3,18.0,983.0,706.67,531.63
2016,7,4,11,15,939.0,111.0,1.3,18.0,997.5,752.29,564.54
2016,7,4,11,30,942.0,112.0,1.3,18.0,1012.0,795.54,594.66
2016,7,4,11,45,942.0,113.0,1.35,18.0,1018.5,833.94,620.31
2016,7,4,12,0,942.0,114.0,1.4,18.0,1025.0,869.47,643.97
2016,7,4,12,15,942.0,114.0,1.4,18.0,1025.0,901.15,664.38
2016,7,4,12,30,942.0,114.0,1.4,18.0,1025.0,929.68,682.68
2016,7,4,12,45,948.0,108.5,1.45,18.0,1019.0,955.29,699.82
2016,7,4,13,0,954.0,103.0,1.5,18.0,1013.0,977.42,714.8
2016,7,4,13,15,951.5,102.5,1.45,18.0,997.5,992.76,724.0
2016,7,4,13,30,949.0,102.0,1.4,18.0,982.0,1004.26,730.86
2016,7,4,13,45,944.5,101.0,1.4,18.0,959.5,1009.48,734.66
2016,7,4,14,0,940.0,100.0,1.4,18.0,937.0,1010.76,736.17
2016,7,4,14,15,934.5,99.0,1.35,17.5,908.0,1007.17,735.29
2016,7,4,14,30,929.0,98.0,1.3,17.0,879.0,999.71,732.12
2016,7,4,14,45,920.5,96.5,1.3,17.0,844.0,985.1,723.99
2016,7,4,15,0,912.0,95.0,1.3,17.0,809.0,966.85,713.67
2016,7,4,15,15,902.0,93.0,1.25,16.5,768.5,943.19,700.42
2016,7,4,15,30,892.0,91.0,1.2,16.0,728.0,916.24,685.04
2016,7,4,15,45,878.0,89.0,1.2,16.0,682.5,882.68,664.73
2016,7,4,16,0,864.0,87.0,1.2,16.0,637.0,846.44,642.51
2016,7,4,16,15,846.5,84.0,1.15,15.5,588.5,803.75,616.12
2016,7,4,16,30,829.0,81.0,1.1,15.0,540.0,766.27,593.03
2016,7,4,16,45,805.0,78.0,1.1,15.0,489.0,714.56,558.92
2016,7,4,17,0,781.0,75.0,1.1,15.0,438.0,661.96,523.57
2016,7,4,17,15,749.5,71.5,1.05,14.5,386.0,603.21,482.01
2016,7,4,17,30,718.0,68.0,1.0,14.0,334.0,544.92,438.78
2016,7,4,17,45,672.0,63.0,1.0,13.5,282.5,477.41,387.05
2016,7,4,18,0,626.0,58.0,1.0,13.0,231.0,414.97,337.01
2016,7,4,18,15,561.0,51.5,0.9,12.5,182.5,342.95,276.81
2016,7,4,18,30,496.0,45.0,0.8,12.0,134.0,276.72,219.34
2016,7,4,18,45,390.0,36.0,0.75,11.5,92.5,199.22,152.11
2016,7,4,19,0,284.0,27.0,0.7,11.0,51.0,133.43,90.37
2016,7,4,19,15,142.0,13.5,0.7,10.5,25.5,46.53,0.0
2016,7,4,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,160.0,14.5,0.8,9.0,30.0,11.71,0.0
2016,7,5,5,30,320.0,29.0,0.8,9.0,60.0,23.83,14.69
2016,7,5,5,45,421.5,37.5,0.85,9.5,103.0,30.42,21.54
2016,7,5,6,0,523.0,46.0,0.9,10.0,146.0,36.96,27.81
2016,7,5,6,15,584.0,52.0,0.85,10.5,195.0,41.19,31.8
2016,7,5,6,30,645.0,58.0,0.8,11.0,244.0,45.4,35.6
2016,7,5,6,45,460.0,100.5,0.8,11.5,246.5,72.8,60.02
2016,7,5,7,0,275.0,143.0,0.8,12.0,249.0,101.37,84.91
2016,7,5,7,15,534.0,108.0,0.8,12.0,349.5,76.63,62.79
2016,7,5,7,30,793.0,73.0,0.8,12.0,450.0,59.06,47.09
2016,7,5,7,45,817.5,75.5,0.8,12.5,501.0,60.3,47.94
2016,7,5,8,0,842.0,78.0,0.8,13.0,552.0,70.43,56.52
2016,7,5,8,15,859.0,80.0,0.8,13.5,600.5,88.66,55.85
2016,7,5,8,30,876.0,82.0,0.8,14.0,649.0,146.38,81.29
2016,7,5,8,45,890.5,83.5,0.85,14.5,693.5,205.02,122.52
2016,7,5,9,0,905.0,85.0,0.9,15.0,738.0,264.77,171.57
2016,7,5,9,15,915.0,86.5,0.9,15.0,778.5,324.14,223.24
2016,7,5,9,30,925.0,88.0,0.9,15.0,819.0,383.6,275.15
2016,7,5,9,45,933.0,89.0,0.95,15.5,853.5,441.73,324.73
2016,7,5,10,0,941.0,90.0,1.0,16.0,888.0,499.23,372.29
2016,7,5,10,15,947.0,91.0,1.05,16.0,916.5,554.82,417.59
2016,7,5,10,30,953.0,92.0,1.1,16.0,945.0,609.07,460.51
2016,7,5,10,45,956.5,93.5,1.15,16.5,967.0,660.64,499.31
2016,7,5,11,0,960.0,95.0,1.2,17.0,989.0,710.19,535.46
2016,7,5,11,15,963.0,95.5,1.2,17.0,1003.5,756.34,568.77
2016,7,5,11,30,966.0,96.0,1.2,17.0,1018.0,800.03,598.71
2016,7,5,11,45,966.5,97.0,1.25,17.0,1025.5,839.59,625.13
2016,7,5,12,0,967.0,98.0,1.3,17.0,1033.0,876.22,649.49
2016,7,5,12,15,967.0,98.0,1.3,16.5,1032.5,908.47,671.47
2016,7,5,12,30,967.0,98.0,1.3,16.0,1032.0,937.46,691.34
2016,7,5,12,45,960.0,101.5,1.35,16.0,1022.5,960.01,706.56
2016,7,5,13,0,953.0,105.0,1.4,16.0,1013.0,978.82,719.5
2016,7,5,13,15,950.0,104.0,1.4,16.0,997.5,993.29,728.98
2016,7,5,13,30,947.0,103.0,1.4,16.0,982.0,1003.89,736.12
2016,7,5,13,45,943.5,102.0,1.45,16.0,959.5,1010.11,741.43
2016,7,5,14,0,940.0,101.0,1.5,16.0,937.0,1012.4,744.4
2016,7,5,14,15,934.0,100.0,1.5,15.5,908.0,1008.39,744.07
2016,7,5,14,30,928.0,99.0,1.5,15.0,879.0,1000.51,741.43
2016,7,5,14,45,921.0,96.5,1.55,15.0,844.0,986.31,734.21
2016,7,5,15,0,914.0,94.0,1.6,15.0,809.0,968.41,724.66
2016,7,5,15,15,903.5,92.5,1.6,14.5,768.5,944.81,711.98
2016,7,5,15,30,893.0,91.0,1.6,14.0,728.0,917.95,697.12
2016,7,5,15,45,881.5,88.0,1.6,14.0,683.5,885.45,677.07
2016,7,5,16,0,870.0,85.0,1.6,14.0,639.0,850.11,654.98
2016,7,5,16,15,853.0,82.5,1.55,13.5,590.5,808.21,628.68
2016,7,5,16,30,836.0,80.0,1.5,13.0,542.0,764.31,600.62
2016,7,5,16,45,815.5,76.5,1.5,13.0,492.0,721.52,572.31
2016,7,5,17,0,795.0,73.0,1.5,13.0,442.0,670.42,537.3
2016,7,5,17,15,765.0,69.0,1.5,12.5,390.0,611.48,495.51
2016,7,5,17,30,735.0,65.0,1.5,12.0,338.0,552.87,451.64
2016,7,5,17,45,693.0,60.5,1.5,11.5,286.5,487.44,400.53
2016,7,5,18,0,651.0,56.0,1.5,11.0,235.0,424.25,348.97
2016,7,5,18,15,586.5,50.0,1.45,10.5,186.0,353.89,289.23
2016,7,5,18,30,522.0,44.0,1.4,10.0,137.0,287.05,230.32
2016,7,5,18,45,413.5,35.5,1.4,10.0,94.5,207.66,160.08
2016,7,5,19,0,305.0,27.0,1.4,10.0,52.0,140.02,95.23
2016,7,5,19,15,152.5,13.5,1.35,9.5,26.0,49.24,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,144.0,15.5,1.2,9.0,29.0,12.59,0.0
2016,7,6,5,30,288.0,31.0,1.2,9.0,58.0,25.58,16.06
2016,7,6,5,45,386.5,40.0,1.25,9.5,100.0,32.46,23.31
2016,7,6,6,0,485.0,49.0,1.3,10.0,142.0,39.27,29.85
2016,7,6,6,15,548.5,56.0,1.25,10.0,190.0,44.16,34.53
2016,7,6,6,30,612.0,63.0,1.2,10.0,238.0,48.98,38.96
2016,7,6,6,45,657.5,67.5,1.2,10.5,289.0,51.68,41.27
2016,7,6,7,0,703.0,72.0,1.2,11.0,340.0,59.24,47.85
2016,7,6,7,15,734.0,76.0,1.15,11.0,391.5,61.55,49.72
2016,7,6,7,30,765.0,80.0,1.1,11.0,443.0,63.8,51.52
2016,7,6,7,45,791.0,82.5,1.1,11.5,493.5,64.83,52.13
2016,7,6,8,0,817.0,85.0,1.1,12.0,544.0,65.83,52.71
2016,7,6,8,15,834.0,87.5,1.1,12.5,592.0,92.0,59.63
2016,7,6,8,30,851.0,90.0,1.1,13.0,640.0,148.72,84.7
2016,7,6,8,45,868.0,90.0,1.1,13.5,684.5,205.41,124.47
2016,7,6,9,0,885.0,90.0,1.1,14.0,729.0,263.45,172.21
2016,7,6,9,15,895.0,92.0,1.1,14.0,768.5,322.11,223.56
2016,7,6,9,30,905.0,94.0,1.1,14.0,808.0,380.91,275.23
2016,7,6,9,45,911.5,96.0,1.15,14.5,842.0,438.2,324.48
2016,7,6,10,0,918.0,98.0,1.2,15.0,876.0,494.73,371.64
2016,7,6,10,15,924.0,99.0,1.2,15.0,904.0,549.25,416.17
2016,7,6,10,30,930.0,100.0,1.2,15.0,932.0,602.48,458.28
2016,7,6,10,45,936.5,99.0,1.25,15.0,954.0,652.88,497.48
2016,7,6,11,0,943.0,98.0,1.3,15.0,976.0,701.55,534.41
2016,7,6,11,15,945.5,98.5,1.35,15.0,990.5,746.7,567.98
2016,7,6,11,30,948.0,99.0,1.4,15.0,1005.0,789.41,598.4
2016,7,6,11,45,951.5,97.5,1.45,15.5,1012.5,828.58,623.82
2016,7,6,12,0,955.0,96.0,1.5,16.0,1020.0,865.0,647.18
2016,7,6,12,15,955.0,96.0,1.5,16.0,1019.5,896.9,667.98
2016,7,6,12,30,955.0,96.0,1.5,16.0,1019.0,925.58,686.61
2016,7,6,12,45,950.5,97.5,1.55,16.0,1010.0,948.25,702.0
2016,7,6,13,0,946.0,99.0,1.6,16.0,1001.0,967.26,715.13
2016,7,6,13,15,943.5,98.5,1.6,15.5,985.5,982.48,726.56
2016,7,6,13,30,941.0,98.0,1.6,15.0,970.0,993.9,735.68
2016,7,6,13,45,936.0,97.5,1.65,15.0,947.5,999.08,740.28
2016,7,6,14,0,931.0,97.0,1.7,15.0,925.0,1000.36,742.55
2016,7,6,14,15,925.0,96.0,1.7,14.5,896.0,996.3,742.15
2016,7,6,14,30,919.0,95.0,1.7,14.0,867.0,988.42,739.42
2016,7,6,14,45,910.0,93.5,1.75,14.0,832.0,973.42,731.45
2016,7,6,15,0,901.0,92.0,1.8,14.0,797.0,954.82,721.19
2016,7,6,15,15,890.5,90.5,1.8,13.5,757.0,931.41,708.4
2016,7,6,15,30,880.0,89.0,1.8,13.0,717.0,904.78,693.42
2016,7,6,15,45,866.5,86.5,1.8,13.0,672.0,871.36,672.4
2016,7,6,16,0,853.0,84.0,1.8,13.0,627.0,835.27,649.42
2016,7,6,16,15,836.0,81.5,1.75,12.5,579.5,793.86,623.1
2016,7,6,16,30,819.0,79.0,1.7,12.0,532.0,757.65,600.18
2016,7,6,16,45,796.5,76.0,1.7,12.0,481.5,707.41,565.95
2016,7,6,17,0,774.0,73.0,1.7,12.0,431.0,656.22,530.41
2016,7,6,17,15,743.5,69.0,1.65,11.5,380.0,597.81,488.07
2016,7,6,17,30,713.0,65.0,1.6,11.0,329.0,539.84,443.91
2016,7,6,17,45,670.0,60.0,1.55,11.0,278.5,474.28,391.3
2016,7,6,18,0,627.0,55.0,1.5,11.0,228.0,411.15,338.74
2016,7,6,18,15,563.0,49.0,1.45,10.5,180.0,342.15,280.02
2016,7,6,18,30,499.0,43.0,1.4,10.0,132.0,276.79,222.31
2016,7,6,18,45,397.5,34.0,1.35,9.5,91.0,200.64,154.93
2016,7,6,19,0,296.0,25.0,1.3,9.0,50.0,135.44,91.98
2016,7,6,19,15,148.0,12.5,1.25,9.0,25.0,47.39,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,171.5,13.0,0.9,10.0,29.0,10.48,0.0
2016,7,7,5,30,343.0,26.0,0.9,10.0,58.0,21.34,12.33
2016,7,7,5,45,441.0,33.5,0.95,10.0,100.5,27.19,18.58
2016,7,7,6,0,539.0,41.0,1.0,10.0,143.0,35.95,26.87
2016,7,7,6,15,598.5,46.5,0.95,10.0,191.0,40.27,31.02
2016,7,7,6,30,658.0,52.0,0.9,10.0,239.0,44.57,35.0
2016,7,7,6,45,695.5,56.5,0.9,10.5,289.5,47.83,37.82
2016,7,7,7,0,733.0,61.0,0.9,11.0,340.0,51.02,40.49
2016,7,7,7,15,762.0,64.5,0.9,11.5,391.0,53.28,42.28
2016,7,7,7,30,791.0,68.0,0.9,12.0,442.0,55.49,43.98
2016,7,7,7,45,814.5,70.0,0.95,12.5,492.5,64.69,51.82
2016,7,7,8,0,838.0,72.0,1.0,13.0,543.0,66.41,53.0
2016,7,7,8,15,593.5,168.5,1.0,13.0,516.5,120.29,86.6
2016,7,7,8,30,349.0,265.0,1.0,13.0,490.0,205.76,150.1
2016,7,7,8,45,624.0,172.0,1.05,13.5,608.5,208.69,137.49
2016,7,7,9,0,899.0,79.0,1.1,14.0,727.0,258.2,167.5
2016,7,7,9,15,908.5,80.5,1.15,14.0,766.5,317.08,219.38
2016,7,7,9,30,918.0,82.0,1.2,14.0,806.0,376.02,271.57
2016,7,7,9,45,922.0,85.5,1.25,14.5,839.0,434.13,321.75
2016,7,7,10,0,926.0,89.0,1.3,15.0,872.0,491.22,369.58
2016,7,7,10,15,931.5,90.0,1.3,15.0,900.5,545.87,414.44
2016,7,7,10,30,937.0,91.0,1.3,15.0,929.0,599.16,456.8
2016,7,7,10,45,940.5,92.0,1.35,15.0,950.0,649.65,496.2
2016,7,7,11,0,944.0,93.0,1.4,15.0,971.0,698.15,533.11
2016,7,7,11,15,947.0,93.5,1.4,15.0,985.5,743.71,566.59
2016,7,7,11,30,950.0,94.0,1.4,15.0,1000.0,786.85,596.69
2016,7,7,11,45,950.5,94.5,1.45,15.0,1007.5,825.47,622.91
2016,7,7,12,0,951.0,95.0,1.5,15.0,1015.0,861.19,647.07
2016,7,7,12,15,951.0,95.0,1.55,15.0,1014.5,893.01,668.57
2016,7,7,12,30,951.0,95.0,1.6,15.0,1014.0,921.61,687.94
2016,7,7,12,45,943.5,99.0,1.65,15.0,1004.5,943.84,703.14
2016,7,7,13,0,936.0,103.0,1.7,15.0,995.0,962.39,716.04
2016,7,7,13,15,933.5,102.5,1.7,15.0,980.0,977.57,726.19
2016,7,7,13,30,931.0,102.0,1.7,15.0,965.0,988.98,733.99
2016,7,7,13,45,928.0,100.5,1.7,15.0,943.5,995.1,738.49
2016,7,7,14,0,925.0,99.0,1.7,15.0,922.0,997.34,740.64
2016,7,7,14,15,919.0,98.0,1.7,14.5,893.0,993.35,740.26
2016,7,7,14,30,913.0,97.0,1.7,14.0,864.0,985.55,737.58
2016,7,7,14,45,907.0,94.5,1.7,14.0,830.0,972.43,730.16
2016,7,7,15,0,901.0,92.0,1.7,14.0,796.0,955.64,720.44
2016,7,7,15,15,890.5,90.0,1.7,14.0,756.0,931.69,706.02
2016,7,7,15,30,880.0,88.0,1.7,14.0,716.0,904.51,689.48
2016,7,7,15,45,869.0,85.0,1.7,14.0,672.0,872.72,669.74
2016,7,7,16,0,858.0,82.0,1.7,14.0,628.0,838.11,647.95
2016,7,7,16,15,840.5,79.5,1.7,13.5,580.0,796.11,621.9
2016,7,7,16,30,823.0,77.0,1.7,13.0,532.0,752.19,594.05
2016,7,7,16,45,802.5,73.5,1.7,12.5,482.5,709.79,566.73
2016,7,7,17,0,782.0,70.0,1.7,12.0,433.0,659.18,532.63
2016,7,7,17,15,752.0,66.5,1.7,11.5,381.5,601.36,491.25
2016,7,7,17,30,722.0,63.0,1.7,11.0,330.0,543.91,447.72
2016,7,7,17,45,682.0,58.0,1.7,11.0,279.5,479.64,396.26
2016,7,7,18,0,642.0,53.0,1.7,11.0,229.0,417.51,344.52
2016,7,7,18,15,579.0,47.0,1.65,10.5,181.0,345.83,283.46
2016,7,7,18,30,516.0,41.0,1.6,10.0,133.0,282.16,226.86
2016,7,7,18,45,417.5,32.5,1.55,9.5,92.0,206.67,159.64
2016,7,7,19,0,319.0,24.0,1.5,9.0,51.0,141.58,95.76
2016,7,7,19,15,159.5,12.0,1.45,9.0,25.5,49.94,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.0,12.5,1.0,9.0,28.5,10.07,0.0
2016,7,8,5,30,348.0,25.0,1.0,9.0,57.0,20.52,11.6
2016,7,8,5,45,446.0,32.0,1.05,9.5,99.0,25.99,17.53
2016,7,8,6,0,544.0,39.0,1.1,10.0,141.0,34.23,25.31
2016,7,8,6,15,602.0,44.5,1.1,10.0,189.0,38.61,29.51
2016,7,8,6,30,660.0,50.0,1.1,10.0,237.0,42.97,33.53
2016,7,8,6,45,695.0,55.0,1.1,10.5,286.5,46.65,36.75
2016,7,8,7,0,730.0,60.0,1.1,11.0,336.0,50.24,39.79
2016,7,8,7,15,758.0,63.0,1.05,11.5,386.5,52.14,41.26
2016,7,8,7,30,786.0,66.0,1.0,12.0,437.0,54.01,42.67
2016,7,8,7,45,808.0,68.5,1.0,12.5,486.5,63.57,50.84
2016,7,8,8,0,830.0,71.0,1.0,13.0,536.0,65.61,52.31
2016,7,8,8,15,846.0,73.0,1.0,13.0,583.0,81.8,51.68
2016,7,8,8,30,862.0,75.0,1.0,13.0,630.0,138.61,76.23
2016,7,8,8,45,877.0,75.5,1.0,13.5,674.0,195.76,116.33
2016,7,8,9,0,892.0,76.0,1.0,14.0,718.0,254.07,164.45
2016,7,8,9,15,901.5,77.5,1.0,14.5,757.0,312.54,215.39
2016,7,8,9,30,911.0,79.0,1.0,15.0,796.0,371.08,266.43
2016,7,8,9,45,919.5,79.0,1.05,15.5,830.0,427.9,315.26
2016,7,8,10,0,928.0,79.0,1.1,16.0,864.0,484.13,362.18
2016,7,8,10,15,933.5,80.0,1.15,16.0,892.0,538.83,407.12
2016,7,8,10,30,939.0,81.0,1.2,16.0,920.0,592.16,449.67
2016,7,8,10,45,943.5,81.0,1.25,16.5,941.0,642.49,487.91
2016,7,8,11,0,948.0,81.0,1.3,17.0,962.0,690.88,523.59
2016,7,8,11,15,951.0,81.5,1.35,17.0,976.5,736.53,557.37
2016,7,8,11,30,954.0,82.0,1.4,17.0,991.0,779.74,587.52
2016,7,8,11,45,955.0,82.0,1.45,17.0,998.5,818.37,613.59
2016,7,8,12,0,956.0,82.0,1.5,17.0,1006.0,854.07,637.61
2016,7,8,12,15,956.5,82.0,1.55,17.0,1005.5,886.31,659.25
2016,7,8,12,30,957.0,82.0,1.6,17.0,1005.0,915.31,678.77
2016,7,8,12,45,950.0,86.0,1.65,17.5,996.5,938.02,692.87
2016,7,8,13,0,943.0,90.0,1.7,18.0,988.0,957.03,704.64
2016,7,8,13,15,940.5,89.5,1.7,17.5,973.0,972.11,715.96
2016,7,8,13,30,938.0,89.0,1.7,17.0,958.0,983.4,724.98
2016,7,8,13,45,934.0,88.0,1.75,17.0,936.0,988.91,729.74
2016,7,8,14,0,930.0,87.0,1.8,17.0,914.0,990.52,732.16
2016,7,8,14,15,924.5,86.0,1.8,17.0,886.0,986.83,730.61
2016,7,8,14,30,919.0,85.0,1.8,17.0,858.0,979.31,726.75
2016,7,8,14,45,912.0,83.5,1.85,17.0,823.5,966.09,719.93
2016,7,8,15,0,905.0,82.0,1.9,17.0,789.0,949.23,710.82
2016,7,8,15,15,895.0,80.5,1.9,16.5,749.5,926.1,698.28
2016,7,8,15,30,885.0,79.0,1.9,16.0,710.0,899.73,683.56
2016,7,8,15,45,873.0,77.0,1.9,16.0,666.0,867.96,663.8
2016,7,8,16,0,861.0,75.0,1.9,16.0,622.0,833.44,642.05
2016,7,8,16,15,844.5,73.0,1.85,15.5,575.0,792.67,616.4
2016,7,8,16,30,828.0,71.0,1.8,15.0,528.0,749.92,589.0
2016,7,8,16,45,807.5,68.0,1.8,15.0,478.5,701.27,556.17
2016,7,8,17,0,787.0,65.0,1.8,15.0,429.0,657.49,526.34
2016,7,8,17,15,757.5,61.5,1.7,14.5,378.0,599.81,484.99
2016,7,8,17,30,728.0,58.0,1.6,14.0,327.0,542.46,441.46
2016,7,8,17,45,689.0,53.5,1.55,13.5,277.0,479.1,391.82
2016,7,8,18,0,650.0,49.0,1.5,13.0,227.0,417.8,341.74
2016,7,8,18,15,588.5,43.5,1.4,12.5,179.5,347.05,281.84
2016,7,8,18,30,527.0,38.0,1.3,12.0,132.0,281.6,224.23
2016,7,8,18,45,429.5,30.5,1.2,12.0,91.0,209.15,159.64
2016,7,8,19,0,332.0,23.0,1.1,12.0,50.0,144.6,95.99
2016,7,8,19,15,166.0,11.5,1.05,11.5,25.0,51.25,0.0
2016,7,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,11.5,0.45,10.5,28.5,10.07,0.0
2016,7,9,5,30,379.0,23.0,0.4,11.0,57.0,20.58,11.46
2016,7,9,5,45,471.0,29.5,0.4,11.5,98.5,26.14,17.52
2016,7,9,6,0,563.0,36.0,0.4,12.0,140.0,31.71,22.88
2016,7,9,6,15,619.5,40.5,0.45,12.5,188.0,35.37,26.32
2016,7,9,6,30,676.0,45.0,0.5,13.0,236.0,39.03,29.62
2016,7,9,6,45,714.0,48.5,0.55,13.5,286.0,41.74,31.94
2016,7,9,7,0,752.0,52.0,0.6,14.0,336.0,50.32,39.4
2016,7,9,7,15,779.5,55.0,0.65,14.5,386.5,53.24,41.74
2016,7,9,7,30,807.0,58.0,0.7,15.0,437.0,56.06,43.96
2016,7,9,7,45,827.0,60.0,0.75,15.5,486.0,57.98,45.35
2016,7,9,8,0,847.0,62.0,0.8,16.0,535.0,59.8,46.66
2016,7,9,8,15,862.5,64.0,0.85,16.0,582.5,75.75,46.25
2016,7,9,8,30,878.0,66.0,0.9,16.0,630.0,133.38,70.6
2016,7,9,8,45,890.0,67.5,1.0,16.5,673.5,191.62,111.18
2016,7,9,9,0,902.0,69.0,1.1,17.0,717.0,250.72,159.69
2016,7,9,9,15,911.5,70.5,1.15,17.0,756.5,309.73,211.2
2016,7,9,9,30,921.0,72.0,1.2,17.0,796.0,368.82,263.1
2016,7,9,9,45,923.0,76.5,1.3,17.5,829.0,427.12,313.23
2016,7,9,10,0,925.0,81.0,1.4,18.0,862.0,484.21,360.93
2016,7,9,10,15,931.0,82.0,1.45,18.0,890.0,539.09,405.93
2016,7,9,10,30,937.0,83.0,1.5,18.0,918.0,592.66,448.6
2016,7,9,10,45,941.5,83.0,1.55,18.5,940.0,642.98,486.8
2016,7,9,11,0,946.0,83.0,1.6,19.0,962.0,691.38,522.45
2016,7,9,11,15,613.0,276.0,1.6,19.0,849.0,667.58,501.62
2016,7,9,11,30,280.0,469.0,1.6,19.0,736.0,609.83,455.46
2016,7,9,11,45,619.0,275.5,1.65,19.0,871.5,734.12,550.82
2016,7,9,12,0,958.0,82.0,1.7,19.0,1007.0,856.08,637.33
2016,7,9,12,15,958.0,82.5,1.7,18.5,1007.0,888.47,658.75
2016,7,9,12,30,958.0,83.0,1.7,18.0,1007.0,917.62,678.97
2016,7,9,12,45,956.5,83.0,1.75,18.0,999.5,941.56,695.14
2016,7,9,13,0,955.0,83.0,1.8,18.0,992.0,961.89,709.07
2016,7,9,13,15,952.5,83.0,1.8,18.0,977.0,977.57,719.44
2016,7,9,13,30,950.0,83.0,1.8,18.0,962.0,989.43,727.47
2016,7,9,13,45,948.0,80.5,1.85,18.0,940.5,995.32,732.44
2016,7,9,14,0,946.0,78.0,1.9,18.0,919.0,997.24,735.03
2016,7,9,14,15,940.5,77.5,1.9,17.5,890.5,993.96,735.14
2016,7,9,14,30,935.0,77.0,1.9,17.0,862.0,986.82,732.91
2016,7,9,14,45,929.5,74.5,1.9,17.0,828.0,973.67,725.5
2016,7,9,15,0,924.0,72.0,1.9,17.0,794.0,956.77,715.76
2016,7,9,15,15,915.0,71.0,1.9,16.5,754.5,934.7,703.99
2016,7,9,15,30,906.0,70.0,1.9,16.0,715.0,909.31,689.99
2016,7,9,15,45,894.5,68.0,1.95,16.0,671.0,877.37,670.71
2016,7,9,16,0,883.0,66.0,2.0,16.0,627.0,842.58,649.31
2016,7,9,16,15,868.5,64.0,1.95,15.5,580.0,802.69,624.32
2016,7,9,16,30,854.0,62.0,1.9,15.0,533.0,760.61,597.45
2016,7,9,16,45,833.0,60.0,1.9,14.5,483.0,711.71,565.52
2016,7,9,17,0,812.0,58.0,1.9,14.0,433.0,661.71,532.04
2016,7,9,17,15,785.5,55.5,1.85,13.5,383.0,606.62,493.39
2016,7,9,17,30,759.0,53.0,1.8,13.0,333.0,556.56,455.27
2016,7,9,17,45,718.0,49.5,1.8,13.0,282.0,491.79,403.64
2016,7,9,18,0,677.0,46.0,1.8,13.0,231.0,429.21,351.78
2016,7,9,18,15,619.5,41.5,1.8,12.5,183.5,360.15,293.15
2016,7,9,18,30,562.0,37.0,1.8,12.0,136.0,295.85,236.13
2016,7,9,18,45,458.0,30.0,1.8,11.5,93.5,217.03,166.25
2016,7,9,19,0,354.0,23.0,1.8,11.0,51.0,151.53,100.64
2016,7,9,19,15,177.0,11.5,1.75,10.5,25.5,54.13,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,12.5,1.25,9.5,28.5,10.67,0.0
2016,7,10,5,30,357.0,25.0,1.3,10.0,57.0,20.61,11.37
2016,7,10,5,45,457.0,32.5,1.4,10.5,100.0,26.51,17.85
2016,7,10,6,0,557.0,40.0,1.5,11.0,143.0,35.25,26.07
2016,7,10,6,15,618.0,45.5,1.5,11.0,192.0,39.63,30.27
2016,7,10,6,30,679.0,51.0,1.5,11.0,241.0,44.0,34.3
2016,7,10,6,45,720.0,55.0,1.55,11.5,293.0,46.94,36.85
2016,7,10,7,0,761.0,59.0,1.6,12.0,345.0,49.86,39.28
2016,7,10,7,15,790.0,62.5,1.6,12.5,397.5,52.21,41.15
2016,7,10,7,30,819.0,66.0,1.6,13.0,450.0,61.86,49.43
2016,7,10,7,45,841.0,68.5,1.6,13.5,501.0,64.06,51.06
2016,7,10,8,0,863.0,71.0,1.6,14.0,552.0,66.15,52.59
2016,7,10,8,15,879.5,73.0,1.6,14.0,600.5,81.83,51.85
2016,7,10,8,30,896.0,75.0,1.6,14.0,649.0,140.84,76.8
2016,7,10,8,45,909.5,76.5,1.65,14.5,694.5,200.66,118.73
2016,7,10,9,0,923.0,78.0,1.7,15.0,740.0,261.49,169.03
2016,7,10,9,15,933.0,79.5,1.7,15.5,780.5,322.11,222.0
2016,7,10,9,30,943.0,81.0,1.7,16.0,821.0,382.83,275.18
2016,7,10,9,45,950.5,82.5,1.7,16.5,856.5,442.4,326.44
2016,7,10,10,0,958.0,84.0,1.7,17.0,892.0,501.28,375.51
2016,7,10,10,15,964.0,85.0,1.7,17.0,921.0,558.05,422.05
2016,7,10,10,30,970.0,86.0,1.7,17.0,950.0,613.45,466.05
2016,7,10,10,45,974.0,86.5,1.7,17.5,972.0,665.62,505.4
2016,7,10,11,0,978.0,87.0,1.7,18.0,994.0,715.76,541.96
2016,7,10,11,15,980.5,87.5,1.7,18.0,1009.5,762.61,576.16
2016,7,10,11,30,983.0,88.0,1.7,18.0,1025.0,806.89,606.57
2016,7,10,11,45,984.5,88.5,1.75,18.0,1032.5,847.68,633.98
2016,7,10,12,0,986.0,89.0,1.8,18.0,1040.0,885.5,659.28
2016,7,10,12,15,986.5,89.0,1.85,18.0,1040.0,918.93,681.59
2016,7,10,12,30,987.0,89.0,1.9,18.0,1040.0,949.03,701.7
2016,7,10,12,45,982.0,91.5,1.95,18.0,1031.5,973.07,717.88
2016,7,10,13,0,977.0,94.0,2.0,18.0,1023.0,993.32,731.72
2016,7,10,13,15,975.0,93.0,2.0,18.0,1008.0,1009.14,742.17
2016,7,10,13,30,973.0,92.0,2.0,18.0,993.0,1021.01,750.2
2016,7,10,13,45,970.5,90.5,2.0,18.0,971.0,1027.9,755.17
2016,7,10,14,0,968.0,89.0,2.0,18.0,949.0,1030.75,757.71
2016,7,10,14,15,963.0,88.0,2.0,18.0,920.0,1027.67,756.6
2016,7,10,14,30,958.0,87.0,2.0,18.0,891.0,1020.61,753.11
2016,7,10,14,45,952.0,85.0,2.0,18.0,856.0,1007.6,745.9
2016,7,10,15,0,946.0,83.0,2.0,18.0,821.0,990.75,736.35
2016,7,10,15,15,936.5,81.5,1.95,18.0,780.5,967.5,722.07
2016,7,10,15,30,927.0,80.0,1.9,18.0,740.0,940.83,705.62
2016,7,10,15,45,915.5,78.0,1.9,18.0,695.0,908.57,686.01
2016,7,10,16,0,904.0,76.0,1.9,18.0,650.0,873.36,664.31
2016,7,10,16,15,888.0,73.5,1.85,17.5,601.0,831.12,638.27
2016,7,10,16,30,872.0,71.0,1.8,17.0,552.0,786.7,610.36
2016,7,10,16,45,851.5,68.0,1.8,16.5,500.5,736.38,578.13
2016,7,10,17,0,831.0,65.0,1.8,16.0,449.0,684.82,544.23
2016,7,10,17,15,801.5,62.0,1.75,15.5,396.0,631.8,507.52
2016,7,10,17,30,772.0,59.0,1.7,15.0,343.0,572.96,463.56
2016,7,10,17,45,730.0,55.0,1.65,15.0,290.5,506.2,410.96
2016,7,10,18,0,688.0,51.0,1.6,15.0,238.0,441.65,358.08
2016,7,10,18,15,624.5,45.5,1.5,14.0,188.0,367.7,296.67
2016,7,10,18,30,561.0,40.0,1.4,13.0,138.0,299.1,237.14
2016,7,10,18,45,453.0,32.0,1.35,12.5,95.0,220.51,168.0
2016,7,10,19,0,345.0,24.0,1.3,12.0,52.0,149.92,98.36
2016,7,10,19,15,172.5,12.0,1.25,11.5,26.0,53.55,0.0
2016,7,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,173.0,12.5,0.65,9.5,27.5,10.67,0.0
2016,7,11,5,30,346.0,25.0,0.6,10.0,55.0,20.62,11.26
2016,7,11,5,45,447.0,33.0,0.6,10.5,97.5,26.92,18.23
2016,7,11,6,0,548.0,41.0,0.6,11.0,140.0,36.13,26.9
2016,7,11,6,15,610.0,46.5,0.55,11.5,189.0,40.47,31.0
2016,7,11,6,30,672.0,52.0,0.5,12.0,238.0,44.8,34.93
2016,7,11,6,45,713.5,56.0,0.5,12.5,290.0,47.7,37.42
2016,7,11,7,0,755.0,60.0,0.5,13.0,342.0,50.58,39.81
2016,7,11,7,15,784.0,63.0,0.5,13.5,394.0,52.53,41.31
2016,7,11,7,30,813.0,66.0,0.5,14.0,446.0,61.77,49.18
2016,7,11,7,45,835.0,68.5,0.55,15.0,497.0,63.97,50.68
2016,7,11,8,0,857.0,71.0,0.6,16.0,548.0,66.05,52.08
2016,7,11,8,15,873.0,73.5,0.65,16.5,596.0,81.43,51.42
2016,7,11,8,30,889.0,76.0,0.7,17.0,644.0,140.41,75.73
2016,7,11,8,45,901.0,77.5,0.75,17.5,688.5,199.64,116.43
2016,7,11,9,0,913.0,79.0,0.8,18.0,733.0,259.7,165.11
2016,7,11,9,15,922.5,80.5,0.85,18.0,773.0,319.67,216.82
2016,7,11,9,30,932.0,82.0,0.9,18.0,813.0,379.68,268.88
2016,7,11,9,45,930.5,88.5,0.95,18.5,845.5,438.99,319.07
2016,7,11,10,0,929.0,95.0,1.0,19.0,878.0,496.7,366.36
2016,7,11,10,15,935.0,96.0,1.05,19.0,906.5,552.12,411.05
2016,7,11,10,30,941.0,97.0,1.1,19.0,935.0,606.21,453.41
2016,7,11,10,45,944.5,98.0,1.15,19.5,956.5,657.26,491.43
2016,7,11,11,0,948.0,99.0,1.2,20.0,978.0,706.3,526.86
2016,7,11,11,15,950.5,100.0,1.2,20.0,993.0,752.45,559.81
2016,7,11,11,30,953.0,101.0,1.2,20.0,1008.0,796.14,589.54
2016,7,11,11,45,954.5,101.0,1.25,20.5,1015.0,835.59,614.44
2016,7,11,12,0,956.0,101.0,1.3,21.0,1022.0,872.18,637.27
2016,7,11,12,15,956.0,101.0,1.35,21.0,1022.5,904.5,658.44
2016,7,11,12,30,956.0,101.0,1.4,21.0,1023.0,933.57,677.53
2016,7,11,12,45,959.5,98.0,1.45,21.0,1016.5,959.61,694.73
2016,7,11,13,0,963.0,95.0,1.5,21.0,1010.0,982.14,709.76
2016,7,11,13,15,960.5,94.5,1.55,20.5,995.5,997.79,721.93
2016,7,11,13,30,958.0,94.0,1.6,20.0,981.0,1009.57,731.86
2016,7,11,13,45,955.0,93.0,1.65,20.0,959.0,1016.43,737.45
2016,7,11,14,0,952.0,92.0,1.7,20.0,937.0,1019.32,740.7
2016,7,11,14,15,947.0,91.0,1.7,19.5,908.5,1016.31,741.05
2016,7,11,14,30,942.0,90.0,1.7,19.0,880.0,1009.37,739.08
2016,7,11,14,45,935.5,88.5,1.75,19.0,845.5,996.61,732.8
2016,7,11,15,0,929.0,87.0,1.8,19.0,811.0,980.1,724.21
2016,7,11,15,15,920.0,85.0,1.8,18.5,771.0,957.09,712.12
2016,7,11,15,30,911.0,83.0,1.8,18.0,731.0,930.67,697.78
2016,7,11,15,45,900.0,81.0,1.8,18.0,687.0,899.25,678.73
2016,7,11,16,0,889.0,79.0,1.8,18.0,643.0,864.91,657.61
2016,7,11,16,15,873.5,76.5,1.75,17.5,594.5,823.56,632.14
2016,7,11,16,30,858.0,74.0,1.7,17.0,546.0,780.04,604.83
2016,7,11,16,45,838.5,70.5,1.7,17.0,495.5,730.4,572.03
2016,7,11,17,0,819.0,67.0,1.7,17.0,445.0,685.56,542.08
2016,7,11,17,15,790.0,64.0,1.65,16.0,392.5,627.31,502.51
2016,7,11,17,30,761.0,61.0,1.6,15.0,340.0,569.23,460.17
2016,7,11,17,45,721.5,56.0,1.55,14.5,288.0,503.18,408.97
2016,7,11,18,0,682.0,51.0,1.5,14.0,236.0,439.14,357.15
2016,7,11,18,15,617.5,45.5,1.4,13.5,186.5,364.95,294.83
2016,7,11,18,30,553.0,40.0,1.3,13.0,137.0,296.21,234.72
2016,7,11,18,45,449.0,32.0,1.25,12.5,94.0,219.52,167.1
2016,7,11,19,0,345.0,24.0,1.2,12.0,51.0,149.97,97.52
2016,7,11,19,15,172.5,12.0,1.2,11.5,25.5,53.67,0.0
2016,7,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,186.0,11.5,1.0,9.0,27.0,9.82,0.0
2016,7,12,5,30,372.0,23.0,1.0,9.0,54.0,20.68,11.18
2016,7,12,5,45,471.0,30.5,1.05,9.5,97.0,27.14,18.46
2016,7,12,6,0,570.0,38.0,1.1,10.0,140.0,33.59,24.68
2016,7,12,6,15,629.5,43.0,1.05,10.5,189.0,37.61,28.52
2016,7,12,6,30,689.0,48.0,1.0,11.0,238.0,41.64,32.2
2016,7,12,6,45,729.0,51.5,1.0,11.5,289.5,44.28,34.48
2016,7,12,7,0,769.0,55.0,1.0,12.0,341.0,46.92,36.68
2016,7,12,7,15,797.0,58.0,1.0,12.0,393.0,55.59,44.28
2016,7,12,7,30,825.0,61.0,1.0,12.0,445.0,58.41,46.6
2016,7,12,7,45,846.0,63.5,1.05,12.5,496.0,60.68,48.31
2016,7,12,8,0,867.0,66.0,1.1,13.0,547.0,62.84,49.92
2016,7,12,8,15,883.0,68.0,1.15,13.5,595.5,77.59,49.11
2016,7,12,8,30,899.0,70.0,1.2,14.0,644.0,136.77,73.51
2016,7,12,8,45,911.0,72.0,1.25,14.5,689.0,196.92,115.52
2016,7,12,9,0,923.0,74.0,1.3,15.0,734.0,257.92,165.85
2016,7,12,9,15,933.0,75.0,1.3,15.0,774.5,318.24,218.8
2016,7,12,9,30,943.0,76.0,1.3,15.0,815.0,378.65,272.14
2016,7,12,9,45,950.0,78.0,1.35,15.0,850.0,438.49,324.31
2016,7,12,10,0,957.0,80.0,1.4,15.0,885.0,497.59,374.48
2016,7,12,10,15,962.5,80.5,1.4,15.0,914.0,553.75,420.7
2016,7,12,10,30,968.0,81.0,1.4,15.0,943.0,608.48,464.3
2016,7,12,10,45,972.5,82.0,1.45,15.5,965.5,661.35,504.58
2016,7,12,11,0,977.0,83.0,1.5,16.0,988.0,712.25,542.16
2016,7,12,11,15,980.0,83.5,1.5,16.0,1003.5,759.5,576.72
2016,7,12,11,30,983.0,84.0,1.5,16.0,1019.0,804.22,607.35
2016,7,12,11,45,985.0,84.0,1.55,16.0,1027.0,845.03,634.86
2016,7,12,12,0,987.0,84.0,1.6,16.0,1035.0,882.89,660.28
2016,7,12,12,15,988.0,84.0,1.6,16.0,1035.5,916.81,682.37
2016,7,12,12,30,989.0,84.0,1.6,16.0,1036.0,947.41,702.19
2016,7,12,12,45,982.0,88.5,1.65,16.0,1027.5,971.61,718.52
2016,7,12,13,0,975.0,93.0,1.7,16.0,1019.0,992.0,732.49
2016,7,12,13,15,973.0,92.5,1.7,16.0,1004.0,1008.34,743.24
2016,7,12,13,30,971.0,92.0,1.7,16.0,989.0,1020.75,751.6
2016,7,12,13,45,968.5,90.5,1.7,16.0,967.5,1027.7,756.57
2016,7,12,14,0,966.0,89.0,1.7,16.0,946.0,1030.6,759.14
2016,7,12,14,15,961.0,88.0,1.7,16.0,917.5,1027.57,758.07
2016,7,12,14,30,956.0,87.0,1.7,16.0,889.0,1020.57,754.63
2016,7,12,14,45,950.0,85.5,1.75,16.0,854.0,1008.15,748.56
2016,7,12,15,0,944.0,84.0,1.8,16.0,819.0,991.92,740.12
2016,7,12,15,15,934.5,82.5,1.8,15.5,778.5,968.73,727.83
2016,7,12,15,30,925.0,81.0,1.8,15.0,738.0,942.12,713.27
2016,7,12,15,45,913.5,78.5,1.8,15.0,693.0,909.33,693.16
2016,7,12,16,0,902.0,76.0,1.8,15.0,648.0,873.58,670.93
2016,7,12,16,15,886.0,74.0,1.75,14.5,599.0,831.96,645.08
2016,7,12,16,30,870.0,72.0,1.7,14.0,550.0,788.17,617.35
2016,7,12,16,45,849.5,69.0,1.7,14.0,498.5,737.87,583.8
2016,7,12,17,0,829.0,66.0,1.7,14.0,447.0,686.35,548.7
2016,7,12,17,15,799.5,62.5,1.65,13.5,394.0,632.78,511.45
2016,7,12,17,30,770.0,59.0,1.6,13.0,341.0,573.32,466.82
2016,7,12,17,45,728.5,55.0,1.55,13.0,288.5,506.83,414.15
2016,7,12,18,0,687.0,51.0,1.5,13.0,236.0,442.48,361.12
2016,7,12,18,15,623.0,45.0,1.35,12.5,186.0,367.63,297.9
2016,7,12,18,30,559.0,39.0,1.2,12.0,136.0,298.25,236.94
2016,7,12,18,45,451.0,31.0,1.1,11.5,93.0,216.63,165.13
2016,7,12,19,0,343.0,23.0,1.0,11.0,50.0,148.33,95.68
2016,7,12,19,15,171.5,11.5,0.95,10.5,25.0,53.11,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.0,0.75,9.5,26.5,10.24,0.0
