Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,5,30,360.0,24.0,0.7,10.0,53.0,19.86,10.28
2016,7,13,5,45,464.0,31.5,0.7,10.5,96.5,28.08,19.18
2016,7,13,6,0,568.0,39.0,0.7,11.0,140.0,34.51,25.4
2016,7,13,6,15,630.0,44.5,0.7,11.5,190.0,38.93,29.6
2016,7,13,6,30,692.0,50.0,0.7,12.0,240.0,43.35,33.61
2016,7,13,6,45,734.0,54.0,0.7,12.5,293.0,46.34,36.2
2016,7,13,7,0,776.0,58.0,0.7,13.0,346.0,49.31,38.68
2016,7,13,7,15,804.5,61.5,0.7,13.5,398.5,51.71,40.58
2016,7,13,7,30,833.0,65.0,0.7,14.0,451.0,61.33,48.8
2016,7,13,7,45,854.5,67.5,0.7,14.5,503.0,63.56,50.44
2016,7,13,8,0,876.0,70.0,0.7,15.0,555.0,65.69,51.99
2016,7,13,8,15,892.0,72.0,0.7,15.5,604.0,80.07,50.98
2016,7,13,8,30,908.0,74.0,0.7,16.0,653.0,139.97,75.17
2016,7,13,8,45,920.5,76.0,0.7,16.5,698.0,200.89,117.01
2016,7,13,9,0,933.0,78.0,0.7,17.0,743.0,262.72,167.09
2016,7,13,9,15,942.0,79.5,0.7,17.5,784.0,323.87,219.34
2016,7,13,9,30,951.0,81.0,0.7,18.0,825.0,385.0,271.57
2016,7,13,9,45,947.0,89.0,0.75,18.5,857.0,445.71,322.65
2016,7,13,10,0,943.0,97.0,0.8,19.0,889.0,504.53,370.54
2016,7,13,10,15,948.5,98.0,0.85,19.5,918.0,560.62,414.68
2016,7,13,10,30,954.0,99.0,0.9,20.0,947.0,615.32,456.25
2016,7,13,10,45,958.5,99.5,0.95,20.5,969.0,667.38,494.57
2016,7,13,11,0,963.0,100.0,1.0,21.0,991.0,717.5,530.32
2016,7,13,11,15,965.5,101.0,1.0,21.0,1006.0,764.47,563.36
2016,7,13,11,30,968.0,102.0,1.0,21.0,1021.0,808.95,593.11
2016,7,13,11,45,969.5,102.0,1.05,21.5,1028.5,849.13,618.12
2016,7,13,12,0,971.0,102.0,1.1,22.0,1036.0,886.39,641.06
2016,7,13,12,15,971.0,102.0,1.15,22.0,1036.0,919.32,662.35
2016,7,13,12,30,971.0,102.0,1.2,22.0,1036.0,948.94,681.57
2016,7,13,12,45,970.5,101.0,1.25,22.5,1028.5,973.74,696.45
2016,7,13,13,0,970.0,100.0,1.3,23.0,1021.0,994.88,709.09
2016,7,13,13,15,967.0,99.5,1.35,23.0,1005.5,1010.37,719.68
2016,7,13,13,30,964.0,99.0,1.4,23.0,990.0,1021.93,728.0
2016,7,13,13,45,960.0,98.5,1.45,23.0,967.5,1028.56,733.42
2016,7,13,14,0,956.0,98.0,1.5,23.0,945.0,1031.19,736.54
2016,7,13,14,15,950.0,96.5,1.5,22.5,915.5,1026.86,736.11
2016,7,13,14,30,944.0,95.0,1.5,22.0,886.0,1018.56,733.4
2016,7,13,14,45,936.0,94.0,1.55,22.0,850.5,1005.0,726.88
2016,7,13,15,0,928.0,93.0,1.6,22.0,815.0,987.73,718.09
2016,7,13,15,15,917.5,91.0,1.6,21.5,774.0,963.43,705.48
2016,7,13,15,30,907.0,89.0,1.6,21.0,733.0,935.78,690.7
2016,7,13,15,45,893.0,87.0,1.6,21.0,687.0,901.86,670.4
2016,7,13,16,0,879.0,85.0,1.6,21.0,641.0,865.17,648.15
2016,7,13,16,15,861.5,82.5,1.6,20.5,592.0,822.48,622.78
2016,7,13,16,30,844.0,80.0,1.6,20.0,543.0,777.78,595.58
2016,7,13,16,45,820.0,77.0,1.6,19.5,491.0,732.63,567.48
2016,7,13,17,0,796.0,74.0,1.6,19.0,439.0,679.18,532.69
2016,7,13,17,15,764.5,70.0,1.55,18.5,386.5,618.85,490.8
2016,7,13,17,30,733.0,66.0,1.5,18.0,334.0,558.95,446.72
2016,7,13,17,45,687.5,61.5,1.45,17.5,282.0,491.07,394.7
2016,7,13,18,0,642.0,57.0,1.4,17.0,230.0,428.36,344.47
2016,7,13,18,15,573.5,50.5,1.3,16.0,180.5,353.16,282.7
2016,7,13,18,30,505.0,44.0,1.2,15.0,131.0,284.12,223.56
2016,7,13,18,45,394.0,34.5,1.1,14.5,89.0,202.87,153.17
2016,7,13,19,0,283.0,25.0,1.0,14.0,47.0,131.56,82.86
2016,7,13,19,15,141.5,12.5,0.9,13.5,23.5,46.48,0.0
2016,7,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,155.0,12.5,0.65,10.5,25.0,10.67,0.0
2016,7,14,5,30,310.0,25.0,0.6,11.0,50.0,20.67,10.64
2016,7,14,5,45,423.0,33.5,0.6,11.5,93.0,27.37,18.45
2016,7,14,6,0,536.0,42.0,0.6,12.0,136.0,34.06,24.88
2016,7,14,6,15,601.5,48.0,0.6,12.5,186.0,41.82,32.06
2016,7,14,6,30,667.0,54.0,0.6,13.0,236.0,46.53,36.32
2016,7,14,6,45,713.5,57.5,0.6,13.5,289.0,48.99,38.41
2016,7,14,7,0,760.0,61.0,0.6,14.0,342.0,51.49,40.45
2016,7,14,7,15,790.5,64.5,0.6,14.5,395.0,53.8,42.26
2016,7,14,7,30,821.0,68.0,0.6,15.0,448.0,56.06,43.99
2016,7,14,7,45,844.5,70.5,0.6,16.0,500.0,65.46,51.8
2016,7,14,8,0,868.0,73.0,0.6,17.0,552.0,67.57,53.19
2016,7,14,8,15,884.5,75.5,0.6,17.5,601.0,81.72,52.31
2016,7,14,8,30,901.0,78.0,0.6,18.0,650.0,141.69,76.27
2016,7,14,8,45,914.5,79.5,0.65,18.5,696.0,202.13,117.29
2016,7,14,9,0,928.0,81.0,0.7,19.0,742.0,263.58,166.64
2016,7,14,9,15,938.0,82.5,0.75,19.5,783.0,324.82,218.63
2016,7,14,9,30,948.0,84.0,0.8,20.0,824.0,386.16,270.81
2016,7,14,9,45,953.5,86.0,0.85,20.5,859.0,445.96,320.83
2016,7,14,10,0,959.0,88.0,0.9,21.0,894.0,504.83,368.54
2016,7,14,10,15,965.0,89.0,0.95,21.0,923.0,562.0,414.12
2016,7,14,10,30,971.0,90.0,1.0,21.0,952.0,617.81,457.25
2016,7,14,10,45,975.0,91.0,1.05,21.5,974.5,670.79,496.17
2016,7,14,11,0,979.0,92.0,1.1,22.0,997.0,721.74,532.44
2016,7,14,11,15,981.5,92.5,1.1,22.0,1012.0,768.98,565.66
2016,7,14,11,30,984.0,93.0,1.1,22.0,1027.0,813.66,595.24
2016,7,14,11,45,985.0,93.5,1.15,22.5,1035.0,854.44,620.57
2016,7,14,12,0,986.0,94.0,1.2,23.0,1043.0,892.21,643.75
2016,7,14,12,15,986.0,94.0,1.2,23.0,1042.5,925.54,664.48
2016,7,14,12,30,986.0,94.0,1.2,23.0,1042.0,955.51,683.02
2016,7,14,12,45,979.0,97.5,1.3,23.0,1032.5,978.93,699.1
2016,7,14,13,0,972.0,101.0,1.4,23.0,1023.0,998.51,712.92
2016,7,14,13,15,969.0,100.5,1.4,22.5,1007.5,1014.1,724.19
2016,7,14,13,30,966.0,100.0,1.4,22.0,992.0,1025.74,733.16
2016,7,14,13,45,961.5,99.5,1.4,22.0,969.0,1031.96,737.52
2016,7,14,14,0,957.0,99.0,1.4,22.0,946.0,1034.16,739.58
2016,7,14,14,15,950.5,98.0,1.35,21.5,916.5,1029.9,738.36
2016,7,14,14,30,944.0,97.0,1.3,21.0,887.0,1021.69,734.85
2016,7,14,14,45,935.5,95.5,1.3,21.0,851.0,1007.16,726.99
2016,7,14,15,0,927.0,94.0,1.3,21.0,815.0,988.9,716.94
2016,7,14,15,15,916.0,92.5,1.3,20.5,774.0,964.72,704.54
2016,7,14,15,30,905.0,91.0,1.3,20.0,733.0,937.22,689.99
2016,7,14,15,45,891.0,89.0,1.3,20.0,687.0,903.35,669.9
2016,7,14,16,0,877.0,87.0,1.3,20.0,641.0,866.73,647.88
2016,7,14,16,15,859.0,84.0,1.25,19.5,591.5,823.1,621.44
2016,7,14,16,30,841.0,81.0,1.2,19.0,542.0,784.88,598.36
2016,7,14,16,45,817.0,78.0,1.2,18.5,490.0,732.46,565.46
2016,7,14,17,0,793.0,75.0,1.2,18.0,438.0,679.08,531.13
2016,7,14,17,15,760.5,71.0,1.15,17.0,385.0,618.13,489.94
2016,7,14,17,30,728.0,67.0,1.1,16.0,332.0,557.69,446.47
2016,7,14,17,45,682.5,62.0,1.1,15.5,280.0,489.4,394.53
2016,7,14,18,0,637.0,57.0,1.1,15.0,228.0,426.36,344.28
2016,7,14,18,15,567.5,50.5,1.0,14.5,178.5,350.86,281.57
2016,7,14,18,30,498.0,44.0,0.9,14.0,129.0,281.64,221.81
2016,7,14,18,45,388.5,34.5,0.85,13.5,87.5,201.23,152.13
2016,7,14,19,0,279.0,25.0,0.8,13.0,46.0,130.2,81.01
2016,7,14,19,15,139.5,12.5,0.75,12.5,23.0,46.06,0.0
2016,7,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.0,0.9,9.5,24.5,10.24,0.0
2016,7,15,5,30,327.0,24.0,0.9,10.0,49.0,19.86,9.8
2016,7,15,5,45,433.5,32.0,0.95,10.5,91.5,26.17,17.42
2016,7,15,6,0,540.0,40.0,1.0,11.0,134.0,35.34,26.09
2016,7,15,6,15,604.5,45.5,0.95,11.0,183.5,39.69,30.31
2016,7,15,6,30,669.0,51.0,0.9,11.0,233.0,44.05,34.37
2016,7,15,6,45,713.0,55.0,0.9,11.5,285.0,46.99,36.93
2016,7,15,7,0,757.0,59.0,0.9,12.0,337.0,49.93,39.38
2016,7,15,7,15,787.0,62.5,0.85,12.5,390.0,52.29,41.27
2016,7,15,7,30,817.0,66.0,0.8,13.0,443.0,61.79,49.42
2016,7,15,7,45,840.5,68.5,0.8,13.5,494.5,64.03,51.07
2016,7,15,8,0,864.0,71.0,0.8,14.0,546.0,66.16,52.63
2016,7,15,8,15,880.5,73.0,0.8,14.5,595.0,79.55,51.5
2016,7,15,8,30,897.0,75.0,0.8,15.0,644.0,138.93,75.25
2016,7,15,8,45,910.0,77.0,0.85,15.5,689.5,199.4,116.89
2016,7,15,9,0,923.0,79.0,0.9,16.0,735.0,260.86,166.99
2016,7,15,9,15,933.0,80.5,0.9,16.5,776.0,321.84,219.45
2016,7,15,9,30,943.0,82.0,0.9,17.0,817.0,382.93,272.05
2016,7,15,9,45,948.0,85.0,0.95,17.5,852.0,443.06,323.02
2016,7,15,10,0,953.0,88.0,1.0,18.0,887.0,502.24,371.63
2016,7,15,10,15,959.0,89.0,1.05,18.0,916.0,559.17,417.66
2016,7,15,10,30,965.0,90.0,1.1,18.0,945.0,614.73,461.25
2016,7,15,10,45,969.5,90.5,1.15,18.5,968.0,667.38,500.54
2016,7,15,11,0,974.0,91.0,1.2,19.0,991.0,718.05,537.19
2016,7,15,11,15,977.0,91.5,1.2,19.0,1006.5,765.49,571.07
2016,7,15,11,30,980.0,92.0,1.2,19.0,1022.0,810.4,601.26
2016,7,15,11,45,982.0,92.0,1.25,19.0,1030.0,851.42,628.34
2016,7,15,12,0,984.0,92.0,1.3,19.0,1038.0,889.5,653.38
2016,7,15,12,15,984.5,92.0,1.3,19.0,1038.0,923.21,674.78
2016,7,15,12,30,985.0,92.0,1.3,19.0,1038.0,953.58,693.97
2016,7,15,12,45,978.5,95.5,1.3,19.0,1029.0,977.45,708.98
2016,7,15,13,0,972.0,99.0,1.3,19.0,1020.0,997.5,721.68
2016,7,15,13,15,969.0,98.5,1.3,19.0,1004.5,1013.08,731.65
2016,7,15,13,30,966.0,98.0,1.3,19.0,989.0,1024.72,739.28
2016,7,15,13,45,963.0,96.5,1.3,19.0,967.0,1031.36,743.93
2016,7,15,14,0,960.0,95.0,1.3,19.0,945.0,1033.95,746.25
2016,7,15,14,15,954.5,93.5,1.25,19.0,915.5,1030.09,743.78
2016,7,15,14,30,949.0,92.0,1.2,19.0,886.0,1022.23,739.02
2016,7,15,14,45,940.5,91.0,1.2,19.0,850.0,1008.13,731.41
2016,7,15,15,0,932.0,90.0,1.2,19.0,814.0,990.3,721.59
2016,7,15,15,15,921.5,88.5,1.15,18.5,773.0,966.45,708.49
2016,7,15,15,30,911.0,87.0,1.1,18.0,732.0,939.24,693.27
2016,7,15,15,45,896.0,85.5,1.1,18.0,686.0,904.85,672.87
2016,7,15,16,0,881.0,84.0,1.1,18.0,640.0,867.74,650.57
2016,7,15,16,15,863.0,81.5,1.1,17.5,590.5,824.51,625.07
2016,7,15,16,30,845.0,79.0,1.1,17.0,541.0,779.29,597.75
2016,7,15,16,45,819.0,77.0,1.1,17.0,489.0,733.72,568.5
2016,7,15,17,0,793.0,75.0,1.1,17.0,437.0,679.96,532.76
2016,7,15,17,15,760.0,71.0,1.05,16.0,384.0,618.61,491.29
2016,7,15,17,30,727.0,67.0,1.0,15.0,331.0,557.82,447.5
2016,7,15,17,45,675.5,63.0,0.95,14.5,278.0,487.08,393.29
2016,7,15,18,0,624.0,59.0,0.9,14.0,225.0,422.44,341.51
2016,7,15,18,15,553.0,52.0,0.85,13.5,176.0,346.18,278.42
2016,7,15,18,30,482.0,45.0,0.8,13.0,127.0,276.37,218.3
2016,7,15,18,45,365.0,35.5,0.75,12.5,85.5,193.92,146.98
2016,7,15,19,0,248.0,26.0,0.7,12.0,44.0,121.16,74.25
2016,7,15,19,15,124.0,13.0,0.7,11.5,22.0,42.64,0.0
2016,7,15,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,143.5,12.5,0.9,10.0,23.0,10.67,0.0
2016,7,16,5,30,287.0,25.0,0.9,10.0,46.0,20.72,10.15
2016,7,16,5,45,403.5,33.0,0.9,10.5,88.5,26.96,18.08
2016,7,16,6,0,520.0,41.0,0.9,11.0,131.0,33.22,24.19
2016,7,16,6,15,586.5,47.0,0.9,11.5,180.0,40.92,31.35
2016,7,16,6,30,653.0,53.0,0.9,12.0,229.0,45.64,35.65
2016,7,16,6,45,699.5,57.0,0.9,12.5,281.0,48.51,38.14
2016,7,16,7,0,746.0,61.0,0.9,13.0,333.0,51.39,40.53
2016,7,16,7,15,776.5,64.5,0.9,13.5,385.5,53.68,42.34
2016,7,16,7,30,807.0,68.0,0.9,14.0,438.0,55.93,44.06
2016,7,16,7,45,832.0,70.0,0.9,14.5,490.0,64.93,51.67
2016,7,16,8,0,857.0,72.0,0.9,15.0,542.0,66.72,52.91
2016,7,16,8,15,874.0,74.0,0.9,15.0,591.0,79.64,51.82
2016,7,16,8,30,891.0,76.0,0.9,15.0,640.0,138.76,75.44
2016,7,16,8,45,905.5,77.0,0.95,15.5,685.5,198.48,116.44
2016,7,16,9,0,920.0,78.0,1.0,16.0,731.0,259.32,166.05
2016,7,16,9,15,930.0,80.0,1.0,16.5,772.0,320.56,218.82
2016,7,16,9,30,940.0,82.0,1.0,17.0,813.0,381.92,271.73
2016,7,16,9,45,942.5,86.0,1.05,17.5,847.0,441.74,322.62
2016,7,16,10,0,945.0,90.0,1.1,18.0,881.0,500.36,370.94
2016,7,16,10,15,951.0,91.0,1.15,18.0,910.5,556.95,416.83
2016,7,16,10,30,957.0,92.0,1.2,18.0,940.0,612.2,460.3
2016,7,16,10,45,961.0,93.0,1.25,18.0,962.5,664.65,500.49
2016,7,16,11,0,965.0,94.0,1.3,18.0,985.0,715.11,538.17
2016,7,16,11,15,968.0,94.5,1.3,18.0,1000.5,762.25,572.12
2016,7,16,11,30,971.0,95.0,1.3,18.0,1016.0,806.91,602.46
2016,7,16,11,45,972.5,95.5,1.35,18.5,1024.0,847.73,628.44
2016,7,16,12,0,974.0,96.0,1.4,19.0,1032.0,885.62,652.26
2016,7,16,12,15,974.5,96.0,1.4,19.0,1032.0,919.14,673.65
2016,7,16,12,30,975.0,96.0,1.4,19.0,1032.0,949.35,692.84
2016,7,16,12,45,971.5,98.0,1.45,19.0,1024.0,974.37,709.44
2016,7,16,13,0,968.0,100.0,1.5,19.0,1016.0,995.69,723.79
2016,7,16,13,15,966.0,99.0,1.5,19.0,1001.5,1011.71,734.12
2016,7,16,13,30,964.0,98.0,1.5,19.0,987.0,1023.8,742.11
2016,7,16,13,45,960.5,97.0,1.5,19.0,964.5,1030.47,746.82
2016,7,16,14,0,957.0,96.0,1.5,19.0,942.0,1033.12,749.19
2016,7,16,14,15,951.5,95.0,1.45,18.5,913.0,1029.81,748.56
2016,7,16,14,30,946.0,94.0,1.4,18.0,884.0,1022.54,745.6
2016,7,16,14,45,938.5,92.5,1.4,18.0,849.0,1008.91,738.19
2016,7,16,15,0,931.0,91.0,1.4,18.0,814.0,991.52,728.53
2016,7,16,15,15,921.0,89.5,1.35,17.5,773.0,968.16,715.66
2016,7,16,15,30,911.0,88.0,1.3,17.0,732.0,941.42,700.64
2016,7,16,15,45,898.0,86.0,1.3,17.0,686.5,908.24,680.8
2016,7,16,16,0,885.0,84.0,1.3,17.0,641.0,872.21,658.97
2016,7,16,16,15,867.5,81.5,1.25,16.5,592.0,829.25,632.72
2016,7,16,16,30,850.0,79.0,1.2,16.0,543.0,784.25,604.7
2016,7,16,16,45,826.5,76.0,1.2,16.0,491.0,739.18,575.64
2016,7,16,17,0,803.0,73.0,1.2,16.0,439.0,685.71,539.92
2016,7,16,17,15,771.5,69.0,1.15,15.5,386.0,624.93,497.91
2016,7,16,17,30,740.0,65.0,1.1,15.0,333.0,564.54,453.46
2016,7,16,17,45,694.5,60.0,1.1,14.5,280.5,495.57,400.87
2016,7,16,18,0,649.0,55.0,1.1,14.0,228.0,429.18,347.88
2016,7,16,18,15,579.5,49.0,1.0,13.5,178.0,356.05,286.67
2016,7,16,18,30,510.0,43.0,0.9,13.0,128.0,286.65,226.39
2016,7,16,18,45,396.5,33.5,0.85,12.5,86.0,203.94,154.38
2016,7,16,19,0,283.0,24.0,0.8,12.0,44.0,130.22,78.1
2016,7,16,19,15,141.5,12.0,0.8,11.5,22.0,46.32,0.0
2016,7,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,170.5,11.0,0.85,10.0,23.5,9.39,0.0
2016,7,17,5,30,341.0,22.0,0.9,10.0,47.0,18.21,7.92
2016,7,17,5,45,452.5,29.5,0.95,10.5,90.0,26.33,17.49
2016,7,17,6,0,564.0,37.0,1.0,11.0,133.0,32.82,23.81
2016,7,17,6,15,627.0,42.5,0.95,11.0,182.5,37.3,28.14
2016,7,17,6,30,690.0,48.0,0.9,11.0,232.0,41.77,32.3
2016,7,17,6,45,728.0,52.5,0.9,11.5,284.0,45.17,35.3
2016,7,17,7,0,766.0,57.0,0.9,12.0,336.0,48.52,38.14
2016,7,17,7,15,795.5,60.5,0.9,12.0,388.5,50.94,40.16
2016,7,17,7,30,825.0,64.0,0.9,12.0,441.0,60.48,48.47
2016,7,17,7,45,848.5,65.5,0.9,12.5,493.0,62.07,49.57
2016,7,17,8,0,872.0,67.0,0.9,13.0,545.0,63.59,50.61
2016,7,17,8,15,888.0,69.5,0.95,13.5,593.5,76.71,49.81
2016,7,17,8,30,904.0,72.0,1.0,14.0,642.0,136.92,73.85
2016,7,17,8,45,917.5,73.0,1.05,14.5,687.5,197.27,115.49
2016,7,17,9,0,931.0,74.0,1.1,15.0,733.0,258.64,165.85
2016,7,17,9,15,940.0,75.5,1.1,15.0,774.0,319.9,219.47
2016,7,17,9,30,949.0,77.0,1.1,15.0,815.0,381.15,273.36
2016,7,17,9,45,941.5,87.0,1.15,15.5,846.5,442.22,325.88
2016,7,17,10,0,934.0,97.0,1.2,16.0,878.0,501.02,374.82
2016,7,17,10,15,940.0,98.0,1.2,16.0,907.0,557.18,420.46
2016,7,17,10,30,946.0,99.0,1.2,16.0,936.0,612.01,463.59
2016,7,17,10,45,949.0,100.5,1.3,16.5,958.0,663.88,503.1
2016,7,17,11,0,952.0,102.0,1.4,17.0,980.0,713.69,540.0
2016,7,17,11,15,954.5,102.5,1.4,17.0,994.5,760.07,573.65
2016,7,17,11,30,957.0,103.0,1.4,17.0,1009.0,803.97,603.94
2016,7,17,11,45,958.5,103.5,1.45,17.0,1016.5,844.43,631.06
2016,7,17,12,0,960.0,104.0,1.5,17.0,1024.0,882.0,656.14
2016,7,17,12,15,959.5,103.5,1.5,16.5,1023.5,913.97,678.05
2016,7,17,12,30,959.0,103.0,1.5,16.0,1023.0,942.61,697.83
2016,7,17,12,45,955.5,104.5,1.55,16.0,1014.5,966.92,714.24
2016,7,17,13,0,952.0,106.0,1.6,16.0,1006.0,987.57,728.37
2016,7,17,13,15,949.0,105.0,1.6,16.0,990.5,1002.53,738.21
2016,7,17,13,30,946.0,104.0,1.6,16.0,975.0,1013.59,745.69
2016,7,17,13,45,943.5,102.0,1.65,16.0,953.0,1020.2,751.22
2016,7,17,14,0,941.0,100.0,1.7,16.0,931.0,1022.81,754.35
2016,7,17,14,15,934.5,98.5,1.7,15.5,901.5,1018.07,753.58
2016,7,17,14,30,928.0,97.0,1.7,15.0,872.0,1009.42,750.46
2016,7,17,14,45,922.0,94.5,1.7,15.0,837.0,996.33,743.2
2016,7,17,15,0,916.0,92.0,1.7,15.0,802.0,979.47,733.6
2016,7,17,15,15,905.0,90.0,1.7,14.5,761.0,954.85,720.27
2016,7,17,15,30,894.0,88.0,1.7,14.0,720.0,926.92,704.74
2016,7,17,15,45,882.5,85.0,1.7,14.0,675.0,894.3,684.64
2016,7,17,16,0,871.0,82.0,1.7,14.0,630.0,858.79,662.44
2016,7,17,16,15,853.0,79.5,1.7,13.5,581.0,815.78,635.95
2016,7,17,16,30,835.0,77.0,1.7,13.0,532.0,770.8,607.62
2016,7,17,16,45,813.5,73.5,1.7,13.0,481.0,727.14,578.57
2016,7,17,17,0,792.0,70.0,1.7,13.0,430.0,675.01,542.66
2016,7,17,17,15,760.5,66.5,1.7,12.5,378.0,615.27,500.66
2016,7,17,17,30,729.0,63.0,1.7,12.0,326.0,555.97,456.05
2016,7,17,17,45,685.5,58.0,1.7,11.5,274.0,488.69,403.22
2016,7,17,18,0,642.0,53.0,1.7,11.0,222.0,423.84,350.0
2016,7,17,18,15,573.5,47.0,1.65,10.5,173.5,351.33,288.03
2016,7,17,18,30,505.0,41.0,1.6,10.0,125.0,282.74,227.14
2016,7,17,18,45,391.5,32.0,1.55,10.0,83.5,200.86,153.96
2016,7,17,19,0,278.0,23.0,1.5,10.0,42.0,127.53,75.2
2016,7,17,19,15,139.0,11.5,1.45,9.5,21.0,45.34,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,11.5,1.1,9.0,22.0,9.82,0.0
2016,7,18,5,30,292.0,23.0,1.1,9.0,44.0,19.04,8.18
2016,7,18,5,45,410.0,30.5,1.15,9.5,85.5,24.92,16.29
2016,7,18,6,0,528.0,38.0,1.2,10.0,127.0,33.59,24.57
2016,7,18,6,15,592.5,44.0,1.15,10.0,175.5,38.41,29.25
2016,7,18,6,30,657.0,50.0,1.1,10.0,224.0,43.21,33.74
2016,7,18,6,45,702.0,53.5,1.1,10.5,276.0,45.76,35.97
2016,7,18,7,0,747.0,57.0,1.1,11.0,328.0,48.34,38.13
2016,7,18,7,15,776.5,60.5,1.05,11.5,379.5,50.74,40.06
2016,7,18,7,30,806.0,64.0,1.0,12.0,431.0,60.22,48.24
2016,7,18,7,45,544.0,144.5,1.0,12.5,405.5,97.99,81.07
2016,7,18,8,0,282.0,225.0,1.0,13.0,380.0,147.39,123.01
2016,7,18,8,15,583.0,148.5,1.0,13.0,504.5,103.79,75.44
2016,7,18,8,30,884.0,72.0,1.0,13.0,629.0,134.85,73.21
2016,7,18,8,45,897.5,73.0,1.0,13.5,674.0,194.05,114.21
2016,7,18,9,0,911.0,74.0,1.0,14.0,719.0,254.26,163.74
2016,7,18,9,15,920.5,75.5,1.0,14.0,759.0,314.53,216.62
2016,7,18,9,30,930.0,77.0,1.0,14.0,799.0,374.86,269.83
2016,7,18,9,45,933.0,81.0,1.05,14.5,833.0,434.41,321.15
2016,7,18,10,0,936.0,85.0,1.1,15.0,867.0,492.83,369.94
2016,7,18,10,15,942.0,86.0,1.15,15.0,895.5,549.02,416.12
2016,7,18,10,30,948.0,87.0,1.2,15.0,924.0,603.89,459.87
2016,7,18,10,45,952.0,87.5,1.25,15.5,946.0,655.57,499.12
2016,7,18,11,0,956.0,88.0,1.3,16.0,968.0,705.26,535.71
2016,7,18,11,15,958.5,88.5,1.35,16.0,983.0,751.72,570.05
2016,7,18,11,30,961.0,89.0,1.4,16.0,998.0,795.66,600.66
2016,7,18,11,45,962.5,89.0,1.45,16.5,1005.5,835.69,626.49
2016,7,18,12,0,964.0,89.0,1.5,17.0,1013.0,872.8,650.15
2016,7,18,12,15,964.0,89.0,1.5,16.5,1013.0,905.56,672.64
2016,7,18,12,30,964.0,89.0,1.5,16.0,1013.0,935.0,692.97
2016,7,18,12,45,966.5,86.0,1.55,16.0,1006.0,960.38,710.09
2016,7,18,13,0,969.0,83.0,1.6,16.0,999.0,982.13,724.95
2016,7,18,13,15,967.0,82.5,1.6,16.0,984.5,998.37,735.62
2016,7,18,13,30,965.0,82.0,1.6,16.0,970.0,1010.7,743.91
2016,7,18,13,45,963.0,80.0,1.65,16.0,948.0,1017.5,749.55
2016,7,18,14,0,961.0,78.0,1.7,16.0,926.0,1020.25,752.77
2016,7,18,14,15,956.0,77.5,1.7,16.0,897.5,1017.67,751.98
2016,7,18,14,30,951.0,77.0,1.7,16.0,869.0,1011.12,748.82
2016,7,18,14,45,945.5,74.5,1.7,16.0,834.5,997.96,741.52
2016,7,18,15,0,940.0,72.0,1.7,16.0,800.0,980.94,731.86
2016,7,18,15,15,931.0,71.0,1.65,15.5,760.0,958.64,719.47
2016,7,18,15,30,922.0,70.0,1.6,15.0,720.0,932.91,704.84
2016,7,18,15,45,911.5,67.5,1.6,15.0,675.5,900.81,685.27
2016,7,18,16,0,901.0,65.0,1.6,15.0,631.0,865.69,663.56
2016,7,18,16,15,885.5,63.0,1.55,14.5,582.5,824.21,637.85
2016,7,18,16,30,870.0,61.0,1.5,14.0,534.0,780.53,610.25
2016,7,18,16,45,850.5,58.5,1.5,14.0,483.5,731.25,577.55
2016,7,18,17,0,831.0,56.0,1.5,14.0,433.0,680.67,543.25
2016,7,18,17,15,803.0,53.0,1.45,13.5,381.0,622.69,503.1
2016,7,18,17,30,775.0,50.0,1.4,13.0,329.0,564.88,460.21
2016,7,18,17,45,734.5,46.5,1.4,13.0,277.0,504.25,412.14
2016,7,18,18,0,694.0,43.0,1.4,13.0,225.0,440.62,359.74
2016,7,18,18,15,631.0,38.5,1.35,12.5,176.0,367.42,297.85
2016,7,18,18,30,568.0,34.0,1.3,12.0,127.0,299.63,237.92
2016,7,18,18,45,459.0,26.5,1.3,11.5,85.0,217.36,164.81
2016,7,18,19,0,350.0,19.0,1.3,11.0,43.0,143.38,81.27
2016,7,18,19,15,175.0,9.5,1.25,10.5,21.5,52.93,0.0
2016,7,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,181.0,10.0,1.0,8.5,22.5,8.54,0.0
2016,7,19,5,30,362.0,20.0,1.0,9.0,45.0,18.05,7.02
2016,7,19,5,45,471.0,26.5,1.0,9.5,87.5,23.69,15.17
2016,7,19,6,0,580.0,33.0,1.0,10.0,130.0,29.39,20.8
2016,7,19,6,15,642.0,38.0,0.95,10.0,179.0,33.58,24.89
2016,7,19,6,30,704.0,43.0,0.9,10.0,228.0,37.78,28.83
2016,7,19,6,45,744.5,46.5,0.9,10.5,280.0,45.38,35.64
2016,7,19,7,0,785.0,50.0,0.9,11.0,332.0,49.01,38.74
2016,7,19,7,15,813.0,52.5,0.9,11.5,384.5,51.68,40.91
2016,7,19,7,30,841.0,55.0,0.9,12.0,437.0,54.26,42.96
2016,7,19,7,45,861.0,57.5,0.9,12.5,488.0,56.64,44.8
2016,7,19,8,0,881.0,60.0,0.9,13.0,539.0,58.92,46.54
2016,7,19,8,15,896.5,62.0,0.9,13.5,588.0,71.27,45.64
2016,7,19,8,30,912.0,64.0,0.9,14.0,637.0,131.59,69.31
2016,7,19,8,45,922.5,65.5,0.95,14.5,681.5,192.33,111.29
2016,7,19,9,0,933.0,67.0,1.0,15.0,726.0,253.74,161.86
2016,7,19,9,15,942.0,68.5,1.05,15.0,766.5,315.17,215.75
2016,7,19,9,30,951.0,70.0,1.1,15.0,807.0,376.59,270.0
2016,7,19,9,45,951.0,75.5,1.15,15.5,841.0,437.37,322.35
2016,7,19,10,0,951.0,81.0,1.2,16.0,875.0,496.68,371.81
2016,7,19,10,15,956.5,82.0,1.2,16.0,903.5,553.47,418.09
2016,7,19,10,30,962.0,83.0,1.2,16.0,932.0,608.85,461.75
2016,7,19,10,45,965.0,84.5,1.3,16.5,954.0,661.48,501.91
2016,7,19,11,0,968.0,86.0,1.4,17.0,976.0,712.02,539.39
2016,7,19,11,15,970.5,86.5,1.4,17.0,991.0,759.06,573.54
2016,7,19,11,30,973.0,87.0,1.4,17.0,1006.0,803.55,603.72
2016,7,19,11,45,974.5,87.0,1.45,17.0,1013.5,844.09,630.9
2016,7,19,12,0,976.0,87.0,1.5,17.0,1021.0,881.65,655.97
2016,7,19,12,15,976.0,87.0,1.55,17.0,1021.0,914.82,678.06
2016,7,19,12,30,976.0,87.0,1.6,17.0,1021.0,944.62,697.96
2016,7,19,12,45,971.0,89.0,1.65,17.0,1012.5,968.29,713.9
2016,7,19,13,0,966.0,91.0,1.7,17.0,1004.0,988.18,727.51
2016,7,19,13,15,963.5,90.5,1.7,17.0,989.0,1004.09,737.97
2016,7,19,13,30,961.0,90.0,1.7,17.0,974.0,1016.08,746.04
2016,7,19,13,45,959.0,88.0,1.7,17.0,952.0,1023.04,751.03
2016,7,19,14,0,957.0,86.0,1.7,17.0,930.0,1025.96,753.6
2016,7,19,14,15,951.5,85.0,1.7,17.0,901.0,1022.5,752.26
2016,7,19,14,30,946.0,84.0,1.7,17.0,872.0,1015.07,748.56
2016,7,19,14,45,940.0,82.0,1.7,17.0,837.0,1002.16,741.48
2016,7,19,15,0,934.0,80.0,1.7,17.0,802.0,985.43,732.06
2016,7,19,15,15,924.5,78.5,1.65,16.5,761.5,962.29,719.2
2016,7,19,15,30,915.0,77.0,1.6,16.0,721.0,935.73,704.12
2016,7,19,15,45,904.5,74.0,1.6,16.0,676.0,903.3,684.43
2016,7,19,16,0,894.0,71.0,1.6,16.0,631.0,867.84,662.6
2016,7,19,16,15,878.0,69.0,1.6,15.5,582.5,826.2,637.47
2016,7,19,16,30,862.0,67.0,1.6,15.0,534.0,782.4,610.41
2016,7,19,16,45,842.5,63.5,1.6,15.0,483.0,732.22,577.1
2016,7,19,17,0,823.0,60.0,1.6,15.0,432.0,680.73,542.17
2016,7,19,17,15,793.5,57.0,1.55,14.5,380.0,622.07,501.57
2016,7,19,17,30,764.0,54.0,1.5,14.0,328.0,568.86,461.94
2016,7,19,17,45,724.0,50.0,1.5,13.5,276.0,503.17,410.96
2016,7,19,18,0,684.0,46.0,1.5,13.0,224.0,439.55,359.26
2016,7,19,18,15,619.0,40.5,1.4,12.5,175.0,364.52,295.68
2016,7,19,18,30,554.0,35.0,1.3,12.0,126.0,295.16,234.38
2016,7,19,18,45,445.0,27.5,1.25,11.5,84.0,213.5,161.63
2016,7,19,19,0,336.0,20.0,1.2,11.0,42.0,139.55,75.88
2016,7,19,19,15,168.0,10.0,1.15,10.5,21.0,51.65,0.0
2016,7,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,20,5,15,180.5,9.5,0.95,9.5,21.5,8.11,0.0
2016,7,20,5,30,361.0,19.0,1.0,10.0,43.0,17.13,5.82
2016,7,20,5,45,468.5,26.0,1.05,10.5,85.0,23.25,14.66
2016,7,20,6,0,576.0,33.0,1.1,11.0,127.0,29.4,20.69
2016,7,20,6,15,638.5,37.5,1.05,11.0,176.5,33.16,24.38
2016,7,20,6,30,701.0,42.0,1.0,11.0,226.0,36.96,27.95
2016,7,20,6,45,742.0,45.5,1.0,11.5,278.0,44.57,34.76
2016,7,20,7,0,783.0,49.0,1.0,12.0,330.0,48.22,37.88
2016,7,20,7,15,811.5,51.5,1.0,12.5,382.5,50.9,40.06
2016,7,20,7,30,840.0,54.0,1.0,13.0,435.0,53.51,42.13
2016,7,20,7,45,861.0,56.5,1.0,13.5,486.0,55.92,43.99
2016,7,20,8,0,882.0,59.0,1.0,14.0,537.0,58.24,45.75
2016,7,20,8,15,897.5,60.5,1.0,14.5,586.0,70.01,44.59
2016,7,20,8,30,913.0,62.0,1.0,15.0,635.0,130.08,67.84
2016,7,20,8,45,925.0,64.0,1.0,15.5,680.5,191.51,110.16
2016,7,20,9,0,937.0,66.0,1.0,16.0,726.0,253.83,161.17
2016,7,20,9,15,946.5,67.0,1.0,16.0,766.5,315.32,214.84
2016,7,20,9,30,956.0,68.0,1.0,16.0,807.0,376.85,268.81
2016,7,20,9,45,956.0,74.0,1.05,16.5,841.5,438.38,321.46
2016,7,20,10,0,956.0,80.0,1.1,17.0,876.0,498.45,371.2
2016,7,20,10,15,961.5,81.0,1.15,17.5,905.5,555.58,416.98
2016,7,20,10,30,967.0,82.0,1.2,18.0,935.0,611.29,460.08
2016,7,20,10,45,972.5,82.0,1.25,18.5,957.5,664.51,499.93
2016,7,20,11,0,978.0,82.0,1.3,19.0,980.0,715.82,537.18
2016,7,20,11,15,980.5,82.5,1.35,19.0,995.5,763.33,571.79
2016,7,20,11,30,983.0,83.0,1.4,19.0,1011.0,808.25,602.34
2016,7,20,11,45,985.5,82.5,1.45,19.0,1019.0,849.52,629.75
2016,7,20,12,0,988.0,82.0,1.5,19.0,1027.0,887.83,655.08
2016,7,20,12,15,988.5,82.0,1.5,19.0,1027.0,921.77,676.82
2016,7,20,12,30,989.0,82.0,1.5,19.0,1027.0,952.32,696.29
2016,7,20,12,45,987.0,82.5,1.55,19.0,1019.5,977.55,713.04
2016,7,20,13,0,985.0,83.0,1.6,19.0,1012.0,999.01,727.5
2016,7,20,13,15,983.0,82.5,1.6,19.0,997.0,1015.59,738.22
2016,7,20,13,30,981.0,82.0,1.6,19.0,982.0,1028.18,746.55
2016,7,20,13,45,977.5,81.0,1.65,19.0,960.0,1034.77,752.0
2016,7,20,14,0,974.0,80.0,1.7,19.0,938.0,1037.26,755.04
2016,7,20,14,15,969.0,79.0,1.7,19.0,909.0,1034.2,753.99
2016,7,20,14,30,964.0,78.0,1.7,19.0,880.0,1027.1,750.55
2016,7,20,14,45,957.0,77.0,1.7,19.0,844.5,1014.1,743.51
2016,7,20,15,0,950.0,76.0,1.7,19.0,809.0,997.27,734.15
2016,7,20,15,15,940.5,74.5,1.7,18.5,768.0,973.81,721.96
2016,7,20,15,30,931.0,73.0,1.7,18.0,727.0,946.87,707.49
2016,7,20,15,45,919.0,71.0,1.7,18.0,681.5,913.81,687.56
2016,7,20,16,0,907.0,69.0,1.7,18.0,636.0,877.79,665.53
2016,7,20,16,15,890.5,67.0,1.7,17.5,587.0,835.26,640.04
2016,7,20,16,30,874.0,65.0,1.7,17.0,538.0,790.58,612.6
2016,7,20,16,45,852.5,62.5,1.7,16.5,486.5,739.57,580.04
2016,7,20,17,0,831.0,60.0,1.7,16.0,435.0,687.41,545.82
2016,7,20,17,15,801.5,57.0,1.65,15.5,382.0,628.34,505.09
2016,7,20,17,30,772.0,54.0,1.6,15.0,329.0,574.73,465.35
2016,7,20,17,45,729.0,50.0,1.6,14.5,276.5,506.8,412.77
2016,7,20,18,0,686.0,46.0,1.6,14.0,224.0,441.24,359.63
2016,7,20,18,15,620.5,40.5,1.55,13.5,174.5,365.76,295.94
2016,7,20,18,30,555.0,35.0,1.5,13.0,125.0,296.01,234.43
2016,7,20,18,45,443.0,27.5,1.45,12.5,83.0,213.05,160.57
2016,7,20,19,0,331.0,20.0,1.4,12.0,41.0,137.67,70.77
2016,7,20,19,15,165.5,10.0,1.35,11.5,20.5,51.1,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,9.5,1.2,9.5,21.0,8.11,0.0
2016,7,21,5,30,343.0,19.0,1.2,10.0,42.0,17.14,5.21
2016,7,21,5,45,455.0,26.5,1.3,10.5,84.0,23.7,15.0
2016,7,21,6,0,567.0,34.0,1.4,11.0,126.0,30.27,21.44
2016,7,21,6,15,631.0,39.0,1.35,11.0,175.5,34.41,25.49
2016,7,21,6,30,695.0,44.0,1.3,11.0,225.0,38.57,29.39
2016,7,21,6,45,737.0,47.5,1.3,11.5,277.0,41.34,31.84
2016,7,21,7,0,779.0,51.0,1.3,12.0,329.0,49.64,39.15
2016,7,21,7,15,807.0,54.0,1.25,12.5,381.5,52.67,41.63
2016,7,21,7,30,835.0,57.0,1.2,13.0,434.0,55.59,43.97
2016,7,21,7,45,856.0,59.5,1.2,13.5,485.0,57.96,45.79
2016,7,21,8,0,877.0,62.0,1.2,14.0,536.0,60.23,47.5
2016,7,21,8,15,892.5,63.5,1.2,14.0,584.5,71.7,46.3
2016,7,21,8,30,908.0,65.0,1.2,14.0,633.0,131.61,69.63
2016,7,21,8,45,920.0,66.5,1.25,14.5,678.0,192.51,111.74
2016,7,21,9,0,932.0,68.0,1.3,15.0,723.0,254.27,162.68
2016,7,21,9,15,941.0,69.5,1.3,15.5,763.5,315.82,216.4
2016,7,21,9,30,950.0,71.0,1.3,16.0,804.0,377.36,270.24
2016,7,21,9,45,956.5,72.5,1.3,16.5,839.0,437.66,321.97
2016,7,21,10,0,963.0,74.0,1.3,17.0,874.0,497.15,371.34
2016,7,21,10,15,968.5,74.5,1.3,17.0,903.5,554.25,417.88
2016,7,21,10,30,974.0,75.0,1.3,17.0,933.0,609.91,461.76
2016,7,21,10,45,978.5,75.5,1.35,17.5,955.5,663.28,502.02
2016,7,21,11,0,983.0,76.0,1.4,18.0,978.0,714.64,539.56
2016,7,21,11,15,986.0,76.5,1.45,18.0,993.5,762.72,574.8
2016,7,21,11,30,989.0,77.0,1.5,18.0,1009.0,808.23,605.73
2016,7,21,11,45,991.0,76.5,1.55,18.0,1017.0,849.31,633.19
2016,7,21,12,0,993.0,76.0,1.6,18.0,1025.0,887.36,658.51
2016,7,21,12,15,993.5,76.0,1.65,18.0,1025.5,921.41,681.12
2016,7,21,12,30,994.0,76.0,1.7,18.0,1026.0,952.04,701.48
2016,7,21,12,45,986.0,81.5,1.75,18.0,1017.5,976.75,718.03
2016,7,21,13,0,978.0,87.0,1.8,18.0,1009.0,997.55,732.17
2016,7,21,13,15,976.0,86.5,1.8,17.5,994.0,1014.11,744.42
2016,7,21,13,30,974.0,86.0,1.8,17.0,979.0,1026.72,754.29
2016,7,21,13,45,972.5,83.5,1.85,17.0,957.5,1033.71,760.02
2016,7,21,14,0,971.0,81.0,1.9,17.0,936.0,1036.58,763.28
2016,7,21,14,15,966.0,80.5,1.9,17.0,907.0,1034.08,762.57
2016,7,21,14,30,961.0,80.0,1.9,17.0,878.0,1027.56,759.46
2016,7,21,14,45,956.5,77.0,1.9,17.0,843.0,1014.79,752.45
2016,7,21,15,0,952.0,74.0,1.9,17.0,808.0,998.05,743.01
2016,7,21,15,15,943.0,72.5,1.85,16.5,767.5,974.97,730.24
2016,7,21,15,30,934.0,71.0,1.8,16.0,727.0,948.39,715.18
2016,7,21,15,45,924.5,68.0,1.8,16.0,682.0,916.25,695.66
2016,7,21,16,0,915.0,65.0,1.8,16.0,637.0,880.97,673.91
2016,7,21,16,15,899.5,63.5,1.75,15.5,588.0,839.56,648.4
2016,7,21,16,30,884.0,62.0,1.7,15.0,539.0,795.91,620.98
2016,7,21,16,45,865.0,58.5,1.7,15.0,487.0,745.11,587.29
2016,7,21,17,0,846.0,55.0,1.7,15.0,435.0,692.9,551.9
2016,7,21,17,15,817.5,52.5,1.65,14.5,382.5,634.39,511.49
2016,7,21,17,30,789.0,50.0,1.6,14.0,330.0,576.06,468.47
2016,7,21,17,45,748.5,46.0,1.55,13.5,277.5,509.29,416.31
2016,7,21,18,0,708.0,42.0,1.5,13.0,225.0,448.79,366.62
2016,7,21,18,15,643.5,37.5,1.4,12.5,175.0,373.89,302.97
2016,7,21,18,30,579.0,33.0,1.3,12.0,125.0,304.58,241.42
2016,7,21,18,45,467.0,25.5,1.25,11.5,83.0,220.34,166.01
2016,7,21,19,0,355.0,18.0,1.2,11.0,41.0,143.45,69.21
2016,7,21,19,15,177.5,9.0,1.15,10.5,20.5,53.42,0.0
2016,7,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,174.0,9.5,0.8,9.5,20.0,8.11,0.0
2016,7,22,5,30,348.0,19.0,0.8,10.0,40.0,17.19,4.53
2016,7,22,5,45,459.5,26.5,0.85,10.5,82.5,23.75,15.0
2016,7,22,6,0,571.0,34.0,0.9,11.0,125.0,30.32,21.48
2016,7,22,6,15,636.0,39.0,0.9,11.5,174.5,34.47,25.49
2016,7,22,6,30,701.0,44.0,0.9,12.0,224.0,38.64,29.34
2016,7,22,6,45,743.0,47.5,0.95,12.5,276.5,41.41,31.78
2016,7,22,7,0,785.0,51.0,1.0,13.0,329.0,49.68,39.04
2016,7,22,7,15,814.5,54.0,1.0,13.5,382.0,52.74,41.53
2016,7,22,7,30,844.0,57.0,1.0,14.0,435.0,55.7,43.89
2016,7,22,7,45,865.5,59.0,1.05,14.5,487.0,57.74,45.41
2016,7,22,8,0,887.0,61.0,1.1,15.0,539.0,59.69,46.84
2016,7,22,8,15,903.0,63.0,1.1,15.5,588.5,71.46,45.86
2016,7,22,8,30,919.0,65.0,1.1,16.0,638.0,132.5,69.41
2016,7,22,8,45,931.0,66.5,1.15,16.5,684.0,194.17,111.69
2016,7,22,9,0,943.0,68.0,1.2,17.0,730.0,256.69,162.81
2016,7,22,9,15,952.0,69.5,1.2,17.0,771.0,318.99,217.1
2016,7,22,9,30,961.0,71.0,1.2,17.0,812.0,381.28,271.67
2016,7,22,9,45,957.0,79.0,1.25,17.5,845.5,443.29,324.71
2016,7,22,10,0,953.0,87.0,1.3,18.0,879.0,503.4,374.45
2016,7,22,10,15,959.0,88.0,1.35,18.5,908.5,560.87,420.42
2016,7,22,10,30,965.0,89.0,1.4,19.0,938.0,616.97,463.74
2016,7,22,10,45,970.0,89.5,1.45,19.5,960.5,670.46,503.73
2016,7,22,11,0,975.0,90.0,1.5,20.0,983.0,722.0,541.07
2016,7,22,11,15,978.0,90.5,1.5,20.0,998.5,769.97,575.48
2016,7,22,11,30,981.0,91.0,1.5,20.0,1014.0,815.41,605.94
2016,7,22,11,45,983.0,90.5,1.55,20.5,1022.0,856.46,631.91
2016,7,22,12,0,985.0,90.0,1.6,21.0,1030.0,894.53,655.7
2016,7,22,12,15,985.0,90.0,1.65,21.0,1030.0,928.19,677.76
2016,7,22,12,30,985.0,90.0,1.7,21.0,1030.0,958.43,697.61
2016,7,22,12,45,984.0,89.5,1.75,21.0,1022.0,983.74,714.33
2016,7,22,13,0,983.0,89.0,1.8,21.0,1014.0,1005.27,728.75
2016,7,22,13,15,980.0,88.5,1.8,21.0,998.5,1021.05,738.95
2016,7,22,13,30,977.0,88.0,1.8,21.0,983.0,1032.81,746.75
2016,7,22,13,45,973.0,87.0,1.8,21.0,960.0,1039.02,751.2
2016,7,22,14,0,969.0,86.0,1.8,21.0,937.0,1041.13,753.26
2016,7,22,14,15,963.0,85.0,1.8,20.5,907.5,1037.21,753.11
2016,7,22,14,30,957.0,84.0,1.8,20.0,878.0,1029.26,750.6
2016,7,22,14,45,949.0,83.0,1.85,20.0,842.0,1015.43,743.73
2016,7,22,15,0,941.0,82.0,1.9,20.0,806.0,997.8,734.52
2016,7,22,15,15,931.0,80.5,1.85,19.5,765.0,974.06,721.49
2016,7,22,15,30,921.0,79.0,1.8,19.0,724.0,946.88,706.23
2016,7,22,15,45,901.0,80.0,1.8,19.0,676.5,910.4,684.02
2016,7,22,16,0,881.0,81.0,1.8,19.0,629.0,871.46,660.03
2016,7,22,16,15,863.0,78.5,1.75,18.5,579.5,827.93,633.31
2016,7,22,16,30,845.0,76.0,1.7,18.0,530.0,782.39,604.78
2016,7,22,16,45,815.0,74.5,1.7,17.5,477.0,734.1,574.18
2016,7,22,17,0,785.0,73.0,1.7,17.0,424.0,677.82,536.98
2016,7,22,17,15,752.0,69.0,1.65,16.5,371.5,616.38,494.13
2016,7,22,17,30,719.0,65.0,1.6,16.0,319.0,555.52,448.78
2016,7,22,17,45,669.0,60.5,1.55,15.5,266.5,484.97,393.99
2016,7,22,18,0,619.0,56.0,1.5,15.0,214.0,420.54,341.62
2016,7,22,18,15,546.0,49.0,1.4,14.5,165.0,343.04,276.54
2016,7,22,18,30,473.0,42.0,1.3,14.0,116.0,272.32,214.79
2016,7,22,18,45,349.0,32.0,1.25,13.5,75.5,186.75,139.74
2016,7,22,19,0,225.0,22.0,1.2,13.0,35.0,108.3,46.85
2016,7,22,19,15,112.5,11.0,1.15,12.5,17.5,38.43,0.0
2016,7,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
