Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,23,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,98.5,11.0,0.65,9.5,17.0,9.39,0.0
2016,7,23,5,30,197.0,22.0,0.6,10.0,34.0,18.24,4.23
2016,7,23,5,45,320.0,33.0,0.6,11.0,74.0,27.06,17.78
2016,7,23,6,0,443.0,44.0,0.6,12.0,114.0,35.73,26.18
2016,7,23,6,15,517.5,52.0,0.6,12.5,162.5,41.53,31.7
2016,7,23,6,30,592.0,60.0,0.6,13.0,211.0,47.24,36.93
2016,7,23,6,45,645.5,64.5,0.6,13.5,263.5,50.01,39.34
2016,7,23,7,0,699.0,69.0,0.6,14.0,316.0,57.53,45.86
2016,7,23,7,15,733.5,73.5,0.6,14.5,368.5,60.32,48.06
2016,7,23,7,30,768.0,78.0,0.6,15.0,421.0,63.05,50.16
2016,7,23,7,45,795.0,81.0,0.6,16.0,473.5,64.49,51.01
2016,7,23,8,0,822.0,84.0,0.6,17.0,526.0,65.9,51.81
2016,7,23,8,15,841.0,87.0,0.65,17.5,575.5,76.7,50.41
2016,7,23,8,30,860.0,90.0,0.7,18.0,625.0,144.26,80.43
2016,7,23,8,45,872.5,93.0,0.75,18.5,670.0,203.98,120.77
2016,7,23,9,0,885.0,96.0,0.8,19.0,715.0,264.64,169.39
2016,7,23,9,15,896.0,98.0,0.85,19.5,756.0,324.89,220.43
2016,7,23,9,30,907.0,100.0,0.9,20.0,797.0,385.4,271.82
2016,7,23,9,45,917.0,100.5,0.95,20.5,833.0,444.4,321.09
2016,7,23,10,0,927.0,101.0,1.0,21.0,869.0,503.0,368.53
2016,7,23,10,15,933.0,102.0,1.05,21.5,898.0,559.32,412.7
2016,7,23,10,30,939.0,103.0,1.1,22.0,927.0,614.31,454.34
2016,7,23,10,45,923.0,116.5,1.2,22.5,943.5,664.32,491.3
2016,7,23,11,0,907.0,130.0,1.3,23.0,960.0,710.53,524.47
2016,7,23,11,15,910.0,131.0,1.3,23.0,975.5,756.43,556.86
2016,7,23,11,30,913.0,132.0,1.3,23.0,991.0,800.03,586.82
2016,7,23,11,45,903.5,139.5,1.35,23.5,995.0,836.66,609.61
2016,7,23,12,0,894.0,147.0,1.4,24.0,999.0,869.9,630.07
2016,7,23,12,15,894.0,147.0,1.45,24.0,999.5,901.62,650.72
2016,7,23,12,30,894.0,147.0,1.5,24.0,1000.0,930.29,669.4
2016,7,23,12,45,899.5,142.0,1.55,24.0,994.5,956.39,686.49
2016,7,23,13,0,905.0,137.0,1.6,24.0,989.0,979.16,701.54
2016,7,23,13,15,902.5,136.5,1.65,24.0,974.0,994.99,712.33
2016,7,23,13,30,900.0,136.0,1.7,24.0,959.0,1007.11,720.98
2016,7,23,13,45,891.5,136.5,1.75,24.0,936.0,1010.59,724.35
2016,7,23,14,0,883.0,137.0,1.8,24.0,913.0,1010.24,725.53
2016,7,23,14,15,876.5,135.5,1.8,23.5,884.0,1006.1,725.22
2016,7,23,14,30,870.0,134.0,1.8,23.0,855.0,998.21,722.69
2016,7,23,14,45,873.5,125.5,1.8,23.0,823.0,989.16,718.18
2016,7,23,15,0,877.0,117.0,1.8,23.0,791.0,976.05,711.19
2016,7,23,15,15,865.0,114.5,1.8,22.5,750.0,950.77,697.81
2016,7,23,15,30,853.0,112.0,1.8,22.0,709.0,932.82,689.3
2016,7,23,15,45,852.0,103.5,1.8,21.5,666.5,903.89,673.43
2016,7,23,16,0,851.0,95.0,1.8,21.0,624.0,871.44,655.16
2016,7,23,16,15,832.0,92.0,1.75,20.5,574.5,826.94,627.93
2016,7,23,16,30,813.0,89.0,1.7,20.0,525.0,780.5,599.0
2016,7,23,16,45,795.5,83.5,1.7,19.5,474.5,730.68,567.54
2016,7,23,17,0,778.0,78.0,1.7,19.0,424.0,679.43,534.23
2016,7,23,17,15,743.5,73.5,1.6,18.5,371.0,616.53,490.09
2016,7,23,17,30,709.0,69.0,1.5,18.0,318.0,554.32,443.87
2016,7,23,17,45,663.0,63.0,1.45,17.5,266.0,487.73,392.62
2016,7,23,18,0,617.0,57.0,1.4,17.0,214.0,421.23,339.22
2016,7,23,18,15,542.0,50.0,1.3,16.0,164.5,342.73,274.42
2016,7,23,18,30,467.0,43.0,1.2,15.0,115.0,271.17,212.79
2016,7,23,18,45,338.5,32.5,1.1,14.5,74.5,183.59,136.34
2016,7,23,19,0,210.0,22.0,1.0,14.0,34.0,103.08,38.89
2016,7,23,19,15,105.0,11.0,0.95,13.5,17.0,36.54,0.0
2016,7,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,75.5,11.0,0.65,9.5,15.5,9.39,0.0
2016,7,24,5,30,151.0,22.0,0.6,10.0,31.0,17.13,2.57
2016,7,24,5,45,271.5,35.0,0.6,10.5,70.0,28.77,19.22
2016,7,24,6,0,392.0,48.0,0.6,11.0,109.0,39.05,29.21
2016,7,24,6,15,470.0,57.0,0.6,11.5,157.0,45.48,35.36
2016,7,24,6,30,548.0,66.0,0.6,12.0,205.0,51.8,41.16
2016,7,24,6,45,608.5,71.0,0.65,13.0,257.5,54.73,43.63
2016,7,24,7,0,669.0,76.0,0.7,14.0,310.0,57.7,46.01
2016,7,24,7,15,705.5,80.5,0.7,14.5,363.0,60.06,47.83
2016,7,24,7,30,742.0,85.0,0.7,15.0,416.0,68.08,54.58
2016,7,24,7,45,773.5,87.5,0.75,15.5,468.5,68.97,55.02
2016,7,24,8,0,805.0,90.0,0.8,16.0,521.0,69.88,55.48
2016,7,24,8,15,824.5,93.0,0.8,16.5,570.5,80.27,53.79
2016,7,24,8,30,844.0,96.0,0.8,17.0,620.0,138.74,76.91
2016,7,24,8,45,857.0,100.0,0.85,17.5,665.5,206.43,123.96
2016,7,24,9,0,870.0,104.0,0.9,18.0,711.0,267.15,172.73
2016,7,24,9,15,882.0,106.0,0.9,18.5,752.5,326.98,223.43
2016,7,24,9,30,894.0,108.0,0.9,19.0,794.0,387.2,274.51
2016,7,24,9,45,887.5,118.0,0.9,19.5,825.5,446.1,323.71
2016,7,24,10,0,881.0,128.0,0.9,20.0,857.0,502.91,369.5
2016,7,24,10,15,888.0,130.0,0.9,20.0,887.0,558.4,413.27
2016,7,24,10,30,895.0,132.0,0.9,20.0,917.0,612.78,454.75
2016,7,24,10,45,879.0,146.0,0.95,20.5,933.0,660.85,489.88
2016,7,24,11,0,863.0,160.0,1.0,21.0,949.0,710.88,524.97
2016,7,24,11,15,867.0,161.0,1.05,21.0,964.5,757.4,558.08
2016,7,24,11,30,871.0,162.0,1.1,21.0,980.0,801.82,589.11
2016,7,24,11,45,856.5,173.0,1.15,21.5,983.0,838.07,612.69
2016,7,24,12,0,842.0,184.0,1.2,22.0,986.0,870.7,632.86
2016,7,24,12,15,842.0,184.0,1.2,22.0,986.0,902.47,652.88
2016,7,24,12,30,842.0,184.0,1.2,22.0,986.0,931.21,670.88
2016,7,24,12,45,853.0,175.5,1.25,22.5,982.0,958.96,687.72
2016,7,24,13,0,864.0,167.0,1.3,23.0,978.0,983.48,702.51
2016,7,24,13,15,860.0,166.0,1.3,23.0,962.5,997.61,711.41
2016,7,24,13,30,856.0,165.0,1.3,23.0,947.0,1007.96,718.19
2016,7,24,13,45,836.5,171.5,1.35,23.0,920.0,1006.84,718.82
2016,7,24,14,0,817.0,178.0,1.4,23.0,893.0,1001.77,717.23
2016,7,24,14,15,808.0,175.5,1.4,22.5,863.5,994.37,714.92
2016,7,24,14,30,799.0,173.0,1.4,22.0,834.0,983.3,710.4
2016,7,24,14,45,795.0,166.0,1.45,22.0,800.0,969.01,703.37
2016,7,24,15,0,791.0,159.0,1.5,22.0,766.0,951.13,694.1
2016,7,24,15,15,776.5,155.5,1.45,21.5,725.0,930.6,683.08
2016,7,24,15,30,762.0,152.0,1.4,21.0,684.0,899.93,665.45
2016,7,24,15,45,764.0,139.0,1.4,20.5,642.5,870.76,649.46
2016,7,24,16,0,766.0,126.0,1.4,20.0,601.0,838.12,630.95
2016,7,24,16,15,743.0,122.0,1.35,19.5,552.0,791.5,602.04
2016,7,24,16,30,720.0,118.0,1.3,19.0,503.0,743.44,571.76
2016,7,24,16,45,711.5,106.5,1.3,18.5,455.0,696.91,542.43
2016,7,24,17,0,703.0,95.0,1.3,18.0,407.0,648.46,510.83
2016,7,24,17,15,664.5,89.0,1.25,17.0,354.5,584.11,465.62
2016,7,24,17,30,626.0,83.0,1.2,16.0,302.0,521.07,419.64
2016,7,24,17,45,589.0,73.0,1.15,15.5,252.0,456.19,369.56
2016,7,24,18,0,552.0,63.0,1.1,15.0,202.0,393.48,318.93
2016,7,24,18,15,475.0,54.0,1.0,14.5,154.5,314.92,253.3
2016,7,24,18,30,398.0,45.0,0.9,14.0,107.0,243.69,191.7
2016,7,24,18,45,285.0,32.5,0.85,13.5,68.5,163.77,121.49
2016,7,24,19,0,172.0,20.0,0.8,13.0,30.0,88.91,27.41
2016,7,24,19,15,86.0,10.0,0.8,12.5,15.0,30.81,0.0
2016,7,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,80.5,10.0,0.6,9.5,14.5,8.54,0.0
2016,7,25,5,30,161.0,20.0,0.6,10.0,29.0,15.62,0.67
2016,7,25,5,45,275.0,33.0,0.6,10.5,67.5,27.06,17.66
2016,7,25,6,0,389.0,46.0,0.6,11.0,106.0,37.37,27.69
2016,7,25,6,15,465.5,55.5,0.55,11.0,153.5,44.26,34.33
2016,7,25,6,30,542.0,65.0,0.5,11.0,201.0,51.01,40.63
2016,7,25,6,45,594.5,72.0,0.5,11.5,253.0,55.45,44.56
2016,7,25,7,0,647.0,79.0,0.5,12.0,305.0,59.78,48.25
2016,7,25,7,15,684.5,85.0,0.5,12.5,357.5,63.1,50.94
2016,7,25,7,30,722.0,91.0,0.5,13.0,410.0,66.3,53.46
2016,7,25,7,45,746.5,96.0,0.55,14.0,461.5,68.51,54.96
2016,7,25,8,0,771.0,101.0,0.6,15.0,513.0,77.29,62.13
2016,7,25,8,15,792.0,105.0,0.6,15.5,562.5,87.71,60.46
2016,7,25,8,30,813.0,109.0,0.6,16.0,612.0,145.16,83.49
2016,7,25,8,45,824.5,114.0,0.65,16.5,657.0,204.33,123.98
2016,7,25,9,0,836.0,119.0,0.7,17.0,702.0,264.54,172.41
2016,7,25,9,15,848.5,122.0,0.75,17.5,743.5,324.34,222.99
2016,7,25,9,30,861.0,125.0,0.8,18.0,785.0,384.77,274.17
2016,7,25,9,45,886.5,118.5,0.85,18.5,825.5,446.53,325.11
2016,7,25,10,0,912.0,112.0,0.9,19.0,866.0,505.61,372.79
2016,7,25,10,15,918.5,113.5,0.95,19.0,895.5,562.05,417.93
2016,7,25,10,30,925.0,115.0,1.0,19.0,925.0,617.26,460.76
2016,7,25,10,45,919.0,122.5,1.05,19.5,944.5,668.1,498.21
2016,7,25,11,0,913.0,130.0,1.1,20.0,964.0,716.14,532.49
2016,7,25,11,15,916.0,131.0,1.1,20.0,979.5,762.46,565.24
2016,7,25,11,30,919.0,132.0,1.1,20.0,995.0,806.44,595.42
2016,7,25,11,45,911.5,138.5,1.15,20.5,999.5,844.19,619.05
2016,7,25,12,0,904.0,145.0,1.2,21.0,1004.0,878.64,640.4
2016,7,25,12,15,904.0,145.0,1.2,21.0,1004.5,910.74,660.63
2016,7,25,12,30,904.0,145.0,1.2,21.0,1005.0,939.74,678.82
2016,7,25,12,45,910.0,139.5,1.25,21.5,999.5,966.1,694.82
2016,7,25,13,0,916.0,134.0,1.3,22.0,994.0,989.09,708.69
2016,7,25,13,15,912.5,133.5,1.3,21.5,978.5,1004.14,719.59
2016,7,25,13,30,909.0,133.0,1.3,21.0,963.0,1015.4,728.35
2016,7,25,13,45,897.5,135.5,1.35,21.0,938.0,1017.93,731.28
2016,7,25,14,0,886.0,138.0,1.4,21.0,913.0,1016.6,732.03
2016,7,25,14,15,878.5,136.5,1.35,21.0,883.5,1011.49,728.9
2016,7,25,14,30,871.0,135.0,1.3,21.0,854.0,1002.6,723.57
2016,7,25,14,45,865.5,130.0,1.3,21.0,819.0,1000.9,723.81
2016,7,25,15,0,860.0,125.0,1.3,21.0,784.0,982.44,713.46
2016,7,25,15,15,847.5,122.5,1.25,20.5,743.0,956.54,699.13
2016,7,25,15,30,835.0,120.0,1.2,20.0,702.0,927.43,682.77
2016,7,25,15,45,832.0,111.5,1.2,20.0,658.5,897.19,665.12
2016,7,25,16,0,829.0,103.0,1.2,20.0,615.0,863.6,645.14
2016,7,25,16,15,808.0,99.5,1.15,19.5,565.5,817.37,616.96
2016,7,25,16,30,787.0,96.0,1.1,19.0,516.0,769.36,587.2
2016,7,25,16,45,775.5,87.5,1.1,18.5,466.5,721.6,557.59
2016,7,25,17,0,764.0,79.0,1.1,18.0,417.0,671.97,525.82
2016,7,25,17,15,728.5,74.5,1.05,17.5,364.0,608.8,482.11
2016,7,25,17,30,693.0,70.0,1.0,17.0,311.0,549.48,438.57
2016,7,25,17,45,653.0,62.5,0.95,16.5,259.5,482.47,387.4
2016,7,25,18,0,613.0,55.0,0.9,16.0,208.0,417.79,335.71
2016,7,25,18,15,537.5,48.0,0.8,15.0,159.0,339.17,270.95
2016,7,25,18,30,462.0,41.0,0.7,14.0,110.0,267.61,209.43
2016,7,25,18,45,341.0,30.0,0.65,13.5,70.5,182.62,134.55
2016,7,25,19,0,220.0,19.0,0.6,13.0,31.0,102.78,24.04
2016,7,25,19,15,110.0,9.5,0.6,12.5,15.5,36.65,0.0
2016,7,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,0.55,10.5,14.0,8.11,0.0
2016,7,26,5,30,165.0,19.0,0.5,11.0,28.0,15.65,0.0
2016,7,26,5,45,278.5,32.0,0.45,11.5,66.0,26.25,16.8
2016,7,26,6,0,392.0,45.0,0.4,12.0,104.0,36.58,26.86
2016,7,26,6,15,467.5,54.5,0.35,12.5,151.5,43.5,33.44
2016,7,26,6,30,543.0,64.0,0.3,13.0,199.0,50.28,39.65
2016,7,26,6,45,594.5,71.0,0.3,14.0,250.5,54.73,43.48
2016,7,26,7,0,646.0,78.0,0.3,15.0,302.0,59.09,47.06
2016,7,26,7,15,683.0,83.5,0.3,15.5,354.5,62.06,49.42
2016,7,26,7,30,720.0,89.0,0.3,16.0,407.0,64.95,51.63
2016,7,26,7,45,744.5,94.5,0.3,17.0,458.0,67.54,53.45
2016,7,26,8,0,769.0,100.0,0.3,18.0,509.0,76.6,60.78
2016,7,26,8,15,789.5,103.5,0.3,18.5,558.0,86.61,58.85
2016,7,26,8,30,810.0,107.0,0.3,19.0,607.0,143.58,81.2
2016,7,26,8,45,823.0,111.5,0.35,20.0,652.0,202.49,120.59
2016,7,26,9,0,836.0,116.0,0.4,21.0,697.0,262.62,167.73
2016,7,26,9,15,848.5,118.5,0.45,21.5,738.0,322.09,217.06
2016,7,26,9,30,861.0,121.0,0.5,22.0,779.0,386.16,269.8
2016,7,26,9,45,877.0,119.5,0.55,23.0,816.5,443.99,316.29
2016,7,26,10,0,893.0,118.0,0.6,24.0,854.0,502.09,361.44
2016,7,26,10,15,900.0,119.5,0.65,24.0,883.5,557.9,404.86
2016,7,26,10,30,907.0,121.0,0.7,24.0,913.0,612.56,446.13
2016,7,26,10,45,905.5,125.5,0.8,24.5,933.5,663.0,482.87
2016,7,26,11,0,904.0,130.0,0.9,25.0,954.0,711.09,516.94
2016,7,26,11,15,907.0,131.0,0.9,25.0,969.5,757.07,548.62
2016,7,26,11,30,910.0,132.0,0.9,25.0,985.0,800.74,577.82
2016,7,26,11,45,906.5,135.5,0.95,25.5,991.0,838.87,601.14
2016,7,26,12,0,903.0,139.0,1.0,26.0,997.0,873.97,622.38
2016,7,26,12,15,902.5,139.0,1.05,26.0,996.5,905.56,642.54
2016,7,26,12,30,902.0,139.0,1.1,26.0,996.0,934.0,660.77
2016,7,26,12,45,905.5,135.5,1.15,26.0,990.0,959.69,677.33
2016,7,26,13,0,909.0,132.0,1.2,26.0,984.0,981.99,691.88
2016,7,26,13,15,905.5,131.5,1.2,26.0,968.5,996.9,701.16
2016,7,26,13,30,902.0,131.0,1.2,26.0,953.0,1008.03,708.3
2016,7,26,13,45,895.0,130.5,1.2,26.0,929.5,1011.94,711.18
2016,7,26,14,0,888.0,130.0,1.2,26.0,906.0,1011.99,711.91
2016,7,26,14,15,880.5,128.5,1.2,25.5,876.0,1006.73,710.96
2016,7,26,14,30,873.0,127.0,1.2,25.0,846.0,997.7,707.86
2016,7,26,14,45,865.5,123.5,1.2,25.0,811.0,982.92,699.97
2016,7,26,15,0,858.0,120.0,1.2,25.0,776.0,964.53,689.96
2016,7,26,15,15,845.0,117.5,1.2,24.5,734.5,949.77,683.67
2016,7,26,15,30,832.0,115.0,1.2,24.0,693.0,920.2,667.91
2016,7,26,15,45,818.5,110.5,1.2,24.0,648.0,884.97,647.25
2016,7,26,16,0,805.0,106.0,1.2,24.0,603.0,847.05,624.68
2016,7,26,16,15,784.0,102.5,1.2,23.5,553.5,801.46,597.89
2016,7,26,16,30,763.0,99.0,1.2,23.0,504.0,754.17,569.43
2016,7,26,16,45,737.0,94.0,1.2,23.0,453.0,703.59,536.95
2016,7,26,17,0,711.0,89.0,1.2,23.0,402.0,648.82,500.76
2016,7,26,17,15,673.5,83.0,1.15,22.0,349.5,584.73,457.03
2016,7,26,17,30,636.0,77.0,1.1,21.0,297.0,521.89,412.16
2016,7,26,17,45,583.0,70.0,1.05,20.5,245.5,450.35,357.87
2016,7,26,18,0,530.0,63.0,1.0,20.0,194.0,382.5,304.15
2016,7,26,18,15,453.5,53.5,0.9,19.0,147.0,304.64,240.72
2016,7,26,18,30,377.0,44.0,0.8,18.0,100.0,234.16,181.04
2016,7,26,18,45,260.5,31.0,0.75,17.0,62.5,153.6,111.23
2016,7,26,19,0,144.0,18.0,0.7,16.0,25.0,75.6,8.45
2016,7,26,19,15,72.0,9.0,0.65,15.5,12.5,26.39,0.0
2016,7,26,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,0.4,12.0,10.0,6.83,0.0
2016,7,27,5,30,84.0,16.0,0.4,12.0,20.0,12.43,0.0
2016,7,27,5,45,176.0,32.5,0.45,12.5,54.5,25.03,15.58
2016,7,27,6,0,268.0,49.0,0.5,13.0,89.0,37.39,27.41
2016,7,27,6,15,338.0,62.5,0.5,13.5,133.0,47.19,36.54
2016,7,27,6,30,408.0,76.0,0.5,14.0,177.0,56.77,45.22
2016,7,27,6,45,467.0,85.0,0.5,15.0,226.0,62.89,50.49
2016,7,27,7,0,526.0,94.0,0.5,16.0,275.0,70.25,56.65
2016,7,27,7,15,565.0,102.0,0.5,16.5,325.0,74.47,60.02
2016,7,27,7,30,604.0,110.0,0.5,17.0,375.0,78.5,63.15
2016,7,27,7,45,639.5,114.0,0.5,18.0,426.0,79.47,63.47
2016,7,27,8,0,675.0,118.0,0.5,19.0,477.0,80.43,63.78
2016,7,27,8,15,698.0,123.0,0.55,19.5,524.5,90.03,62.2
2016,7,27,8,30,721.0,128.0,0.6,20.0,572.0,143.46,84.15
2016,7,27,8,45,739.0,132.0,0.65,20.5,616.5,198.23,120.97
2016,7,27,9,0,757.0,136.0,0.7,21.0,661.0,260.64,169.96
2016,7,27,9,15,770.5,139.0,0.75,21.5,701.0,316.2,216.07
2016,7,27,9,30,784.0,142.0,0.8,22.0,741.0,372.63,263.03
2016,7,27,9,45,788.5,148.5,0.9,22.5,774.5,428.78,309.25
2016,7,27,10,0,793.0,155.0,1.0,23.0,808.0,484.34,353.69
2016,7,27,10,15,801.0,157.0,1.05,23.0,836.5,537.34,395.37
2016,7,27,10,30,809.0,159.0,1.1,23.0,865.0,589.61,435.33
2016,7,27,10,45,814.0,161.5,1.15,23.5,887.0,639.48,471.59
2016,7,27,11,0,819.0,164.0,1.2,24.0,909.0,687.89,505.75
2016,7,27,11,15,823.0,165.0,1.2,24.0,924.5,732.67,537.09
2016,7,27,11,30,827.0,166.0,1.2,24.0,940.0,775.46,566.4
2016,7,27,11,45,828.5,167.0,1.25,24.5,947.5,814.11,591.77
2016,7,27,12,0,830.0,168.0,1.3,25.0,955.0,850.23,614.1
2016,7,27,12,15,830.0,168.0,1.3,25.0,955.0,881.45,633.71
2016,7,27,12,30,830.0,168.0,1.3,25.0,955.0,909.67,651.38
2016,7,27,12,45,833.0,164.5,1.3,25.0,949.0,934.18,666.7
2016,7,27,13,0,836.0,161.0,1.3,25.0,943.0,955.4,679.99
2016,7,27,13,15,832.0,160.0,1.3,24.5,928.0,968.97,689.94
2016,7,27,13,30,828.0,159.0,1.3,24.0,913.0,978.86,697.8
2016,7,27,13,45,825.5,155.5,1.3,24.0,891.5,983.99,701.5
2016,7,27,14,0,823.0,152.0,1.3,24.0,870.0,985.37,703.05
2016,7,27,14,15,815.0,150.0,1.3,23.5,841.0,979.17,701.39
2016,7,27,14,30,807.0,148.0,1.3,23.0,812.0,969.32,697.63
2016,7,27,14,45,804.5,141.0,1.3,23.0,779.0,955.99,690.45
2016,7,27,15,0,802.0,134.0,1.3,23.0,746.0,939.01,681.08
2016,7,27,15,15,788.5,131.0,1.25,22.5,705.5,912.43,666.16
2016,7,27,15,30,775.0,128.0,1.2,22.0,665.0,882.89,649.36
2016,7,27,15,45,769.5,119.5,1.2,22.0,623.0,851.82,630.97
2016,7,27,16,0,764.0,111.0,1.2,22.0,581.0,817.74,610.44
2016,7,27,16,15,742.0,107.0,1.15,21.5,532.5,771.91,582.24
2016,7,27,16,30,720.0,103.0,1.1,21.0,484.0,728.64,555.43
2016,7,27,16,45,704.5,94.5,1.1,20.5,436.0,679.88,524.71
2016,7,27,17,0,689.0,86.0,1.1,20.0,388.0,629.84,492.27
2016,7,27,17,15,652.0,80.5,1.05,19.5,337.0,567.61,448.28
2016,7,27,17,30,615.0,75.0,1.0,19.0,286.0,506.65,403.41
2016,7,27,17,45,575.0,66.5,0.95,18.5,237.5,442.09,353.98
2016,7,27,18,0,535.0,58.0,0.9,18.0,189.0,380.04,304.3
2016,7,27,18,15,459.5,49.5,0.8,17.0,143.0,303.6,241.41
2016,7,27,18,30,384.0,41.0,0.7,16.0,97.0,234.47,182.27
2016,7,27,18,45,275.5,29.0,0.65,15.5,61.0,157.55,113.94
2016,7,27,19,0,167.0,17.0,0.6,15.0,25.0,83.13,0.0
2016,7,27,19,15,83.5,8.5,0.55,14.5,12.5,28.99,0.0
2016,7,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,10.0,12.5,10.67,0.0
2016,7,28,5,30,0.0,25.0,0.4,10.0,25.0,19.38,0.0
2016,7,28,5,45,205.0,32.5,0.4,10.5,62.0,25.12,15.69
2016,7,28,6,0,410.0,40.0,0.4,11.0,99.0,32.47,23.27
2016,7,28,6,15,484.5,48.0,0.4,11.5,145.5,38.32,28.91
2016,7,28,6,30,559.0,56.0,0.4,12.0,192.0,44.09,34.25
2016,7,28,6,45,608.0,62.0,0.4,13.0,242.5,48.02,37.67
2016,7,28,7,0,657.0,68.0,0.4,14.0,293.0,51.87,40.88
2016,7,28,7,15,692.0,72.5,0.4,14.5,344.0,59.3,47.22
2016,7,28,7,30,727.0,77.0,0.4,15.0,395.0,62.0,49.29
2016,7,28,7,45,752.0,80.5,0.45,15.5,445.0,63.75,50.51
2016,7,28,8,0,777.0,84.0,0.5,16.0,495.0,65.43,51.66
2016,7,28,8,15,796.5,87.0,0.5,16.5,543.0,75.51,50.23
2016,7,28,8,30,816.0,90.0,0.5,17.0,591.0,132.46,72.81
2016,7,28,8,45,828.5,93.5,0.55,18.0,635.0,198.29,118.37
2016,7,28,9,0,841.0,97.0,0.6,19.0,679.0,257.02,165.15
2016,7,28,9,15,852.5,99.0,0.65,19.5,719.0,315.16,214.3
2016,7,28,9,30,864.0,101.0,0.7,20.0,759.0,373.67,263.88
2016,7,28,9,45,872.5,102.5,0.75,20.5,794.0,430.74,311.45
2016,7,28,10,0,881.0,104.0,0.8,21.0,829.0,487.33,357.17
2016,7,28,10,15,887.5,105.5,0.85,21.0,857.5,542.19,400.82
2016,7,28,10,30,894.0,107.0,0.9,21.0,886.0,595.88,442.28
2016,7,28,10,45,889.5,113.5,0.95,21.5,905.0,645.46,478.65
2016,7,28,11,0,885.0,120.0,1.0,22.0,924.0,692.45,512.05
2016,7,28,11,15,888.0,120.5,1.05,22.0,939.0,737.15,544.12
2016,7,28,11,30,891.0,121.0,1.1,22.0,954.0,779.57,573.55
2016,7,28,11,45,883.5,127.0,1.15,22.5,958.5,815.9,596.29
2016,7,28,12,0,876.0,133.0,1.2,23.0,963.0,848.99,616.8
2016,7,28,12,15,876.0,133.0,1.2,23.0,963.0,880.09,636.45
2016,7,28,12,30,876.0,133.0,1.2,23.0,963.0,908.16,654.1
2016,7,28,12,45,873.0,133.5,1.25,23.0,955.0,930.77,669.04
2016,7,28,13,0,870.0,134.0,1.3,23.0,947.0,949.96,681.94
2016,7,28,13,15,866.5,133.0,1.3,22.5,931.5,963.76,692.13
2016,7,28,13,30,863.0,132.0,1.3,22.0,916.0,973.91,700.2
2016,7,28,13,45,854.5,132.5,1.3,22.0,893.0,976.97,702.63
2016,7,28,14,0,846.0,133.0,1.3,22.0,870.0,976.32,702.93
2016,7,28,14,15,838.5,131.5,1.25,22.0,841.0,971.02,699.66
2016,7,28,14,30,831.0,130.0,1.2,22.0,812.0,974.84,702.34
2016,7,28,14,45,824.5,126.0,1.2,22.0,778.0,960.39,694.3
2016,7,28,15,0,818.0,122.0,1.2,22.0,744.0,942.39,684.32
2016,7,28,15,15,805.0,119.0,1.15,21.5,704.0,915.95,669.48
2016,7,28,15,30,792.0,116.0,1.1,21.0,664.0,886.48,652.72
2016,7,28,15,45,784.0,109.5,1.1,21.0,621.0,854.79,633.96
2016,7,28,16,0,776.0,103.0,1.1,21.0,578.0,820.22,613.14
2016,7,28,16,15,755.0,99.0,1.05,20.5,530.5,774.83,585.24
2016,7,28,16,30,734.0,95.0,1.0,20.0,483.0,727.86,555.87
2016,7,28,16,45,716.0,88.0,1.0,19.5,434.5,678.55,524.79
2016,7,28,17,0,698.0,81.0,1.0,19.0,386.0,631.07,494.17
2016,7,28,17,15,661.5,76.0,0.95,18.5,335.0,569.38,450.74
2016,7,28,17,30,625.0,71.0,0.9,18.0,284.0,508.92,406.16
2016,7,28,17,45,580.5,63.5,0.85,17.5,235.0,442.33,355.04
2016,7,28,18,0,536.0,56.0,0.8,17.0,186.0,378.72,303.99
2016,7,28,18,15,461.0,47.5,0.75,16.5,140.5,302.44,240.74
2016,7,28,18,30,386.0,39.0,0.7,16.0,95.0,233.52,181.33
2016,7,28,18,45,193.0,31.0,0.7,15.5,59.0,127.1,90.96
2016,7,28,19,0,0.0,23.0,0.7,15.0,23.0,22.82,0.0
2016,7,28,19,15,0.0,11.5,0.65,14.5,11.5,9.82,0.0
2016,7,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.0,0.4,11.0,10.0,8.54,0.0
2016,7,29,5,30,0.0,20.0,0.4,11.0,20.0,15.95,0.0
2016,7,29,5,45,150.0,32.5,0.4,11.5,54.0,24.98,15.36
2016,7,29,6,0,300.0,45.0,0.4,12.0,88.0,34.59,25.0
2016,7,29,6,15,373.0,56.5,0.4,12.5,132.0,43.07,33.0
2016,7,29,6,30,446.0,68.0,0.4,13.0,176.0,53.11,42.15
2016,7,29,6,45,503.5,76.0,0.45,13.5,225.5,58.12,46.57
2016,7,29,7,0,561.0,84.0,0.5,14.0,275.0,63.01,50.73
2016,7,29,7,15,599.5,90.5,0.5,14.5,325.0,66.44,53.48
2016,7,29,7,30,638.0,97.0,0.5,15.0,375.0,69.74,56.05
2016,7,29,7,45,672.5,100.5,0.55,16.0,426.0,70.78,56.51
2016,7,29,8,0,707.0,104.0,0.6,17.0,477.0,71.82,56.95
2016,7,29,8,15,729.0,108.0,0.6,17.5,524.5,81.46,55.44
2016,7,29,8,30,751.0,112.0,0.6,18.0,572.0,142.36,82.87
2016,7,29,8,45,773.0,113.0,0.65,18.5,617.5,196.7,119.33
2016,7,29,9,0,795.0,114.0,0.7,19.0,663.0,253.36,164.34
2016,7,29,9,15,808.0,116.5,0.75,19.5,703.5,310.69,212.66
2016,7,29,9,30,821.0,119.0,0.8,20.0,744.0,368.73,261.66
2016,7,29,9,45,838.5,117.0,0.85,20.5,781.0,428.62,310.95
2016,7,29,10,0,856.0,115.0,0.9,21.0,818.0,485.01,356.36
2016,7,29,10,15,863.0,116.5,0.9,21.0,846.5,538.97,399.01
2016,7,29,10,30,870.0,118.0,0.9,21.0,875.0,591.86,439.47
2016,7,29,10,45,873.5,120.5,0.95,21.5,897.0,642.1,476.33
2016,7,29,11,0,877.0,123.0,1.0,22.0,919.0,690.53,510.79
2016,7,29,11,15,880.5,123.5,1.05,22.0,934.0,735.33,542.9
2016,7,29,11,30,884.0,124.0,1.1,22.0,949.0,777.9,572.5
2016,7,29,11,45,884.0,126.0,1.15,22.5,956.5,816.6,596.81
2016,7,29,12,0,884.0,128.0,1.2,23.0,964.0,852.53,619.13
2016,7,29,12,15,884.0,128.0,1.2,23.0,964.0,883.85,638.86
2016,7,29,12,30,884.0,128.0,1.2,23.0,964.0,912.09,656.6
2016,7,29,12,45,887.0,124.5,1.3,23.0,958.0,936.67,673.53
2016,7,29,13,0,890.0,121.0,1.4,23.0,952.0,957.89,688.43
2016,7,29,13,15,887.0,120.5,1.4,23.0,937.0,972.75,697.95
2016,7,29,13,30,884.0,120.0,1.4,23.0,922.0,983.91,705.31
2016,7,29,13,45,878.0,119.5,1.4,23.0,899.5,988.41,708.64
2016,7,29,14,0,872.0,119.0,1.4,23.0,877.0,989.13,709.8
2016,7,29,14,15,865.5,117.5,1.4,22.5,848.5,984.59,709.19
2016,7,29,14,30,859.0,116.0,1.4,22.0,820.0,976.34,706.41
2016,7,29,14,45,850.5,113.5,1.4,22.0,785.0,961.46,698.2
2016,7,29,15,0,842.0,111.0,1.4,22.0,750.0,943.07,687.9
2016,7,29,15,15,829.5,108.5,1.3,21.5,710.0,917.55,672.89
2016,7,29,15,30,817.0,106.0,1.2,21.0,670.0,899.38,662.75
2016,7,29,15,45,802.0,103.0,1.2,21.0,625.5,864.66,641.86
2016,7,29,16,0,787.0,100.0,1.2,21.0,581.0,827.4,619.28
2016,7,29,16,15,766.0,96.5,1.15,20.5,533.0,782.2,591.55
2016,7,29,16,30,745.0,93.0,1.1,20.0,485.0,735.37,562.28
2016,7,29,16,45,717.0,89.0,1.1,19.5,434.5,681.24,527.77
2016,7,29,17,0,689.0,85.0,1.1,19.0,384.0,630.15,494.51
2016,7,29,17,15,652.0,79.5,1.05,18.5,333.0,567.78,450.31
2016,7,29,17,30,615.0,74.0,1.0,18.0,282.0,506.68,405.13
2016,7,29,17,45,560.5,67.0,0.95,17.5,232.0,435.1,349.95
2016,7,29,18,0,506.0,60.0,0.9,17.0,182.0,367.45,295.57
2016,7,29,18,15,430.0,50.5,0.85,16.0,136.5,290.97,232.41
2016,7,29,18,30,354.0,41.0,0.8,15.0,91.0,221.97,173.1
2016,7,29,18,45,240.0,28.0,0.75,14.5,56.0,143.7,102.62
2016,7,29,19,0,126.0,15.0,0.7,14.0,21.0,65.21,0.0
2016,7,29,19,15,63.0,7.5,0.65,13.5,10.5,22.85,0.0
2016,7,29,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,11.0,0.5,10.5,11.0,9.39,0.0
2016,7,30,5,30,0.0,22.0,0.5,11.0,22.0,17.23,0.0
2016,7,30,5,45,188.5,31.0,0.5,11.5,58.0,23.96,14.34
2016,7,30,6,0,377.0,40.0,0.5,12.0,94.0,32.46,23.08
2016,7,30,6,15,454.0,49.0,0.5,12.5,140.0,39.09,29.43
2016,7,30,6,30,531.0,58.0,0.5,13.0,186.0,45.6,35.43
2016,7,30,6,45,582.5,65.0,0.55,13.5,236.0,50.21,39.53
2016,7,30,7,0,634.0,72.0,0.6,14.0,286.0,54.71,43.39
2016,7,30,7,15,671.0,77.0,0.6,14.5,337.5,57.48,45.61
2016,7,30,7,30,708.0,82.0,0.6,15.0,389.0,60.17,47.7
2016,7,30,7,45,734.0,86.5,0.65,15.5,439.5,68.02,54.25
2016,7,30,8,0,760.0,91.0,0.7,16.0,490.0,70.24,55.84
2016,7,30,8,15,781.0,94.5,0.75,16.5,539.0,80.51,54.42
2016,7,30,8,30,802.0,98.0,0.8,17.0,588.0,137.24,77.22
2016,7,30,8,45,816.0,101.5,0.85,18.0,633.0,195.32,116.82
2016,7,30,9,0,830.0,105.0,0.9,19.0,678.0,254.71,164.38
2016,7,30,9,15,842.5,107.5,0.95,19.0,718.5,319.35,219.1
2016,7,30,9,30,855.0,110.0,1.0,19.0,759.0,378.26,269.69
2016,7,30,9,45,879.5,104.0,1.05,19.5,799.0,435.86,317.81
2016,7,30,10,0,904.0,98.0,1.1,20.0,839.0,494.51,365.42
2016,7,30,10,15,911.0,99.0,1.15,20.0,868.0,550.58,410.47
2016,7,30,10,30,918.0,100.0,1.2,20.0,897.0,605.48,453.26
2016,7,30,10,45,913.5,107.0,1.3,20.5,917.0,656.8,491.62
2016,7,30,11,0,909.0,114.0,1.4,21.0,937.0,705.46,526.96
2016,7,30,11,15,912.0,114.5,1.4,21.0,952.5,751.31,559.71
2016,7,30,11,30,915.0,115.0,1.4,21.0,968.0,794.78,589.27
2016,7,30,11,45,905.0,123.0,1.45,21.0,972.5,831.85,613.81
2016,7,30,12,0,895.0,131.0,1.5,21.0,977.0,865.42,636.01
2016,7,30,12,15,895.5,131.0,1.5,21.0,977.0,897.61,656.65
2016,7,30,12,30,896.0,131.0,1.5,21.0,977.0,926.72,675.22
2016,7,30,12,45,890.5,133.5,1.5,21.0,968.5,949.35,689.61
2016,7,30,13,0,885.0,136.0,1.5,21.0,960.0,968.43,701.83
2016,7,30,13,15,881.5,135.0,1.45,20.5,945.0,982.54,711.6
2016,7,30,13,30,878.0,134.0,1.4,20.0,930.0,992.93,719.13
2016,7,30,13,45,871.0,134.0,1.4,20.0,907.0,997.12,722.31
2016,7,30,14,0,864.0,134.0,1.4,20.0,884.0,997.53,723.3
2016,7,30,14,15,857.0,132.5,1.3,20.0,855.0,992.72,719.51
2016,7,30,14,30,850.0,131.0,1.2,20.0,826.0,984.21,713.52
2016,7,30,14,45,844.5,126.5,1.2,20.0,792.0,982.87,713.99
2016,7,30,15,0,839.0,122.0,1.2,20.0,758.0,964.99,703.94
2016,7,30,15,15,826.5,119.5,1.15,19.5,717.0,939.17,689.53
2016,7,30,15,30,814.0,117.0,1.1,19.0,676.0,910.22,673.13
2016,7,30,15,45,806.0,110.5,1.1,19.0,633.0,877.92,654.02
2016,7,30,16,0,798.0,104.0,1.1,19.0,590.0,842.66,632.8
2016,7,30,16,15,777.5,100.0,1.05,18.5,541.0,796.88,604.69
2016,7,30,16,30,757.0,96.0,1.0,18.0,492.0,749.4,575.0
2016,7,30,16,45,738.5,89.0,0.95,17.5,442.5,698.7,542.42
2016,7,30,17,0,720.0,82.0,0.9,17.0,393.0,646.81,508.2
2016,7,30,17,15,683.0,77.0,0.85,16.5,341.0,586.86,466.23
2016,7,30,17,30,646.0,72.0,0.8,16.0,289.0,524.89,420.47
2016,7,30,17,45,600.0,64.5,0.8,15.5,239.0,456.2,367.97
2016,7,30,18,0,554.0,57.0,0.8,15.0,189.0,390.58,315.3
2016,7,30,18,15,475.5,48.5,0.75,14.5,142.0,311.41,249.23
2016,7,30,18,30,397.0,40.0,0.7,14.0,95.0,239.86,187.08
2016,7,30,18,45,278.0,27.5,0.7,13.5,58.5,157.76,111.89
2016,7,30,19,0,159.0,15.0,0.7,13.0,22.0,63.22,0.0
2016,7,30,19,15,79.5,7.5,0.65,12.5,11.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,0.65,9.5,9.5,8.11,0.0
2016,7,31,5,30,0.0,19.0,0.6,10.0,19.0,16.22,0.0
2016,7,31,5,45,160.0,31.5,0.55,10.5,54.0,24.28,14.5
2016,7,31,6,0,320.0,44.0,0.5,11.0,89.0,33.95,24.47
2016,7,31,6,15,396.5,55.5,0.5,11.5,134.0,44.36,34.24
2016,7,31,6,30,473.0,67.0,0.5,12.0,179.0,52.65,41.88
2016,7,31,6,45,526.5,75.5,0.5,12.5,229.0,58.08,46.73
2016,7,31,7,0,580.0,84.0,0.5,13.0,279.0,63.36,51.26
2016,7,31,7,15,619.0,90.5,0.55,13.5,330.0,66.82,54.05
2016,7,31,7,30,658.0,97.0,0.6,14.0,381.0,70.15,56.66
2016,7,31,7,45,684.0,103.0,0.65,14.5,431.0,72.81,58.65
2016,7,31,8,0,710.0,109.0,0.7,15.0,481.0,75.32,60.47
2016,7,31,8,15,732.5,113.5,0.75,15.5,529.5,85.44,59.05
2016,7,31,8,30,755.0,118.0,0.8,16.0,578.0,147.59,87.63
2016,7,31,8,45,765.5,124.5,0.85,17.0,621.5,204.63,126.81
2016,7,31,9,0,776.0,131.0,0.9,18.0,665.0,262.66,173.27
2016,7,31,9,15,789.5,134.5,0.95,18.0,705.5,320.05,222.11
2016,7,31,9,30,803.0,138.0,1.0,18.0,746.0,378.3,271.92
2016,7,31,9,45,788.0,154.0,1.05,18.5,774.0,435.4,319.84
2016,7,31,10,0,773.0,170.0,1.1,19.0,802.0,489.77,363.95
2016,7,31,10,15,782.0,172.5,1.15,19.0,831.0,543.03,406.36
2016,7,31,10,30,791.0,175.0,1.2,19.0,860.0,595.73,447.14
2016,7,31,10,45,788.5,181.5,1.3,19.5,880.0,643.75,482.92
2016,7,31,11,0,786.0,188.0,1.4,20.0,900.0,689.7,516.24
2016,7,31,11,15,790.5,189.5,1.4,20.0,915.5,734.32,548.07
2016,7,31,11,30,795.0,191.0,1.4,20.0,931.0,777.11,577.92
2016,7,31,11,45,788.5,197.0,1.45,20.0,936.0,812.95,602.9
2016,7,31,12,0,782.0,203.0,1.5,20.0,941.0,845.86,625.62
2016,7,31,12,15,781.5,203.5,1.5,20.0,941.0,876.18,645.37
2016,7,31,12,30,781.0,204.0,1.5,20.0,941.0,903.63,663.07
2016,7,31,12,45,839.0,166.0,1.5,20.0,951.5,946.33,690.63
2016,7,31,13,0,897.0,128.0,1.5,20.0,962.0,973.64,707.95
2016,7,31,13,15,893.5,127.0,1.45,20.0,946.5,987.8,716.3
2016,7,31,13,30,890.0,126.0,1.4,20.0,931.0,998.2,722.47
2016,7,31,13,45,873.0,131.5,1.4,20.0,905.0,997.96,722.84
2016,7,31,14,0,856.0,137.0,1.4,20.0,879.0,993.91,721.05
2016,7,31,14,15,848.5,135.5,1.35,19.5,849.5,988.62,719.21
2016,7,31,14,30,841.0,134.0,1.3,19.0,820.0,992.77,723.54
2016,7,31,14,45,825.5,134.0,1.3,19.0,783.0,973.78,712.53
2016,7,31,15,0,810.0,134.0,1.3,19.0,746.0,951.41,699.69
2016,7,31,15,15,796.5,131.0,1.25,18.5,705.5,924.52,684.47
2016,7,31,15,30,783.0,128.0,1.2,18.0,665.0,894.61,667.25
2016,7,31,15,45,769.0,122.5,1.2,18.0,620.5,858.73,645.46
2016,7,31,16,0,755.0,117.0,1.2,18.0,576.0,820.3,621.79
2016,7,31,16,15,732.5,113.0,1.15,17.5,527.5,778.83,596.24
2016,7,31,16,30,710.0,109.0,1.1,17.0,479.0,731.15,565.93
2016,7,31,16,45,690.5,100.5,1.1,16.5,429.5,679.44,532.69
2016,7,31,17,0,671.0,92.0,1.1,16.0,380.0,626.79,497.82
2016,7,31,17,15,631.5,86.0,1.05,15.5,328.5,562.62,451.38
2016,7,31,17,30,592.0,80.0,1.0,15.0,277.0,499.95,404.42
2016,7,31,17,45,548.0,70.5,0.95,14.5,228.5,432.61,351.9
2016,7,31,18,0,504.0,61.0,0.9,14.0,180.0,368.26,299.42
2016,7,31,18,15,424.5,51.0,0.8,13.5,134.0,289.41,232.93
2016,7,31,18,30,345.0,41.0,0.7,13.0,88.0,218.45,170.98
2016,7,31,18,45,237.0,27.5,0.65,12.5,53.5,142.19,99.72
2016,7,31,19,0,129.0,14.0,0.6,12.0,19.0,52.88,0.0
2016,7,31,19,15,64.5,7.0,0.55,11.5,9.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,97.5,7.0,0.45,10.5,10.5,5.97,0.0
2016,8,1,5,30,195.0,14.0,0.4,11.0,21.0,11.95,0.0
2016,8,1,5,45,325.0,23.5,0.4,11.5,58.0,19.24,10.12
2016,8,1,6,0,455.0,33.0,0.4,12.0,95.0,26.91,18.15
2016,8,1,6,15,531.0,39.5,0.4,12.0,142.5,34.62,25.48
2016,8,1,6,30,607.0,46.0,0.4,12.0,190.0,39.93,30.49
2016,8,1,6,45,458.0,81.5,0.45,12.5,205.0,60.53,48.94
2016,8,1,7,0,309.0,117.0,0.5,13.0,220.0,85.46,70.82
2016,8,1,7,15,540.5,90.0,0.5,13.5,307.5,65.65,52.98
2016,8,1,7,30,772.0,63.0,0.5,14.0,395.0,52.26,40.93
2016,8,1,7,45,796.5,66.0,0.5,14.5,446.0,61.58,48.87
2016,8,1,8,0,821.0,69.0,0.5,15.0,497.0,64.11,50.77
2016,8,1,8,15,839.0,71.5,0.55,15.5,546.0,75.54,49.87
2016,8,1,8,30,857.0,74.0,0.6,16.0,595.0,134.16,72.89
2016,8,1,8,45,871.0,76.0,0.65,16.5,640.0,193.69,113.74
2016,8,1,9,0,885.0,78.0,0.7,17.0,685.0,254.35,163.08
2016,8,1,9,15,896.0,79.5,0.75,17.5,726.0,314.7,214.92
2016,8,1,9,30,907.0,81.0,0.8,18.0,767.0,375.33,267.05
2016,8,1,9,45,908.5,86.0,0.85,18.5,800.5,434.93,317.39
2016,8,1,10,0,910.0,91.0,0.9,19.0,834.0,493.28,365.07
2016,8,1,10,15,917.0,92.0,0.95,19.0,863.5,549.74,410.41
2016,8,1,10,30,924.0,93.0,1.0,19.0,893.0,605.01,453.44
2016,8,1,10,45,929.0,94.0,1.05,19.5,915.5,657.63,492.39
2016,8,1,11,0,934.0,95.0,1.1,20.0,938.0,708.39,528.81
2016,8,1,11,15,937.0,95.5,1.15,20.0,953.5,755.23,562.58
2016,8,1,11,30,940.0,96.0,1.2,20.0,969.0,799.61,592.5
2016,8,1,11,45,942.0,96.0,1.25,20.5,977.0,840.12,618.07
2016,8,1,12,0,944.0,96.0,1.3,21.0,985.0,877.73,641.54
2016,8,1,12,15,944.5,96.0,1.3,21.0,985.0,910.99,662.58
2016,8,1,12,30,945.0,96.0,1.3,21.0,985.0,940.95,681.45
2016,8,1,12,45,943.5,96.0,1.35,21.0,977.5,965.62,697.73
2016,8,1,13,0,942.0,96.0,1.4,21.0,970.0,986.61,711.8
2016,8,1,13,15,939.0,95.5,1.4,21.0,955.0,1001.91,721.61
2016,8,1,13,30,936.0,95.0,1.4,21.0,940.0,1013.29,729.12
2016,8,1,13,45,934.0,92.5,1.4,21.0,918.0,1019.63,733.62
2016,8,1,14,0,932.0,90.0,1.4,21.0,896.0,1021.93,735.78
2016,8,1,14,15,926.0,89.0,1.4,20.5,867.0,1017.89,735.56
2016,8,1,14,30,920.0,88.0,1.4,20.0,838.0,1009.93,733.05
2016,8,1,14,45,914.5,85.5,1.4,20.0,803.0,996.92,726.11
2016,8,1,15,0,909.0,83.0,1.4,20.0,768.0,980.11,716.9
2016,8,1,15,15,898.5,81.5,1.4,19.5,727.5,956.02,704.43
2016,8,1,15,30,888.0,80.0,1.4,19.0,687.0,928.6,689.8
2016,8,1,15,45,874.5,77.5,1.4,18.5,641.5,894.14,670.41
2016,8,1,16,0,861.0,75.0,1.4,18.0,596.0,856.91,648.95
2016,8,1,16,15,843.0,73.0,1.35,17.5,547.0,813.94,622.62
2016,8,1,16,30,825.0,71.0,1.3,17.0,498.0,769.05,594.56
2016,8,1,16,45,799.5,68.0,1.3,16.5,446.5,722.6,565.37
2016,8,1,17,0,774.0,65.0,1.3,16.0,395.0,667.79,529.28
2016,8,1,17,15,740.5,61.0,1.25,15.5,343.0,605.79,486.32
2016,8,1,17,30,707.0,57.0,1.2,15.0,291.0,544.52,440.72
2016,8,1,17,45,657.0,52.0,1.2,14.5,239.5,473.33,385.41
2016,8,1,18,0,607.0,47.0,1.2,14.0,188.0,405.36,329.94
2016,8,1,18,15,528.5,40.5,1.15,13.5,140.5,328.66,264.66
2016,8,1,18,30,450.0,34.0,1.1,13.0,93.0,256.93,201.02
2016,8,1,18,45,317.5,23.5,1.05,12.5,56.5,167.63,115.87
2016,8,1,19,0,185.0,13.0,1.0,12.0,20.0,69.82,0.0
2016,8,1,19,15,92.5,6.5,0.95,11.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
