Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,87.0,7.0,0.7,9.5,10.0,0.0,0.0
2016,8,2,5,30,174.0,14.0,0.7,10.0,20.0,11.95,0.0
2016,8,2,5,45,311.5,24.5,0.7,10.5,57.5,20.13,10.68
2016,8,2,6,0,449.0,35.0,0.7,11.0,95.0,28.63,19.68
2016,8,2,6,15,529.0,42.0,0.65,11.0,143.0,33.89,24.89
2016,8,2,6,30,609.0,49.0,0.6,11.0,191.0,42.57,32.98
2016,8,2,6,45,664.0,53.5,0.6,11.5,244.0,45.91,36.0
2016,8,2,7,0,719.0,58.0,0.6,12.0,297.0,49.28,38.9
2016,8,2,7,15,754.0,62.0,0.6,12.5,350.5,52.03,41.16
2016,8,2,7,30,789.0,66.0,0.6,13.0,404.0,54.73,43.31
2016,8,2,7,45,816.5,68.5,0.6,13.5,457.0,56.18,44.33
2016,8,2,8,0,844.0,71.0,0.6,14.0,510.0,65.82,52.49
2016,8,2,8,15,863.0,73.5,0.6,14.5,560.0,77.74,51.55
2016,8,2,8,30,882.0,76.0,0.6,15.0,610.0,138.12,75.41
2016,8,2,8,45,897.0,78.0,0.65,15.5,657.0,199.52,117.69
2016,8,2,9,0,912.0,80.0,0.7,16.0,704.0,262.16,168.75
2016,8,2,9,15,923.5,81.5,0.75,16.5,746.5,324.45,222.33
2016,8,2,9,30,935.0,83.0,0.8,17.0,789.0,387.03,276.18
2016,8,2,9,45,938.0,87.5,0.85,17.5,824.0,448.61,328.16
2016,8,2,10,0,941.0,92.0,0.9,18.0,859.0,509.04,377.49
2016,8,2,10,15,947.5,93.0,0.95,18.0,889.0,567.07,424.07
2016,8,2,10,30,954.0,94.0,1.0,18.0,919.0,623.79,468.19
2016,8,2,10,45,955.5,97.5,1.05,18.5,941.5,677.95,508.15
2016,8,2,11,0,957.0,101.0,1.1,19.0,964.0,729.89,545.26
2016,8,2,11,15,960.0,101.5,1.1,19.0,979.5,777.93,579.2
2016,8,2,11,30,963.0,102.0,1.1,19.0,995.0,823.44,609.12
2016,8,2,11,45,962.0,104.0,1.15,19.5,1002.0,864.39,634.8
2016,8,2,12,0,961.0,106.0,1.2,20.0,1009.0,902.21,658.24
2016,8,2,12,15,961.0,106.0,1.2,20.0,1009.0,935.81,679.32
2016,8,2,12,30,961.0,106.0,1.2,20.0,1009.0,966.0,698.19
2016,8,2,12,45,958.0,106.5,1.25,20.0,1000.5,990.38,714.23
2016,8,2,13,0,955.0,107.0,1.3,20.0,992.0,1010.97,728.02
2016,8,2,13,15,951.5,106.0,1.3,20.0,976.0,1025.73,737.43
2016,8,2,13,30,948.0,105.0,1.3,20.0,960.0,1036.49,744.51
2016,8,2,13,45,942.0,105.0,1.3,20.0,936.0,1041.79,748.36
2016,8,2,14,0,936.0,105.0,1.3,20.0,912.0,1043.05,749.89
2016,8,2,14,15,928.5,103.5,1.3,20.0,881.5,1037.24,747.21
2016,8,2,14,30,921.0,102.0,1.3,20.0,851.0,1027.47,742.25
2016,8,2,14,45,915.0,99.0,1.3,20.0,815.0,1013.64,734.92
2016,8,2,15,0,909.0,96.0,1.3,20.0,779.0,995.99,725.3
2016,8,2,15,15,897.0,94.0,1.3,19.5,737.0,970.05,711.82
2016,8,2,15,30,885.0,92.0,1.3,19.0,695.0,940.81,696.21
2016,8,2,15,45,870.5,89.0,1.3,19.0,648.5,905.05,674.91
2016,8,2,16,0,856.0,86.0,1.3,19.0,602.0,866.55,651.65
2016,8,2,16,15,835.5,83.0,1.25,18.5,551.5,828.9,629.24
2016,8,2,16,30,815.0,80.0,1.2,18.0,501.0,780.5,599.05
2016,8,2,16,45,787.0,77.0,1.2,17.5,448.5,724.73,563.68
2016,8,2,17,0,759.0,74.0,1.2,17.0,396.0,668.36,526.87
2016,8,2,17,15,721.5,69.5,1.15,16.5,342.5,603.41,481.81
2016,8,2,17,30,684.0,65.0,1.1,16.0,289.0,539.51,434.33
2016,8,2,17,45,627.0,59.5,1.1,15.5,236.5,467.76,378.81
2016,8,2,18,0,570.0,54.0,1.1,15.0,184.0,397.03,321.5
2016,8,2,18,15,485.0,45.5,1.05,14.0,136.5,313.67,251.91
2016,8,2,18,30,400.0,37.0,1.0,13.0,89.0,238.78,186.51
2016,8,2,18,45,257.0,25.0,0.95,12.5,53.0,145.66,98.25
2016,8,2,19,0,114.0,13.0,0.9,12.0,17.0,47.3,0.0
2016,8,2,19,15,57.0,6.5,0.9,11.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,54.5,7.0,0.85,9.5,8.5,0.0,0.0
2016,8,3,5,30,109.0,14.0,0.8,10.0,17.0,11.95,0.0
2016,8,3,5,45,247.5,26.5,0.8,10.5,53.5,21.82,11.78
2016,8,3,6,0,386.0,39.0,0.8,11.0,90.0,31.91,22.53
2016,8,3,6,15,471.5,48.0,0.75,11.5,138.0,38.61,29.03
2016,8,3,6,30,557.0,57.0,0.7,12.0,186.0,45.22,35.19
2016,8,3,6,45,614.5,63.0,0.65,12.5,238.5,49.15,38.74
2016,8,3,7,0,672.0,69.0,0.6,13.0,291.0,53.06,42.11
2016,8,3,7,15,710.5,74.0,0.6,13.5,344.0,61.02,48.97
2016,8,3,7,30,749.0,79.0,0.6,14.0,397.0,64.12,51.41
2016,8,3,7,45,776.5,82.5,0.65,14.5,449.5,65.87,52.62
2016,8,3,8,0,804.0,86.0,0.7,15.0,502.0,67.57,53.79
2016,8,3,8,15,824.5,89.5,0.7,15.5,552.5,79.17,52.71
2016,8,3,8,30,845.0,93.0,0.7,16.0,603.0,138.92,77.09
2016,8,3,8,45,859.0,96.5,0.75,16.5,649.0,207.07,124.96
2016,8,3,9,0,873.0,100.0,0.8,17.0,695.0,268.63,174.82
2016,8,3,9,15,885.0,102.0,0.8,17.5,737.0,329.47,226.64
2016,8,3,9,30,897.0,104.0,0.8,18.0,779.0,390.7,278.69
2016,8,3,9,45,909.0,104.5,0.85,18.5,816.5,450.92,329.01
2016,8,3,10,0,921.0,105.0,0.9,19.0,854.0,510.97,377.6
2016,8,3,10,15,928.0,106.0,0.95,19.0,884.0,568.41,423.42
2016,8,3,10,30,935.0,107.0,1.0,19.0,914.0,624.62,466.91
2016,8,3,10,45,924.0,117.5,1.05,19.5,932.0,675.93,504.52
2016,8,3,11,0,913.0,128.0,1.1,20.0,950.0,723.91,538.56
2016,8,3,11,15,916.5,129.0,1.1,20.0,966.0,771.14,571.81
2016,8,3,11,30,920.0,130.0,1.1,20.0,982.0,816.04,602.06
2016,8,3,11,45,910.5,137.5,1.15,20.0,986.0,853.54,626.63
2016,8,3,12,0,901.0,145.0,1.2,20.0,990.0,887.54,648.91
2016,8,3,12,15,901.0,145.0,1.2,20.0,990.0,919.86,669.33
2016,8,3,12,30,901.0,145.0,1.2,20.0,990.0,949.01,687.64
2016,8,3,12,45,904.0,141.5,1.25,20.0,983.5,974.49,704.45
2016,8,3,13,0,907.0,138.0,1.3,20.0,977.0,996.5,719.17
2016,8,3,13,15,903.5,137.0,1.3,19.5,961.5,1011.01,729.83
2016,8,3,13,30,900.0,136.0,1.3,19.0,946.0,1021.7,738.31
2016,8,3,13,45,890.5,137.0,1.35,19.0,921.5,1024.57,741.52
2016,8,3,14,0,881.0,138.0,1.4,19.0,897.0,1023.56,742.51
2016,8,3,14,15,873.5,136.5,1.4,18.5,867.0,1018.22,741.5
2016,8,3,14,30,866.0,135.0,1.4,18.0,837.0,1022.36,746.73
2016,8,3,14,45,865.0,127.5,1.4,18.0,803.0,1009.04,739.43
2016,8,3,15,0,864.0,120.0,1.4,18.0,769.0,991.76,729.9
2016,8,3,15,15,851.0,117.5,1.4,17.5,726.5,964.85,715.58
2016,8,3,15,30,838.0,115.0,1.4,17.0,684.0,934.73,699.16
2016,8,3,15,45,837.5,105.5,1.4,17.0,641.0,904.99,681.61
2016,8,3,16,0,837.0,96.0,1.4,17.0,598.0,871.68,661.52
2016,8,3,16,15,815.5,92.5,1.35,16.5,547.5,824.15,632.06
2016,8,3,16,30,794.0,89.0,1.3,16.0,497.0,774.88,600.99
2016,8,3,16,45,780.5,81.0,1.3,15.5,447.0,725.17,569.47
2016,8,3,17,0,767.0,73.0,1.3,15.0,397.0,673.74,535.78
2016,8,3,17,15,729.0,68.5,1.25,14.5,343.0,608.02,489.79
2016,8,3,17,30,691.0,64.0,1.2,14.0,289.0,543.38,441.29
2016,8,3,17,45,645.5,57.0,1.15,13.5,237.5,476.18,388.53
2016,8,3,18,0,600.0,50.0,1.1,13.0,186.0,408.95,333.22
2016,8,3,18,15,516.0,42.5,1.05,12.5,138.0,325.71,262.58
2016,8,3,18,30,432.0,35.0,1.0,12.0,90.0,250.8,196.04
2016,8,3,18,45,287.5,23.5,0.95,11.5,53.0,154.82,101.88
2016,8,3,19,0,143.0,12.0,0.9,11.0,16.0,55.67,0.0
2016,8,3,19,15,71.5,6.0,0.9,10.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,72.5,6.5,1.1,9.0,8.5,0.0,0.0
2016,8,4,5,30,145.0,13.0,1.1,9.0,17.0,11.1,0.0
2016,8,4,5,45,289.5,24.0,1.15,9.5,54.0,19.75,9.89
2016,8,4,6,0,434.0,35.0,1.2,10.0,91.0,28.68,19.71
2016,8,4,6,15,516.0,42.5,1.15,10.5,139.0,34.32,25.26
2016,8,4,6,30,598.0,50.0,1.1,11.0,187.0,39.93,30.54
2016,8,4,6,45,412.0,86.5,1.1,11.5,192.0,63.75,51.99
2016,8,4,7,0,226.0,123.0,1.1,12.0,197.0,88.44,73.79
2016,8,4,7,15,502.5,95.5,1.05,12.0,297.5,69.65,56.89
2016,8,4,7,30,779.0,68.0,1.0,12.0,398.0,56.17,44.75
2016,8,4,7,45,805.0,71.0,0.95,12.5,450.5,57.89,46.02
2016,8,4,8,0,831.0,74.0,0.9,13.0,503.0,67.64,54.31
2016,8,4,8,15,849.5,76.5,0.9,13.5,552.5,79.9,53.36
2016,8,4,8,30,868.0,79.0,0.9,14.0,602.0,139.64,77.44
2016,8,4,8,45,880.0,82.0,0.9,14.5,647.5,200.66,120.04
2016,8,4,9,0,892.0,85.0,0.9,15.0,693.0,262.58,170.97
2016,8,4,9,15,903.0,87.0,0.9,15.0,734.0,324.14,224.61
2016,8,4,9,30,914.0,89.0,0.9,15.0,775.0,385.96,278.56
2016,8,4,9,45,918.0,92.5,0.95,15.5,809.5,446.15,329.88
2016,8,4,10,0,922.0,96.0,1.0,16.0,844.0,505.32,378.69
2016,8,4,10,15,928.0,97.5,1.05,16.0,873.5,562.64,425.16
2016,8,4,10,30,934.0,99.0,1.1,16.0,903.0,618.65,469.17
2016,8,4,10,45,932.5,103.5,1.15,16.5,923.5,670.94,508.21
2016,8,4,11,0,931.0,108.0,1.2,17.0,944.0,720.78,544.26
2016,8,4,11,15,933.5,108.5,1.2,17.0,959.5,767.49,577.72
2016,8,4,11,30,936.0,109.0,1.2,17.0,975.0,811.69,607.37
2016,8,4,11,45,933.0,112.0,1.3,17.0,981.0,851.03,634.23
2016,8,4,12,0,930.0,115.0,1.4,17.0,987.0,887.2,658.94
2016,8,4,12,15,930.0,115.0,1.45,16.5,986.5,919.98,682.02
2016,8,4,12,30,930.0,115.0,1.5,16.0,986.0,949.47,703.02
2016,8,4,12,45,923.5,117.5,1.55,16.0,976.5,971.88,718.19
2016,8,4,13,0,917.0,120.0,1.6,16.0,967.0,990.52,731.07
2016,8,4,13,15,913.5,119.5,1.6,15.5,951.5,1005.34,742.25
2016,8,4,13,30,910.0,119.0,1.6,15.0,936.0,1016.3,751.11
2016,8,4,13,45,906.5,117.0,1.6,15.0,913.5,1021.88,755.28
2016,8,4,14,0,903.0,115.0,1.6,15.0,891.0,1023.51,757.1
2016,8,4,14,15,896.0,113.5,1.55,15.0,861.0,1018.27,753.88
2016,8,4,14,30,889.0,112.0,1.5,15.0,831.0,1009.18,748.37
2016,8,4,14,45,888.5,105.5,1.5,15.0,797.5,997.28,742.01
2016,8,4,15,0,888.0,99.0,1.5,15.0,764.0,981.38,733.18
2016,8,4,15,15,876.5,97.0,1.5,14.5,722.5,956.18,719.65
2016,8,4,15,30,865.0,95.0,1.5,14.0,681.0,927.72,703.99
2016,8,4,15,45,859.5,88.5,1.5,14.0,637.0,896.47,685.06
2016,8,4,16,0,854.0,82.0,1.5,14.0,593.0,861.94,663.76
2016,8,4,16,15,835.0,79.5,1.5,13.5,543.5,817.6,636.61
2016,8,4,16,30,816.0,77.0,1.5,13.0,494.0,779.29,613.28
2016,8,4,16,45,796.5,71.5,1.5,13.0,443.0,726.9,578.09
2016,8,4,17,0,777.0,66.0,1.5,13.0,392.0,673.27,541.27
2016,8,4,17,15,741.5,62.0,1.5,12.5,339.0,609.48,496.61
2016,8,4,17,30,706.0,58.0,1.5,12.0,286.0,546.58,449.23
2016,8,4,17,45,656.5,52.5,1.5,11.5,234.5,474.83,392.32
2016,8,4,18,0,607.0,47.0,1.5,11.0,183.0,406.26,335.13
2016,8,4,18,15,524.0,39.5,1.45,10.5,135.0,326.3,265.85
2016,8,4,18,30,441.0,32.0,1.4,10.0,87.0,251.6,198.23
2016,8,4,18,45,295.0,21.5,1.4,10.0,51.0,154.69,98.7
2016,8,4,19,0,149.0,11.0,1.4,10.0,15.0,56.74,0.0
2016,8,4,19,15,74.5,5.5,1.35,9.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,64.0,6.0,1.05,10.0,8.0,0.0,0.0
2016,8,5,5,30,128.0,12.0,1.1,10.0,16.0,10.24,0.0
2016,8,5,5,45,271.5,24.0,1.2,10.5,52.0,19.77,9.51
2016,8,5,6,0,415.0,36.0,1.3,11.0,88.0,29.53,20.33
2016,8,5,6,15,500.5,44.0,1.25,11.0,136.5,35.53,26.27
2016,8,5,6,30,586.0,52.0,1.2,11.0,185.0,41.49,31.94
2016,8,5,6,45,306.0,85.0,1.2,11.5,155.5,61.88,50.31
2016,8,5,7,0,26.0,118.0,1.2,12.0,126.0,88.98,74.28
2016,8,5,7,15,106.5,145.5,1.15,12.0,189.0,104.8,87.99
2016,8,5,7,30,187.0,173.0,1.1,12.0,252.0,122.74,103.32
2016,8,5,7,45,164.0,198.0,1.05,12.5,274.0,137.47,115.42
2016,8,5,8,0,141.0,223.0,1.0,13.0,296.0,151.58,126.78
2016,8,5,8,15,503.0,153.5,0.95,13.5,449.5,108.02,79.73
2016,8,5,8,30,865.0,84.0,0.9,14.0,603.0,143.21,80.34
2016,8,5,8,45,881.0,85.5,0.9,14.5,649.5,203.81,122.52
2016,8,5,9,0,897.0,87.0,0.9,15.0,696.0,265.74,173.31
2016,8,5,9,15,908.5,89.0,0.9,15.0,738.0,327.87,227.39
2016,8,5,9,30,920.0,91.0,0.9,15.0,780.0,390.32,281.8
2016,8,5,9,45,918.5,98.0,0.9,15.5,814.0,451.48,333.61
2016,8,5,10,0,917.0,105.0,0.9,16.0,848.0,511.02,382.23
2016,8,5,10,15,924.0,106.0,0.9,16.5,877.5,568.39,427.31
2016,8,5,10,30,931.0,107.0,0.9,17.0,907.0,624.54,469.73
2016,8,5,10,45,936.5,107.5,0.95,17.5,930.0,677.88,509.12
2016,8,5,11,0,942.0,108.0,1.0,18.0,953.0,729.37,545.97
2016,8,5,11,15,945.0,108.5,1.0,18.0,968.5,777.0,579.58
2016,8,5,11,30,948.0,109.0,1.0,18.0,984.0,822.13,609.31
2016,8,5,11,45,949.5,109.5,1.05,18.5,992.0,863.38,635.24
2016,8,5,12,0,951.0,110.0,1.1,19.0,1000.0,901.67,659.02
2016,8,5,12,15,951.0,110.0,1.1,19.0,999.5,935.08,679.98
2016,8,5,12,30,951.0,110.0,1.1,19.0,999.0,965.11,698.74
2016,8,5,12,45,949.5,109.5,1.15,19.0,991.0,989.75,715.0
2016,8,5,13,0,948.0,109.0,1.2,19.0,983.0,1010.65,729.03
2016,8,5,13,15,944.5,108.5,1.2,19.0,967.0,1025.8,738.68
2016,8,5,13,30,941.0,108.0,1.2,19.0,951.0,1036.96,746.01
2016,8,5,13,45,934.5,107.5,1.25,19.0,927.0,1041.17,750.11
2016,8,5,14,0,928.0,107.0,1.3,19.0,903.0,1041.33,751.91
2016,8,5,14,15,921.0,105.5,1.3,18.5,872.5,1035.94,750.91
2016,8,5,14,30,914.0,104.0,1.3,18.0,842.0,1026.59,747.62
2016,8,5,14,45,903.0,103.0,1.3,18.0,805.0,1010.0,738.46
2016,8,5,15,0,892.0,102.0,1.3,18.0,768.0,989.77,727.15
2016,8,5,15,15,879.5,100.0,1.3,17.5,725.5,963.53,713.36
2016,8,5,15,30,867.0,98.0,1.3,17.0,683.0,934.06,697.44
2016,8,5,15,45,848.0,96.0,1.35,17.0,635.5,905.47,681.45
2016,8,5,16,0,829.0,94.0,1.4,17.0,588.0,864.15,656.64
2016,8,5,16,15,807.0,91.0,1.4,16.5,537.5,816.88,627.99
2016,8,5,16,30,785.0,88.0,1.4,16.0,487.0,767.92,597.55
2016,8,5,16,45,750.5,85.0,1.4,15.5,433.5,707.81,558.31
2016,8,5,17,0,716.0,82.0,1.4,15.0,380.0,651.33,520.6
2016,8,5,17,15,675.0,76.5,1.4,14.5,327.0,584.45,472.95
2016,8,5,17,30,634.0,71.0,1.4,14.0,274.0,519.17,423.74
2016,8,5,17,45,568.5,65.0,1.4,13.5,221.5,440.68,361.74
2016,8,5,18,0,503.0,59.0,1.4,13.0,169.0,367.12,300.94
2016,8,5,18,15,412.5,48.5,1.35,12.5,123.0,282.04,228.3
2016,8,5,18,30,322.0,38.0,1.3,12.0,77.0,206.22,160.99
2016,8,5,18,45,187.0,24.0,1.3,11.5,44.0,114.18,68.01
2016,8,5,19,0,52.0,10.0,1.3,11.0,11.0,25.06,0.0
2016,8,5,19,15,26.0,5.0,1.25,10.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,37.0,6.0,0.95,9.0,6.5,0.0,0.0
2016,8,6,5,30,74.0,12.0,1.0,9.0,13.0,10.24,0.0
2016,8,6,5,45,212.5,25.5,1.05,9.5,47.5,21.06,10.13
2016,8,6,6,0,351.0,39.0,1.1,10.0,82.0,32.02,22.56
2016,8,6,6,15,439.5,48.0,1.1,10.0,129.0,38.65,29.16
2016,8,6,6,30,528.0,57.0,1.1,10.0,176.0,45.22,35.44
2016,8,6,6,45,586.5,64.0,1.1,10.5,227.5,49.88,39.7
2016,8,6,7,0,645.0,71.0,1.1,11.0,279.0,54.47,43.72
2016,8,6,7,15,684.5,76.0,1.05,11.5,332.0,57.3,46.04
2016,8,6,7,30,724.0,81.0,1.0,12.0,385.0,65.54,53.11
2016,8,6,7,45,755.5,84.0,1.0,12.5,437.5,66.87,53.96
2016,8,6,8,0,787.0,87.0,1.0,13.0,490.0,68.2,54.8
2016,8,6,8,15,808.0,90.5,1.0,13.0,540.0,80.52,53.95
2016,8,6,8,30,829.0,94.0,1.0,13.0,590.0,139.55,79.0
2016,8,6,8,45,847.5,95.5,1.0,13.5,636.5,199.17,120.82
2016,8,6,9,0,866.0,97.0,1.0,14.0,683.0,266.8,176.27
2016,8,6,9,15,878.0,99.0,1.05,14.5,724.5,327.43,228.88
2016,8,6,9,30,890.0,101.0,1.1,15.0,766.0,388.44,281.86
2016,8,6,9,45,895.5,105.0,1.15,15.5,801.0,448.51,333.04
2016,8,6,10,0,901.0,109.0,1.2,16.0,836.0,507.75,381.9
2016,8,6,10,15,908.0,110.0,1.2,16.0,866.0,564.37,427.58
2016,8,6,10,30,915.0,111.0,1.2,16.0,896.0,619.78,470.83
2016,8,6,10,45,920.0,112.0,1.25,16.0,918.5,672.53,511.22
2016,8,6,11,0,925.0,113.0,1.3,16.0,941.0,723.41,549.2
2016,8,6,11,15,928.5,113.5,1.3,16.0,956.5,770.74,583.27
2016,8,6,11,30,932.0,114.0,1.3,16.0,972.0,815.66,613.64
2016,8,6,11,45,934.0,114.0,1.35,16.5,980.0,856.36,639.68
2016,8,6,12,0,936.0,114.0,1.4,17.0,988.0,894.16,663.59
2016,8,6,12,15,936.5,114.0,1.4,17.0,988.5,927.6,685.07
2016,8,6,12,30,937.0,114.0,1.4,17.0,989.0,957.73,704.34
2016,8,6,12,45,932.5,116.0,1.45,17.0,980.0,981.69,720.39
2016,8,6,13,0,928.0,118.0,1.5,17.0,971.0,1001.91,734.18
2016,8,6,13,15,925.0,117.0,1.5,16.5,955.5,1016.85,745.33
2016,8,6,13,30,922.0,116.0,1.5,16.0,940.0,1027.87,754.18
2016,8,6,13,45,920.5,113.0,1.5,16.0,918.5,1034.4,758.93
2016,8,6,14,0,919.0,110.0,1.5,16.0,897.0,1036.91,761.3
2016,8,6,14,15,913.0,109.0,1.5,16.0,867.0,1033.04,759.78
2016,8,6,14,30,907.0,108.0,1.5,16.0,837.0,1025.25,755.97
2016,8,6,14,45,901.5,104.5,1.5,16.0,802.0,1011.4,748.42
2016,8,6,15,0,896.0,101.0,1.5,16.0,767.0,993.72,738.56
2016,8,6,15,15,884.5,98.5,1.5,15.5,725.0,967.73,724.7
2016,8,6,15,30,873.0,96.0,1.5,15.0,683.0,938.44,708.66
2016,8,6,15,45,862.0,92.0,1.55,14.5,637.5,904.79,690.23
2016,8,6,16,0,851.0,88.0,1.6,14.0,592.0,877.34,675.8
2016,8,6,16,15,830.5,85.0,1.6,13.5,542.0,830.61,646.97
2016,8,6,16,30,810.0,82.0,1.6,13.0,492.0,782.03,616.42
2016,8,6,16,45,787.0,77.0,1.65,13.0,440.0,727.59,580.21
2016,8,6,17,0,764.0,72.0,1.7,13.0,388.0,672.19,542.29
2016,8,6,17,15,726.0,67.5,1.7,12.5,334.5,606.33,495.73
2016,8,6,17,30,688.0,63.0,1.7,12.0,281.0,541.56,446.35
2016,8,6,17,45,633.5,57.0,1.75,11.5,228.5,470.34,389.54
2016,8,6,18,0,579.0,51.0,1.8,11.0,176.0,399.81,330.47
2016,8,6,18,15,488.0,42.5,1.75,10.5,128.5,312.84,255.13
2016,8,6,18,30,397.0,34.0,1.7,10.0,81.0,235.13,184.59
2016,8,6,18,45,240.0,22.0,1.65,10.0,46.0,132.76,74.5
2016,8,6,19,0,83.0,10.0,1.6,10.0,11.0,34.92,0.0
2016,8,6,19,15,41.5,5.0,1.55,9.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,63.0,5.5,1.35,9.0,7.0,0.0,0.0
2016,8,7,5,30,126.0,11.0,1.4,9.0,14.0,9.39,0.0
2016,8,7,5,45,281.5,22.0,1.5,9.5,50.5,18.13,7.48
2016,8,7,6,0,437.0,33.0,1.6,10.0,87.0,27.13,18.2
2016,8,7,6,15,524.0,40.5,1.6,10.0,135.5,32.85,23.92
2016,8,7,6,30,611.0,48.0,1.6,10.0,184.0,41.94,32.45
2016,8,7,6,45,668.0,53.0,1.65,10.5,237.5,45.72,35.92
2016,8,7,7,0,725.0,58.0,1.7,11.0,291.0,49.51,39.25
2016,8,7,7,15,761.5,62.0,1.65,11.5,345.0,52.28,41.55
2016,8,7,7,30,798.0,66.0,1.6,12.0,399.0,55.0,43.74
2016,8,7,7,45,826.5,68.0,1.6,12.5,452.5,56.12,44.47
2016,8,7,8,0,855.0,70.0,1.6,13.0,506.0,65.28,52.27
2016,8,7,8,15,873.5,72.5,1.5,13.5,556.5,78.96,51.65
2016,8,7,8,30,892.0,75.0,1.4,14.0,607.0,140.43,77.03
2016,8,7,8,45,908.0,76.0,1.35,14.5,654.0,202.36,120.52
2016,8,7,9,0,924.0,77.0,1.3,15.0,701.0,265.61,172.87
2016,8,7,9,15,934.5,79.0,1.3,15.0,743.0,329.15,228.73
2016,8,7,9,30,945.0,81.0,1.3,15.0,785.0,392.86,284.8
2016,8,7,9,45,948.0,85.0,1.3,15.5,820.5,455.05,338.0
2016,8,7,10,0,951.0,89.0,1.3,16.0,856.0,516.05,388.35
2016,8,7,10,15,957.0,90.0,1.3,16.0,886.0,574.72,435.83
2016,8,7,10,30,963.0,91.0,1.3,16.0,916.0,631.99,480.61
2016,8,7,10,45,969.0,91.0,1.3,16.5,939.5,686.76,521.17
2016,8,7,11,0,975.0,91.0,1.3,17.0,963.0,739.62,558.95
2016,8,7,11,15,978.0,91.5,1.3,17.0,978.5,788.62,593.79
2016,8,7,11,30,981.0,92.0,1.3,17.0,994.0,835.01,624.2
2016,8,7,11,45,983.5,91.5,1.35,17.5,1002.0,877.28,651.0
2016,8,7,12,0,986.0,91.0,1.4,18.0,1010.0,916.49,675.56
2016,8,7,12,15,986.0,91.0,1.4,18.0,1010.0,950.76,697.32
2016,8,7,12,30,986.0,91.0,1.4,18.0,1010.0,981.49,716.76
2016,8,7,12,45,983.5,92.0,1.45,18.0,1001.5,1007.21,733.79
2016,8,7,13,0,981.0,93.0,1.5,18.0,993.0,1029.04,748.48
2016,8,7,13,15,978.5,92.0,1.5,18.0,977.5,1044.88,758.68
2016,8,7,13,30,976.0,91.0,1.5,18.0,962.0,1056.6,766.47
2016,8,7,13,45,974.5,89.0,1.55,18.0,939.5,1064.11,772.61
2016,8,7,14,0,973.0,87.0,1.6,18.0,917.0,1067.41,776.31
2016,8,7,14,15,967.0,85.5,1.6,17.5,886.5,1062.6,775.7
2016,8,7,14,30,961.0,84.0,1.6,17.0,856.0,1053.64,772.69
2016,8,7,14,45,955.0,82.0,1.65,17.0,819.5,1040.05,766.23
2016,8,7,15,0,949.0,80.0,1.7,17.0,783.0,1022.5,757.32
2016,8,7,15,15,938.5,78.5,1.7,16.5,740.5,997.4,744.21
2016,8,7,15,30,928.0,77.0,1.7,16.0,698.0,968.79,728.81
2016,8,7,15,45,914.5,74.5,1.7,16.0,651.0,932.94,707.13
2016,8,7,16,0,901.0,72.0,1.7,16.0,604.0,894.16,683.33
2016,8,7,16,15,882.0,70.0,1.65,15.5,553.0,848.62,655.25
2016,8,7,16,30,863.0,68.0,1.6,15.0,502.0,801.1,625.33
2016,8,7,16,45,837.0,65.0,1.6,15.0,448.5,745.2,588.14
2016,8,7,17,0,811.0,62.0,1.6,15.0,395.0,695.23,554.41
2016,8,7,17,15,774.5,58.0,1.55,14.5,340.5,629.02,508.05
2016,8,7,17,30,738.0,54.0,1.5,14.0,286.0,563.75,459.35
2016,8,7,17,45,681.5,49.5,1.5,13.5,232.5,487.25,399.1
2016,8,7,18,0,625.0,45.0,1.5,13.0,179.0,414.54,338.8
2016,8,7,18,15,535.0,37.5,1.4,12.5,130.0,326.4,263.07
2016,8,7,18,30,445.0,30.0,1.3,12.0,81.0,246.99,191.13
2016,8,7,18,45,222.5,15.0,1.25,11.5,40.5,116.88,57.97
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,5.0,0.9,9.5,6.5,0.0,0.0
2016,8,8,5,30,134.0,10.0,0.9,10.0,13.0,8.54,0.0
2016,8,8,5,45,291.0,20.0,0.95,10.5,48.5,16.43,5.74
2016,8,8,6,0,448.0,30.0,1.0,11.0,84.0,26.84,17.83
2016,8,8,6,15,533.0,37.0,0.95,11.5,132.0,32.69,23.63
2016,8,8,6,30,618.0,44.0,0.9,12.0,180.0,38.54,29.14
2016,8,8,6,45,668.5,49.5,0.85,12.5,232.0,42.83,33.06
2016,8,8,7,0,719.0,55.0,0.8,13.0,284.0,47.06,36.77
2016,8,8,7,15,755.0,58.5,0.75,13.0,337.5,49.52,38.87
2016,8,8,7,30,791.0,62.0,0.7,13.0,391.0,51.96,40.89
2016,8,8,7,45,816.0,65.0,0.7,13.5,443.5,61.08,48.69
2016,8,8,8,0,841.0,68.0,0.7,14.0,496.0,63.7,50.68
2016,8,8,8,15,860.0,70.5,0.7,14.5,546.0,77.64,50.18
2016,8,8,8,30,879.0,73.0,0.7,15.0,596.0,138.35,75.28
2016,8,8,8,45,893.0,75.0,0.75,15.5,642.0,199.91,118.4
2016,8,8,9,0,907.0,77.0,0.8,16.0,688.0,262.6,169.98
2016,8,8,9,15,918.0,79.0,0.85,16.0,730.0,325.31,224.61
2016,8,8,9,30,929.0,81.0,0.9,16.0,772.0,388.27,279.55
2016,8,8,9,45,932.5,85.0,0.95,16.5,807.0,449.79,331.77
2016,8,8,10,0,936.0,89.0,1.0,17.0,842.0,510.19,381.34
2016,8,8,10,15,942.5,90.0,1.05,17.0,872.0,568.36,428.24
2016,8,8,10,30,949.0,91.0,1.1,17.0,902.0,625.2,472.66
2016,8,8,10,45,954.5,91.5,1.15,17.5,925.0,679.42,512.93
2016,8,8,11,0,960.0,92.0,1.2,18.0,948.0,731.74,550.57
2016,8,8,11,15,963.0,92.5,1.2,18.0,963.5,780.11,584.79
2016,8,8,11,30,966.0,93.0,1.2,18.0,979.0,825.91,614.67
2016,8,8,11,45,967.5,93.0,1.3,18.5,987.0,867.28,641.46
2016,8,8,12,0,969.0,93.0,1.4,19.0,995.0,905.59,666.08
2016,8,8,12,15,969.5,93.0,1.45,18.5,995.0,939.78,689.82
2016,8,8,12,30,970.0,93.0,1.5,18.0,995.0,970.52,711.42
2016,8,8,12,45,969.0,93.0,1.55,18.0,987.0,996.27,728.55
2016,8,8,13,0,968.0,93.0,1.6,18.0,979.0,1018.22,743.37
2016,8,8,13,15,965.5,92.5,1.65,18.0,963.5,1034.31,754.58
2016,8,8,13,30,963.0,92.0,1.7,18.0,948.0,1046.37,763.41
2016,8,8,13,45,959.5,90.5,1.75,18.0,925.5,1052.29,768.52
2016,8,8,14,0,956.0,89.0,1.8,18.0,903.0,1054.07,771.2
2016,8,8,14,15,950.0,88.0,1.8,17.5,872.5,1049.78,770.91
2016,8,8,14,30,944.0,87.0,1.8,17.0,842.0,1041.43,768.21
2016,8,8,14,45,937.0,85.0,1.85,17.0,806.0,1026.98,761.0
2016,8,8,15,0,930.0,83.0,1.9,17.0,770.0,1008.66,751.39
2016,8,8,15,15,919.0,81.5,1.9,16.5,727.5,983.35,737.96
2016,8,8,15,30,908.0,80.0,1.9,16.0,685.0,954.64,722.26
2016,8,8,15,45,894.5,77.0,1.9,16.0,638.5,918.63,700.19
2016,8,8,16,0,881.0,74.0,1.9,16.0,592.0,879.74,676.03
2016,8,8,16,15,861.5,71.5,1.85,15.5,541.5,833.73,647.32
2016,8,8,16,30,842.0,69.0,1.8,15.0,491.0,785.83,616.8
2016,8,8,16,45,818.0,65.5,1.8,15.0,438.5,731.6,580.37
2016,8,8,17,0,794.0,62.0,1.8,15.0,386.0,683.21,547.39
2016,8,8,17,15,757.0,58.0,1.75,14.5,332.0,617.31,500.81
2016,8,8,17,30,720.0,54.0,1.7,14.0,278.0,552.46,451.93
2016,8,8,17,45,668.0,48.5,1.7,13.5,225.5,478.27,393.01
2016,8,8,18,0,616.0,43.0,1.7,13.0,173.0,407.57,333.88
2016,8,8,18,15,525.5,36.0,1.65,12.5,125.0,320.27,258.48
2016,8,8,18,30,435.0,29.0,1.6,12.0,77.0,241.74,186.62
2016,8,8,18,45,217.5,14.5,1.55,11.5,38.5,113.7,47.9
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,9,5,45,223.5,15.0,1.25,10.5,41.0,12.04,2.26
2016,8,9,6,0,447.0,30.0,1.3,11.0,82.0,26.89,17.81
2016,8,9,6,15,533.5,37.0,1.25,11.0,130.0,32.74,23.68
2016,8,9,6,30,620.0,44.0,1.2,11.0,178.0,38.59,29.28
2016,8,9,6,45,668.5,49.5,1.2,11.5,230.0,42.86,33.21
2016,8,9,7,0,717.0,55.0,1.2,12.0,282.0,47.08,36.92
2016,8,9,7,15,753.5,59.0,1.15,12.5,335.5,49.92,39.3
2016,8,9,7,30,790.0,63.0,1.1,13.0,389.0,52.72,41.56
2016,8,9,7,45,815.0,66.0,1.05,13.5,441.5,61.76,49.29
2016,8,9,8,0,840.0,69.0,1.0,14.0,494.0,64.36,51.26
2016,8,9,8,15,859.0,71.5,0.95,14.0,544.0,78.76,50.92
2016,8,9,8,30,878.0,74.0,0.9,14.0,594.0,139.52,76.53
2016,8,9,8,45,893.5,75.5,0.85,14.5,640.5,201.02,119.82
2016,8,9,9,0,909.0,77.0,0.8,15.0,687.0,263.79,171.58
2016,8,9,9,15,920.0,78.5,0.8,15.5,729.0,326.34,225.77
2016,8,9,9,30,931.0,80.0,0.8,16.0,771.0,389.11,279.91
2016,8,9,9,45,939.5,81.0,0.8,16.5,807.0,450.43,331.57
2016,8,9,10,0,948.0,82.0,0.8,17.0,843.0,511.15,380.88
2016,8,9,10,15,954.5,83.0,0.8,17.5,873.0,569.95,426.82
2016,8,9,10,30,961.0,84.0,0.8,18.0,903.0,627.41,469.93
2016,8,9,10,45,963.5,85.5,0.85,18.5,925.0,681.2,509.38
2016,8,9,11,0,966.0,87.0,0.9,19.0,947.0,732.77,546.03
2016,8,9,11,15,969.0,87.5,0.9,19.0,962.5,781.4,579.67
2016,8,9,11,30,972.0,88.0,0.9,19.0,978.0,827.42,609.2
2016,8,9,11,45,968.0,92.0,0.95,19.5,984.0,868.24,634.62
2016,8,9,12,0,964.0,96.0,1.0,20.0,990.0,905.67,657.67
2016,8,9,12,15,964.0,96.0,1.05,20.0,990.0,939.33,679.47
2016,8,9,12,30,964.0,96.0,1.1,20.0,990.0,969.51,699.08
2016,8,9,12,45,949.5,103.5,1.15,20.0,978.0,989.96,712.63
2016,8,9,13,0,935.0,111.0,1.2,20.0,966.0,1006.22,723.77
2016,8,9,13,15,931.5,110.5,1.2,20.0,950.0,1021.1,733.3
2016,8,9,13,30,928.0,110.0,1.2,20.0,934.0,1032.03,740.49
2016,8,9,13,45,923.5,109.0,1.2,20.0,910.5,1037.47,744.44
2016,8,9,14,0,919.0,108.0,1.2,20.0,887.0,1038.91,746.11
2016,8,9,14,15,912.0,106.5,1.2,20.0,857.0,1033.34,743.6
2016,8,9,14,30,905.0,105.0,1.2,20.0,827.0,1023.83,738.87
2016,8,9,14,45,897.5,102.0,1.2,20.0,791.0,1008.34,730.53
2016,8,9,15,0,890.0,99.0,1.2,20.0,755.0,989.09,719.98
2016,8,9,15,15,877.5,97.0,1.15,19.5,712.5,962.58,705.34
2016,8,9,15,30,865.0,95.0,1.1,19.0,670.0,932.83,688.66
2016,8,9,15,45,853.5,90.5,1.1,19.0,624.0,898.08,668.18
2016,8,9,16,0,842.0,86.0,1.1,19.0,578.0,869.6,651.76
2016,8,9,16,15,821.0,83.0,1.1,18.5,528.0,822.47,623.68
2016,8,9,16,30,800.0,80.0,1.1,18.0,478.0,773.57,593.96
2016,8,9,16,45,775.5,75.0,1.1,17.5,426.0,718.07,558.77
2016,8,9,17,0,751.0,70.0,1.1,17.0,374.0,661.78,521.95
2016,8,9,17,15,711.5,65.5,1.05,16.5,320.5,595.21,475.7
2016,8,9,17,30,672.0,61.0,1.0,16.0,267.0,529.93,426.91
2016,8,9,17,45,612.5,55.0,0.95,15.5,215.0,456.39,369.22
2016,8,9,18,0,553.0,49.0,0.9,15.0,163.0,384.09,309.84
2016,8,9,18,15,458.0,40.0,0.85,14.5,116.5,295.9,235.31
2016,8,9,18,30,363.0,31.0,0.8,14.0,70.0,217.73,165.16
2016,8,9,18,45,181.5,15.5,0.75,13.5,35.0,100.95,31.5
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,161.0,17.5,0.85,10.5,36.0,14.09,3.0
2016,8,10,6,0,322.0,35.0,0.9,11.0,72.0,28.68,19.32
2016,8,10,6,15,412.5,45.5,0.85,11.5,118.0,36.68,27.13
2016,8,10,6,30,503.0,56.0,0.8,12.0,164.0,44.52,34.48
2016,8,10,6,45,560.5,63.5,0.75,12.5,214.5,49.54,39.07
2016,8,10,7,0,618.0,71.0,0.7,13.0,265.0,54.47,43.39
2016,8,10,7,15,660.0,76.5,0.65,13.0,318.0,57.64,46.1
2016,8,10,7,30,702.0,82.0,0.6,13.0,371.0,60.73,48.68
2016,8,10,7,45,732.0,87.0,0.6,13.5,423.0,69.08,55.73
2016,8,10,8,0,762.0,92.0,0.6,14.0,475.0,71.72,57.69
2016,8,10,8,15,784.5,95.5,0.6,14.5,525.5,85.35,56.77
2016,8,10,8,30,807.0,99.0,0.6,15.0,576.0,143.45,81.92
2016,8,10,8,45,824.5,102.0,0.65,15.5,622.5,203.04,123.79
2016,8,10,9,0,842.0,105.0,0.7,16.0,669.0,264.38,173.87
2016,8,10,9,15,855.0,107.5,0.7,16.5,711.0,330.37,229.74
2016,8,10,9,30,868.0,110.0,0.7,17.0,753.0,391.19,281.34
2016,8,10,9,45,891.0,105.5,0.75,17.5,793.0,451.04,331.14
2016,8,10,10,0,914.0,101.0,0.8,18.0,833.0,511.8,380.14
2016,8,10,10,15,921.0,102.0,0.8,18.0,863.0,569.32,425.56
2016,8,10,10,30,928.0,103.0,0.8,18.0,893.0,625.59,468.5
2016,8,10,10,45,934.0,103.5,0.85,18.5,916.0,679.35,507.85
2016,8,10,11,0,940.0,104.0,0.9,19.0,939.0,731.28,544.69
2016,8,10,11,15,943.0,105.0,0.95,19.0,955.0,779.44,579.0
2016,8,10,11,30,946.0,106.0,1.0,19.0,971.0,825.08,609.21
2016,8,10,11,45,948.5,106.0,1.1,19.5,979.0,866.74,636.02
2016,8,10,12,0,951.0,106.0,1.2,20.0,987.0,905.46,660.76
2016,8,10,12,15,951.0,106.0,1.2,20.0,986.5,938.87,681.72
2016,8,10,12,30,951.0,106.0,1.2,20.0,986.0,968.86,700.46
2016,8,10,12,45,949.5,105.5,1.3,20.0,978.0,993.41,717.47
2016,8,10,13,0,948.0,105.0,1.4,20.0,970.0,1014.18,732.24
2016,8,10,13,15,945.0,104.5,1.4,20.0,954.0,1029.62,742.14
2016,8,10,13,30,942.0,104.0,1.4,20.0,938.0,1041.08,749.7
2016,8,10,13,45,937.5,102.5,1.45,20.0,914.5,1045.98,754.2
2016,8,10,14,0,933.0,101.0,1.5,20.0,891.0,1046.8,756.35
2016,8,10,14,15,926.0,100.0,1.5,19.5,860.5,1041.6,755.51
2016,8,10,14,30,919.0,99.0,1.5,19.0,830.0,1032.43,752.36
2016,8,10,14,45,910.5,96.5,1.5,19.0,793.0,1016.23,743.47
2016,8,10,15,0,902.0,94.0,1.5,19.0,756.0,996.26,732.32
2016,8,10,15,15,890.0,92.0,1.45,18.5,713.5,969.88,717.7
2016,8,10,15,30,878.0,90.0,1.4,18.0,671.0,940.22,700.96
2016,8,10,15,45,863.0,87.0,1.4,18.0,624.5,903.56,678.92
2016,8,10,16,0,848.0,84.0,1.4,18.0,578.0,864.21,654.93
2016,8,10,16,15,827.0,81.0,1.3,17.5,527.5,825.91,631.3
2016,8,10,16,30,806.0,78.0,1.2,17.0,477.0,776.73,599.75
2016,8,10,16,45,778.5,74.0,1.2,16.5,424.0,719.78,563.31
2016,8,10,17,0,751.0,70.0,1.2,16.0,371.0,662.27,525.34
2016,8,10,17,15,710.5,65.0,1.1,15.5,317.5,594.31,477.31
2016,8,10,17,30,670.0,60.0,1.0,15.0,264.0,527.78,426.93
2016,8,10,17,45,611.5,54.0,0.95,14.5,212.0,454.86,369.4
2016,8,10,18,0,553.0,48.0,0.9,14.0,160.0,383.14,310.09
2016,8,10,18,15,457.0,39.0,0.8,13.5,113.5,294.45,234.57
2016,8,10,18,30,361.0,30.0,0.7,13.0,67.0,215.98,163.2
2016,8,10,18,45,180.5,15.0,0.65,12.5,33.5,99.24,17.57
2016,8,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,18.0,0.7,9.5,32.5,14.02,2.25
2016,8,11,6,0,262.0,36.0,0.7,10.0,65.0,27.88,18.65
2016,8,11,6,15,349.0,48.5,0.65,10.5,109.5,39.05,29.36
2016,8,11,6,30,436.0,61.0,0.6,11.0,154.0,48.37,38.08
2016,8,11,6,45,492.0,71.5,0.6,11.5,203.5,55.55,44.63
2016,8,11,7,0,548.0,82.0,0.6,12.0,253.0,62.48,50.73
2016,8,11,7,15,591.5,90.0,0.6,12.5,305.5,67.1,54.61
2016,8,11,7,30,635.0,98.0,0.6,13.0,358.0,71.55,58.23
2016,8,11,7,45,665.0,104.5,0.6,13.5,409.0,74.57,60.53
2016,8,11,8,0,695.0,111.0,0.6,14.0,460.0,77.43,62.66
2016,8,11,8,15,719.5,116.0,0.6,14.5,509.5,91.27,62.1
2016,8,11,8,30,744.0,121.0,0.6,15.0,559.0,147.44,87.46
2016,8,11,8,45,762.0,126.0,0.65,15.5,605.0,205.57,128.5
2016,8,11,9,0,780.0,131.0,0.7,16.0,651.0,271.02,181.47
2016,8,11,9,15,794.5,134.5,0.7,16.5,693.0,329.9,231.25
2016,8,11,9,30,809.0,138.0,0.7,17.0,735.0,389.73,281.58
2016,8,11,9,45,848.0,126.5,0.75,17.5,779.5,448.4,329.86
2016,8,11,10,0,887.0,115.0,0.8,18.0,824.0,511.34,380.06
2016,8,11,10,15,894.5,116.5,0.85,18.5,854.0,568.27,424.49
2016,8,11,10,30,902.0,118.0,0.9,19.0,884.0,624.08,466.56
2016,8,11,10,45,907.5,119.5,0.95,19.5,907.0,677.28,505.39
2016,8,11,11,0,913.0,121.0,1.0,20.0,930.0,728.7,541.76
2016,8,11,11,15,916.5,121.5,1.05,20.0,945.5,775.84,575.33
2016,8,11,11,30,920.0,122.0,1.1,20.0,961.0,820.57,605.42
2016,8,11,11,45,921.0,123.0,1.15,20.0,969.0,861.15,632.0
2016,8,11,12,0,922.0,124.0,1.2,20.0,977.0,898.79,656.58
2016,8,11,12,15,922.0,124.0,1.2,20.0,976.5,931.58,677.2
2016,8,11,12,30,922.0,124.0,1.2,20.0,976.0,961.04,695.66
2016,8,11,12,45,923.5,122.0,1.25,20.5,969.0,986.55,711.12
2016,8,11,13,0,925.0,120.0,1.3,21.0,962.0,1008.47,724.36
2016,8,11,13,15,921.5,119.0,1.3,21.0,945.5,1022.78,733.48
2016,8,11,13,30,918.0,118.0,1.3,21.0,929.0,1033.17,740.34
2016,8,11,13,45,913.5,116.5,1.35,21.0,906.0,1038.08,744.86
2016,8,11,14,0,909.0,115.0,1.4,21.0,883.0,1038.98,747.09
2016,8,11,14,15,901.5,113.5,1.4,20.5,852.0,1032.92,745.7
2016,8,11,14,30,894.0,112.0,1.4,20.0,821.0,1022.95,742.07
2016,8,11,14,45,884.5,109.5,1.4,20.0,784.5,1006.12,732.82
2016,8,11,15,0,875.0,107.0,1.4,20.0,748.0,985.62,721.39
2016,8,11,15,15,862.0,105.0,1.35,19.5,705.0,958.83,706.53
2016,8,11,15,30,849.0,103.0,1.3,19.0,662.0,939.54,696.62
2016,8,11,15,45,833.0,99.5,1.3,19.0,615.5,901.63,673.8
2016,8,11,16,0,817.0,96.0,1.3,19.0,569.0,861.1,649.2
2016,8,11,16,15,794.0,92.0,1.25,18.5,518.0,811.63,618.7
2016,8,11,16,30,771.0,88.0,1.2,18.0,467.0,760.57,586.57
2016,8,11,16,45,741.5,83.0,1.15,17.5,414.5,702.02,548.34
2016,8,11,17,0,712.0,78.0,1.1,17.0,362.0,646.88,511.54
2016,8,11,17,15,669.5,72.5,1.05,16.5,309.0,578.67,463.2
2016,8,11,17,30,627.0,67.0,1.0,16.0,256.0,512.27,413.25
2016,8,11,17,45,564.5,59.5,1.0,15.5,204.5,433.78,351.78
2016,8,11,18,0,502.0,52.0,1.0,15.0,153.0,360.18,291.2
2016,8,11,18,15,405.5,41.5,0.9,14.0,107.5,272.13,216.64
2016,8,11,18,30,309.0,31.0,0.8,13.0,62.0,194.51,145.98
2016,8,11,18,45,154.5,15.5,0.75,12.5,31.0,89.34,0.0
2016,8,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
