Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,180.0,16.0,0.65,10.5,35.5,12.91,0.75
2016,8,12,6,0,360.0,32.0,0.6,11.0,71.0,26.3,17.13
2016,8,12,6,15,452.5,41.0,0.55,11.5,117.5,33.18,23.99
2016,8,12,6,30,545.0,50.0,0.5,12.0,164.0,39.98,30.41
2016,8,12,6,45,606.0,56.5,0.5,12.5,216.5,44.49,34.56
2016,8,12,7,0,667.0,63.0,0.5,13.0,269.0,48.96,38.49
2016,8,12,7,15,706.5,67.5,0.5,13.5,322.5,56.26,44.81
2016,8,12,7,30,746.0,72.0,0.5,14.0,376.0,59.16,47.12
2016,8,12,7,45,775.5,75.5,0.5,14.5,428.5,61.13,48.56
2016,8,12,8,0,805.0,79.0,0.5,15.0,481.0,63.05,49.94
2016,8,12,8,15,826.0,82.0,0.5,15.5,531.5,78.29,49.51
2016,8,12,8,30,847.0,85.0,0.5,16.0,582.0,146.15,82.04
2016,8,12,8,45,863.0,87.5,0.55,16.5,628.5,207.0,124.74
2016,8,12,9,0,879.0,90.0,0.6,17.0,675.0,269.23,175.56
2016,8,12,9,15,891.0,92.0,0.65,17.5,717.0,331.08,228.48
2016,8,12,9,30,903.0,94.0,0.7,18.0,759.0,393.3,281.51
2016,8,12,9,45,906.0,99.0,0.75,18.5,793.5,454.31,332.44
2016,8,12,10,0,909.0,104.0,0.8,19.0,828.0,514.19,380.73
2016,8,12,10,15,915.5,105.0,0.85,19.0,857.5,571.34,426.08
2016,8,12,10,30,922.0,106.0,0.9,19.0,887.0,627.2,469.06
2016,8,12,10,45,926.5,107.0,0.95,19.5,909.5,680.29,507.84
2016,8,12,11,0,931.0,108.0,1.0,20.0,932.0,731.42,544.05
2016,8,12,11,15,934.0,109.0,1.05,20.0,947.0,779.3,578.12
2016,8,12,11,30,937.0,110.0,1.1,20.0,962.0,824.69,608.16
2016,8,12,11,45,938.0,110.0,1.15,20.5,969.5,864.89,633.26
2016,8,12,12,0,939.0,110.0,1.2,21.0,977.0,902.07,656.22
2016,8,12,12,15,939.0,110.0,1.2,21.0,976.5,935.17,676.95
2016,8,12,12,30,939.0,110.0,1.2,21.0,976.0,964.88,695.47
2016,8,12,12,45,940.5,108.0,1.3,21.0,968.5,990.51,713.12
2016,8,12,13,0,942.0,106.0,1.4,21.0,961.0,1012.47,728.57
2016,8,12,13,15,939.0,105.0,1.4,21.0,945.0,1027.26,738.02
2016,8,12,13,30,936.0,104.0,1.4,21.0,929.0,1038.06,745.17
2016,8,12,13,45,931.0,103.0,1.4,21.0,905.5,1042.85,748.74
2016,8,12,14,0,926.0,102.0,1.4,21.0,882.0,1043.57,750.0
2016,8,12,14,15,919.0,101.0,1.4,21.0,851.5,1038.28,747.69
2016,8,12,14,30,912.0,100.0,1.4,21.0,821.0,1029.03,743.12
2016,8,12,14,45,903.0,98.0,1.4,21.0,784.0,1012.83,734.33
2016,8,12,15,0,894.0,96.0,1.4,21.0,747.0,992.91,723.35
2016,8,12,15,15,882.0,94.0,1.35,20.5,705.0,966.54,708.88
2016,8,12,15,30,870.0,92.0,1.3,20.0,663.0,936.92,692.32
2016,8,12,15,45,854.0,89.0,1.3,20.0,616.0,899.4,669.96
2016,8,12,16,0,838.0,86.0,1.3,20.0,569.0,868.52,651.9
2016,8,12,16,15,816.5,83.0,1.25,19.5,518.5,820.81,622.7
2016,8,12,16,30,795.0,80.0,1.2,19.0,468.0,771.39,591.93
2016,8,12,16,45,765.5,76.0,1.15,19.0,415.0,713.09,553.12
2016,8,12,17,0,736.0,72.0,1.1,19.0,362.0,654.4,513.14
2016,8,12,17,15,694.5,67.0,1.05,18.0,308.5,586.17,466.62
2016,8,12,17,30,653.0,62.0,1.0,17.0,255.0,523.28,420.27
2016,8,12,17,45,590.5,55.0,0.95,16.5,203.5,444.14,358.22
2016,8,12,18,0,528.0,48.0,0.9,16.0,152.0,369.93,297.16
2016,8,12,18,15,427.5,38.5,0.8,15.5,106.0,279.75,220.72
2016,8,12,18,30,327.0,29.0,0.7,15.0,60.0,200.48,147.64
2016,8,12,18,45,163.5,14.5,0.65,14.5,30.0,90.75,0.0
2016,8,12,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,15.5,0.45,11.5,34.0,12.5,0.0
2016,8,13,6,0,344.0,31.0,0.4,12.0,68.0,25.44,16.24
2016,8,13,6,15,437.5,40.5,0.4,12.5,114.0,32.75,23.49
2016,8,13,6,30,531.0,50.0,0.4,13.0,160.0,39.95,30.25
2016,8,13,6,45,592.5,56.0,0.4,13.5,211.5,44.05,34.02
2016,8,13,7,0,654.0,62.0,0.4,14.0,263.0,48.14,37.61
2016,8,13,7,15,694.5,66.5,0.4,14.5,316.0,55.38,43.87
2016,8,13,7,30,735.0,71.0,0.4,15.0,369.0,58.31,46.19
2016,8,13,7,45,765.5,74.5,0.45,15.5,421.5,60.3,47.65
2016,8,13,8,0,796.0,78.0,0.5,16.0,474.0,62.25,49.05
2016,8,13,8,15,817.0,81.0,0.5,16.5,524.0,77.96,48.75
2016,8,13,8,30,838.0,84.0,0.5,17.0,574.0,145.29,81.25
2016,8,13,8,45,855.5,86.0,0.55,18.0,620.5,205.52,123.22
2016,8,13,9,0,873.0,88.0,0.6,19.0,667.0,267.31,173.1
2016,8,13,9,15,885.0,90.0,0.65,19.5,709.0,328.83,225.43
2016,8,13,9,30,897.0,92.0,0.7,20.0,751.0,390.73,277.83
2016,8,13,9,45,910.5,91.5,0.75,20.5,788.0,451.39,328.03
2016,8,13,10,0,924.0,91.0,0.8,21.0,825.0,512.0,376.53
2016,8,13,10,15,930.5,92.0,0.85,21.0,855.0,569.86,422.15
2016,8,13,10,30,937.0,93.0,0.9,21.0,885.0,626.4,465.36
2016,8,13,10,45,942.0,94.0,0.95,21.5,908.0,680.44,504.55
2016,8,13,11,0,947.0,95.0,1.0,22.0,931.0,732.53,541.15
2016,8,13,11,15,950.0,95.5,1.05,22.0,946.0,780.56,574.74
2016,8,13,11,30,953.0,96.0,1.1,22.0,961.0,826.02,604.46
2016,8,13,11,45,954.0,96.5,1.2,22.5,968.5,867.11,630.61
2016,8,13,12,0,955.0,97.0,1.3,23.0,976.0,905.12,654.63
2016,8,13,12,15,955.0,97.0,1.35,23.0,976.0,938.52,676.19
2016,8,13,12,30,955.0,97.0,1.4,23.0,976.0,968.45,695.57
2016,8,13,12,45,944.0,102.5,1.45,23.5,964.5,989.93,708.32
2016,8,13,13,0,933.0,108.0,1.5,24.0,953.0,1007.36,718.67
2016,8,13,13,15,930.0,107.5,1.5,23.5,937.0,1022.51,729.76
2016,8,13,13,30,927.0,107.0,1.5,23.0,921.0,1033.71,738.55
2016,8,13,13,45,921.5,106.0,1.55,23.0,897.5,1037.93,742.56
2016,8,13,14,0,916.0,105.0,1.6,23.0,874.0,1038.11,744.27
2016,8,13,14,15,909.0,103.5,1.6,22.5,843.5,1032.26,743.05
2016,8,13,14,30,902.0,102.0,1.6,22.0,813.0,1022.47,739.54
2016,8,13,14,45,892.0,100.5,1.6,22.0,776.0,1005.88,730.45
2016,8,13,15,0,882.0,99.0,1.6,22.0,739.0,985.65,719.19
2016,8,13,15,15,869.0,96.5,1.6,21.5,696.5,957.91,704.51
2016,8,13,15,30,856.0,94.0,1.6,21.0,654.0,926.97,687.71
2016,8,13,15,45,839.5,91.5,1.6,21.0,607.0,899.73,671.95
2016,8,13,16,0,823.0,89.0,1.6,21.0,560.0,859.61,647.39
2016,8,13,16,15,800.5,85.5,1.55,20.5,509.5,810.81,617.33
2016,8,13,16,30,778.0,82.0,1.5,20.0,459.0,760.4,585.62
2016,8,13,16,45,747.5,78.0,1.5,20.0,406.5,701.85,546.75
2016,8,13,17,0,717.0,74.0,1.5,20.0,354.0,643.02,506.65
2016,8,13,17,15,674.0,68.5,1.4,19.0,301.0,577.58,461.06
2016,8,13,17,30,631.0,63.0,1.3,18.0,248.0,510.59,410.99
2016,8,13,17,45,567.0,56.0,1.2,17.5,197.0,431.56,348.37
2016,8,13,18,0,503.0,49.0,1.1,17.0,146.0,357.63,287.04
2016,8,13,18,15,401.0,39.0,1.0,16.5,101.0,267.44,210.43
2016,8,13,18,30,299.0,29.0,0.9,16.0,56.0,188.43,136.63
2016,8,13,18,45,149.5,14.5,0.8,15.5,28.0,68.19,0.0
2016,8,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,151.5,16.0,0.35,11.5,32.0,12.95,0.0
2016,8,14,6,0,303.0,32.0,0.3,12.0,64.0,26.27,16.87
2016,8,14,6,15,397.5,43.0,0.3,12.0,109.0,34.76,25.31
2016,8,14,6,30,492.0,54.0,0.3,12.0,154.0,43.08,33.18
2016,8,14,6,45,551.5,61.5,0.35,12.5,205.0,48.15,37.84
2016,8,14,7,0,611.0,69.0,0.4,13.0,256.0,53.13,42.23
2016,8,14,7,15,653.5,75.0,0.4,13.5,308.5,56.71,45.23
2016,8,14,7,30,696.0,81.0,0.4,14.0,361.0,60.2,48.05
2016,8,14,7,45,725.5,86.0,0.45,15.0,413.0,62.72,49.87
2016,8,14,8,0,755.0,91.0,0.5,16.0,465.0,71.17,56.79
2016,8,14,8,15,778.0,95.0,0.5,16.5,515.0,87.33,56.57
2016,8,14,8,30,801.0,99.0,0.5,17.0,565.0,145.81,82.94
2016,8,14,8,45,817.5,102.5,0.55,17.5,611.5,205.59,125.16
2016,8,14,9,0,834.0,106.0,0.6,18.0,658.0,267.02,175.12
2016,8,14,9,15,847.0,108.5,0.65,18.5,699.5,328.04,226.95
2016,8,14,9,30,860.0,111.0,0.7,19.0,741.0,393.29,281.65
2016,8,14,9,45,869.0,113.5,0.75,19.5,777.0,452.62,330.72
2016,8,14,10,0,878.0,116.0,0.8,20.0,813.0,511.52,377.87
2016,8,14,10,15,885.5,118.0,0.85,20.5,843.0,568.56,421.99
2016,8,14,10,30,893.0,120.0,0.9,21.0,873.0,624.49,463.74
2016,8,14,10,45,900.0,120.0,0.95,21.5,896.5,677.14,501.85
2016,8,14,11,0,907.0,120.0,1.0,22.0,920.0,728.12,537.65
2016,8,14,11,15,910.5,121.0,1.05,22.0,935.0,775.51,571.1
2016,8,14,11,30,914.0,122.0,1.1,22.0,950.0,820.51,600.97
2016,8,14,11,45,916.5,122.0,1.15,22.0,958.0,861.25,627.46
2016,8,14,12,0,919.0,122.0,1.2,22.0,966.0,899.14,652.01
2016,8,14,12,15,919.0,122.0,1.2,22.0,965.5,931.8,672.39
2016,8,14,12,30,919.0,122.0,1.2,22.0,965.0,961.12,690.64
2016,8,14,12,45,911.5,125.0,1.25,22.5,955.0,982.81,703.58
2016,8,14,13,0,904.0,128.0,1.3,23.0,945.0,1000.67,714.25
2016,8,14,13,15,900.0,127.0,1.3,23.0,928.5,1014.18,722.88
2016,8,14,13,30,896.0,126.0,1.3,23.0,912.0,1023.81,729.27
2016,8,14,13,45,888.5,126.0,1.35,23.0,887.5,1027.05,732.73
2016,8,14,14,0,881.0,126.0,1.4,23.0,863.0,1026.39,733.98
2016,8,14,14,15,873.0,124.0,1.4,22.5,832.0,1019.29,731.97
2016,8,14,14,30,865.0,122.0,1.4,22.0,801.0,1008.37,727.75
2016,8,14,14,45,854.0,120.0,1.4,22.0,764.0,1003.23,725.97
2016,8,14,15,0,843.0,118.0,1.4,22.0,727.0,981.76,713.86
2016,8,14,15,15,828.5,115.0,1.4,21.5,684.5,952.36,698.22
2016,8,14,15,30,814.0,112.0,1.4,21.0,642.0,919.85,680.5
2016,8,14,15,45,798.0,108.0,1.4,20.5,595.5,881.95,659.02
2016,8,14,16,0,782.0,104.0,1.4,20.0,549.0,841.51,635.55
2016,8,14,16,15,757.0,99.5,1.35,19.5,498.5,790.51,603.79
2016,8,14,16,30,732.0,95.0,1.3,19.0,448.0,742.7,573.7
2016,8,14,16,45,703.0,89.0,1.3,18.5,396.0,684.59,535.95
2016,8,14,17,0,674.0,83.0,1.3,18.0,344.0,626.3,496.92
2016,8,14,17,15,628.0,76.5,1.25,17.5,291.5,555.79,445.97
2016,8,14,17,30,582.0,70.0,1.2,17.0,239.0,487.52,394.05
2016,8,14,17,45,521.0,61.0,1.15,16.5,189.0,410.12,332.56
2016,8,14,18,0,460.0,52.0,1.1,16.0,139.0,337.61,272.16
2016,8,14,18,15,357.0,40.5,1.0,15.5,95.5,247.5,195.23
2016,8,14,18,30,254.0,29.0,0.9,15.0,52.0,168.8,120.63
2016,8,14,18,45,127.0,14.5,0.85,14.5,26.0,59.76,0.0
2016,8,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,200.5,14.5,0.8,9.5,34.5,11.76,0.0
2016,8,15,6,0,401.0,29.0,0.8,10.0,69.0,23.97,14.92
2016,8,15,6,15,498.5,37.0,0.75,10.5,117.0,30.18,21.33
2016,8,15,6,30,596.0,45.0,0.7,11.0,165.0,39.58,30.13
2016,8,15,6,45,656.0,50.0,0.7,11.5,218.5,43.42,33.71
2016,8,15,7,0,716.0,55.0,0.7,12.0,272.0,47.28,37.14
2016,8,15,7,15,754.5,59.5,0.65,12.5,326.5,50.52,39.88
2016,8,15,7,30,793.0,64.0,0.6,13.0,381.0,53.7,42.5
2016,8,15,7,45,821.0,67.0,0.6,13.5,434.5,55.58,43.9
2016,8,15,8,0,849.0,70.0,0.6,14.0,488.0,65.14,52.01
2016,8,15,8,15,868.5,72.5,0.6,14.5,539.5,83.3,52.04
2016,8,15,8,30,888.0,75.0,0.6,15.0,591.0,145.37,79.79
2016,8,15,8,45,903.0,77.0,0.6,15.5,638.0,208.39,124.76
2016,8,15,9,0,918.0,79.0,0.6,16.0,685.0,272.64,177.76
2016,8,15,9,15,929.5,81.0,0.65,16.5,727.5,336.84,233.09
2016,8,15,9,30,941.0,83.0,0.7,17.0,770.0,401.32,288.3
2016,8,15,9,45,940.5,89.0,0.75,17.5,804.5,464.08,340.92
2016,8,15,10,0,940.0,95.0,0.8,18.0,839.0,525.26,390.39
2016,8,15,10,15,946.5,96.5,0.85,18.0,869.5,584.63,437.47
2016,8,15,10,30,953.0,98.0,0.9,18.0,900.0,642.64,482.03
2016,8,15,10,45,957.0,99.0,0.95,18.5,922.5,697.05,521.74
2016,8,15,11,0,961.0,100.0,1.0,19.0,945.0,749.36,558.74
2016,8,15,11,15,964.0,100.5,1.05,19.0,960.5,798.18,593.06
2016,8,15,11,30,967.0,101.0,1.1,19.0,976.0,844.39,623.45
2016,8,15,11,45,967.0,102.0,1.2,19.5,983.0,885.8,650.01
2016,8,15,12,0,967.0,103.0,1.3,20.0,990.0,924.01,674.34
2016,8,15,12,15,967.0,103.0,1.3,20.0,989.0,957.92,695.6
2016,8,15,12,30,967.0,103.0,1.3,20.0,988.0,988.29,714.57
2016,8,15,12,45,959.5,106.5,1.35,20.0,977.5,1011.42,729.82
2016,8,15,13,0,952.0,110.0,1.4,20.0,967.0,1030.53,742.73
2016,8,15,13,15,948.5,109.0,1.4,19.5,950.5,1044.98,753.44
2016,8,15,13,30,945.0,108.0,1.4,19.0,934.0,1055.37,761.8
2016,8,15,13,45,941.5,106.0,1.45,19.0,910.0,1060.6,766.58
2016,8,15,14,0,938.0,104.0,1.5,19.0,886.0,1061.7,768.97
2016,8,15,14,15,931.0,102.5,1.45,19.0,855.0,1055.72,765.39
2016,8,15,14,30,924.0,101.0,1.4,19.0,824.0,1045.71,759.5
2016,8,15,14,45,917.0,98.0,1.35,19.0,787.0,1030.07,750.23
2016,8,15,15,0,910.0,95.0,1.3,19.0,750.0,1010.58,738.69
2016,8,15,15,15,897.5,92.5,1.25,18.5,706.5,982.64,723.23
2016,8,15,15,30,885.0,90.0,1.2,18.0,663.0,951.38,705.66
2016,8,15,15,45,871.5,86.5,1.15,18.0,616.0,914.92,683.29
2016,8,15,16,0,858.0,83.0,1.1,18.0,569.0,875.64,658.96
2016,8,15,16,15,836.0,79.5,1.05,17.5,517.5,835.2,634.82
2016,8,15,16,30,814.0,76.0,1.0,17.0,466.0,783.81,602.7
2016,8,15,16,45,787.5,71.5,0.95,16.5,413.0,726.26,565.57
2016,8,15,17,0,761.0,67.0,0.9,16.0,360.0,668.07,526.9
2016,8,15,17,15,718.5,62.5,0.85,15.5,305.5,598.45,478.37
2016,8,15,17,30,676.0,58.0,0.8,15.0,251.0,530.38,427.41
2016,8,15,17,45,614.5,51.0,0.75,14.5,199.0,454.17,367.16
2016,8,15,18,0,553.0,44.0,0.7,14.0,147.0,379.23,304.91
2016,8,15,18,15,444.5,35.0,0.65,13.5,100.5,284.46,224.1
2016,8,15,18,30,336.0,26.0,0.6,13.0,54.0,200.01,140.46
2016,8,15,18,45,168.0,13.0,0.6,12.5,27.0,73.73,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,175.5,15.0,0.75,9.5,32.0,12.2,0.0
2016,8,16,6,0,351.0,30.0,0.7,10.0,64.0,24.77,15.49
2016,8,16,6,15,451.0,39.0,0.65,10.5,111.0,31.71,22.67
2016,8,16,6,30,551.0,48.0,0.6,11.0,158.0,38.6,29.23
2016,8,16,6,45,611.5,55.0,0.55,11.5,210.5,43.56,33.84
2016,8,16,7,0,672.0,62.0,0.5,12.0,263.0,48.44,38.19
2016,8,16,7,15,713.5,66.5,0.5,12.5,317.5,55.73,44.55
2016,8,16,7,30,755.0,71.0,0.5,13.0,372.0,58.69,46.93
2016,8,16,7,45,784.0,75.5,0.5,13.5,425.5,61.43,49.07
2016,8,16,8,0,813.0,80.0,0.5,14.0,479.0,64.08,51.09
2016,8,16,8,15,835.0,83.0,0.5,14.5,530.0,82.14,51.11
2016,8,16,8,30,857.0,86.0,0.5,15.0,581.0,150.83,85.28
2016,8,16,8,45,872.5,88.5,0.55,15.5,628.5,212.66,129.43
2016,8,16,9,0,888.0,91.0,0.6,16.0,676.0,275.78,181.43
2016,8,16,9,15,900.5,93.5,0.6,16.5,718.5,339.08,235.59
2016,8,16,9,30,913.0,96.0,0.6,17.0,761.0,402.81,289.61
2016,8,16,9,45,914.5,101.5,0.65,17.5,795.5,464.51,341.04
2016,8,16,10,0,916.0,107.0,0.7,18.0,830.0,524.89,389.6
2016,8,16,10,15,923.5,108.5,0.75,18.5,860.5,583.67,435.17
2016,8,16,10,30,931.0,110.0,0.8,19.0,891.0,641.24,478.2
2016,8,16,10,45,936.0,111.0,0.9,19.5,914.0,695.37,517.94
2016,8,16,11,0,941.0,112.0,1.0,20.0,937.0,747.55,555.22
2016,8,16,11,15,944.0,112.5,1.05,20.0,952.5,795.67,589.23
2016,8,16,11,30,947.0,113.0,1.1,20.0,968.0,841.22,619.12
2016,8,16,11,45,949.0,113.5,1.15,20.5,975.5,883.21,645.24
2016,8,16,12,0,951.0,114.0,1.2,21.0,983.0,922.18,669.21
2016,8,16,12,15,951.0,113.5,1.2,21.0,982.0,955.29,689.8
2016,8,16,12,30,951.0,113.0,1.2,21.0,981.0,984.89,708.16
2016,8,16,12,45,940.5,118.0,1.25,21.0,970.0,1006.35,722.3
2016,8,16,13,0,930.0,123.0,1.3,21.0,959.0,1023.75,734.11
2016,8,16,13,15,926.5,122.0,1.3,21.0,942.0,1038.03,743.24
2016,8,16,13,30,923.0,121.0,1.3,21.0,925.0,1048.32,750.05
2016,8,16,13,45,918.5,119.0,1.3,21.0,901.0,1052.56,753.3
2016,8,16,14,0,914.0,117.0,1.3,21.0,877.0,1052.74,754.25
2016,8,16,14,15,906.0,115.5,1.25,21.0,845.5,1045.9,750.12
2016,8,16,14,30,898.0,114.0,1.2,21.0,814.0,1035.12,743.76
2016,8,16,14,45,888.5,111.5,1.2,21.0,776.5,1017.93,734.5
2016,8,16,15,0,879.0,109.0,1.2,21.0,739.0,997.04,723.07
2016,8,16,15,15,865.0,106.5,1.2,20.5,695.5,979.58,715.29
2016,8,16,15,30,851.0,104.0,1.2,20.0,652.0,947.2,697.84
2016,8,16,15,45,834.0,100.0,1.2,20.0,604.0,907.29,674.15
2016,8,16,16,0,817.0,96.0,1.2,20.0,556.0,864.78,648.54
2016,8,16,16,15,792.5,92.5,1.15,19.5,504.5,814.12,617.51
2016,8,16,16,30,768.0,89.0,1.1,19.0,453.0,761.95,584.85
2016,8,16,16,45,736.0,84.0,1.1,18.5,400.0,705.21,548.7
2016,8,16,17,0,704.0,79.0,1.1,18.0,347.0,644.44,508.41
2016,8,16,17,15,658.0,72.5,1.1,17.0,293.0,572.47,458.47
2016,8,16,17,30,612.0,66.0,1.1,16.0,239.0,502.71,406.67
2016,8,16,17,45,544.0,58.0,1.1,15.5,187.5,420.72,341.65
2016,8,16,18,0,476.0,50.0,1.1,15.0,136.0,344.27,277.86
2016,8,16,18,15,367.0,38.5,1.05,14.0,91.5,250.39,197.67
2016,8,16,18,30,258.0,27.0,1.0,13.0,47.0,165.58,112.85
2016,8,16,18,45,129.0,13.5,0.95,12.5,23.5,59.57,0.0
2016,8,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,128.5,15.5,0.75,10.5,28.0,12.12,0.0
2016,8,17,6,0,257.0,31.0,0.7,11.0,56.0,25.48,15.87
2016,8,17,6,15,355.0,43.0,0.7,11.5,100.5,34.81,25.27
2016,8,17,6,30,453.0,55.0,0.7,12.0,145.0,43.93,33.84
2016,8,17,6,45,516.5,63.5,0.7,12.5,195.0,49.72,39.2
2016,8,17,7,0,580.0,72.0,0.7,13.0,245.0,55.4,44.23
2016,8,17,7,15,625.0,78.5,0.65,13.5,297.5,59.24,47.47
2016,8,17,7,30,670.0,85.0,0.6,14.0,350.0,62.97,50.52
2016,8,17,7,45,701.5,90.5,0.6,14.5,402.0,65.72,52.63
2016,8,17,8,0,733.0,96.0,0.6,15.0,454.0,68.35,54.6
2016,8,17,8,15,757.5,100.0,0.6,15.5,504.0,92.52,60.24
2016,8,17,8,30,782.0,104.0,0.6,16.0,554.0,150.15,87.21
2016,8,17,8,45,799.0,108.0,0.65,16.5,600.5,209.5,129.75
2016,8,17,9,0,816.0,112.0,0.7,17.0,647.0,270.58,179.79
2016,8,17,9,15,830.0,114.5,0.75,17.5,689.0,331.09,231.4
2016,8,17,9,30,844.0,117.0,0.8,18.0,731.0,392.41,283.36
2016,8,17,9,45,850.0,122.0,0.85,18.5,766.0,452.96,333.56
2016,8,17,10,0,856.0,127.0,0.9,19.0,801.0,512.9,381.55
2016,8,17,10,15,864.0,128.5,0.95,19.5,831.0,569.46,425.43
2016,8,17,10,30,872.0,130.0,1.0,20.0,861.0,624.44,466.67
2016,8,17,10,45,876.5,132.5,1.05,20.5,883.0,676.75,504.64
2016,8,17,11,0,881.0,135.0,1.1,21.0,905.0,727.24,540.21
2016,8,17,11,15,884.5,136.0,1.1,21.0,920.5,773.75,572.62
2016,8,17,11,30,888.0,137.0,1.1,21.0,936.0,817.94,601.79
2016,8,17,11,45,888.5,138.5,1.15,21.0,943.0,857.6,627.73
2016,8,17,12,0,889.0,140.0,1.2,21.0,950.0,894.38,651.71
2016,8,17,12,15,888.5,140.0,1.2,21.0,949.5,925.91,671.5
2016,8,17,12,30,888.0,140.0,1.2,21.0,949.0,954.16,689.2
2016,8,17,12,45,896.0,133.5,1.25,21.5,943.0,980.91,705.44
2016,8,17,13,0,904.0,127.0,1.3,22.0,937.0,1004.21,719.52
2016,8,17,13,15,900.0,126.5,1.3,21.5,920.5,1018.07,729.74
2016,8,17,13,30,896.0,126.0,1.3,21.0,904.0,1028.04,737.79
2016,8,17,13,45,891.5,123.5,1.3,21.0,880.0,1031.57,740.6
2016,8,17,14,0,887.0,121.0,1.3,21.0,856.0,1031.11,741.16
2016,8,17,14,15,878.5,119.5,1.3,21.0,825.0,1023.76,737.59
2016,8,17,14,30,870.0,118.0,1.3,21.0,794.0,1012.57,731.84
2016,8,17,14,45,860.5,115.0,1.3,21.0,757.0,995.03,722.23
2016,8,17,15,0,851.0,112.0,1.3,21.0,720.0,985.78,718.08
2016,8,17,15,15,836.5,109.5,1.25,20.5,677.0,956.54,701.63
2016,8,17,15,30,822.0,107.0,1.2,20.0,634.0,924.18,683.32
2016,8,17,15,45,805.5,102.5,1.2,19.5,587.0,884.75,660.98
2016,8,17,16,0,789.0,98.0,1.2,19.0,540.0,842.82,636.65
2016,8,17,16,15,763.5,94.0,1.15,18.5,489.0,791.48,604.75
2016,8,17,16,30,738.0,90.0,1.1,18.0,438.0,738.82,571.31
2016,8,17,16,45,706.5,84.5,1.05,17.5,386.0,683.14,534.85
2016,8,17,17,0,675.0,79.0,1.0,17.0,334.0,623.27,494.23
2016,8,17,17,15,627.5,73.0,0.95,16.5,281.0,552.1,442.95
2016,8,17,17,30,580.0,67.0,0.9,16.0,228.0,483.33,390.53
2016,8,17,17,45,511.0,58.0,0.85,15.5,178.0,401.12,325.06
2016,8,17,18,0,442.0,49.0,0.8,15.0,128.0,324.72,261.27
2016,8,17,18,15,333.0,37.0,0.7,14.0,85.5,232.28,182.31
2016,8,17,18,30,224.0,25.0,0.6,13.0,43.0,147.63,95.7
2016,8,17,18,45,112.0,12.5,0.55,12.5,21.5,52.35,0.0
2016,8,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,97.0,16.0,0.65,10.5,25.0,12.46,0.0
2016,8,18,6,0,194.0,32.0,0.6,11.0,50.0,24.73,15.09
2016,8,18,6,15,286.0,46.5,0.6,11.5,92.5,35.64,25.97
2016,8,18,6,30,378.0,61.0,0.6,12.0,135.0,46.36,36.0
2016,8,18,6,45,437.0,73.0,0.6,12.5,183.5,54.87,43.79
2016,8,18,7,0,496.0,85.0,0.6,13.0,232.0,65.16,52.92
2016,8,18,7,15,542.5,93.5,0.6,13.5,283.0,70.02,57.02
2016,8,18,7,30,589.0,102.0,0.6,14.0,334.0,74.72,60.85
2016,8,18,7,45,617.5,110.5,0.6,14.5,384.0,79.0,64.23
2016,8,18,8,0,646.0,119.0,0.6,15.0,434.0,83.04,67.35
2016,8,18,8,15,672.5,125.0,0.6,15.5,483.0,100.83,67.97
2016,8,18,8,30,699.0,131.0,0.6,16.0,532.0,155.64,94.76
2016,8,18,8,45,714.0,138.0,0.65,16.5,576.5,212.61,135.86
2016,8,18,9,0,729.0,145.0,0.7,17.0,621.0,271.23,183.64
2016,8,18,9,15,744.5,148.5,0.75,17.5,662.0,328.82,232.26
2016,8,18,9,30,760.0,152.0,0.8,18.0,703.0,387.57,281.53
2016,8,18,9,45,729.5,177.5,0.85,18.5,727.5,445.32,329.35
2016,8,18,10,0,699.0,203.0,0.9,19.0,752.0,498.9,372.02
2016,8,18,10,15,709.0,206.0,0.95,19.0,781.0,551.78,413.29
2016,8,18,10,30,719.0,209.0,1.0,19.0,810.0,604.35,453.18
2016,8,18,10,45,728.5,210.0,1.1,19.5,833.0,654.37,489.83
2016,8,18,11,0,738.0,211.0,1.2,20.0,856.0,703.48,524.92
2016,8,18,11,15,743.0,212.5,1.2,20.0,871.0,748.55,556.44
2016,8,18,11,30,748.0,214.0,1.2,20.0,886.0,791.83,586.08
2016,8,18,11,45,749.5,215.0,1.3,20.0,893.0,829.78,612.87
2016,8,18,12,0,751.0,216.0,1.4,20.0,900.0,865.22,637.77
2016,8,18,12,15,751.0,216.0,1.4,20.0,899.0,895.69,657.8
2016,8,18,12,30,751.0,216.0,1.4,20.0,898.0,923.17,675.39
2016,8,18,12,45,743.5,218.0,1.4,20.0,888.0,942.41,687.7
2016,8,18,13,0,736.0,220.0,1.4,20.0,878.0,958.11,697.88
2016,8,18,13,15,731.0,218.5,1.4,20.0,862.0,969.16,705.22
2016,8,18,13,30,726.0,217.0,1.4,20.0,846.0,976.63,710.44
2016,8,18,13,45,722.0,212.5,1.4,20.0,823.5,978.42,712.21
2016,8,18,14,0,718.0,208.0,1.4,20.0,801.0,976.61,711.88
2016,8,18,14,15,707.5,204.5,1.35,19.5,770.5,965.73,706.49
2016,8,18,14,30,697.0,201.0,1.3,19.0,740.0,951.4,699.07
2016,8,18,14,45,686.0,195.0,1.3,19.0,704.5,930.63,687.04
2016,8,18,15,0,675.0,189.0,1.3,19.0,669.0,906.7,673.06
2016,8,18,15,15,657.0,183.5,1.25,18.5,627.5,873.56,653.5
2016,8,18,15,30,639.0,178.0,1.2,18.0,586.0,837.9,632.18
2016,8,18,15,45,617.0,170.5,1.2,18.0,540.0,794.22,604.68
2016,8,18,16,0,595.0,163.0,1.2,18.0,494.0,748.8,575.63
2016,8,18,16,15,566.0,154.5,1.15,17.5,445.5,688.07,535.46
2016,8,18,16,30,537.0,146.0,1.1,17.0,397.0,634.88,499.53
2016,8,18,16,45,497.0,135.5,1.05,16.5,346.5,570.87,454.42
2016,8,18,17,0,457.0,125.0,1.0,16.0,296.0,508.37,409.03
2016,8,18,17,15,409.0,111.0,0.95,15.5,246.0,438.24,356.08
2016,8,18,17,30,361.0,97.0,0.9,15.0,196.0,371.4,303.68
2016,8,18,17,45,295.0,80.0,0.85,14.5,149.0,294.11,240.66
2016,8,18,18,0,229.0,63.0,0.8,14.0,102.0,211.87,171.65
2016,8,18,18,15,157.0,42.0,0.75,13.5,64.5,139.84,109.13
2016,8,18,18,30,85.0,21.0,0.7,13.0,27.0,69.69,40.13
2016,8,18,18,45,42.5,10.5,0.65,12.5,13.5,24.76,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,48.0,13.5,0.85,10.5,18.0,11.52,0.0
2016,8,19,6,0,96.0,27.0,0.8,11.0,36.0,21.32,12.07
2016,8,19,6,15,158.5,49.0,0.8,11.5,74.5,37.69,27.73
2016,8,19,6,30,221.0,71.0,0.8,12.0,113.0,53.61,42.42
2016,8,19,6,45,276.5,89.5,0.8,12.5,159.5,66.81,54.41
2016,8,19,7,0,332.0,108.0,0.8,13.0,206.0,77.78,64.1
2016,8,19,7,15,375.5,123.5,0.75,13.0,254.5,87.46,72.53
2016,8,19,7,30,419.0,139.0,0.7,13.0,303.0,96.76,80.44
2016,8,19,7,45,457.0,151.0,0.65,13.5,353.0,103.33,85.67
2016,8,19,8,0,495.0,163.0,0.6,14.0,403.0,109.61,90.57
2016,8,19,8,15,523.0,173.0,0.6,14.5,450.5,127.88,92.45
2016,8,19,8,30,551.0,183.0,0.6,15.0,498.0,176.93,117.97
2016,8,19,8,45,574.5,190.5,0.65,15.5,543.0,227.16,153.83
2016,8,19,9,0,598.0,198.0,0.7,16.0,588.0,281.29,197.02
2016,8,19,9,15,615.5,204.5,0.7,16.5,628.5,334.1,240.67
2016,8,19,9,30,633.0,211.0,0.7,17.0,669.0,388.66,285.39
2016,8,19,9,45,628.5,225.5,0.7,17.5,699.0,441.67,328.17
2016,8,19,10,0,624.0,240.0,0.7,18.0,729.0,493.47,368.48
2016,8,19,10,15,634.5,244.5,0.75,18.0,758.0,544.12,407.68
2016,8,19,10,30,645.0,249.0,0.8,18.0,787.0,594.74,445.85
2016,8,19,10,45,650.5,253.5,0.85,18.5,808.0,641.91,479.75
2016,8,19,11,0,656.0,258.0,0.9,19.0,829.0,688.1,512.06
2016,8,19,11,15,661.0,260.0,0.95,19.0,844.0,730.63,542.19
2016,8,19,11,30,666.0,262.0,1.0,19.0,859.0,771.62,570.78
2016,8,19,11,45,668.5,263.0,1.05,19.5,866.0,807.95,594.75
2016,8,19,12,0,671.0,264.0,1.1,20.0,873.0,842.09,616.93
2016,8,19,12,15,670.5,264.0,1.15,20.0,872.0,870.27,636.15
2016,8,19,12,30,670.0,264.0,1.2,20.0,871.0,895.67,653.51
2016,8,19,12,45,667.5,262.5,1.25,20.5,862.5,914.84,665.58
2016,8,19,13,0,665.0,261.0,1.3,21.0,854.0,930.82,675.62
2016,8,19,13,15,659.5,258.5,1.3,20.5,837.5,939.62,682.95
2016,8,19,13,30,654.0,256.0,1.3,20.0,821.0,945.0,688.26
2016,8,19,13,45,652.0,249.0,1.35,20.0,799.5,946.1,690.59
2016,8,19,14,0,650.0,242.0,1.4,20.0,778.0,943.76,690.84
2016,8,19,14,15,639.0,237.5,1.4,19.5,747.5,931.42,685.12
2016,8,19,14,30,628.0,233.0,1.4,19.0,717.0,915.79,677.4
2016,8,19,14,45,619.5,224.5,1.4,19.0,682.5,895.57,665.58
2016,8,19,15,0,611.0,216.0,1.4,19.0,648.0,872.3,651.79
2016,8,19,15,15,592.0,208.5,1.4,18.5,606.5,830.22,626.5
2016,8,19,15,30,573.0,201.0,1.4,18.0,565.0,793.22,604.25
2016,8,19,15,45,552.0,191.5,1.4,18.0,520.0,750.4,576.42
2016,8,19,16,0,531.0,182.0,1.4,18.0,475.0,706.24,547.23
2016,8,19,16,15,501.5,171.0,1.3,17.5,427.0,652.08,510.32
2016,8,19,16,30,472.0,160.0,1.2,17.0,379.0,597.87,472.63
2016,8,19,16,45,433.5,147.0,1.2,17.0,329.5,534.71,427.08
2016,8,19,17,0,395.0,134.0,1.2,17.0,280.0,473.1,381.36
2016,8,19,17,15,349.5,117.0,1.15,16.0,231.5,404.12,329.38
2016,8,19,17,30,304.0,100.0,1.1,15.0,183.0,325.06,267.44
2016,8,19,17,45,245.5,80.0,1.1,14.5,137.5,252.6,207.67
2016,8,19,18,0,187.0,60.0,1.1,14.0,92.0,185.42,150.25
2016,8,19,18,15,126.0,38.5,1.05,13.5,56.5,119.98,92.88
2016,8,19,18,30,65.0,17.0,1.0,13.0,21.0,54.32,27.05
2016,8,19,18,45,32.5,8.5,0.95,13.0,10.5,19.33,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.0,0.6,10.5,17.0,11.1,0.0
2016,8,20,6,0,92.0,26.0,0.5,11.0,34.0,20.56,11.28
2016,8,20,6,15,153.0,47.5,0.5,11.5,72.0,36.59,26.75
2016,8,20,6,30,214.0,69.0,0.5,12.0,110.0,52.2,41.16
2016,8,20,6,45,270.0,88.5,0.5,12.5,156.0,66.09,53.76
2016,8,20,7,0,326.0,108.0,0.5,13.0,202.0,77.79,64.1
2016,8,20,7,15,369.0,123.5,0.45,13.0,250.5,87.47,72.51
2016,8,20,7,30,412.0,139.0,0.4,13.0,299.0,96.76,80.39
2016,8,20,7,45,450.0,151.0,0.4,13.5,348.5,103.33,85.61
2016,8,20,8,0,488.0,163.0,0.4,14.0,398.0,109.61,90.51
2016,8,20,8,15,516.0,173.0,0.45,14.5,445.5,128.34,92.6
2016,8,20,8,30,544.0,183.0,0.5,15.0,493.0,177.03,118.16
2016,8,20,8,45,569.5,189.5,0.55,15.5,538.0,226.56,153.46
2016,8,20,9,0,595.0,196.0,0.6,16.0,583.0,280.18,196.17
2016,8,20,9,15,612.5,202.5,0.6,16.5,623.0,332.88,239.65
2016,8,20,9,30,630.0,209.0,0.6,17.0,663.0,387.31,284.17
2016,8,20,9,45,671.0,199.5,0.65,17.5,704.5,440.69,327.02
2016,8,20,10,0,712.0,190.0,0.7,18.0,746.0,497.57,371.56
2016,8,20,10,15,721.5,193.5,0.75,18.0,775.0,551.22,413.37
2016,8,20,10,30,731.0,197.0,0.8,18.0,804.0,604.48,453.72
2016,8,20,10,45,744.0,195.5,0.9,18.5,827.5,655.11,490.87
2016,8,20,11,0,757.0,194.0,1.0,19.0,851.0,704.99,526.6
2016,8,20,11,15,761.5,195.5,1.05,19.0,865.5,750.3,558.77
2016,8,20,11,30,766.0,197.0,1.1,19.0,880.0,788.7,585.88
2016,8,20,11,45,774.5,193.0,1.15,19.5,889.0,827.45,611.79
2016,8,20,12,0,783.0,189.0,1.2,20.0,898.0,864.03,635.0
2016,8,20,12,15,783.0,189.0,1.2,20.0,897.5,894.27,654.25
2016,8,20,12,30,783.0,189.0,1.2,20.0,897.0,921.49,671.55
2016,8,20,12,45,778.5,189.5,1.3,20.0,887.5,941.75,685.98
2016,8,20,13,0,774.0,190.0,1.4,20.0,878.0,958.52,698.34
2016,8,20,13,15,769.5,189.0,1.4,19.5,862.0,970.3,707.49
2016,8,20,13,30,765.0,188.0,1.4,19.0,846.0,987.97,720.61
2016,8,20,13,45,765.0,181.5,1.45,19.0,824.5,982.13,718.16
2016,8,20,14,0,765.0,175.0,1.5,19.0,803.0,982.08,719.85
2016,8,20,14,15,755.5,172.5,1.5,19.0,772.5,981.94,720.79
2016,8,20,14,30,746.0,170.0,1.5,19.0,742.0,969.22,713.74
2016,8,20,14,45,737.5,164.0,1.5,19.0,707.0,950.14,702.81
2016,8,20,15,0,729.0,158.0,1.5,19.0,672.0,927.73,689.82
2016,8,20,15,15,712.0,153.5,1.45,18.5,630.0,895.62,671.03
2016,8,20,15,30,695.0,149.0,1.4,18.0,588.0,860.87,650.43
2016,8,20,15,45,676.5,142.5,1.4,17.5,542.5,820.09,626.12
2016,8,20,16,0,658.0,136.0,1.4,17.0,497.0,777.28,600.02
2016,8,20,16,15,629.5,129.0,1.3,16.5,448.0,723.58,564.61
2016,8,20,16,30,601.0,122.0,1.2,16.0,399.0,669.15,528.04
2016,8,20,16,45,565.0,113.5,1.2,16.0,348.5,606.85,484.35
2016,8,20,17,0,529.0,105.0,1.2,16.0,298.0,538.76,434.64
2016,8,20,17,15,479.0,94.0,1.15,15.5,247.5,467.29,380.65
2016,8,20,17,30,429.0,83.0,1.1,15.0,197.0,399.21,327.07
2016,8,20,17,45,361.0,69.0,1.05,14.5,150.5,320.62,262.68
2016,8,20,18,0,293.0,55.0,1.0,14.0,104.0,248.57,201.2
2016,8,20,18,15,203.0,37.5,0.95,13.5,65.5,168.34,130.83
2016,8,20,18,30,113.0,20.0,0.9,13.0,27.0,88.33,40.21
2016,8,20,18,45,56.5,10.0,0.9,12.5,13.5,29.5,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.0,0.8,10.5,19.5,11.95,0.0
2016,8,21,6,0,125.0,28.0,0.8,11.0,39.0,21.55,11.86
2016,8,21,6,15,201.5,47.0,0.8,11.0,78.5,35.73,25.97
2016,8,21,6,30,278.0,66.0,0.8,11.0,118.0,49.52,38.89
2016,8,21,6,45,339.5,81.0,0.85,11.5,165.0,59.98,48.5
2016,8,21,7,0,401.0,96.0,0.9,12.0,212.0,70.12,57.55
2016,8,21,7,15,448.0,108.0,0.85,12.5,261.5,77.76,64.13
2016,8,21,7,30,495.0,120.0,0.8,13.0,311.0,85.14,70.3
2016,8,21,7,45,533.0,128.5,0.75,13.5,361.0,89.87,74.02
2016,8,21,8,0,571.0,137.0,0.7,14.0,411.0,95.39,78.38
2016,8,21,8,15,599.0,144.5,0.7,14.5,459.5,114.41,79.61
2016,8,21,8,30,627.0,152.0,0.7,15.0,508.0,166.08,106.17
2016,8,21,8,45,651.0,157.0,0.7,15.5,553.5,218.92,144.26
2016,8,21,9,0,675.0,162.0,0.7,16.0,599.0,274.62,189.33
2016,8,21,9,15,692.0,167.0,0.7,16.0,640.0,330.86,236.93
2016,8,21,9,30,709.0,172.0,0.7,16.0,681.0,388.57,285.45
2016,8,21,9,45,710.5,181.5,0.75,16.5,713.5,444.53,331.46
2016,8,21,10,0,712.0,191.0,0.8,17.0,746.0,499.76,375.36
2016,8,21,10,15,722.0,194.0,0.85,17.5,775.0,553.36,416.59
2016,8,21,10,30,732.0,197.0,0.9,18.0,804.0,606.58,456.23
2016,8,21,10,45,742.0,198.0,0.95,18.5,827.0,657.5,493.08
2016,8,21,11,0,752.0,199.0,1.0,19.0,850.0,707.49,528.26
2016,8,21,11,15,756.5,200.5,1.05,19.0,865.0,752.68,560.31
2016,8,21,11,30,761.0,202.0,1.1,19.0,880.0,795.97,590.53
2016,8,21,11,45,766.0,201.0,1.15,19.0,888.0,835.22,617.66
2016,8,21,12,0,771.0,200.0,1.2,19.0,896.0,865.08,638.09
2016,8,21,12,15,770.5,200.0,1.2,19.0,895.0,894.62,657.03
2016,8,21,12,30,770.0,200.0,1.2,19.0,894.0,921.13,673.95
2016,8,21,12,45,783.5,190.0,1.3,19.0,890.0,948.41,692.99
2016,8,21,13,0,797.0,180.0,1.4,19.0,886.0,972.6,710.08
2016,8,21,13,15,792.0,178.5,1.4,18.5,869.0,983.64,718.67
2016,8,21,13,30,787.0,177.0,1.4,18.0,852.0,990.94,725.19
2016,8,21,13,45,781.5,173.5,1.45,18.0,828.5,992.02,727.33
2016,8,21,14,0,776.0,170.0,1.5,18.0,805.0,989.34,727.26
2016,8,21,14,15,766.0,167.5,1.5,17.5,774.0,979.42,723.28
2016,8,21,14,30,756.0,165.0,1.5,17.0,743.0,974.75,722.93
2016,8,21,14,45,744.0,160.5,1.5,17.0,706.0,953.67,710.53
2016,8,21,15,0,732.0,156.0,1.5,17.0,669.0,929.33,696.21
2016,8,21,15,15,714.5,151.5,1.45,16.5,627.0,896.6,676.89
2016,8,21,15,30,697.0,147.0,1.4,16.0,585.0,861.24,655.72
2016,8,21,15,45,676.0,141.0,1.4,16.0,539.0,818.58,628.76
2016,8,21,16,0,655.0,135.0,1.4,16.0,493.0,774.03,600.17
2016,8,21,16,15,625.5,128.5,1.35,15.5,443.5,720.03,564.89
2016,8,21,16,30,596.0,122.0,1.3,15.0,394.0,665.36,528.38
2016,8,21,16,45,558.5,113.0,1.3,14.5,343.5,601.45,483.95
2016,8,21,17,0,521.0,104.0,1.3,14.0,293.0,531.98,433.44
2016,8,21,17,15,470.0,93.5,1.3,13.5,243.0,460.76,379.17
2016,8,21,17,30,419.0,83.0,1.3,13.0,193.0,393.08,325.31
2016,8,21,17,45,349.5,69.0,1.35,13.0,146.5,314.15,259.48
2016,8,21,18,0,280.0,55.0,1.4,13.0,100.0,241.99,196.88
2016,8,21,18,15,190.5,37.0,1.35,12.5,62.5,162.28,125.99
2016,8,21,18,30,101.0,19.0,1.3,12.0,25.0,80.97,27.56
2016,8,21,18,45,50.5,9.5,1.3,11.5,12.5,26.83,0.0
2016,8,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
