Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,65.0,14.0,1.1,10.5,19.5,11.95,0.0
2016,8,22,6,0,130.0,28.0,1.1,11.0,39.0,21.58,11.61
2016,8,22,6,15,211.0,46.0,1.1,11.0,78.5,35.04,25.3
2016,8,22,6,30,292.0,64.0,1.1,11.0,118.0,48.17,37.65
2016,8,22,6,45,356.0,78.0,1.1,11.5,165.5,57.99,46.7
2016,8,22,7,0,420.0,92.0,1.1,12.0,213.0,67.53,55.25
2016,8,22,7,15,314.5,122.5,1.0,12.5,223.0,89.0,74.1
2016,8,22,7,30,209.0,153.0,0.9,13.0,233.0,106.73,89.24
2016,8,22,7,45,184.0,179.0,0.85,13.5,257.0,126.31,105.67
2016,8,22,8,0,159.0,205.0,0.8,14.0,281.0,141.41,117.92
2016,8,22,8,15,188.0,227.0,0.8,14.5,326.5,161.68,125.11
2016,8,22,8,30,217.0,249.0,0.8,15.0,372.0,196.88,147.17
2016,8,22,8,45,259.0,265.0,0.8,15.5,423.5,229.74,169.66
2016,8,22,9,0,301.0,281.0,0.8,16.0,475.0,273.76,202.73
2016,8,22,9,15,514.0,220.5,0.8,16.0,578.0,317.93,232.51
2016,8,22,9,30,727.0,160.0,0.8,16.0,681.0,387.08,284.76
2016,8,22,9,45,718.5,174.5,0.85,16.5,711.0,443.76,331.59
2016,8,22,10,0,710.0,189.0,0.9,17.0,741.0,498.64,375.41
2016,8,22,10,15,720.0,192.0,0.95,17.0,769.5,552.13,417.47
2016,8,22,10,30,730.0,195.0,1.0,17.0,798.0,605.26,458.08
2016,8,22,10,45,738.5,196.5,1.05,17.5,820.5,655.54,494.72
2016,8,22,11,0,747.0,198.0,1.1,18.0,843.0,704.76,529.6
2016,8,22,11,15,751.5,199.0,1.15,18.0,857.5,749.27,561.43
2016,8,22,11,30,756.0,200.0,1.2,18.0,872.0,791.86,591.41
2016,8,22,11,45,760.5,199.5,1.25,18.5,879.5,830.93,617.45
2016,8,22,12,0,765.0,199.0,1.3,19.0,887.0,867.59,641.25
2016,8,22,12,15,765.0,198.5,1.3,19.0,886.0,889.93,655.46
2016,8,22,12,30,765.0,198.0,1.3,19.0,885.0,916.22,672.43
2016,8,22,12,45,740.0,210.5,1.35,19.0,870.0,937.77,687.03
2016,8,22,13,0,715.0,223.0,1.4,19.0,855.0,946.71,693.62
2016,8,22,13,15,710.0,221.0,1.4,18.5,838.5,956.72,701.77
2016,8,22,13,30,705.0,219.0,1.4,18.0,822.0,963.19,707.76
2016,8,22,13,45,703.0,213.0,1.45,18.0,800.0,965.04,710.37
2016,8,22,14,0,701.0,207.0,1.5,18.0,778.0,963.32,710.86
2016,8,22,14,15,690.0,203.5,1.5,17.5,747.5,951.62,705.6
2016,8,22,14,30,679.0,200.0,1.5,17.0,717.0,936.53,698.31
2016,8,22,14,45,669.5,193.0,1.5,17.0,682.0,915.99,686.21
2016,8,22,15,0,660.0,186.0,1.5,17.0,647.0,892.33,672.11
2016,8,22,15,15,641.5,180.5,1.45,16.5,605.5,858.58,651.79
2016,8,22,15,30,623.0,175.0,1.4,16.0,564.0,822.39,629.73
2016,8,22,15,45,603.0,166.5,1.4,16.0,519.0,779.53,602.22
2016,8,22,16,0,583.0,158.0,1.4,16.0,474.0,734.9,573.11
2016,8,22,16,15,553.5,149.5,1.35,15.5,426.0,673.73,531.88
2016,8,22,16,30,524.0,141.0,1.3,15.0,378.0,620.32,495.06
2016,8,22,16,45,488.0,129.5,1.3,14.5,328.5,558.55,451.15
2016,8,22,17,0,452.0,118.0,1.3,14.0,279.0,498.04,406.64
2016,8,22,17,15,402.0,104.5,1.25,13.5,230.5,427.15,351.85
2016,8,22,17,30,352.0,91.0,1.2,13.0,182.0,359.85,297.79
2016,8,22,17,45,290.0,73.5,1.15,13.0,137.0,284.75,234.72
2016,8,22,18,0,228.0,56.0,1.1,13.0,92.0,215.63,174.67
2016,8,22,18,15,149.5,36.0,1.0,12.5,56.0,141.7,108.62
2016,8,22,18,30,71.0,16.0,0.9,12.0,20.0,62.65,10.02
2016,8,22,18,45,35.5,8.0,0.85,12.0,10.0,19.98,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,77.5,13.5,0.8,11.5,20.0,11.52,0.0
2016,8,23,6,0,155.0,27.0,0.8,12.0,40.0,20.89,10.71
2016,8,23,6,15,246.0,43.0,0.75,12.0,80.5,32.96,23.34
2016,8,23,6,30,337.0,59.0,0.7,12.0,121.0,44.79,34.48
2016,8,23,6,45,403.5,71.5,0.7,12.5,169.0,53.7,42.7
2016,8,23,7,0,470.0,84.0,0.7,13.0,217.0,62.4,50.47
2016,8,23,7,15,518.0,93.0,0.65,13.5,267.5,69.97,57.01
2016,8,23,7,30,566.0,102.0,0.6,14.0,318.0,75.04,61.18
2016,8,23,7,45,603.0,109.0,0.6,14.5,369.0,78.31,63.69
2016,8,23,8,0,640.0,116.0,0.6,15.0,420.0,81.45,66.03
2016,8,23,8,15,667.0,121.5,0.6,15.5,468.5,102.57,67.66
2016,8,23,8,30,694.0,127.0,0.6,16.0,517.0,157.16,95.67
2016,8,23,8,45,715.5,131.0,0.65,16.5,563.0,213.11,136.46
2016,8,23,9,0,737.0,135.0,0.7,17.0,609.0,271.45,184.22
2016,8,23,9,15,753.0,138.5,0.7,17.0,650.0,329.92,234.06
2016,8,23,9,30,769.0,142.0,0.7,17.0,691.0,393.13,287.12
2016,8,23,9,45,757.0,157.5,0.75,17.5,720.5,447.9,332.64
2016,8,23,10,0,745.0,173.0,0.8,18.0,750.0,504.0,377.31
2016,8,23,10,15,754.5,175.5,0.8,18.5,779.0,558.56,418.81
2016,8,23,10,30,764.0,178.0,0.8,19.0,808.0,612.6,458.4
2016,8,23,10,45,773.5,179.0,0.85,19.5,831.0,663.11,494.79
2016,8,23,11,0,783.0,180.0,0.9,20.0,854.0,713.0,529.72
2016,8,23,11,15,787.5,181.0,0.95,20.0,869.0,757.88,561.4
2016,8,23,11,30,792.0,182.0,1.0,20.0,884.0,800.76,591.2
2016,8,23,11,45,796.0,181.5,1.05,20.0,891.5,839.68,617.63
2016,8,23,12,0,800.0,181.0,1.1,20.0,899.0,876.1,641.55
2016,8,23,12,15,800.0,181.0,1.1,20.0,898.0,906.72,660.89
2016,8,23,12,30,800.0,181.0,1.1,20.0,897.0,934.22,678.24
2016,8,23,12,45,811.0,172.0,1.15,20.5,892.0,960.23,694.2
2016,8,23,13,0,822.0,163.0,1.2,21.0,887.0,982.96,708.09
2016,8,23,13,15,817.5,162.0,1.2,21.0,870.5,995.07,715.89
2016,8,23,13,30,813.0,161.0,1.2,21.0,854.0,1003.4,721.58
2016,8,23,13,45,808.5,158.0,1.25,21.0,830.5,1005.87,724.66
2016,8,23,14,0,804.0,155.0,1.3,21.0,807.0,1004.52,725.54
2016,8,23,14,15,794.5,152.5,1.3,20.5,776.0,994.86,721.88
2016,8,23,14,30,785.0,150.0,1.3,20.0,745.0,981.5,716.08
2016,8,23,14,45,774.5,145.5,1.35,20.0,708.0,961.46,705.55
2016,8,23,15,0,764.0,141.0,1.4,20.0,671.0,945.24,697.58
2016,8,23,15,15,747.0,137.0,1.4,19.5,628.5,912.83,679.5
2016,8,23,15,30,730.0,133.0,1.4,19.0,586.0,877.69,659.59
2016,8,23,15,45,710.5,127.5,1.4,18.5,540.0,836.01,634.98
2016,8,23,16,0,691.0,122.0,1.4,18.0,494.0,792.3,608.57
2016,8,23,16,15,662.5,116.0,1.35,17.5,444.0,738.53,573.97
2016,8,23,16,30,634.0,110.0,1.3,17.0,394.0,683.97,538.06
2016,8,23,16,45,598.0,102.0,1.3,16.5,343.5,620.86,495.26
2016,8,23,17,0,562.0,94.0,1.3,16.0,293.0,558.4,450.77
2016,8,23,17,15,509.5,84.5,1.25,15.5,242.0,483.94,394.35
2016,8,23,17,30,457.0,75.0,1.2,15.0,191.0,412.57,337.97
2016,8,23,17,45,385.5,62.0,1.2,14.5,144.0,327.22,267.99
2016,8,23,18,0,314.0,49.0,1.2,14.0,97.0,253.28,204.38
2016,8,23,18,15,211.5,33.0,1.15,13.5,59.5,168.04,127.78
2016,8,23,18,30,109.0,17.0,1.1,13.0,22.0,79.99,0.0
2016,8,23,18,45,54.5,8.5,1.1,12.5,11.0,27.42,0.0
2016,8,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.0,0.85,10.5,21.0,11.1,0.0
2016,8,24,6,0,204.0,26.0,0.8,11.0,42.0,20.25,9.92
2016,8,24,6,15,304.5,40.0,0.75,11.0,84.5,32.59,23.07
2016,8,24,6,30,405.0,54.0,0.7,11.0,127.0,43.44,33.4
2016,8,24,6,45,474.0,64.0,0.7,11.5,176.5,50.44,39.94
2016,8,24,7,0,543.0,74.0,0.7,12.0,226.0,57.27,46.09
2016,8,24,7,15,590.5,81.5,0.65,12.5,278.5,61.76,49.95
2016,8,24,7,30,638.0,89.0,0.6,13.0,331.0,66.12,53.57
2016,8,24,7,45,672.5,94.5,0.6,13.5,383.0,68.75,55.57
2016,8,24,8,0,707.0,100.0,0.6,14.0,435.0,71.29,57.46
2016,8,24,8,15,732.5,105.0,0.6,14.5,485.0,94.81,59.89
2016,8,24,8,30,758.0,110.0,0.6,15.0,535.0,153.01,90.01
2016,8,24,8,45,776.5,114.0,0.65,15.5,581.0,217.75,138.14
2016,8,24,9,0,795.0,118.0,0.7,16.0,627.0,278.4,188.31
2016,8,24,9,15,810.0,121.0,0.7,16.0,669.0,338.9,240.34
2016,8,24,9,30,825.0,124.0,0.7,16.0,711.0,400.35,292.71
2016,8,24,9,45,846.0,121.0,0.75,16.5,749.5,460.1,342.17
2016,8,24,10,0,867.0,118.0,0.8,17.0,788.0,521.33,391.14
2016,8,24,10,15,874.5,120.0,0.85,17.5,817.5,578.33,435.42
2016,8,24,10,30,882.0,122.0,0.9,18.0,847.0,634.21,477.33
2016,8,24,10,45,887.0,123.5,0.95,18.5,869.0,686.7,515.48
2016,8,24,11,0,892.0,125.0,1.0,19.0,891.0,737.33,551.19
2016,8,24,11,15,895.5,126.0,1.0,19.0,906.0,784.35,583.93
2016,8,24,11,30,899.0,127.0,1.0,19.0,921.0,828.96,612.7
2016,8,24,11,45,899.0,128.0,1.05,19.0,927.0,868.09,638.35
2016,8,24,12,0,899.0,129.0,1.1,19.0,933.0,904.19,661.98
2016,8,24,12,15,899.0,128.5,1.15,19.0,932.0,935.71,682.63
2016,8,24,12,30,899.0,128.0,1.2,19.0,931.0,963.87,701.19
2016,8,24,12,45,887.0,133.5,1.25,19.5,919.0,982.94,712.69
2016,8,24,13,0,875.0,139.0,1.3,20.0,907.0,998.04,721.85
2016,8,24,13,15,870.5,138.0,1.3,19.5,889.5,1010.26,731.25
2016,8,24,13,30,866.0,137.0,1.3,19.0,872.0,1018.65,738.41
2016,8,24,13,45,859.5,135.5,1.35,19.0,847.5,1034.52,750.0
2016,8,24,14,0,853.0,134.0,1.4,19.0,823.0,1032.66,750.42
2016,8,24,14,15,844.0,132.0,1.4,19.0,791.5,1023.79,745.92
2016,8,24,14,30,835.0,130.0,1.4,19.0,760.0,1011.07,739.2
2016,8,24,14,45,823.0,127.0,1.4,19.0,722.5,990.53,727.6
2016,8,24,15,0,811.0,124.0,1.4,19.0,685.0,966.48,713.88
2016,8,24,15,15,795.0,121.0,1.4,18.5,642.0,935.23,696.79
2016,8,24,15,30,779.0,118.0,1.4,18.0,599.0,901.01,677.64
2016,8,24,15,45,758.5,113.5,1.45,18.0,551.5,864.0,655.78
2016,8,24,16,0,738.0,109.0,1.5,18.0,504.0,819.18,628.2
2016,8,24,16,15,710.0,104.0,1.45,17.5,453.0,765.51,593.96
2016,8,24,16,30,682.0,99.0,1.4,17.0,402.0,710.93,558.32
2016,8,24,16,45,644.5,92.5,1.4,16.5,350.0,646.57,514.91
2016,8,24,17,0,607.0,86.0,1.4,16.0,298.0,582.89,470.41
2016,8,24,17,15,553.5,77.5,1.4,15.0,246.0,506.93,414.01
2016,8,24,17,30,500.0,69.0,1.4,14.0,194.0,434.14,357.2
2016,8,24,17,45,422.5,58.0,1.4,13.5,146.0,348.17,286.12
2016,8,24,18,0,345.0,47.0,1.4,13.0,98.0,269.13,217.73
2016,8,24,18,15,232.0,31.5,1.35,12.5,59.5,176.49,133.31
2016,8,24,18,30,119.0,16.0,1.3,12.0,21.0,82.08,0.0
2016,8,24,18,45,59.5,8.0,1.3,12.0,10.5,6.83,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,120.5,12.0,1.05,10.5,21.5,10.24,0.0
2016,8,25,6,0,241.0,24.0,1.1,11.0,43.0,19.76,9.12
2016,8,25,6,15,348.5,35.5,1.05,11.0,85.5,28.87,19.74
2016,8,25,6,30,456.0,47.0,1.0,11.0,128.0,37.81,28.32
2016,8,25,6,45,528.5,54.5,1.0,11.5,178.5,43.09,33.32
2016,8,25,7,0,601.0,62.0,1.0,12.0,229.0,48.32,38.06
2016,8,25,7,15,647.0,67.5,0.95,12.5,281.5,51.74,41.01
2016,8,25,7,30,693.0,73.0,0.9,13.0,334.0,55.1,43.8
2016,8,25,7,45,728.5,76.5,0.85,13.5,387.0,61.99,49.64
2016,8,25,8,0,764.0,80.0,0.8,14.0,440.0,63.9,51.02
2016,8,25,8,15,787.5,83.5,0.8,14.0,490.0,88.84,53.57
2016,8,25,8,30,811.0,87.0,0.8,14.0,540.0,148.53,84.52
2016,8,25,8,45,830.5,89.5,0.8,14.5,587.0,209.53,130.05
2016,8,25,9,0,850.0,92.0,0.8,15.0,634.0,277.74,186.93
2016,8,25,9,15,863.5,94.0,0.8,15.5,676.0,339.3,240.2
2016,8,25,9,30,877.0,96.0,0.8,16.0,718.0,401.38,293.29
2016,8,25,9,45,889.0,97.0,0.85,16.5,755.0,462.31,344.25
2016,8,25,10,0,901.0,98.0,0.9,17.0,792.0,523.04,393.3
2016,8,25,10,15,908.5,99.5,0.9,17.0,822.0,581.29,439.18
2016,8,25,10,30,916.0,101.0,0.9,17.0,852.0,638.34,482.58
2016,8,25,10,45,921.0,102.5,0.95,17.5,874.5,692.3,521.95
2016,8,25,11,0,926.0,104.0,1.0,18.0,897.0,744.32,558.76
2016,8,25,11,15,929.5,104.5,1.05,18.0,912.0,792.15,592.04
2016,8,25,11,30,933.0,105.0,1.1,18.0,927.0,837.45,622.05
2016,8,25,11,45,934.0,106.0,1.15,18.5,934.0,878.4,647.79
2016,8,25,12,0,935.0,107.0,1.2,19.0,941.0,916.26,671.32
2016,8,25,12,15,935.0,107.0,1.2,19.0,940.0,949.01,691.93
2016,8,25,12,30,935.0,107.0,1.2,19.0,939.0,978.27,710.29
2016,8,25,12,45,924.5,111.5,1.2,19.0,927.5,998.44,722.93
2016,8,25,13,0,914.0,116.0,1.2,19.0,916.0,1014.56,733.2
2016,8,25,13,15,910.5,115.5,1.2,19.0,899.0,1028.45,742.21
2016,8,25,13,30,907.0,115.0,1.2,19.0,882.0,1038.4,748.91
2016,8,25,13,45,901.5,113.5,1.25,19.0,857.0,1041.3,752.32
2016,8,25,14,0,896.0,112.0,1.3,19.0,832.0,1040.18,753.46
2016,8,25,14,15,887.5,110.0,1.3,18.5,800.5,1031.5,750.53
2016,8,25,14,30,879.0,108.0,1.3,18.0,769.0,1018.93,745.36
2016,8,25,14,45,869.0,105.5,1.3,18.0,731.5,1000.54,735.19
2016,8,25,15,0,859.0,103.0,1.3,18.0,694.0,978.54,722.85
2016,8,25,15,15,844.5,100.5,1.3,17.5,650.5,959.98,714.18
2016,8,25,15,30,830.0,98.0,1.3,17.0,607.0,926.69,695.73
2016,8,25,15,45,812.5,94.0,1.3,17.0,559.5,885.94,670.95
2016,8,25,16,0,795.0,90.0,1.3,17.0,512.0,842.73,644.24
2016,8,25,16,15,769.0,86.0,1.25,16.5,460.5,790.04,611.03
2016,8,25,16,30,743.0,82.0,1.2,16.0,409.0,736.09,576.22
2016,8,25,16,45,709.5,76.5,1.2,15.5,356.5,677.86,537.83
2016,8,25,17,0,676.0,71.0,1.2,15.0,304.0,615.85,495.17
2016,8,25,17,15,624.5,64.5,1.2,14.0,251.5,540.8,441.01
2016,8,25,17,30,573.0,58.0,1.2,13.0,199.0,468.71,385.07
2016,8,25,17,45,496.5,49.0,1.2,12.5,149.5,382.27,313.75
2016,8,25,18,0,420.0,40.0,1.2,12.0,100.0,302.75,244.6
2016,8,25,18,15,290.5,27.5,1.15,11.5,61.0,202.16,150.87
2016,8,25,18,30,161.0,15.0,1.1,11.0,22.0,81.11,0.0
2016,8,25,18,45,80.5,7.5,1.05,11.0,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,131.0,12.0,0.85,10.5,21.5,10.24,0.0
2016,8,26,6,0,262.0,24.0,0.9,11.0,43.0,19.87,8.71
2016,8,26,6,15,374.5,34.5,0.9,11.5,87.0,28.17,19.04
2016,8,26,6,30,487.0,45.0,0.9,12.0,131.0,36.35,26.88
2016,8,26,6,45,554.5,53.0,0.9,12.5,182.0,42.11,32.3
2016,8,26,7,0,622.0,61.0,0.9,13.0,233.0,47.77,37.42
2016,8,26,7,15,383.5,106.5,0.9,13.0,220.0,76.4,62.87
2016,8,26,7,30,145.0,152.0,0.9,13.0,207.0,108.97,91.29
2016,8,26,7,45,179.5,174.0,0.9,13.5,252.0,123.2,103.07
2016,8,26,8,0,214.0,196.0,0.9,14.0,297.0,137.06,114.35
2016,8,26,8,15,221.5,219.5,0.9,14.5,333.5,160.11,122.9
2016,8,26,8,30,229.0,243.0,0.9,15.0,370.0,196.2,146.21
2016,8,26,8,45,215.0,267.5,0.9,15.5,395.0,230.63,172.58
2016,8,26,9,0,201.0,292.0,0.9,16.0,420.0,263.75,199.16
2016,8,26,9,15,430.5,242.5,0.95,16.0,539.5,312.77,231.85
2016,8,26,9,30,660.0,193.0,1.0,16.0,659.0,393.65,292.35
2016,8,26,9,45,748.5,164.5,1.05,16.5,719.0,454.15,340.66
2016,8,26,10,0,837.0,136.0,1.1,17.0,779.0,524.29,395.68
2016,8,26,10,15,846.0,138.0,1.1,17.0,808.5,582.0,440.92
2016,8,26,10,30,855.0,140.0,1.1,17.0,838.0,638.86,484.12
2016,8,26,10,45,861.5,141.0,1.15,17.5,860.5,692.12,522.95
2016,8,26,11,0,868.0,142.0,1.2,18.0,883.0,743.73,559.5
2016,8,26,11,15,871.5,142.5,1.2,18.0,897.5,783.78,587.93
2016,8,26,11,30,875.0,143.0,1.2,18.0,912.0,827.19,616.75
2016,8,26,11,45,878.5,142.5,1.25,18.5,919.0,867.17,642.04
2016,8,26,12,0,882.0,142.0,1.3,19.0,926.0,904.39,665.32
2016,8,26,12,15,881.5,142.0,1.3,19.0,924.5,935.55,685.08
2016,8,26,12,30,881.0,142.0,1.3,19.0,923.0,963.38,702.72
2016,8,26,12,45,884.5,138.0,1.35,19.0,915.5,987.76,718.99
2016,8,26,13,0,888.0,134.0,1.4,19.0,908.0,1008.58,733.12
2016,8,26,13,15,883.5,133.0,1.4,19.0,890.5,1020.8,741.12
2016,8,26,13,30,879.0,132.0,1.4,19.0,873.0,1029.13,746.89
2016,8,26,13,45,875.5,129.0,1.4,19.0,848.5,1032.49,749.72
2016,8,26,14,0,872.0,126.0,1.4,19.0,824.0,1031.9,750.26
2016,8,26,14,15,862.5,124.0,1.4,18.5,792.0,1035.62,755.18
2016,8,26,14,30,853.0,122.0,1.4,18.0,760.0,1022.09,749.22
2016,8,26,14,45,844.5,118.0,1.4,18.0,722.5,1003.49,738.92
2016,8,26,15,0,836.0,114.0,1.4,18.0,685.0,981.22,726.37
2016,8,26,15,15,820.0,111.0,1.35,17.5,641.5,949.34,708.15
2016,8,26,15,30,804.0,108.0,1.3,17.0,598.0,914.44,687.91
2016,8,26,15,45,787.0,103.0,1.3,17.0,550.5,873.54,662.93
2016,8,26,16,0,770.0,98.0,1.3,17.0,503.0,830.2,636.0
2016,8,26,16,15,742.0,93.5,1.25,16.5,451.5,780.71,604.86
2016,8,26,16,30,714.0,89.0,1.2,16.0,400.0,725.54,568.99
2016,8,26,16,45,678.5,82.5,1.2,15.5,347.5,661.42,526.1
2016,8,26,17,0,643.0,76.0,1.2,15.0,295.0,597.83,481.98
2016,8,26,17,15,589.0,69.0,1.1,14.5,242.5,521.77,424.74
2016,8,26,17,30,535.0,62.0,1.0,14.0,190.0,448.89,366.84
2016,8,26,17,45,455.0,51.5,0.95,13.5,141.5,360.42,293.97
2016,8,26,18,0,375.0,41.0,0.9,13.0,93.0,279.35,223.89
2016,8,26,18,15,248.0,27.0,0.85,12.5,55.5,180.3,130.67
2016,8,26,18,30,121.0,13.0,0.8,12.0,18.0,62.35,0.0
2016,8,26,18,45,60.5,6.5,0.8,12.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,90.5,12.0,0.95,10.5,18.5,10.24,0.0
2016,8,27,6,0,181.0,24.0,1.0,11.0,37.0,18.69,7.28
2016,8,27,6,15,285.0,38.5,1.0,11.0,78.5,29.79,20.44
2016,8,27,6,30,389.0,53.0,1.0,11.0,120.0,42.79,32.72
2016,8,27,6,45,461.0,63.5,1.0,11.5,170.0,50.23,39.7
2016,8,27,7,0,533.0,74.0,1.0,12.0,220.0,57.47,46.25
2016,8,27,7,15,582.0,82.0,0.95,12.0,272.0,62.34,50.58
2016,8,27,7,30,631.0,90.0,0.9,12.0,324.0,67.08,54.66
2016,8,27,7,45,668.5,95.0,0.9,12.5,376.5,69.34,56.35
2016,8,27,8,0,706.0,100.0,0.9,13.0,429.0,71.56,57.97
2016,8,27,8,15,731.5,105.0,0.85,13.5,479.0,97.81,61.38
2016,8,27,8,30,757.0,110.0,0.8,14.0,529.0,156.24,92.78
2016,8,27,8,45,546.0,188.5,0.8,14.5,504.5,228.61,157.55
2016,8,27,9,0,335.0,267.0,0.8,15.0,480.0,276.23,204.62
2016,8,27,9,15,582.0,194.5,0.8,15.0,593.0,326.12,238.55
2016,8,27,9,30,829.0,122.0,0.8,15.0,706.0,404.38,297.98
2016,8,27,9,45,837.5,125.5,0.85,15.5,741.0,464.55,347.97
2016,8,27,10,0,846.0,129.0,0.9,16.0,776.0,524.34,396.06
2016,8,27,10,15,854.0,130.5,0.9,16.0,805.5,581.52,440.95
2016,8,27,10,30,862.0,132.0,0.9,16.0,835.0,635.0,481.75
2016,8,27,10,45,869.5,132.5,0.95,16.5,857.5,687.48,520.13
2016,8,27,11,0,877.0,133.0,1.0,17.0,880.0,738.34,556.23
2016,8,27,11,15,880.5,133.5,1.05,17.0,894.0,784.4,589.18
2016,8,27,11,30,884.0,134.0,1.1,17.0,908.0,828.05,618.39
2016,8,27,11,45,886.5,133.5,1.15,17.5,915.0,867.39,643.27
2016,8,27,12,0,889.0,133.0,1.2,18.0,922.0,903.85,666.1
2016,8,27,12,15,889.0,133.0,1.2,18.0,920.5,935.5,686.19
2016,8,27,12,30,889.0,133.0,1.2,18.0,919.0,963.81,704.12
2016,8,27,12,45,888.0,131.5,1.25,18.0,910.0,986.26,719.2
2016,8,27,13,0,887.0,130.0,1.3,18.0,901.0,1005.04,732.1
2016,8,27,13,15,883.0,129.0,1.3,18.0,883.5,1017.6,740.35
2016,8,27,13,30,879.0,128.0,1.3,18.0,866.0,1026.28,746.35
2016,8,27,13,45,877.0,124.5,1.35,18.0,842.5,1030.47,750.59
2016,8,27,14,0,875.0,121.0,1.4,18.0,819.0,1030.71,752.52
2016,8,27,14,15,866.0,119.0,1.35,17.5,787.0,1021.52,748.33
2016,8,27,14,30,857.0,117.0,1.3,17.0,755.0,1021.28,750.14
2016,8,27,14,45,850.0,112.5,1.3,17.0,718.0,1003.4,740.13
2016,8,27,15,0,843.0,108.0,1.3,17.0,681.0,981.81,728.03
2016,8,27,15,15,827.5,105.0,1.3,16.5,637.5,950.18,710.74
2016,8,27,15,30,812.0,102.0,1.3,16.0,594.0,915.5,691.38
2016,8,27,15,45,796.0,97.0,1.3,16.0,547.0,875.2,666.73
2016,8,27,16,0,780.0,92.0,1.3,16.0,500.0,832.41,640.09
2016,8,27,16,15,753.0,88.0,1.25,15.5,449.0,779.13,606.17
2016,8,27,16,30,726.0,84.0,1.2,15.0,398.0,729.29,573.99
2016,8,27,16,45,692.0,78.0,1.2,14.5,345.5,666.45,531.84
2016,8,27,17,0,658.0,72.0,1.2,14.0,293.0,604.02,488.44
2016,8,27,17,15,604.0,65.0,1.15,13.5,240.5,527.3,431.06
2016,8,27,17,30,550.0,58.0,1.1,13.0,188.0,453.83,372.6
2016,8,27,17,45,470.0,48.5,1.05,13.0,139.5,365.85,298.95
2016,8,27,18,0,390.0,39.0,1.0,13.0,91.0,285.26,228.15
2016,8,27,18,15,258.5,25.5,0.95,12.5,53.5,181.88,127.89
2016,8,27,18,30,127.0,12.0,0.9,12.0,16.0,63.96,0.0
2016,8,27,18,45,63.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,11.0,0.85,9.5,18.5,9.39,0.0
2016,8,28,6,0,224.0,22.0,0.8,10.0,37.0,18.13,6.28
2016,8,28,6,15,336.0,34.5,0.75,10.5,80.0,28.17,19.03
2016,8,28,6,30,448.0,47.0,0.7,11.0,123.0,37.99,28.42
2016,8,28,6,45,522.5,55.5,0.7,11.5,174.5,44.06,34.18
2016,8,28,7,0,597.0,64.0,0.7,12.0,226.0,50.05,39.62
2016,8,28,7,15,644.5,70.0,0.65,12.5,279.0,53.78,42.85
2016,8,28,7,30,692.0,76.0,0.6,13.0,332.0,57.44,45.91
2016,8,28,7,45,728.5,80.0,0.55,13.5,385.5,64.9,52.24
2016,8,28,8,0,765.0,84.0,0.5,14.0,439.0,67.09,53.84
2016,8,28,8,15,789.5,88.0,0.5,14.0,490.0,95.36,57.51
2016,8,28,8,30,814.0,92.0,0.5,14.0,541.0,156.0,89.99
2016,8,28,8,45,835.0,94.0,0.55,14.5,588.5,217.4,136.05
2016,8,28,9,0,856.0,96.0,0.6,15.0,636.0,280.92,189.24
2016,8,28,9,15,869.5,98.0,0.65,15.5,678.0,348.06,246.83
2016,8,28,9,30,883.0,100.0,0.7,16.0,720.0,410.79,300.32
2016,8,28,9,45,891.5,103.0,0.75,16.5,756.0,472.43,351.57
2016,8,28,10,0,900.0,106.0,0.8,17.0,792.0,533.5,400.54
2016,8,28,10,15,907.5,107.5,0.85,17.5,821.5,591.94,445.81
2016,8,28,10,30,915.0,109.0,0.9,18.0,851.0,649.15,488.56
2016,8,28,10,45,921.0,109.5,0.95,18.5,873.5,703.04,527.58
2016,8,28,11,0,927.0,110.0,1.0,19.0,896.0,755.03,564.09
2016,8,28,11,15,930.0,110.5,1.05,19.0,911.0,802.65,596.96
2016,8,28,11,30,933.0,111.0,1.1,19.0,926.0,847.66,626.6
2016,8,28,11,45,934.5,111.0,1.15,19.0,932.5,888.15,653.09
2016,8,28,12,0,936.0,111.0,1.2,19.0,939.0,925.53,677.49
2016,8,28,12,15,935.5,111.0,1.2,19.0,937.0,957.83,697.78
2016,8,28,12,30,935.0,111.0,1.2,19.0,935.0,986.59,715.8
2016,8,28,12,45,945.0,104.0,1.3,19.0,929.0,1014.58,735.13
2016,8,28,13,0,955.0,97.0,1.4,19.0,923.0,1038.9,752.23
2016,8,28,13,15,951.5,96.0,1.4,19.0,905.5,1052.39,760.93
2016,8,28,13,30,948.0,95.0,1.4,19.0,888.0,1061.74,767.31
2016,8,28,13,45,942.5,94.0,1.4,19.0,862.5,1064.92,770.01
2016,8,28,14,0,937.0,93.0,1.4,19.0,837.0,1063.91,770.34
2016,8,28,14,15,929.0,91.5,1.35,18.5,805.0,1055.69,766.89
2016,8,28,14,30,921.0,90.0,1.3,18.0,773.0,1043.42,761.11
2016,8,28,14,45,910.5,88.5,1.3,18.0,734.0,1024.72,750.9
2016,8,28,15,0,900.0,87.0,1.3,18.0,695.0,1002.32,738.46
2016,8,28,15,15,886.0,85.0,1.25,17.5,651.0,972.39,721.72
2016,8,28,15,30,872.0,83.0,1.2,17.0,607.0,939.27,702.89
2016,8,28,15,45,853.0,80.5,1.15,17.0,558.0,897.99,677.22
2016,8,28,16,0,834.0,78.0,1.1,17.0,509.0,863.7,656.11
2016,8,28,16,15,808.5,74.5,1.05,16.5,457.5,810.56,622.93
2016,8,28,16,30,783.0,71.0,1.0,16.0,406.0,756.08,588.2
2016,8,28,16,45,746.0,67.0,1.0,15.5,352.0,690.98,545.39
2016,8,28,17,0,709.0,63.0,1.0,15.0,298.0,626.24,501.16
2016,8,28,17,15,656.5,57.0,0.95,14.5,244.5,549.19,445.02
2016,8,28,17,30,604.0,51.0,0.9,14.0,191.0,479.82,390.22
2016,8,28,17,45,517.5,43.0,0.9,13.5,141.0,387.28,314.31
2016,8,28,18,0,431.0,35.0,0.9,13.0,91.0,302.89,240.95
2016,8,28,18,15,285.5,23.0,0.85,12.5,53.0,190.33,127.95
2016,8,28,18,30,140.0,11.0,0.8,12.0,15.0,68.51,0.0
2016,8,28,18,45,70.0,5.5,0.8,11.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,122.0,11.0,1.3,9.5,18.5,9.39,0.0
2016,8,29,6,0,244.0,22.0,1.4,10.0,37.0,18.24,5.5
2016,8,29,6,15,362.5,33.0,1.4,10.0,80.5,27.02,17.97
2016,8,29,6,30,481.0,44.0,1.4,10.0,124.0,35.67,26.41
2016,8,29,6,45,552.0,51.5,1.45,10.5,175.0,41.06,31.57
2016,8,29,7,0,623.0,59.0,1.5,11.0,226.0,46.39,36.46
2016,8,29,7,15,669.5,64.0,1.45,11.0,279.0,49.56,39.3
2016,8,29,7,30,716.0,69.0,1.4,11.0,332.0,57.37,46.22
2016,8,29,7,45,469.0,130.5,1.4,11.5,313.0,90.96,75.79
2016,8,29,8,0,222.0,192.0,1.4,12.0,294.0,134.79,113.58
2016,8,29,8,15,525.0,138.0,1.4,12.5,416.0,113.51,78.43
2016,8,29,8,30,828.0,84.0,1.4,13.0,538.0,152.74,87.24
2016,8,29,8,45,848.0,85.5,1.4,13.5,585.5,220.33,139.25
2016,8,29,9,0,868.0,87.0,1.4,14.0,633.0,283.23,192.89
2016,8,29,9,15,881.0,89.0,1.3,14.5,674.5,345.94,247.89
2016,8,29,9,30,894.0,91.0,1.2,15.0,716.0,409.08,302.33
2016,8,29,9,45,914.0,87.0,1.2,15.5,754.5,470.46,354.0
2016,8,29,10,0,934.0,83.0,1.2,16.0,793.0,532.32,404.2
2016,8,29,10,15,940.5,84.5,1.2,16.5,822.5,591.81,450.73
2016,8,29,10,30,947.0,86.0,1.2,17.0,852.0,649.89,494.39
2016,8,29,10,45,952.5,86.0,1.2,17.5,874.5,704.29,533.87
2016,8,29,11,0,958.0,86.0,1.2,18.0,897.0,756.63,570.56
2016,8,29,11,15,961.0,86.5,1.2,18.0,911.5,805.29,602.99
2016,8,29,11,30,964.0,87.0,1.2,18.0,926.0,851.22,632.78
2016,8,29,11,45,713.0,226.5,1.25,18.0,849.5,827.85,615.5
2016,8,29,12,0,462.0,366.0,1.3,18.0,773.0,767.33,569.86
2016,8,29,12,15,715.5,226.0,1.35,18.0,855.0,890.63,660.71
2016,8,29,12,30,969.0,86.0,1.4,18.0,937.0,994.28,727.77
2016,8,29,12,45,727.0,217.5,1.45,18.5,852.0,942.53,692.67
2016,8,29,13,0,485.0,349.0,1.5,19.0,767.0,851.55,627.43
2016,8,29,13,15,711.5,222.5,1.55,18.5,822.5,968.95,713.92
2016,8,29,13,30,938.0,96.0,1.6,18.0,878.0,1053.95,769.93
2016,8,29,13,45,934.5,94.0,1.65,18.0,853.0,1057.89,772.99
2016,8,29,14,0,931.0,92.0,1.7,18.0,828.0,1057.68,774.61
2016,8,29,14,15,923.0,91.0,1.75,18.0,796.0,1049.92,771.6
2016,8,29,14,30,915.0,90.0,1.8,18.0,764.0,1038.15,766.22
2016,8,29,14,45,906.5,87.0,1.85,18.0,726.0,1019.65,756.59
2016,8,29,15,0,898.0,84.0,1.9,18.0,688.0,997.35,744.58
2016,8,29,15,15,884.5,82.0,1.9,17.5,644.0,967.79,728.5
2016,8,29,15,30,871.0,80.0,1.9,17.0,600.0,935.04,710.22
2016,8,29,15,45,854.5,76.5,1.9,16.5,552.0,894.71,686.55
2016,8,29,16,0,838.0,73.0,1.9,16.0,504.0,851.84,660.76
2016,8,29,16,15,813.0,70.0,1.9,15.5,452.5,808.81,634.33
2016,8,29,16,30,788.0,67.0,1.9,15.0,401.0,755.18,599.53
2016,8,29,16,45,754.5,62.5,1.9,15.0,347.5,691.96,555.57
2016,8,29,17,0,721.0,58.0,1.9,15.0,294.0,628.9,510.23
2016,8,29,17,15,668.0,53.0,1.85,14.5,241.0,552.26,453.09
2016,8,29,17,30,615.0,48.0,1.8,14.0,188.0,478.43,393.79
2016,8,29,17,45,528.0,40.5,1.8,13.5,138.0,390.23,319.43
2016,8,29,18,0,441.0,33.0,1.8,13.0,88.0,305.88,244.29
2016,8,29,18,15,220.5,23.5,1.75,12.5,51.0,157.67,99.1
2016,8,29,18,30,0.0,14.0,1.7,12.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,1.65,12.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,148.5,9.5,1.1,11.5,19.0,8.11,0.0
2016,8,30,6,0,297.0,19.0,1.1,12.0,38.0,15.71,3.01
2016,8,30,6,15,417.0,28.0,1.1,12.0,81.5,24.99,15.99
2016,8,30,6,30,537.0,37.0,1.1,12.0,125.0,32.8,23.62
2016,8,30,6,45,606.5,43.0,1.15,12.5,177.0,37.66,28.26
2016,8,30,7,0,676.0,49.0,1.2,13.0,229.0,42.52,32.69
2016,8,30,7,15,720.0,53.0,1.2,13.5,282.5,45.51,35.29
2016,8,30,7,30,764.0,57.0,1.2,14.0,336.0,48.49,37.79
2016,8,30,7,45,795.5,60.0,1.2,14.5,389.0,50.56,39.4
2016,8,30,8,0,827.0,63.0,1.2,15.0,442.0,59.81,47.28
2016,8,30,8,15,848.5,65.5,1.2,15.5,493.0,91.23,51.54
2016,8,30,8,30,870.0,68.0,1.2,16.0,544.0,153.46,84.97
2016,8,30,8,45,887.0,70.0,1.25,16.5,591.0,216.8,133.19
2016,8,30,9,0,904.0,72.0,1.3,17.0,638.0,281.59,188.25
2016,8,30,9,15,916.0,73.5,1.3,17.0,680.0,345.63,244.68
2016,8,30,9,30,928.0,75.0,1.3,17.0,722.0,409.94,300.75
2016,8,30,9,45,938.5,75.0,1.35,17.5,758.0,472.33,353.45
2016,8,30,10,0,949.0,75.0,1.4,18.0,794.0,534.21,403.88
2016,8,30,10,15,955.0,76.0,1.4,18.0,823.5,593.74,451.24
2016,8,30,10,30,961.0,77.0,1.4,18.0,853.0,651.75,495.83
2016,8,30,10,45,966.5,77.0,1.45,18.5,875.0,706.73,536.27
2016,8,30,11,0,972.0,77.0,1.5,19.0,897.0,759.61,573.98
2016,8,30,11,15,974.5,77.5,1.55,19.0,911.0,808.38,606.84
2016,8,30,11,30,977.0,78.0,1.6,19.0,925.0,854.33,637.46
2016,8,30,11,45,979.0,77.5,1.65,19.0,931.5,895.86,664.95
2016,8,30,12,0,981.0,77.0,1.7,19.0,938.0,934.1,690.18
2016,8,30,12,15,980.5,77.0,1.7,19.0,936.0,967.17,711.32
2016,8,30,12,30,980.0,77.0,1.7,19.0,934.0,996.49,730.04
2016,8,30,12,45,976.5,77.5,1.75,19.0,924.0,1019.61,745.53
2016,8,30,13,0,973.0,78.0,1.8,19.0,914.0,1038.67,758.57
2016,8,30,13,15,969.5,77.5,1.8,19.0,896.0,1052.48,767.71
2016,8,30,13,30,966.0,77.0,1.8,19.0,878.0,1062.09,774.37
2016,8,30,13,45,961.0,76.0,1.85,19.0,853.0,1065.39,777.96
2016,8,30,14,0,956.0,75.0,1.9,19.0,828.0,1064.45,779.09
2016,8,30,14,15,948.5,74.0,1.85,19.0,795.5,1056.78,774.66
2016,8,30,14,30,941.0,73.0,1.8,19.0,763.0,1045.01,767.84
2016,8,30,14,45,931.0,71.5,1.8,19.0,724.5,1026.14,757.35
2016,8,30,15,0,921.0,70.0,1.8,19.0,686.0,1003.47,744.56
2016,8,30,15,15,908.0,68.5,1.8,18.5,642.0,974.28,728.91
2016,8,30,15,30,895.0,67.0,1.8,18.0,598.0,941.81,711.02
2016,8,30,15,45,878.0,65.0,1.8,17.5,549.5,901.97,687.95
2016,8,30,16,0,861.0,63.0,1.8,17.0,501.0,859.61,662.78
2016,8,30,16,15,837.0,60.0,1.75,16.5,449.5,807.68,629.84
2016,8,30,16,30,813.0,57.0,1.7,16.0,398.0,754.37,595.18
2016,8,30,16,45,779.0,54.0,1.65,16.0,344.5,699.85,557.53
2016,8,30,17,0,745.0,51.0,1.6,16.0,291.0,637.43,512.75
2016,8,30,17,15,694.0,46.5,1.55,15.5,238.0,561.86,457.02
2016,8,30,17,30,643.0,42.0,1.5,15.0,185.0,489.06,399.32
2016,8,30,17,45,558.0,35.5,1.45,14.5,135.5,397.02,322.35
2016,8,30,18,0,473.0,29.0,1.4,14.0,86.0,312.51,246.93
2016,8,30,18,15,236.5,14.5,1.35,13.5,43.0,149.37,83.97
2016,8,30,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,155.0,9.0,1.25,10.5,18.5,7.68,0.0
2016,8,31,6,0,310.0,18.0,1.3,11.0,37.0,16.23,2.22
2016,8,31,6,15,433.5,27.0,1.3,11.5,81.5,24.15,15.23
2016,8,31,6,30,557.0,36.0,1.3,12.0,126.0,32.04,22.9
2016,8,31,6,45,625.5,41.5,1.35,12.5,178.0,36.51,27.21
2016,8,31,7,0,694.0,47.0,1.4,13.0,230.0,41.02,31.34
2016,8,31,7,15,737.5,51.0,1.35,13.0,284.0,44.09,34.1
2016,8,31,7,30,781.0,55.0,1.3,13.0,338.0,47.16,36.75
2016,8,31,7,45,810.5,58.5,1.3,13.5,391.5,56.03,44.42
2016,8,31,8,0,840.0,62.0,1.3,14.0,445.0,59.26,47.0
2016,8,31,8,15,861.0,64.5,1.3,14.0,496.0,92.2,51.86
2016,8,31,8,30,882.0,67.0,1.3,14.0,547.0,155.26,86.51
2016,8,31,8,45,897.5,69.0,1.3,14.5,594.0,219.16,135.78
2016,8,31,9,0,913.0,71.0,1.3,15.0,641.0,284.31,191.68
2016,8,31,9,15,924.5,72.5,1.3,15.0,683.0,348.8,248.98
2016,8,31,9,30,936.0,74.0,1.3,15.0,725.0,413.49,305.8
2016,8,31,9,45,940.0,78.0,1.35,15.5,760.0,477.0,359.75
2016,8,31,10,0,944.0,82.0,1.4,16.0,795.0,539.34,410.78
2016,8,31,10,15,950.0,83.0,1.45,16.0,824.0,598.73,458.59
2016,8,31,10,30,956.0,84.0,1.5,16.0,853.0,656.59,503.75
2016,8,31,10,45,961.0,84.5,1.55,16.5,875.0,711.58,544.49
2016,8,31,11,0,966.0,85.0,1.6,17.0,897.0,764.43,582.46
2016,8,31,11,15,968.5,85.5,1.6,17.0,911.5,813.04,615.18
2016,8,31,11,30,971.0,86.0,1.6,17.0,926.0,858.85,645.38
2016,8,31,11,45,972.5,86.0,1.6,17.0,932.5,900.33,672.41
2016,8,31,12,0,974.0,86.0,1.6,17.0,939.0,938.54,697.1
2016,8,31,12,15,973.5,86.0,1.6,17.0,937.0,971.5,718.23
2016,8,31,12,30,973.0,86.0,1.6,17.0,935.0,1000.73,736.95
2016,8,31,12,45,967.5,87.5,1.65,17.0,924.0,1022.93,751.93
2016,8,31,13,0,962.0,89.0,1.7,17.0,913.0,1041.03,764.46
2016,8,31,13,15,958.5,88.5,1.7,17.0,895.0,1054.8,773.62
2016,8,31,13,30,955.0,88.0,1.7,17.0,877.0,1064.41,780.3
2016,8,31,13,45,950.5,86.0,1.75,17.0,851.5,1067.13,783.59
2016,8,31,14,0,946.0,84.0,1.8,17.0,826.0,1065.62,784.41
2016,8,31,14,15,938.0,83.0,1.8,17.0,793.5,1057.52,780.44
2016,8,31,14,30,930.0,82.0,1.8,17.0,761.0,1045.37,774.08
2016,8,31,14,45,921.5,79.5,1.8,17.0,722.0,1026.97,763.83
2016,8,31,15,0,913.0,77.0,1.8,17.0,683.0,1004.73,751.22
2016,8,31,15,15,899.0,75.0,1.8,16.5,638.5,974.11,734.51
2016,8,31,15,30,885.0,73.0,1.8,16.0,594.0,940.28,715.57
2016,8,31,15,45,868.5,70.0,1.8,16.0,545.5,899.9,690.64
2016,8,31,16,0,852.0,67.0,1.8,16.0,497.0,856.96,663.67
2016,8,31,16,15,827.0,64.0,1.75,15.5,445.0,804.48,630.17
2016,8,31,16,30,802.0,61.0,1.7,15.0,393.0,758.87,600.87
2016,8,31,16,45,767.5,57.0,1.7,15.0,339.5,694.86,556.44
2016,8,31,17,0,733.0,53.0,1.7,15.0,286.0,631.1,510.72
2016,8,31,17,15,679.5,48.5,1.6,14.5,233.0,554.25,453.16
2016,8,31,17,30,626.0,44.0,1.5,14.0,180.0,480.32,393.63
2016,8,31,17,45,536.0,37.0,1.45,13.5,130.5,385.4,313.83
2016,8,31,18,0,446.0,30.0,1.4,13.0,81.0,298.37,235.53
2016,8,31,18,15,223.0,15.0,1.3,12.5,40.5,144.98,68.66
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
