Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,157.5,9.0,1.1,10.5,18.0,7.68,0.0
2016,9,1,6,0,315.0,18.0,1.1,11.0,36.0,16.3,0.88
2016,9,1,6,15,440.5,26.5,1.1,11.0,80.5,23.76,14.85
2016,9,1,6,30,566.0,35.0,1.1,11.0,125.0,31.22,22.26
2016,9,1,6,45,634.5,41.0,1.1,11.5,177.5,36.17,27.02
2016,9,1,7,0,703.0,47.0,1.1,12.0,230.0,41.12,31.57
2016,9,1,7,15,747.0,51.0,1.05,12.5,285.0,44.21,34.28
2016,9,1,7,30,791.0,55.0,1.0,13.0,340.0,47.29,36.89
2016,9,1,7,45,820.0,58.5,1.0,13.5,393.5,56.12,44.52
2016,9,1,8,0,849.0,62.0,1.0,14.0,447.0,59.36,47.1
2016,9,1,8,15,870.5,64.5,1.0,14.0,498.5,93.79,52.42
2016,9,1,8,30,892.0,67.0,1.0,14.0,550.0,157.61,87.82
2016,9,1,8,45,907.0,69.5,1.0,14.5,597.5,222.54,137.95
2016,9,1,9,0,922.0,72.0,1.0,15.0,645.0,288.65,194.5
2016,9,1,9,15,934.0,73.5,1.0,15.5,687.5,353.95,251.68
2016,9,1,9,30,946.0,75.0,1.0,16.0,730.0,419.49,308.1
2016,9,1,9,45,952.0,78.0,1.05,16.5,766.0,483.67,361.96
2016,9,1,10,0,958.0,81.0,1.1,17.0,802.0,546.86,413.05
2016,9,1,10,15,964.5,82.0,1.15,17.0,831.5,607.33,461.06
2016,9,1,10,30,971.0,83.0,1.2,17.0,861.0,666.28,506.41
2016,9,1,10,45,974.0,84.5,1.25,17.0,883.0,721.64,547.85
2016,9,1,11,0,977.0,86.0,1.3,17.0,905.0,774.65,586.53
2016,9,1,11,15,979.5,86.5,1.35,17.0,919.0,823.78,619.67
2016,9,1,11,30,982.0,87.0,1.4,17.0,933.0,870.06,650.46
2016,9,1,11,45,981.0,88.5,1.45,17.0,939.0,911.36,677.76
2016,9,1,12,0,980.0,90.0,1.5,17.0,945.0,949.2,702.7
2016,9,1,12,15,979.0,90.0,1.55,17.0,942.5,981.92,724.29
2016,9,1,12,30,978.0,90.0,1.6,17.0,940.0,1010.87,743.5
2016,9,1,12,45,974.5,90.5,1.7,17.0,929.5,1034.06,759.85
2016,9,1,13,0,971.0,91.0,1.8,17.0,919.0,1053.16,773.76
2016,9,1,13,15,967.5,90.5,1.8,16.5,900.5,1067.05,784.47
2016,9,1,13,30,964.0,90.0,1.8,16.0,882.0,1076.72,792.71
2016,9,1,13,45,958.0,89.0,1.85,16.0,856.5,1079.08,795.78
2016,9,1,14,0,952.0,88.0,1.9,16.0,831.0,1077.18,796.36
2016,9,1,14,15,944.5,86.5,1.8,15.5,798.0,1068.99,792.3
2016,9,1,14,30,937.0,85.0,1.7,15.0,765.0,1056.69,785.76
2016,9,1,14,45,926.5,83.5,1.65,15.0,725.5,1037.38,774.16
2016,9,1,15,0,916.0,82.0,1.6,15.0,686.0,1014.3,760.29
2016,9,1,15,15,901.5,79.5,1.55,15.0,641.0,982.53,740.76
2016,9,1,15,30,887.0,77.0,1.5,15.0,596.0,947.52,719.14
2016,9,1,15,45,867.0,75.0,1.5,15.0,546.5,905.12,693.11
2016,9,1,16,0,847.0,73.0,1.5,15.0,497.0,860.4,665.17
2016,9,1,16,15,820.5,69.5,1.5,14.5,444.5,814.91,637.37
2016,9,1,16,30,794.0,66.0,1.5,14.0,392.0,758.86,601.19
2016,9,1,16,45,753.0,62.5,1.55,13.5,337.0,690.59,555.26
2016,9,1,17,0,712.0,59.0,1.6,13.0,282.0,623.03,507.79
2016,9,1,17,15,654.5,53.5,1.55,12.5,228.5,542.81,447.36
2016,9,1,17,30,597.0,48.0,1.5,12.0,175.0,471.11,388.69
2016,9,1,17,45,494.5,40.0,1.5,11.5,125.0,369.69,302.96
2016,9,1,18,0,392.0,32.0,1.5,11.0,75.0,278.29,220.03
2016,9,1,18,15,196.0,16.0,1.45,11.0,37.5,132.33,45.21
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,104.0,9.5,1.05,10.5,15.0,8.11,0.0
2016,9,2,6,0,208.0,19.0,1.1,11.0,30.0,15.73,0.0
2016,9,2,6,15,336.5,30.0,1.05,11.0,72.0,24.58,15.48
2016,9,2,6,30,465.0,41.0,1.0,11.0,114.0,33.31,24.1
2016,9,2,6,45,537.5,48.5,1.0,11.5,164.0,38.77,29.34
2016,9,2,7,0,610.0,56.0,1.0,12.0,214.0,44.17,34.31
2016,9,2,7,15,658.5,61.5,0.95,12.5,266.5,47.79,37.5
2016,9,2,7,30,707.0,67.0,0.9,13.0,319.0,55.9,44.58
2016,9,2,7,45,740.0,71.0,0.9,13.5,371.5,58.37,46.51
2016,9,2,8,0,773.0,75.0,0.9,14.0,424.0,60.79,48.37
2016,9,2,8,15,797.0,78.0,0.9,14.5,474.0,93.95,53.72
2016,9,2,8,30,821.0,81.0,0.9,15.0,524.0,154.56,87.83
2016,9,2,8,45,838.0,84.0,0.9,15.5,570.0,222.31,140.2
2016,9,2,9,0,855.0,87.0,0.9,16.0,616.0,285.22,193.5
2016,9,2,9,15,868.0,89.0,0.95,16.0,657.5,347.34,248.01
2016,9,2,9,30,881.0,91.0,1.0,16.0,699.0,409.89,302.3
2016,9,2,9,45,897.5,89.0,1.05,16.5,736.0,470.81,353.34
2016,9,2,10,0,914.0,87.0,1.1,17.0,773.0,531.89,402.75
2016,9,2,10,15,921.0,88.5,1.15,17.0,802.0,590.68,449.53
2016,9,2,10,30,928.0,90.0,1.2,17.0,831.0,648.12,493.84
2016,9,2,10,45,932.0,91.0,1.25,17.5,852.5,701.56,533.01
2016,9,2,11,0,936.0,92.0,1.3,18.0,874.0,752.84,569.5
2016,9,2,11,15,939.0,92.5,1.35,18.0,888.0,800.53,601.98
2016,9,2,11,30,942.0,93.0,1.4,18.0,902.0,845.54,632.03
2016,9,2,11,45,943.5,93.0,1.45,18.5,908.0,885.93,657.58
2016,9,2,12,0,945.0,93.0,1.5,19.0,914.0,923.14,680.86
2016,9,2,12,15,944.5,93.0,1.5,19.0,912.0,955.18,701.28
2016,9,2,12,30,944.0,93.0,1.5,19.0,910.0,983.6,719.37
2016,9,2,12,45,675.5,228.0,1.55,19.0,809.0,909.03,671.39
2016,9,2,13,0,407.0,363.0,1.6,19.0,708.0,777.78,578.5
2016,9,2,13,15,660.5,232.5,1.6,19.0,779.0,933.08,691.18
2016,9,2,13,30,914.0,102.0,1.6,19.0,850.0,1040.63,759.63
2016,9,2,13,45,910.5,99.5,1.6,19.0,825.5,1043.61,761.01
2016,9,2,14,0,907.0,97.0,1.6,19.0,801.0,1042.49,761.3
2016,9,2,14,15,898.5,96.0,1.6,18.5,769.0,1033.96,758.5
2016,9,2,14,30,890.0,95.0,1.6,18.0,737.0,1021.54,753.42
2016,9,2,14,45,880.0,92.5,1.6,18.0,698.5,1002.07,742.51
2016,9,2,15,0,870.0,90.0,1.6,18.0,660.0,978.97,729.38
2016,9,2,15,15,854.5,87.5,1.6,17.5,616.0,947.09,711.82
2016,9,2,15,30,839.0,85.0,1.6,17.0,572.0,922.64,699.2
2016,9,2,15,45,820.0,82.0,1.65,16.5,524.0,880.71,675.08
2016,9,2,16,0,801.0,79.0,1.7,16.0,476.0,836.46,648.94
2016,9,2,16,15,773.0,75.0,1.65,15.5,425.0,781.18,613.25
2016,9,2,16,30,745.0,71.0,1.6,15.0,374.0,724.87,575.94
2016,9,2,16,45,706.5,66.5,1.6,14.5,321.0,659.09,530.78
2016,9,2,17,0,668.0,62.0,1.6,14.0,268.0,598.4,487.62
2016,9,2,17,15,607.5,56.0,1.55,13.5,216.0,517.97,426.23
2016,9,2,17,30,547.0,50.0,1.5,13.0,164.0,441.54,363.61
2016,9,2,17,45,448.0,41.0,1.5,12.5,116.5,343.47,280.43
2016,9,2,18,0,349.0,32.0,1.5,12.0,69.0,255.19,199.47
2016,9,2,18,15,174.5,16.0,1.45,11.5,34.5,120.66,16.98
2016,9,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,14.0,1.55,10.5,14.0,11.95,0.0
2016,9,3,6,0,0.0,28.0,1.6,11.0,28.0,21.36,0.0
2016,9,3,6,15,207.5,36.5,1.6,11.0,68.5,28.13,18.38
2016,9,3,6,30,415.0,45.0,1.6,11.0,109.0,36.6,26.96
2016,9,3,6,45,487.0,55.0,1.65,11.0,158.5,43.89,33.96
2016,9,3,7,0,559.0,65.0,1.7,11.0,208.0,51.01,40.59
2016,9,3,7,15,611.5,72.0,1.65,11.5,261.0,55.44,44.51
2016,9,3,7,30,664.0,79.0,1.6,12.0,314.0,59.79,48.22
2016,9,3,7,45,701.5,83.5,1.6,12.5,367.0,62.06,49.98
2016,9,3,8,0,739.0,88.0,1.6,13.0,420.0,64.3,51.67
2016,9,3,8,15,399.0,156.0,1.55,13.0,338.0,123.13,88.11
2016,9,3,8,30,59.0,224.0,1.5,13.0,256.0,172.67,135.95
2016,9,3,8,45,39.5,223.5,1.5,13.5,246.0,177.65,139.96
2016,9,3,9,0,20.0,223.0,1.5,14.0,236.0,182.58,144.22
2016,9,3,9,15,120.5,272.5,1.5,14.0,355.0,249.12,194.33
2016,9,3,9,30,221.0,322.0,1.5,14.0,474.0,335.59,260.42
2016,9,3,9,45,573.0,205.5,1.5,14.5,627.0,422.54,324.73
2016,9,3,10,0,925.0,89.0,1.5,15.0,780.0,540.52,414.85
2016,9,3,10,15,542.5,241.5,1.5,15.0,651.0,511.37,395.08
2016,9,3,10,30,160.0,394.0,1.5,15.0,522.0,432.11,334.17
2016,9,3,10,45,209.0,400.0,1.55,15.5,571.5,484.5,374.03
2016,9,3,11,0,258.0,406.0,1.6,16.0,621.0,548.61,420.97
2016,9,3,11,15,229.0,418.0,1.65,16.0,611.5,548.58,420.51
2016,9,3,11,30,200.0,430.0,1.7,16.0,602.0,552.88,423.38
2016,9,3,11,45,578.0,262.0,1.75,16.0,762.0,754.61,576.62
2016,9,3,12,0,956.0,94.0,1.8,16.0,922.0,935.11,702.03
2016,9,3,12,15,955.5,94.0,1.85,15.5,919.5,967.48,723.39
2016,9,3,12,30,955.0,94.0,1.9,15.0,917.0,996.17,744.12
2016,9,3,12,45,945.0,98.0,1.95,15.0,904.5,1016.17,757.89
2016,9,3,13,0,935.0,102.0,2.0,15.0,892.0,1032.0,769.13
2016,9,3,13,15,931.0,101.5,2.0,15.0,874.0,1044.85,777.93
2016,9,3,13,30,927.0,101.0,2.0,15.0,856.0,1053.61,784.24
2016,9,3,13,45,923.0,98.5,2.0,15.0,831.0,1056.07,786.65
2016,9,3,14,0,919.0,96.0,2.0,15.0,806.0,1054.38,786.59
2016,9,3,14,15,911.0,94.5,2.0,14.5,773.5,1045.66,783.61
2016,9,3,14,30,903.0,93.0,2.0,14.0,741.0,1032.98,778.23
2016,9,3,14,45,562.0,197.0,2.0,14.0,593.0,821.45,635.25
2016,9,3,15,0,221.0,301.0,2.0,14.0,445.0,545.45,429.86
2016,9,3,15,15,539.0,192.0,1.95,13.5,511.0,770.61,607.66
2016,9,3,15,30,857.0,83.0,1.9,13.0,577.0,927.06,718.82
2016,9,3,15,45,837.5,80.0,1.9,13.0,528.5,894.48,696.62
2016,9,3,16,0,818.0,77.0,1.9,13.0,480.0,849.17,667.41
2016,9,3,16,15,790.5,73.5,1.9,12.5,428.0,794.31,632.06
2016,9,3,16,30,763.0,70.0,1.9,12.0,376.0,738.32,594.9
2016,9,3,16,45,716.5,67.0,1.95,12.0,321.5,667.32,544.42
2016,9,3,17,0,670.0,64.0,2.0,12.0,267.0,602.46,496.68
2016,9,3,17,15,607.5,57.5,2.0,11.5,214.5,519.81,432.67
2016,9,3,17,30,545.0,51.0,2.0,11.0,162.0,441.31,367.41
2016,9,3,17,45,425.5,42.5,2.0,11.0,113.5,331.75,272.86
2016,9,3,18,0,306.0,34.0,2.0,11.0,65.0,233.47,181.58
2016,9,3,18,15,153.0,17.0,1.95,10.5,32.5,109.92,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.0,9.5,1.95,10.0,11.5,8.11,0.0
2016,9,4,6,0,80.0,19.0,2.0,10.0,23.0,15.01,0.0
2016,9,4,6,15,194.0,36.5,1.95,10.0,62.0,28.11,18.3
2016,9,4,6,30,308.0,54.0,1.9,10.0,101.0,41.25,31.16
2016,9,4,6,45,386.5,67.5,1.9,10.5,149.5,51.06,40.44
2016,9,4,7,0,465.0,81.0,1.9,11.0,198.0,60.66,49.25
2016,9,4,7,15,234.5,99.5,1.8,11.0,159.0,73.41,60.72
2016,9,4,7,30,4.0,118.0,1.7,11.0,120.0,92.42,77.54
2016,9,4,7,45,341.0,113.0,1.65,11.5,265.5,78.38,64.68
2016,9,4,8,0,678.0,108.0,1.6,12.0,411.0,77.72,63.75
2016,9,4,8,15,459.0,169.0,1.55,12.5,385.0,135.6,96.83
2016,9,4,8,30,240.0,230.0,1.5,13.0,359.0,189.37,141.77
2016,9,4,8,45,522.0,173.5,1.45,13.5,484.5,222.22,155.17
2016,9,4,9,0,804.0,117.0,1.4,14.0,610.0,294.35,205.08
2016,9,4,9,15,820.0,120.0,1.4,14.0,652.5,356.42,259.56
2016,9,4,9,30,836.0,123.0,1.4,14.0,695.0,419.5,314.27
2016,9,4,9,45,880.5,108.5,1.4,14.5,739.0,482.31,366.53
2016,9,4,10,0,925.0,94.0,1.4,15.0,783.0,546.29,418.23
2016,9,4,10,15,932.5,95.5,1.45,15.0,812.5,606.14,466.26
2016,9,4,10,30,940.0,97.0,1.5,15.0,842.0,664.65,511.8
2016,9,4,10,45,945.5,97.5,1.55,15.5,864.5,719.36,552.29
2016,9,4,11,0,951.0,98.0,1.6,16.0,887.0,772.0,590.09
2016,9,4,11,15,954.0,98.5,1.6,16.0,901.0,820.45,622.88
2016,9,4,11,30,957.0,99.0,1.6,16.0,915.0,866.16,653.09
2016,9,4,11,45,959.0,99.0,1.65,16.0,921.5,907.6,680.78
2016,9,4,12,0,961.0,99.0,1.7,16.0,928.0,945.82,706.24
2016,9,4,12,15,960.5,99.0,1.75,16.0,925.5,978.39,727.94
2016,9,4,12,30,960.0,99.0,1.8,16.0,923.0,1007.26,747.28
2016,9,4,12,45,963.5,95.0,1.85,16.0,914.0,1031.95,764.0
2016,9,4,13,0,967.0,91.0,1.9,16.0,905.0,1052.71,778.31
2016,9,4,13,15,963.0,90.5,1.9,16.0,886.5,1065.78,787.1
2016,9,4,13,30,959.0,90.0,1.9,16.0,868.0,1074.64,793.42
2016,9,4,13,45,952.0,89.5,1.9,16.0,842.0,1076.24,795.26
2016,9,4,14,0,945.0,89.0,1.9,16.0,816.0,1073.61,794.65
2016,9,4,14,15,937.0,87.5,1.9,16.0,783.0,1064.65,790.15
2016,9,4,14,30,929.0,86.0,1.9,16.0,750.0,1051.61,783.24
2016,9,4,14,45,916.0,85.5,1.9,16.0,710.0,1030.8,771.41
2016,9,4,15,0,903.0,85.0,1.9,16.0,670.0,1006.37,757.34
2016,9,4,15,15,888.0,82.5,1.85,15.5,625.0,974.11,738.82
2016,9,4,15,30,873.0,80.0,1.8,15.0,580.0,938.7,718.11
2016,9,4,15,45,850.5,78.0,1.8,15.0,530.0,894.16,690.22
2016,9,4,16,0,828.0,76.0,1.8,15.0,480.0,856.86,667.07
2016,9,4,16,15,799.5,72.5,1.75,14.5,427.5,800.72,630.71
2016,9,4,16,30,771.0,69.0,1.7,14.0,375.0,743.5,592.73
2016,9,4,16,45,727.0,65.0,1.7,13.5,320.0,672.87,543.87
2016,9,4,17,0,683.0,61.0,1.7,13.0,265.0,603.21,493.66
2016,9,4,17,15,619.5,55.0,1.65,12.5,212.0,524.67,433.3
2016,9,4,17,30,556.0,49.0,1.6,12.0,159.0,445.69,367.89
2016,9,4,17,45,441.5,40.0,1.55,11.5,110.5,338.15,276.01
2016,9,4,18,0,327.0,31.0,1.5,11.0,62.0,241.98,185.05
2016,9,4,18,15,163.5,15.5,1.45,10.5,31.0,90.41,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,80.5,8.5,0.7,9.5,12.5,7.26,0.0
2016,9,5,6,0,161.0,17.0,0.7,10.0,25.0,14.04,0.0
2016,9,5,6,15,295.0,29.5,0.7,10.0,65.5,24.23,14.92
2016,9,5,6,30,429.0,42.0,0.7,10.0,106.0,34.22,24.93
2016,9,5,6,45,509.0,50.5,0.7,10.5,156.0,40.43,30.93
2016,9,5,7,0,589.0,59.0,0.7,11.0,206.0,46.57,36.61
2016,9,5,7,15,640.5,65.0,0.65,11.5,259.0,50.45,40.07
2016,9,5,7,30,692.0,71.0,0.6,12.0,312.0,54.29,43.34
2016,9,5,7,45,729.0,75.0,0.55,12.5,365.0,61.54,49.56
2016,9,5,8,0,766.0,79.0,0.5,13.0,418.0,63.89,51.33
2016,9,5,8,15,791.5,82.5,0.5,13.5,469.0,100.59,58.18
2016,9,5,8,30,817.0,86.0,0.5,14.0,520.0,161.71,93.71
2016,9,5,8,45,837.5,88.0,0.55,14.5,567.0,223.7,141.74
2016,9,5,9,0,858.0,90.0,0.6,15.0,614.0,292.25,199.54
2016,9,5,9,15,872.0,92.0,0.6,15.5,656.0,355.09,253.76
2016,9,5,9,30,886.0,94.0,0.6,16.0,698.0,418.46,307.4
2016,9,5,9,45,906.0,91.0,0.65,16.5,736.0,480.56,358.64
2016,9,5,10,0,926.0,88.0,0.7,17.0,774.0,543.15,408.46
2016,9,5,10,15,933.0,89.0,0.75,17.5,803.0,602.25,453.96
2016,9,5,10,30,940.0,90.0,0.8,18.0,832.0,659.93,496.8
2016,9,5,10,45,944.5,91.0,0.85,18.5,854.0,714.31,535.88
2016,9,5,11,0,949.0,92.0,0.9,19.0,876.0,766.53,572.29
2016,9,5,11,15,952.0,92.5,0.95,19.0,890.0,814.76,604.26
2016,9,5,11,30,955.0,93.0,1.0,19.0,904.0,860.25,634.06
2016,9,5,11,45,956.0,93.5,1.05,19.5,910.0,901.11,659.43
2016,9,5,12,0,957.0,94.0,1.1,20.0,916.0,938.71,682.52
2016,9,5,12,15,956.5,94.0,1.15,20.0,913.5,970.99,703.45
2016,9,5,12,30,956.0,94.0,1.2,20.0,911.0,999.59,722.14
2016,9,5,12,45,946.0,98.0,1.25,20.0,899.0,1019.48,735.44
2016,9,5,13,0,936.0,102.0,1.3,20.0,887.0,1035.2,746.36
2016,9,5,13,15,932.0,101.0,1.3,20.0,868.5,1047.35,754.34
2016,9,5,13,30,928.0,100.0,1.3,20.0,850.0,1055.4,759.94
2016,9,5,13,45,920.5,100.0,1.35,20.0,824.0,1056.9,762.58
2016,9,5,14,0,913.0,100.0,1.4,20.0,798.0,1054.31,762.9
2016,9,5,14,15,904.5,98.0,1.4,19.5,765.0,1044.4,759.37
2016,9,5,14,30,896.0,96.0,1.4,19.0,732.0,1030.53,753.54
2016,9,5,14,45,882.5,95.0,1.45,19.0,692.5,1009.01,742.35
2016,9,5,15,0,869.0,94.0,1.5,19.0,653.0,983.97,728.97
2016,9,5,15,15,853.0,91.5,1.5,18.5,608.0,962.46,718.49
2016,9,5,15,30,837.0,89.0,1.5,18.0,563.0,926.48,698.3
2016,9,5,15,45,814.5,85.5,1.55,18.0,514.0,880.47,670.55
2016,9,5,16,0,792.0,82.0,1.6,18.0,465.0,832.32,640.82
2016,9,5,16,15,762.5,78.0,1.55,17.5,413.0,775.77,604.53
2016,9,5,16,30,733.0,74.0,1.5,17.0,361.0,718.28,566.6
2016,9,5,16,45,691.5,68.5,1.45,16.5,308.0,653.84,522.22
2016,9,5,17,0,650.0,63.0,1.4,16.0,255.0,586.18,473.58
2016,9,5,17,15,585.5,56.0,1.25,15.0,202.5,502.43,409.75
2016,9,5,17,30,521.0,49.0,1.1,14.0,150.0,423.16,345.07
2016,9,5,17,45,413.5,39.0,1.0,13.5,103.5,320.45,257.93
2016,9,5,18,0,306.0,29.0,0.9,13.0,57.0,228.92,169.58
2016,9,5,18,15,153.0,14.5,0.85,12.5,28.5,84.46,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.0,0.75,9.5,12.0,6.83,0.0
2016,9,6,6,0,181.0,16.0,0.7,10.0,24.0,13.22,0.0
2016,9,6,6,15,319.0,27.5,0.6,10.5,64.5,22.59,13.36
2016,9,6,6,30,457.0,39.0,0.5,11.0,105.0,31.83,22.69
2016,9,6,6,45,538.5,46.0,0.4,11.5,155.5,36.96,27.7
2016,9,6,7,0,620.0,53.0,0.3,12.0,206.0,42.1,32.49
2016,9,6,7,15,670.0,58.0,0.25,12.5,259.5,49.45,39.05
2016,9,6,7,30,720.0,63.0,0.2,13.0,313.0,53.04,42.1
2016,9,6,7,45,756.0,66.5,0.2,14.0,366.5,55.29,43.77
2016,9,6,8,0,792.0,70.0,0.2,15.0,420.0,57.53,45.38
2016,9,6,8,15,816.5,73.5,0.2,15.5,470.5,96.45,53.13
2016,9,6,8,30,841.0,77.0,0.2,16.0,521.0,165.14,94.45
2016,9,6,8,45,859.5,79.0,0.25,17.0,568.0,227.59,142.12
2016,9,6,9,0,878.0,81.0,0.3,18.0,615.0,291.63,195.44
2016,9,6,9,15,891.0,83.0,0.35,18.5,657.0,355.28,249.76
2016,9,6,9,30,904.0,85.0,0.4,19.0,699.0,419.32,303.41
2016,9,6,9,45,910.0,88.5,0.5,20.0,734.0,481.68,353.88
2016,9,6,10,0,916.0,92.0,0.6,21.0,769.0,543.1,401.66
2016,9,6,10,15,923.5,93.0,0.65,21.0,798.0,601.99,446.98
2016,9,6,10,30,931.0,94.0,0.7,21.0,827.0,659.53,489.89
2016,9,6,10,45,937.0,94.5,0.8,21.5,849.5,714.04,529.1
2016,9,6,11,0,943.0,95.0,0.9,22.0,872.0,766.53,565.86
2016,9,6,11,15,946.5,95.5,0.95,22.0,886.0,814.89,597.6
2016,9,6,11,30,950.0,96.0,1.0,22.0,900.0,860.56,627.18
2016,9,6,11,45,952.0,96.0,1.05,22.5,906.0,901.59,652.34
2016,9,6,12,0,954.0,96.0,1.1,23.0,912.0,939.41,675.29
2016,9,6,12,15,953.5,96.0,1.1,23.0,910.0,971.57,695.05
2016,9,6,12,30,953.0,96.0,1.1,23.0,908.0,1000.06,712.52
2016,9,6,12,45,946.5,98.0,1.15,23.0,896.0,1021.09,726.37
2016,9,6,13,0,940.0,100.0,1.2,23.0,884.0,1038.04,737.91
2016,9,6,13,15,936.0,99.0,1.2,23.0,866.0,1050.14,745.71
2016,9,6,13,30,932.0,98.0,1.2,23.0,848.0,1058.11,751.18
2016,9,6,13,45,927.0,96.5,1.25,23.0,822.0,1060.37,754.3
2016,9,6,14,0,922.0,95.0,1.3,23.0,796.0,1058.49,755.11
2016,9,6,14,15,913.0,93.5,1.3,22.5,763.0,1048.45,751.6
2016,9,6,14,30,904.0,92.0,1.3,22.0,730.0,1034.44,745.83
2016,9,6,14,45,893.5,89.5,1.35,22.0,691.0,1013.89,735.52
2016,9,6,15,0,883.0,87.0,1.4,22.0,652.0,989.68,722.95
2016,9,6,15,15,867.5,84.5,1.4,21.5,607.0,957.15,705.55
2016,9,6,15,30,852.0,82.0,1.4,21.0,562.0,921.59,686.06
2016,9,6,15,45,832.5,78.5,1.4,21.0,513.0,888.23,666.51
2016,9,6,16,0,813.0,75.0,1.4,21.0,464.0,842.16,638.07
2016,9,6,16,15,784.0,71.5,1.3,20.5,412.0,785.95,602.16
2016,9,6,16,30,755.0,68.0,1.2,20.0,360.0,728.75,564.7
2016,9,6,16,45,715.5,63.0,1.2,19.5,306.5,660.93,519.33
2016,9,6,17,0,676.0,58.0,1.2,19.0,253.0,593.85,472.44
2016,9,6,17,15,612.0,51.5,1.1,18.0,200.5,514.52,413.5
2016,9,6,17,30,548.0,45.0,1.0,17.0,148.0,435.16,349.7
2016,9,6,17,45,442.5,35.5,0.9,16.0,101.0,333.12,264.36
2016,9,6,18,0,337.0,26.0,0.8,15.0,54.0,240.14,171.48
2016,9,6,18,15,168.5,13.0,0.75,14.5,27.0,90.32,0.0
2016,9,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,84.5,7.5,0.85,11.5,10.5,0.0,0.0
2016,9,7,6,0,169.0,15.0,0.8,12.0,21.0,12.8,0.0
2016,9,7,6,15,304.5,27.0,0.75,12.5,61.5,22.18,12.7
2016,9,7,6,30,440.0,39.0,0.7,13.0,102.0,31.83,22.42
2016,9,7,6,45,515.5,48.0,0.65,14.0,152.0,38.53,28.75
2016,9,7,7,0,591.0,57.0,0.6,15.0,202.0,45.11,34.71
2016,9,7,7,15,643.0,63.5,0.55,15.5,255.5,49.45,38.52
2016,9,7,7,30,695.0,70.0,0.5,16.0,309.0,53.7,42.13
2016,9,7,7,45,726.0,75.5,0.45,17.0,361.0,62.04,49.11
2016,9,7,8,0,757.0,81.0,0.4,18.0,413.0,65.44,51.65
2016,9,7,8,15,783.0,85.0,0.35,19.0,464.0,104.46,59.37
2016,9,7,8,30,809.0,89.0,0.3,20.0,515.0,165.64,94.67
2016,9,7,8,45,824.0,93.5,0.25,21.0,561.0,228.21,141.95
2016,9,7,9,0,839.0,98.0,0.2,22.0,607.0,292.17,194.0
2016,9,7,9,15,853.5,101.0,0.25,22.5,648.5,355.87,247.0
2016,9,7,9,30,868.0,104.0,0.3,23.0,690.0,422.53,301.15
2016,9,7,9,45,891.0,100.0,0.4,23.5,729.0,484.38,350.54
2016,9,7,10,0,914.0,96.0,0.5,24.0,768.0,547.01,398.99
2016,9,7,10,15,921.0,97.5,0.6,24.0,797.5,606.02,444.17
2016,9,7,10,30,928.0,99.0,0.7,24.0,827.0,663.64,487.08
2016,9,7,10,45,931.5,100.5,0.8,24.5,848.0,717.32,525.17
2016,9,7,11,0,935.0,102.0,0.9,25.0,869.0,768.77,560.73
2016,9,7,11,15,938.0,102.5,0.95,25.0,883.0,816.48,591.83
2016,9,7,11,30,941.0,103.0,1.0,25.0,897.0,861.47,620.63
2016,9,7,11,45,940.0,104.5,1.05,25.5,902.0,901.16,644.64
2016,9,7,12,0,939.0,106.0,1.1,26.0,907.0,937.51,666.4
2016,9,7,12,15,938.5,106.0,1.15,26.0,904.5,969.31,686.59
2016,9,7,12,30,938.0,106.0,1.2,26.0,902.0,997.49,704.61
2016,9,7,12,45,922.0,113.0,1.25,26.0,887.5,1014.26,715.71
2016,9,7,13,0,906.0,120.0,1.3,26.0,873.0,1026.72,724.43
2016,9,7,13,15,901.5,119.0,1.3,25.5,854.0,1038.07,733.24
2016,9,7,13,30,897.0,118.0,1.3,25.0,835.0,1045.41,739.77
2016,9,7,13,45,887.5,117.5,1.35,25.0,808.0,1044.2,740.7
2016,9,7,14,0,878.0,117.0,1.4,25.0,781.0,1039.0,739.41
2016,9,7,14,15,867.5,115.0,1.4,24.5,747.5,1040.12,742.84
2016,9,7,14,30,857.0,113.0,1.4,24.0,714.0,1024.32,735.81
2016,9,7,14,45,840.5,111.5,1.4,24.0,674.0,999.34,721.86
2016,9,7,15,0,824.0,110.0,1.4,24.0,634.0,970.93,705.85
2016,9,7,15,15,805.5,107.0,1.4,23.5,588.5,935.62,686.69
2016,9,7,15,30,787.0,104.0,1.4,23.0,543.0,897.46,665.47
2016,9,7,15,45,759.5,100.5,1.4,23.0,493.5,847.84,635.0
2016,9,7,16,0,732.0,97.0,1.4,23.0,444.0,802.51,607.0
2016,9,7,16,15,698.0,92.0,1.3,22.5,392.0,742.81,568.41
2016,9,7,16,30,664.0,87.0,1.2,22.0,340.0,682.77,528.65
2016,9,7,16,45,612.0,80.5,1.2,21.5,287.0,606.98,476.96
2016,9,7,17,0,560.0,74.0,1.2,21.0,234.0,533.26,424.38
2016,9,7,17,15,489.5,64.5,1.1,20.0,183.0,446.12,357.72
2016,9,7,17,30,419.0,55.0,1.0,19.0,132.0,364.06,291.65
2016,9,7,17,45,309.0,41.5,0.9,18.0,88.0,261.29,205.83
2016,9,7,18,0,199.0,28.0,0.8,17.0,44.0,166.75,112.84
2016,9,7,18,15,99.5,14.0,0.7,16.5,22.0,58.63,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,49.5,7.0,0.7,10.5,8.5,0.0,0.0
2016,9,8,6,0,99.0,14.0,0.7,11.0,17.0,11.95,0.0
2016,9,8,6,15,222.0,29.5,0.65,11.5,55.0,22.93,13.19
2016,9,8,6,30,345.0,45.0,0.6,12.0,93.0,36.78,26.85
2016,9,8,6,45,432.5,55.0,0.6,12.5,142.0,44.03,33.81
2016,9,8,7,0,520.0,65.0,0.6,13.0,191.0,51.17,40.4
2016,9,8,7,15,575.0,73.0,0.6,13.5,243.0,56.34,44.98
2016,9,8,7,30,630.0,81.0,0.6,14.0,295.0,61.38,49.29
2016,9,8,7,45,671.0,85.5,0.6,14.5,348.0,63.57,50.96
2016,9,8,8,0,712.0,90.0,0.6,15.0,401.0,65.76,52.59
2016,9,8,8,15,739.5,94.5,0.6,15.0,450.5,104.73,61.38
2016,9,8,8,30,767.0,99.0,0.6,15.0,500.0,169.54,101.68
2016,9,8,8,45,789.0,102.0,0.6,15.5,547.0,229.68,148.35
2016,9,8,9,0,811.0,105.0,0.6,16.0,594.0,292.11,200.87
2016,9,8,9,15,826.0,107.5,0.6,16.5,635.0,353.93,253.78
2016,9,8,9,30,841.0,110.0,0.6,17.0,676.0,416.57,306.28
2016,9,8,9,45,848.0,114.0,0.65,17.5,710.5,477.5,356.17
2016,9,8,10,0,855.0,118.0,0.7,18.0,745.0,537.8,403.74
2016,9,8,10,15,863.0,120.0,0.75,18.0,774.0,594.34,447.77
2016,9,8,10,30,871.0,122.0,0.8,18.0,803.0,650.22,489.96
2016,9,8,10,45,877.5,123.0,0.85,18.5,824.5,702.86,527.74
2016,9,8,11,0,884.0,124.0,0.9,19.0,846.0,753.7,563.17
2016,9,8,11,15,887.5,124.5,0.95,19.0,859.5,799.8,594.79
2016,9,8,11,30,891.0,125.0,1.0,19.0,873.0,843.37,623.5
2016,9,8,11,45,891.5,125.5,1.05,19.5,878.5,881.72,647.41
2016,9,8,12,0,892.0,126.0,1.1,20.0,884.0,916.96,669.19
2016,9,8,12,15,891.5,126.0,1.1,20.0,881.5,947.57,688.37
2016,9,8,12,30,891.0,126.0,1.1,20.0,879.0,974.71,705.37
2016,9,8,12,45,901.5,118.5,1.15,20.0,872.0,1001.27,722.96
2016,9,8,13,0,912.0,111.0,1.2,20.0,865.0,1024.23,738.39
2016,9,8,13,15,907.5,110.0,1.2,20.0,846.5,1035.42,745.67
2016,9,8,13,30,903.0,109.0,1.2,20.0,828.0,1042.58,750.74
2016,9,8,13,45,897.0,107.0,1.25,20.0,802.0,1043.08,752.8
2016,9,8,14,0,891.0,105.0,1.3,20.0,776.0,1039.53,752.56
2016,9,8,14,15,882.0,103.5,1.3,19.5,743.0,1029.52,748.97
2016,9,8,14,30,873.0,102.0,1.3,19.0,710.0,1015.66,743.14
2016,9,8,14,45,860.5,99.5,1.3,19.0,670.5,993.41,730.66
2016,9,8,15,0,848.0,97.0,1.3,19.0,631.0,979.25,723.59
2016,9,8,15,15,831.0,94.0,1.3,18.5,586.5,944.85,704.6
2016,9,8,15,30,814.0,91.0,1.3,18.0,542.0,907.51,683.66
2016,9,8,15,45,790.5,87.5,1.3,18.0,493.0,860.9,654.88
2016,9,8,16,0,767.0,84.0,1.3,18.0,444.0,812.3,624.29
2016,9,8,16,15,735.0,79.5,1.3,17.5,392.0,753.55,586.98
2016,9,8,16,30,703.0,75.0,1.3,17.0,340.0,699.17,551.63
2016,9,8,16,45,656.5,69.5,1.3,16.5,287.0,627.54,502.04
2016,9,8,17,0,610.0,64.0,1.3,16.0,234.0,557.58,451.48
2016,9,8,17,15,541.0,56.0,1.25,15.5,183.0,471.28,384.3
2016,9,8,17,30,472.0,48.0,1.2,15.0,132.0,390.04,317.04
2016,9,8,17,45,358.5,36.5,1.2,14.5,87.5,285.03,227.22
2016,9,8,18,0,245.0,25.0,1.2,14.0,43.0,185.59,120.07
2016,9,8,18,15,122.5,12.5,1.2,13.5,21.5,68.04,0.0
2016,9,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,74.0,6.5,0.65,9.5,9.0,0.0,0.0
2016,9,9,6,0,148.0,13.0,0.6,10.0,18.0,11.1,0.0
2016,9,9,6,15,286.0,25.5,0.55,10.5,57.0,20.93,11.41
2016,9,9,6,30,424.0,38.0,0.5,11.0,96.0,31.04,21.87
2016,9,9,6,45,508.0,46.0,0.5,11.5,146.0,36.96,27.63
2016,9,9,7,0,592.0,54.0,0.5,12.0,196.0,42.85,33.12
2016,9,9,7,15,644.0,59.5,0.5,12.5,248.5,46.51,36.39
2016,9,9,7,30,696.0,65.0,0.5,13.0,301.0,54.59,43.47
2016,9,9,7,45,733.0,69.0,0.5,13.5,353.5,57.13,45.49
2016,9,9,8,0,770.0,73.0,0.5,14.0,406.0,59.65,47.45
2016,9,9,8,15,795.5,76.0,0.5,14.5,456.5,100.86,56.28
2016,9,9,8,30,821.0,79.0,0.5,15.0,507.0,162.04,93.16
2016,9,9,8,45,841.0,81.0,0.5,15.5,553.5,229.51,146.09
2016,9,9,9,0,861.0,83.0,0.5,16.0,600.0,292.95,199.8
2016,9,9,9,15,875.0,85.5,0.55,16.5,641.5,356.4,254.54
2016,9,9,9,30,889.0,88.0,0.6,17.0,683.0,420.39,308.67
2016,9,9,9,45,898.0,90.0,0.65,17.5,718.5,482.01,359.4
2016,9,9,10,0,907.0,92.0,0.7,18.0,754.0,543.0,407.76
2016,9,9,10,15,914.5,93.5,0.7,18.5,783.0,601.82,452.26
2016,9,9,10,30,922.0,95.0,0.7,19.0,812.0,659.33,494.03
2016,9,9,10,45,928.0,95.0,0.75,19.5,834.0,712.88,532.22
2016,9,9,11,0,934.0,95.0,0.8,20.0,856.0,764.42,567.9
2016,9,9,11,15,937.5,96.0,0.85,20.0,870.0,812.75,599.64
2016,9,9,11,30,941.0,97.0,0.9,20.0,884.0,858.41,629.39
2016,9,9,11,45,943.0,96.5,0.95,20.5,890.0,898.47,654.1
2016,9,9,12,0,945.0,96.0,1.0,21.0,896.0,935.3,676.6
2016,9,9,12,15,945.0,96.0,1.0,21.0,893.5,967.45,696.46
2016,9,9,12,30,945.0,96.0,1.0,21.0,891.0,995.95,714.05
2016,9,9,12,45,936.5,99.0,1.05,21.5,878.5,1015.7,725.83
2016,9,9,13,0,928.0,102.0,1.1,22.0,866.0,1031.34,735.26
2016,9,9,13,15,923.5,101.0,1.1,22.0,847.0,1042.53,742.54
2016,9,9,13,30,919.0,100.0,1.1,22.0,828.0,1049.61,747.51
2016,9,9,13,45,913.0,98.5,1.15,22.0,802.0,1050.52,749.87
2016,9,9,14,0,907.0,97.0,1.2,22.0,776.0,1047.33,749.93
2016,9,9,14,15,898.0,95.5,1.2,21.5,742.5,1037.06,746.27
2016,9,9,14,30,889.0,94.0,1.2,21.0,709.0,1022.88,740.38
2016,9,9,14,45,876.0,92.0,1.25,21.0,669.5,1000.33,728.81
2016,9,9,15,0,863.0,90.0,1.3,21.0,630.0,974.27,715.05
2016,9,9,15,15,846.0,87.5,1.3,20.5,585.0,951.38,703.84
2016,9,9,15,30,829.0,85.0,1.3,20.0,540.0,914.24,683.14
2016,9,9,15,45,805.5,81.5,1.3,20.0,490.5,867.16,654.33
2016,9,9,16,0,782.0,78.0,1.3,20.0,441.0,818.08,623.72
2016,9,9,16,15,750.0,74.0,1.3,19.0,389.0,759.45,587.96
2016,9,9,16,30,718.0,70.0,1.3,18.0,337.0,700.15,550.37
2016,9,9,16,45,670.0,65.0,1.3,17.5,284.0,631.83,503.4
2016,9,9,17,0,622.0,60.0,1.3,17.0,231.0,560.95,452.26
2016,9,9,17,15,551.0,52.5,1.25,16.0,179.5,473.48,385.19
2016,9,9,17,30,480.0,45.0,1.2,15.0,128.0,391.35,317.66
2016,9,9,17,45,359.5,34.0,1.2,14.5,84.0,282.72,224.42
2016,9,9,18,0,239.0,23.0,1.2,14.0,40.0,178.24,104.43
2016,9,9,18,15,119.5,11.5,1.15,13.5,20.0,65.67,0.0
2016,9,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,35.0,6.0,0.7,9.5,7.0,0.0,0.0
2016,9,10,6,0,70.0,12.0,0.7,10.0,14.0,10.24,0.0
2016,9,10,6,15,193.0,27.5,0.7,10.5,50.0,21.35,11.47
2016,9,10,6,30,316.0,43.0,0.7,11.0,86.0,33.21,23.73
2016,9,10,6,45,400.5,54.5,0.7,11.5,133.5,43.62,33.54
2016,9,10,7,0,485.0,66.0,0.7,12.0,181.0,51.95,41.24
2016,9,10,7,15,542.0,74.0,0.7,12.5,232.0,57.04,45.79
2016,9,10,7,30,599.0,82.0,0.7,13.0,283.0,62.04,50.08
2016,9,10,7,45,638.0,88.0,0.7,13.5,334.5,65.23,52.65
2016,9,10,8,0,677.0,94.0,0.7,14.0,386.0,68.34,55.09
2016,9,10,8,15,705.5,99.0,0.7,14.5,435.0,108.36,64.74
2016,9,10,8,30,734.0,104.0,0.7,15.0,484.0,166.5,100.57
2016,9,10,8,45,755.0,108.0,0.75,15.5,529.5,230.62,150.99
2016,9,10,9,0,776.0,112.0,0.8,16.0,575.0,291.58,202.53
2016,9,10,9,15,792.0,115.0,0.8,16.0,616.0,352.07,254.88
2016,9,10,9,30,808.0,118.0,0.8,16.0,657.0,413.57,307.2
2016,9,10,9,45,819.0,121.0,0.85,16.5,692.0,473.58,356.62
2016,9,10,10,0,830.0,124.0,0.9,17.0,727.0,533.45,404.17
2016,9,10,10,15,839.0,125.5,0.95,17.0,755.5,590.46,448.82
2016,9,10,10,30,848.0,127.0,1.0,17.0,784.0,646.51,491.45
2016,9,10,10,45,853.0,128.5,1.05,17.5,805.0,698.69,529.17
2016,9,10,11,0,858.0,130.0,1.1,18.0,826.0,743.21,560.72
2016,9,10,11,15,861.5,131.0,1.1,18.0,839.5,788.61,591.86
2016,9,10,11,30,865.0,132.0,1.1,18.0,853.0,831.57,619.83
2016,9,10,11,45,866.0,132.5,1.15,18.5,858.0,869.35,643.64
2016,9,10,12,0,867.0,133.0,1.2,19.0,863.0,904.13,665.38
2016,9,10,12,15,866.0,133.0,1.2,19.0,860.5,933.48,684.01
2016,9,10,12,30,865.0,133.0,1.2,19.0,858.0,959.43,700.49
2016,9,10,12,45,865.5,130.5,1.25,19.0,847.5,980.81,714.97
2016,9,10,13,0,866.0,128.0,1.3,19.0,837.0,998.57,727.3
2016,9,10,13,15,860.5,127.0,1.3,19.0,818.5,1008.17,733.77
2016,9,10,13,30,855.0,126.0,1.3,19.0,800.0,1027.21,746.48
2016,9,10,13,45,847.5,124.5,1.3,19.0,774.0,1026.61,746.76
2016,9,10,14,0,840.0,123.0,1.3,19.0,748.0,1022.05,744.97
2016,9,10,14,15,829.0,120.5,1.3,18.5,714.5,1008.88,739.29
2016,9,10,14,30,818.0,118.0,1.3,18.0,681.0,991.96,731.41
2016,9,10,14,45,804.0,115.5,1.3,18.0,642.0,968.41,717.96
2016,9,10,15,0,790.0,113.0,1.3,18.0,603.0,941.51,702.41
2016,9,10,15,15,770.5,109.5,1.25,17.5,559.0,904.97,680.97
2016,9,10,15,30,751.0,106.0,1.2,17.0,515.0,871.74,661.65
2016,9,10,15,45,726.0,101.5,1.2,17.0,466.5,824.12,631.7
2016,9,10,16,0,701.0,97.0,1.2,17.0,418.0,774.87,600.19
2016,9,10,16,15,665.5,91.0,1.15,16.5,367.5,713.5,559.78
2016,9,10,16,30,630.0,85.0,1.1,16.0,317.0,652.04,518.13
2016,9,10,16,45,580.0,78.0,1.05,16.0,265.5,578.49,464.97
2016,9,10,17,0,530.0,71.0,1.0,16.0,214.0,506.99,411.03
2016,9,10,17,15,457.0,61.0,0.95,15.0,164.5,419.05,342.02
2016,9,10,17,30,384.0,51.0,0.9,14.0,115.0,336.63,273.82
2016,9,10,17,45,272.5,37.0,0.85,13.5,74.0,233.71,184.76
2016,9,10,18,0,161.0,23.0,0.8,13.0,33.0,134.61,66.01
2016,9,10,18,15,80.5,11.5,0.75,12.5,16.5,47.37,0.0
2016,9,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
