Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,26.5,5.5,0.85,10.5,6.0,0.0,0.0
2016,9,11,6,0,53.0,11.0,0.9,11.0,12.0,9.39,0.0
2016,9,11,6,15,163.0,28.0,0.9,11.0,46.5,21.67,11.36
2016,9,11,6,30,273.0,45.0,0.9,11.0,81.0,34.55,24.84
2016,9,11,6,45,357.5,58.0,0.9,11.5,127.5,44.16,33.98
2016,9,11,7,0,442.0,71.0,0.9,12.0,174.0,53.6,42.69
2016,9,11,7,15,499.0,80.0,0.85,12.5,224.5,61.64,49.89
2016,9,11,7,30,556.0,89.0,0.8,13.0,275.0,67.18,54.65
2016,9,11,7,45,600.0,95.5,0.8,13.5,326.0,70.52,57.33
2016,9,11,8,0,644.0,102.0,0.8,14.0,377.0,73.8,59.89
2016,9,11,8,15,674.0,107.5,0.8,14.0,426.0,113.79,69.96
2016,9,11,8,30,704.0,113.0,0.8,14.0,475.0,170.63,105.62
2016,9,11,8,45,729.5,115.5,0.8,14.5,521.0,228.02,150.72
2016,9,11,9,0,755.0,118.0,0.8,15.0,567.0,288.18,201.57
2016,9,11,9,15,771.5,121.5,0.8,15.5,608.0,352.21,256.21
2016,9,11,9,30,788.0,125.0,0.8,16.0,649.0,413.16,307.41
2016,9,11,9,45,808.5,123.5,0.85,16.5,685.5,472.49,356.12
2016,9,11,10,0,829.0,122.0,0.9,17.0,722.0,532.67,403.87
2016,9,11,10,15,838.0,124.0,0.9,17.0,750.5,590.03,448.33
2016,9,11,10,30,847.0,126.0,0.9,17.0,779.0,646.45,490.63
2016,9,11,10,45,855.0,126.0,0.95,17.5,800.5,694.7,525.68
2016,9,11,11,0,863.0,126.0,1.0,18.0,822.0,744.63,560.84
2016,9,11,11,15,866.5,126.5,1.0,18.0,835.5,789.7,591.39
2016,9,11,11,30,870.0,127.0,1.0,18.0,849.0,832.3,619.0
2016,9,11,11,45,872.5,127.0,1.05,18.0,855.0,870.93,644.53
2016,9,11,12,0,875.0,127.0,1.1,18.0,861.0,906.65,668.09
2016,9,11,12,15,874.5,126.5,1.15,18.0,858.0,936.04,687.55
2016,9,11,12,30,874.0,126.0,1.2,18.0,855.0,962.02,704.92
2016,9,11,12,45,881.5,120.0,1.25,18.0,847.0,986.56,721.48
2016,9,11,13,0,889.0,114.0,1.3,18.0,839.0,1007.53,735.87
2016,9,11,13,15,884.5,113.0,1.3,18.0,820.0,1018.15,742.97
2016,9,11,13,30,880.0,112.0,1.3,18.0,801.0,1024.83,747.84
2016,9,11,13,45,873.5,110.0,1.35,18.0,775.0,1024.43,749.31
2016,9,11,14,0,867.0,108.0,1.4,18.0,749.0,1020.08,748.5
2016,9,11,14,15,856.5,106.0,1.4,17.5,716.0,1007.78,743.32
2016,9,11,14,30,846.0,104.0,1.4,17.0,683.0,1004.03,743.92
2016,9,11,14,45,832.0,102.0,1.45,17.0,643.5,980.65,731.17
2016,9,11,15,0,818.0,100.0,1.5,17.0,604.0,953.85,716.37
2016,9,11,15,15,799.5,97.0,1.45,16.5,560.0,918.28,695.5
2016,9,11,15,30,781.0,94.0,1.4,16.0,516.0,879.95,672.64
2016,9,11,15,45,754.5,90.5,1.4,15.5,467.0,831.17,642.88
2016,9,11,16,0,728.0,87.0,1.4,15.0,418.0,785.84,614.96
2016,9,11,16,15,694.0,82.0,1.35,14.5,367.0,726.12,575.3
2016,9,11,16,30,660.0,77.0,1.3,14.0,316.0,666.19,534.35
2016,9,11,16,45,608.5,71.0,1.3,13.5,264.5,591.66,481.16
2016,9,11,17,0,557.0,65.0,1.3,13.0,213.0,519.33,427.18
2016,9,11,17,15,483.0,56.0,1.25,12.5,163.5,430.85,355.89
2016,9,11,17,30,409.0,47.0,1.2,12.0,114.0,348.04,285.56
2016,9,11,17,45,289.5,34.0,1.2,12.0,72.5,241.78,191.51
2016,9,11,18,0,170.0,21.0,1.2,12.0,31.0,134.77,48.5
2016,9,11,18,15,85.0,10.5,1.15,11.5,15.5,48.55,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,53.0,6.0,1.1,9.0,7.5,0.0,0.0
2016,9,12,6,0,106.0,12.0,1.1,9.0,15.0,10.24,0.0
2016,9,12,6,15,261.5,25.0,1.15,9.5,53.0,20.64,10.25
2016,9,12,6,30,417.0,38.0,1.2,10.0,91.0,31.23,21.96
2016,9,12,6,45,511.0,45.5,1.25,10.5,142.0,36.75,27.45
2016,9,12,7,0,605.0,53.0,1.3,11.0,193.0,42.32,32.7
2016,9,12,7,15,379.5,92.5,1.25,11.0,188.0,67.63,55.58
2016,9,12,7,30,154.0,132.0,1.2,11.0,183.0,96.1,80.87
2016,9,12,7,45,187.0,153.5,1.2,11.5,225.5,110.39,93.05
2016,9,12,8,0,220.0,175.0,1.2,12.0,268.0,124.32,104.7
2016,9,12,8,15,528.0,126.5,1.2,12.5,387.0,119.01,78.83
2016,9,12,8,30,836.0,78.0,1.2,13.0,506.0,167.17,97.56
2016,9,12,8,45,852.0,81.5,1.2,13.5,552.5,235.94,153.11
2016,9,12,9,0,868.0,85.0,1.2,14.0,599.0,300.39,209.04
2016,9,12,9,15,881.5,87.5,1.2,14.0,640.5,364.28,265.67
2016,9,12,9,30,895.0,90.0,1.2,14.0,682.0,428.6,321.68
2016,9,12,9,45,906.5,91.0,1.25,14.5,718.0,490.93,374.11
2016,9,12,10,0,918.0,92.0,1.3,15.0,754.0,552.85,424.32
2016,9,12,10,15,925.5,93.0,1.3,15.0,782.5,611.85,471.07
2016,9,12,10,30,933.0,94.0,1.3,15.0,811.0,669.46,515.21
2016,9,12,10,45,936.5,96.0,1.3,15.0,832.0,723.68,555.49
2016,9,12,11,0,940.0,98.0,1.3,15.0,853.0,775.64,592.92
2016,9,12,11,15,943.0,98.5,1.3,15.0,867.0,823.33,624.61
2016,9,12,11,30,946.0,99.0,1.3,15.0,881.0,868.25,654.1
2016,9,12,11,45,945.5,100.5,1.35,15.5,886.0,908.24,679.49
2016,9,12,12,0,945.0,102.0,1.4,16.0,891.0,944.87,702.53
2016,9,12,12,15,945.0,101.5,1.4,15.5,888.5,976.41,724.05
2016,9,12,12,30,945.0,101.0,1.4,15.0,886.0,1004.27,743.29
2016,9,12,12,45,949.0,97.5,1.45,15.0,876.5,1029.0,760.07
2016,9,12,13,0,953.0,94.0,1.5,15.0,867.0,1049.85,774.49
2016,9,12,13,15,949.5,93.0,1.5,15.0,848.5,1061.99,782.65
2016,9,12,13,30,946.0,92.0,1.5,15.0,830.0,1069.95,788.4
2016,9,12,13,45,942.0,90.5,1.55,15.0,804.0,1072.64,791.88
2016,9,12,14,0,938.0,89.0,1.6,15.0,778.0,1071.12,792.91
2016,9,12,14,15,930.0,87.5,1.6,14.5,745.0,1061.39,789.48
2016,9,12,14,30,922.0,86.0,1.6,14.0,712.0,1047.6,783.66
2016,9,12,14,45,912.5,83.5,1.65,14.0,673.0,1027.18,772.99
2016,9,12,15,0,903.0,81.0,1.7,14.0,634.0,1003.01,759.92
2016,9,12,15,15,888.0,78.5,1.7,13.5,589.0,969.96,741.52
2016,9,12,15,30,873.0,76.0,1.7,13.0,544.0,933.8,720.88
2016,9,12,15,45,853.5,73.0,1.7,13.0,494.5,890.06,693.38
2016,9,12,16,0,834.0,70.0,1.7,13.0,445.0,853.33,670.43
2016,9,12,16,15,803.5,66.0,1.7,12.5,392.0,794.05,631.87
2016,9,12,16,30,773.0,62.0,1.7,12.0,339.0,733.92,591.52
2016,9,12,16,45,727.0,57.5,1.7,11.5,284.5,660.71,539.53
2016,9,12,17,0,681.0,53.0,1.7,11.0,230.0,588.78,485.91
2016,9,12,17,15,606.5,46.5,1.65,10.5,177.0,496.85,412.91
2016,9,12,17,30,532.0,40.0,1.6,10.0,124.0,417.18,343.78
2016,9,12,17,45,392.5,30.0,1.6,10.0,78.5,296.82,235.23
2016,9,12,18,0,253.0,20.0,1.6,10.0,33.0,175.59,29.89
2016,9,12,18,15,126.5,10.0,1.55,9.5,16.5,67.35,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,25.0,5.5,1.05,10.5,6.0,0.0,0.0
2016,9,13,6,0,50.0,11.0,1.1,11.0,12.0,9.39,0.0
2016,9,13,6,15,184.5,27.0,1.15,11.0,48.0,20.98,9.96
2016,9,13,6,30,319.0,43.0,1.2,11.0,84.0,33.26,23.58
2016,9,13,6,45,403.5,55.5,1.25,11.0,132.0,44.83,34.58
2016,9,13,7,0,488.0,68.0,1.3,11.0,180.0,53.98,43.17
2016,9,13,7,15,244.0,54.5,1.3,11.0,110.5,40.0,30.69
2016,9,13,7,30,0.0,41.0,1.3,11.0,41.0,33.87,25.13
2016,9,13,7,45,0.0,49.5,1.3,11.5,49.5,40.94,31.38
2016,9,13,8,0,0.0,58.0,1.3,12.0,58.0,48.03,37.53
2016,9,13,8,15,0.0,72.5,1.25,12.0,72.5,60.14,45.89
2016,9,13,8,30,0.0,87.0,1.2,12.0,87.0,72.25,55.94
2016,9,13,8,45,3.5,135.0,1.2,12.5,137.5,110.8,87.63
2016,9,13,9,0,7.0,183.0,1.2,13.0,188.0,149.76,118.98
2016,9,13,9,15,28.5,232.0,1.15,13.0,251.0,194.68,154.34
2016,9,13,9,30,50.0,281.0,1.1,13.0,314.0,245.38,193.99
2016,9,13,9,45,42.0,286.0,1.05,13.5,314.5,252.75,199.16
2016,9,13,10,0,34.0,291.0,1.0,14.0,315.0,258.87,203.37
2016,9,13,10,15,56.0,324.5,1.0,14.0,366.5,304.46,238.63
2016,9,13,10,30,78.0,358.0,1.0,14.0,418.0,353.55,275.97
2016,9,13,10,45,51.0,330.0,1.0,14.5,370.0,319.38,248.85
2016,9,13,11,0,24.0,302.0,1.0,15.0,322.0,273.04,212.6
2016,9,13,11,15,291.0,303.0,1.0,15.0,542.5,510.83,397.1
2016,9,13,11,30,558.0,304.0,1.0,15.0,763.0,757.81,573.62
2016,9,13,11,45,298.0,328.0,1.05,15.5,573.5,575.9,439.4
2016,9,13,12,0,38.0,352.0,1.1,16.0,384.0,356.66,273.86
2016,9,13,12,15,29.5,325.5,1.1,16.0,350.0,327.49,253.23
2016,9,13,12,30,21.0,299.0,1.1,16.0,316.0,281.04,218.01
2016,9,13,12,45,22.0,301.0,1.1,16.0,319.5,285.74,222.01
2016,9,13,13,0,23.0,303.0,1.1,16.0,323.0,290.51,225.84
2016,9,13,13,15,23.0,296.0,1.1,16.0,315.5,285.69,222.37
2016,9,13,13,30,23.0,289.0,1.1,16.0,308.0,280.76,218.89
2016,9,13,13,45,158.5,313.0,1.1,16.5,430.5,488.8,379.57
2016,9,13,14,0,294.0,337.0,1.1,17.0,553.0,680.65,517.57
2016,9,13,14,15,384.0,292.0,1.1,16.5,560.0,725.1,551.35
2016,9,13,14,30,474.0,247.0,1.1,16.0,567.0,788.2,598.9
2016,9,13,14,45,375.0,257.5,1.15,16.0,501.5,677.18,521.02
2016,9,13,15,0,276.0,268.0,1.2,16.0,436.0,590.14,458.92
2016,9,13,15,15,514.5,189.0,1.15,16.0,473.0,747.32,579.34
2016,9,13,15,30,753.0,110.0,1.1,16.0,510.0,878.81,670.25
2016,9,13,15,45,724.5,105.5,1.1,16.0,460.5,827.67,635.72
2016,9,13,16,0,696.0,101.0,1.1,16.0,411.0,775.08,601.93
2016,9,13,16,15,657.5,95.0,1.05,15.5,359.0,711.05,559.53
2016,9,13,16,30,619.0,89.0,1.0,15.0,307.0,647.11,515.86
2016,9,13,16,45,563.5,81.0,1.0,15.0,255.0,568.26,458.77
2016,9,13,17,0,508.0,73.0,1.0,15.0,203.0,491.88,400.47
2016,9,13,17,15,427.5,62.0,0.95,14.0,153.5,398.49,326.13
2016,9,13,17,30,347.0,51.0,0.9,13.0,104.0,311.86,253.43
2016,9,13,17,45,227.5,35.0,0.85,12.5,64.0,207.31,160.0
2016,9,13,18,0,108.0,19.0,0.8,12.0,24.0,97.0,0.0
2016,9,13,18,15,54.0,9.5,0.75,11.5,12.0,33.17,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,21.0,4.0,0.5,10.0,4.5,0.0,0.0
2016,9,14,6,0,42.0,8.0,0.5,10.0,9.0,6.83,0.0
2016,9,14,6,15,156.5,26.0,0.45,10.5,43.0,20.16,8.87
2016,9,14,6,30,271.0,44.0,0.4,11.0,77.0,33.85,24.1
2016,9,14,6,45,362.0,57.0,0.35,11.5,124.5,43.52,33.37
2016,9,14,7,0,453.0,70.0,0.3,12.0,172.0,55.58,44.46
2016,9,14,7,15,512.0,79.5,0.3,12.5,223.0,61.71,49.96
2016,9,14,7,30,571.0,89.0,0.3,13.0,274.0,67.7,55.13
2016,9,14,7,45,618.0,94.5,0.3,13.5,326.5,70.33,57.18
2016,9,14,8,0,665.0,100.0,0.3,14.0,379.0,72.97,59.18
2016,9,14,8,15,695.0,105.5,0.3,14.5,428.5,117.34,70.98
2016,9,14,8,30,725.0,111.0,0.3,15.0,478.0,175.74,107.95
2016,9,14,8,45,753.0,113.0,0.35,15.5,525.0,234.75,154.14
2016,9,14,9,0,781.0,115.0,0.4,16.0,572.0,300.82,209.2
2016,9,14,9,15,797.5,118.0,0.4,16.0,613.5,361.95,261.44
2016,9,14,9,30,814.0,121.0,0.4,16.0,655.0,424.14,313.54
2016,9,14,9,45,865.5,104.5,0.4,16.5,699.5,486.68,363.53
2016,9,14,10,0,917.0,88.0,0.4,17.0,744.0,551.62,413.74
2016,9,14,10,15,924.5,89.5,0.4,17.5,772.5,610.92,458.01
2016,9,14,10,30,932.0,91.0,0.4,18.0,801.0,668.83,499.56
2016,9,14,10,45,938.0,91.0,0.45,18.5,822.5,722.7,537.56
2016,9,14,11,0,944.0,91.0,0.5,19.0,844.0,774.49,572.61
2016,9,14,11,15,947.5,91.5,0.55,19.0,857.5,822.53,603.88
2016,9,14,11,30,951.0,92.0,0.6,19.0,871.0,867.82,633.15
2016,9,14,11,45,953.0,92.0,0.65,19.5,876.5,908.38,657.99
2016,9,14,12,0,955.0,92.0,0.7,20.0,882.0,945.67,680.63
2016,9,14,12,15,954.5,92.0,0.75,20.0,879.0,977.25,700.94
2016,9,14,12,30,954.0,92.0,0.8,20.0,876.0,1005.09,719.03
2016,9,14,12,45,946.5,94.0,0.9,20.0,863.5,1024.5,733.1
2016,9,14,13,0,939.0,96.0,1.0,20.0,851.0,1039.76,744.85
2016,9,14,13,15,935.0,95.0,1.05,20.0,831.5,1051.04,753.29
2016,9,14,13,30,931.0,94.0,1.1,20.0,812.0,1058.18,759.38
2016,9,14,13,45,924.5,92.5,1.15,20.0,785.5,1058.06,761.19
2016,9,14,14,0,918.0,91.0,1.2,20.0,759.0,1053.8,760.67
2016,9,14,14,15,908.5,89.5,1.2,19.5,725.0,1042.41,756.36
2016,9,14,14,30,899.0,88.0,1.2,19.0,691.0,1027.09,749.77
2016,9,14,14,45,886.5,86.0,1.25,19.0,651.0,1004.37,738.09
2016,9,14,15,0,874.0,84.0,1.3,19.0,611.0,978.12,724.17
2016,9,14,15,15,857.0,81.5,1.3,18.5,565.5,943.57,705.27
2016,9,14,15,30,840.0,79.0,1.3,18.0,520.0,916.51,691.21
2016,9,14,15,45,816.0,75.5,1.3,18.0,470.5,868.27,661.26
2016,9,14,16,0,792.0,72.0,1.3,18.0,421.0,818.07,629.61
2016,9,14,16,15,759.0,68.0,1.3,17.5,368.5,757.97,591.26
2016,9,14,16,30,726.0,64.0,1.3,17.0,316.0,697.32,551.14
2016,9,14,16,45,677.0,59.0,1.35,17.0,263.0,622.95,498.46
2016,9,14,17,0,628.0,54.0,1.4,17.0,210.0,555.89,448.65
2016,9,14,17,15,549.5,46.5,1.3,16.0,159.0,463.33,376.08
2016,9,14,17,30,471.0,39.0,1.2,15.0,108.0,377.05,303.4
2016,9,14,17,45,333.5,27.5,1.2,14.5,66.5,259.96,197.0
2016,9,14,18,0,196.0,16.0,1.2,14.0,25.0,114.81,0.0
2016,9,14,18,15,98.0,8.0,1.15,13.5,12.5,6.83,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,15,6,15,222.5,16.0,0.6,10.5,43.0,12.86,3.19
2016,9,15,6,30,445.0,32.0,0.5,11.0,86.0,26.32,17.45
2016,9,15,6,45,534.5,39.5,0.45,11.5,136.5,34.91,25.67
2016,9,15,7,0,624.0,47.0,0.4,12.0,187.0,41.13,31.52
2016,9,15,7,15,677.5,52.5,0.4,12.5,240.0,45.36,35.36
2016,9,15,7,30,731.0,58.0,0.4,13.0,293.0,49.56,39.02
2016,9,15,7,45,768.0,61.5,0.45,13.5,346.5,51.96,40.97
2016,9,15,8,0,805.0,65.0,0.5,14.0,400.0,54.37,42.86
2016,9,15,8,15,829.5,68.0,0.5,14.5,450.5,104.6,55.88
2016,9,15,8,30,854.0,71.0,0.5,15.0,501.0,173.68,100.92
2016,9,15,8,45,872.5,73.0,0.55,15.5,547.5,237.29,151.82
2016,9,15,9,0,891.0,75.0,0.6,16.0,594.0,302.43,207.72
2016,9,15,9,15,904.5,77.0,0.65,16.5,636.0,367.23,263.9
2016,9,15,9,30,918.0,79.0,0.7,17.0,678.0,432.41,319.15
2016,9,15,9,45,929.0,79.5,0.75,17.5,713.5,495.25,370.87
2016,9,15,10,0,940.0,80.0,0.8,18.0,749.0,557.56,420.23
2016,9,15,10,15,947.0,81.0,0.85,18.0,777.5,617.26,466.72
2016,9,15,10,30,954.0,82.0,0.9,18.0,806.0,675.45,510.64
2016,9,15,10,45,959.0,83.0,0.95,18.5,827.5,730.53,550.08
2016,9,15,11,0,964.0,84.0,1.0,19.0,849.0,783.4,586.02
2016,9,15,11,15,966.5,84.5,1.05,19.0,862.0,831.41,617.71
2016,9,15,11,30,969.0,85.0,1.1,19.0,875.0,876.52,647.28
2016,9,15,11,45,970.5,85.0,1.15,19.5,880.5,917.16,672.51
2016,9,15,12,0,972.0,85.0,1.2,20.0,886.0,954.43,695.41
2016,9,15,12,15,971.5,85.0,1.2,20.0,883.0,986.33,715.29
2016,9,15,12,30,971.0,85.0,1.2,20.0,880.0,1014.43,732.81
2016,9,15,12,45,960.0,89.5,1.25,20.0,866.5,1033.41,745.6
2016,9,15,13,0,949.0,94.0,1.3,20.0,853.0,1048.11,755.95
2016,9,15,13,15,945.0,93.0,1.35,20.0,833.5,1059.4,764.39
2016,9,15,13,30,941.0,92.0,1.4,20.0,814.0,1066.52,770.42
2016,9,15,13,45,933.5,91.5,1.45,20.0,787.0,1066.47,772.18
2016,9,15,14,0,926.0,91.0,1.5,20.0,760.0,1062.27,771.59
2016,9,15,14,15,916.5,89.5,1.5,19.5,725.5,1050.78,767.19
2016,9,15,14,30,907.0,88.0,1.5,19.0,691.0,1035.31,760.47
2016,9,15,14,45,893.5,86.0,1.5,19.0,650.5,1011.42,747.01
2016,9,15,15,0,880.0,84.0,1.5,19.0,610.0,983.99,731.38
2016,9,15,15,15,862.0,81.5,1.5,18.5,564.5,948.28,711.62
2016,9,15,15,30,844.0,79.0,1.5,18.0,519.0,920.08,696.73
2016,9,15,15,45,818.5,76.0,1.55,18.0,468.5,870.93,666.61
2016,9,15,16,0,793.0,73.0,1.6,18.0,418.0,819.89,634.64
2016,9,15,16,15,758.5,69.0,1.55,17.5,365.5,758.4,594.4
2016,9,15,16,30,724.0,65.0,1.5,17.0,313.0,696.44,552.5
2016,9,15,16,45,671.0,60.0,1.5,16.5,259.0,618.95,497.57
2016,9,15,17,0,618.0,55.0,1.5,16.0,205.0,549.64,446.05
2016,9,15,17,15,535.0,47.0,1.45,15.0,154.0,453.86,370.3
2016,9,15,17,30,452.0,39.0,1.4,14.0,103.0,364.82,294.73
2016,9,15,17,45,305.5,27.0,1.35,13.5,62.0,243.36,181.47
2016,9,15,18,0,159.0,15.0,1.3,13.0,21.0,94.68,0.0
2016,9,15,18,15,79.5,7.5,1.25,12.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,217.5,16.0,0.65,9.5,41.5,12.88,2.71
2016,9,16,6,30,435.0,32.0,0.5,10.0,83.0,26.34,17.49
2016,9,16,6,45,526.5,39.5,0.4,10.5,133.0,32.08,23.23
2016,9,16,7,0,618.0,47.0,0.3,11.0,183.0,41.15,31.68
2016,9,16,7,15,672.5,52.5,0.25,11.5,236.5,45.37,35.54
2016,9,16,7,30,727.0,58.0,0.2,12.0,290.0,49.57,39.22
2016,9,16,7,45,764.0,61.5,0.15,12.5,343.0,51.96,41.18
2016,9,16,8,0,801.0,65.0,0.1,13.0,396.0,54.36,43.09
2016,9,16,8,15,826.5,68.0,0.05,13.5,447.0,105.69,56.64
2016,9,16,8,30,852.0,71.0,0.0,14.0,498.0,174.68,101.71
2016,9,16,8,45,870.5,73.5,0.0,15.0,544.5,238.59,152.29
2016,9,16,9,0,889.0,76.0,0.0,16.0,591.0,304.06,207.36
2016,9,16,9,15,902.5,78.0,0.05,16.5,632.5,368.76,262.51
2016,9,16,9,30,916.0,80.0,0.1,17.0,674.0,433.85,316.66
2016,9,16,9,45,926.5,81.0,0.15,17.5,710.0,496.8,367.43
2016,9,16,10,0,937.0,82.0,0.2,18.0,746.0,559.18,415.81
2016,9,16,10,15,944.0,83.0,0.25,18.5,774.5,618.73,460.33
2016,9,16,10,30,951.0,84.0,0.3,19.0,803.0,676.77,502.17
2016,9,16,10,45,956.5,85.0,0.4,20.0,824.0,732.03,540.45
2016,9,16,11,0,962.0,86.0,0.5,21.0,845.0,785.13,575.38
2016,9,16,11,15,964.5,86.5,0.55,21.0,858.5,833.03,606.22
2016,9,16,11,30,967.0,87.0,0.6,21.0,872.0,878.02,635.01
2016,9,16,11,45,968.0,87.0,0.7,21.5,877.0,918.14,660.27
2016,9,16,12,0,969.0,87.0,0.8,22.0,882.0,954.84,683.34
2016,9,16,12,15,968.5,87.0,0.85,22.0,878.5,986.6,703.64
2016,9,16,12,30,968.0,87.0,0.9,22.0,875.0,1014.57,721.7
2016,9,16,12,45,962.5,88.0,0.95,22.0,862.5,1034.91,735.18
2016,9,16,13,0,957.0,89.0,1.0,22.0,850.0,1051.08,746.35
2016,9,16,13,15,952.5,88.5,1.05,22.0,830.5,1062.37,754.73
2016,9,16,13,30,948.0,88.0,1.1,22.0,811.0,1069.45,760.77
2016,9,16,13,45,940.0,87.0,1.15,22.0,783.5,1068.19,761.9
2016,9,16,14,0,932.0,86.0,1.2,22.0,756.0,1062.73,760.71
2016,9,16,14,15,922.5,84.5,1.15,21.5,721.5,1051.03,755.35
2016,9,16,14,30,913.0,83.0,1.1,21.0,687.0,1035.34,747.71
2016,9,16,14,45,898.5,82.0,1.1,21.0,646.0,1011.45,734.61
2016,9,16,15,0,884.0,81.0,1.1,21.0,605.0,984.06,719.42
2016,9,16,15,15,866.5,78.5,1.1,20.5,559.5,948.63,700.35
2016,9,16,15,30,849.0,76.0,1.1,20.0,514.0,920.62,685.99
2016,9,16,15,45,823.5,73.0,1.1,20.0,463.5,871.27,655.82
2016,9,16,16,0,798.0,70.0,1.1,20.0,413.0,820.04,623.97
2016,9,16,16,15,763.5,66.0,1.05,19.5,360.5,758.36,584.45
2016,9,16,16,30,729.0,62.0,1.0,19.0,308.0,696.25,543.29
2016,9,16,16,45,676.5,57.0,0.95,18.5,254.5,619.04,489.26
2016,9,16,17,0,624.0,52.0,0.9,18.0,201.0,549.58,438.28
2016,9,16,17,15,541.0,44.0,0.85,17.0,150.0,453.68,363.95
2016,9,16,17,30,458.0,36.0,0.8,16.0,99.0,364.73,289.54
2016,9,16,17,45,308.5,24.5,0.75,15.0,58.5,239.71,171.63
2016,9,16,18,0,159.0,13.0,0.7,14.0,18.0,92.79,0.0
2016,9,16,18,15,79.5,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,203.0,16.0,0.6,10.5,39.5,12.89,2.04
2016,9,17,6,30,406.0,32.0,0.5,11.0,79.0,26.31,17.31
2016,9,17,6,45,501.0,40.0,0.45,11.5,128.5,32.42,23.4
2016,9,17,7,0,596.0,48.0,0.4,12.0,178.0,38.53,29.16
2016,9,17,7,15,652.0,53.5,0.35,12.5,230.5,46.1,36.04
2016,9,17,7,30,708.0,59.0,0.3,13.0,283.0,50.26,39.66
2016,9,17,7,45,747.0,62.5,0.25,13.5,336.0,52.62,41.58
2016,9,17,8,0,786.0,66.0,0.2,14.0,389.0,54.99,43.45
2016,9,17,8,15,811.5,69.5,0.15,15.0,439.0,107.08,57.6
2016,9,17,8,30,837.0,73.0,0.1,16.0,489.0,170.07,97.91
2016,9,17,8,45,856.5,75.0,0.1,17.0,535.5,238.25,151.77
2016,9,17,9,0,876.0,77.0,0.1,18.0,582.0,302.73,205.66
2016,9,17,9,15,889.5,79.0,0.15,18.5,623.0,366.65,259.95
2016,9,17,9,30,903.0,81.0,0.2,19.0,664.0,430.95,313.26
2016,9,17,9,45,915.0,81.5,0.25,20.0,699.5,493.37,362.72
2016,9,17,10,0,927.0,82.0,0.3,21.0,735.0,555.39,409.78
2016,9,17,10,15,934.0,83.0,0.35,21.5,763.5,614.35,453.57
2016,9,17,10,30,941.0,84.0,0.4,22.0,792.0,671.81,494.74
2016,9,17,10,45,946.0,84.5,0.5,22.5,812.5,725.7,532.87
2016,9,17,11,0,951.0,85.0,0.6,23.0,833.0,777.39,567.75
2016,9,17,11,15,954.0,85.5,0.65,23.0,846.0,825.1,598.45
2016,9,17,11,30,957.0,86.0,0.7,23.0,859.0,869.98,627.12
2016,9,17,11,45,958.0,86.0,0.75,23.5,863.5,909.61,651.07
2016,9,17,12,0,959.0,86.0,0.8,24.0,868.0,945.87,672.79
2016,9,17,12,15,958.0,86.0,0.85,24.0,864.5,976.76,692.46
2016,9,17,12,30,957.0,86.0,0.9,24.0,861.0,1003.87,709.9
2016,9,17,12,45,949.0,88.5,0.95,24.0,848.0,1023.08,722.64
2016,9,17,13,0,941.0,91.0,1.0,24.0,835.0,1038.12,733.07
2016,9,17,13,15,936.0,90.0,1.0,23.5,815.5,1048.05,740.99
2016,9,17,13,30,931.0,89.0,1.0,23.0,796.0,1053.8,746.61
2016,9,17,13,45,924.5,88.0,1.05,23.0,768.5,1053.88,748.6
2016,9,17,14,0,918.0,87.0,1.1,23.0,741.0,1049.83,748.29
2016,9,17,14,15,908.0,85.5,1.1,23.0,707.0,1037.58,742.12
2016,9,17,14,30,898.0,84.0,1.1,23.0,673.0,1021.41,733.75
2016,9,17,14,45,884.5,82.0,1.1,23.0,632.5,997.37,720.59
2016,9,17,15,0,871.0,80.0,1.1,23.0,592.0,969.84,705.33
2016,9,17,15,15,853.0,77.5,1.1,22.5,546.5,934.08,686.08
2016,9,17,15,30,835.0,75.0,1.1,22.0,501.0,905.81,671.56
2016,9,17,15,45,809.5,72.0,1.1,22.0,451.5,856.78,641.64
2016,9,17,16,0,784.0,69.0,1.1,22.0,402.0,805.94,610.08
2016,9,17,16,15,749.0,65.0,1.05,21.0,350.0,744.29,571.72
2016,9,17,16,30,714.0,61.0,1.0,20.0,298.0,682.31,531.6
2016,9,17,16,45,660.0,56.0,1.0,19.5,245.0,604.59,477.49
2016,9,17,17,0,606.0,51.0,1.0,19.0,192.0,534.85,426.39
2016,9,17,17,15,521.0,43.0,0.9,18.0,142.5,438.57,350.96
2016,9,17,17,30,436.0,35.0,0.8,17.0,93.0,349.55,275.89
2016,9,17,17,45,284.0,23.5,0.7,16.5,54.5,221.99,151.12
2016,9,17,18,0,132.0,12.0,0.6,16.0,16.0,77.91,0.0
2016,9,17,18,15,66.0,6.0,0.55,15.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,205.5,15.5,0.7,12.5,38.5,12.5,0.97
2016,9,18,6,30,411.0,31.0,0.6,13.0,77.0,25.52,16.38
2016,9,18,6,45,502.5,39.5,0.55,14.0,126.0,32.07,22.78
2016,9,18,7,0,594.0,48.0,0.5,15.0,175.0,38.57,28.79
2016,9,18,7,15,650.5,53.5,0.5,15.5,228.0,46.15,35.6
2016,9,18,7,30,707.0,59.0,0.5,16.0,281.0,50.3,39.19
2016,9,18,7,45,743.5,63.5,0.5,17.0,333.5,53.42,41.66
2016,9,18,8,0,780.0,68.0,0.5,18.0,386.0,56.49,44.02
2016,9,18,8,15,806.5,71.0,0.45,19.0,436.0,109.16,58.23
2016,9,18,8,30,833.0,74.0,0.4,20.0,486.0,171.62,98.05
2016,9,18,8,45,851.5,77.0,0.35,21.0,532.5,240.08,151.72
2016,9,18,9,0,870.0,80.0,0.3,22.0,579.0,304.87,205.19
2016,9,18,9,15,884.0,82.0,0.25,22.5,620.0,368.65,258.27
2016,9,18,9,30,898.0,84.0,0.2,23.0,661.0,432.87,310.13
2016,9,18,9,45,914.0,83.0,0.15,24.0,698.0,495.55,358.1
2016,9,18,10,0,930.0,82.0,0.1,25.0,735.0,558.22,403.75
2016,9,18,10,15,937.0,83.5,0.15,25.5,763.0,617.78,446.82
2016,9,18,10,30,944.0,85.0,0.2,26.0,791.0,675.86,487.31
2016,9,18,10,45,948.5,86.0,0.25,26.5,812.0,730.03,523.88
2016,9,18,11,0,953.0,87.0,0.3,27.0,833.0,781.94,557.14
2016,9,18,11,15,956.0,87.5,0.4,27.0,846.0,829.72,587.87
2016,9,18,11,30,959.0,88.0,0.5,27.0,859.0,874.66,616.78
2016,9,18,11,45,959.0,88.5,0.6,27.0,863.5,914.0,642.2
2016,9,18,12,0,959.0,89.0,0.7,27.0,868.0,949.9,665.58
2016,9,18,12,15,958.5,89.0,0.75,27.0,864.5,981.23,685.22
2016,9,18,12,30,958.0,89.0,0.8,27.0,861.0,1008.79,702.67
2016,9,18,12,45,946.5,92.5,0.85,27.0,846.5,1025.7,713.85
2016,9,18,13,0,935.0,96.0,0.9,27.0,832.0,1038.31,722.73
2016,9,18,13,15,930.5,95.5,0.9,27.0,812.5,1049.22,729.74
2016,9,18,13,30,926.0,95.0,0.9,27.0,793.0,1056.0,734.46
2016,9,18,13,45,918.5,93.5,0.95,27.0,765.5,1054.46,735.49
2016,9,18,14,0,911.0,92.0,1.0,27.0,738.0,1048.8,734.3
2016,9,18,14,15,901.0,90.5,1.0,27.0,703.5,1036.57,728.29
2016,9,18,14,30,891.0,89.0,1.0,27.0,669.0,1020.45,720.14
2016,9,18,14,45,878.0,86.5,1.05,27.0,629.0,996.37,708.17
2016,9,18,15,0,865.0,84.0,1.1,27.0,589.0,968.81,694.06
2016,9,18,15,15,846.0,81.5,1.1,26.5,543.0,942.99,681.46
2016,9,18,15,30,827.0,79.0,1.1,26.0,497.0,903.21,659.71
2016,9,18,15,45,801.5,75.5,1.1,26.0,447.5,853.67,630.03
2016,9,18,16,0,776.0,72.0,1.1,26.0,398.0,802.32,598.56
2016,9,18,16,15,740.0,67.5,1.05,25.0,345.5,739.36,559.83
2016,9,18,16,30,704.0,63.0,1.0,24.0,293.0,676.14,519.35
2016,9,18,16,45,646.5,57.5,0.95,23.0,240.0,600.8,468.0
2016,9,18,17,0,589.0,52.0,0.9,22.0,187.0,523.58,412.29
2016,9,18,17,15,501.5,43.5,0.85,21.0,137.0,425.81,336.53
2016,9,18,17,30,414.0,35.0,0.8,20.0,87.0,335.59,261.1
2016,9,18,17,45,257.5,22.5,0.8,19.0,49.5,203.23,128.06
2016,9,18,18,0,101.0,10.0,0.8,18.0,12.0,60.2,0.0
2016,9,18,18,15,50.5,5.0,0.8,17.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,6,15,144.0,17.5,0.75,15.5,33.5,13.66,0.45
2016,9,19,6,30,288.0,35.0,0.6,16.0,67.0,28.73,18.78
2016,9,19,6,45,382.0,47.0,0.5,16.5,113.5,37.95,27.63
2016,9,19,7,0,476.0,59.0,0.4,17.0,160.0,46.96,35.9
2016,9,19,7,15,537.0,67.5,0.35,17.5,211.0,52.67,41.02
2016,9,19,7,30,598.0,76.0,0.3,18.0,262.0,58.28,45.84
2016,9,19,7,45,640.0,82.0,0.3,18.5,313.0,61.68,48.59
2016,9,19,8,0,682.0,88.0,0.3,19.0,364.0,65.01,51.2
2016,9,19,8,15,712.0,93.0,0.35,20.0,413.5,115.47,65.87
2016,9,19,8,30,742.0,98.0,0.4,21.0,463.0,174.69,103.93
2016,9,19,8,45,765.0,101.5,0.5,22.0,508.5,239.16,154.22
2016,9,19,9,0,788.0,105.0,0.6,23.0,554.0,301.16,205.3
2016,9,19,9,15,804.0,108.0,0.65,23.0,595.0,362.55,257.1
2016,9,19,9,30,820.0,111.0,0.7,23.0,636.0,424.87,308.68
2016,9,19,9,45,845.0,107.5,0.75,23.5,674.0,486.22,357.44
2016,9,19,10,0,870.0,104.0,0.8,24.0,712.0,548.13,404.97
2016,9,19,10,15,878.5,105.5,0.85,24.0,740.0,605.53,448.55
2016,9,19,10,30,887.0,107.0,0.9,24.0,768.0,661.73,489.98
2016,9,19,10,45,895.0,107.0,0.95,24.5,789.5,714.77,527.11
2016,9,19,11,0,903.0,107.0,1.0,25.0,811.0,766.0,561.89
2016,9,19,11,15,906.5,108.0,1.0,25.0,824.0,812.68,591.53
2016,9,19,11,30,910.0,109.0,1.0,25.0,837.0,856.74,619.16
2016,9,19,11,45,912.0,108.5,1.05,25.5,842.0,895.2,642.52
2016,9,19,12,0,914.0,108.0,1.1,26.0,847.0,930.5,663.77
2016,9,19,12,15,913.0,108.0,1.1,26.0,843.5,960.24,681.97
2016,9,19,12,30,912.0,108.0,1.1,26.0,840.0,986.35,697.97
2016,9,19,12,45,909.0,107.5,1.15,26.0,828.0,1006.28,711.15
2016,9,19,13,0,906.0,107.0,1.2,26.0,816.0,1022.3,722.13
2016,9,19,13,15,901.0,106.0,1.2,25.5,796.5,1031.83,729.84
2016,9,19,13,30,896.0,105.0,1.2,25.0,777.0,1037.33,735.34
2016,9,19,13,45,890.5,102.5,1.2,25.0,750.0,1036.59,735.8
2016,9,19,14,0,885.0,100.0,1.2,25.0,723.0,1031.83,734.04
2016,9,19,14,15,874.0,98.5,1.2,24.5,689.0,1018.69,728.72
2016,9,19,14,30,863.0,97.0,1.2,24.0,655.0,1001.8,721.25
2016,9,19,14,45,847.5,94.5,1.2,24.0,614.5,987.35,714.07
2016,9,19,15,0,832.0,92.0,1.2,24.0,574.0,957.49,697.12
2016,9,19,15,15,812.0,89.0,1.2,23.5,528.0,919.51,676.33
2016,9,19,15,30,792.0,86.0,1.2,23.0,482.0,878.84,653.51
2016,9,19,15,45,759.5,83.5,1.2,23.0,432.0,824.97,620.13
2016,9,19,16,0,727.0,81.0,1.2,23.0,382.0,775.19,588.88
2016,9,19,16,15,687.5,75.5,1.15,22.0,330.0,709.87,547.36
2016,9,19,16,30,648.0,70.0,1.1,21.0,278.0,644.86,504.39
2016,9,19,16,45,580.5,64.5,1.1,20.5,225.5,559.22,443.48
2016,9,19,17,0,513.0,59.0,1.1,20.0,173.0,477.18,381.87
2016,9,19,17,15,422.5,48.0,1.0,19.0,125.5,377.77,302.24
2016,9,19,17,30,332.0,37.0,0.9,18.0,78.0,286.38,224.39
2016,9,19,17,45,166.0,18.5,0.8,17.5,39.0,144.24,81.1
2016,9,19,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,113.5,19.0,0.7,11.5,31.0,14.77,0.0
2016,9,20,6,30,227.0,38.0,0.7,12.0,62.0,29.3,19.52
2016,9,20,6,45,340.0,49.5,0.7,12.5,109.0,38.01,28.13
2016,9,20,7,0,453.0,61.0,0.7,13.0,156.0,48.62,37.95
2016,9,20,7,15,515.5,70.0,0.7,13.5,206.5,54.65,43.45
2016,9,20,7,30,578.0,79.0,0.7,14.0,257.0,60.56,48.62
2016,9,20,7,45,638.0,81.0,0.75,14.5,310.0,61.0,48.81
2016,9,20,8,0,698.0,83.0,0.8,15.0,363.0,61.69,49.16
2016,9,20,8,15,727.5,87.5,0.8,15.5,412.5,113.77,64.97
2016,9,20,8,30,757.0,92.0,0.8,16.0,462.0,178.07,108.41
2016,9,20,8,45,787.5,92.0,0.85,16.5,509.0,237.28,155.84
2016,9,20,9,0,818.0,92.0,0.9,17.0,556.0,299.74,209.04
2016,9,20,9,15,833.0,94.5,0.9,17.0,596.5,362.06,263.27
2016,9,20,9,30,848.0,97.0,0.9,17.0,637.0,425.12,316.96
2016,9,20,9,45,480.0,213.0,0.95,17.5,522.0,405.52,309.31
2016,9,20,10,0,112.0,329.0,1.0,18.0,407.0,332.66,256.13
2016,9,20,10,15,504.0,214.5,1.0,18.0,585.5,487.55,375.24
2016,9,20,10,30,896.0,100.0,1.0,18.0,764.0,662.17,504.34
2016,9,20,10,45,903.0,100.0,1.05,18.5,784.5,714.81,540.89
2016,9,20,11,0,910.0,100.0,1.1,19.0,805.0,765.52,576.0
2016,9,20,11,15,913.0,100.5,1.15,19.0,818.0,811.47,606.64
2016,9,20,11,30,916.0,101.0,1.2,19.0,831.0,854.7,635.29
2016,9,20,11,45,917.5,101.0,1.25,19.5,835.5,893.25,659.45
2016,9,20,12,0,919.0,101.0,1.3,20.0,840.0,928.59,681.41
2016,9,20,12,15,918.5,100.5,1.35,20.0,836.0,958.21,700.92
2016,9,20,12,30,918.0,100.0,1.4,20.0,832.0,984.19,718.22
2016,9,20,12,45,915.0,99.5,1.45,20.0,820.5,1004.02,731.71
2016,9,20,13,0,912.0,99.0,1.5,20.0,809.0,1019.92,742.91
2016,9,20,13,15,907.0,98.0,1.5,20.0,789.0,1029.29,749.34
2016,9,20,13,30,902.0,97.0,1.5,20.0,769.0,1034.61,753.45
2016,9,20,13,45,894.5,96.0,1.55,20.0,742.0,1033.35,754.42
2016,9,20,14,0,887.0,95.0,1.6,20.0,715.0,1028.1,753.07
2016,9,20,14,15,876.5,93.0,1.6,19.5,681.0,1014.7,747.33
2016,9,20,14,30,866.0,91.0,1.6,19.0,647.0,997.51,739.33
2016,9,20,14,45,850.5,89.0,1.65,19.0,607.0,971.71,725.11
2016,9,20,15,0,835.0,87.0,1.7,19.0,567.0,953.88,716.22
2016,9,20,15,15,815.5,84.5,1.7,18.5,521.5,916.89,695.03
2016,9,20,15,30,796.0,82.0,1.7,18.0,476.0,877.19,671.87
2016,9,20,15,45,768.0,78.5,1.7,18.0,427.0,826.08,639.08
2016,9,20,16,0,740.0,75.0,1.7,18.0,378.0,773.39,604.53
2016,9,20,16,15,701.5,70.5,1.65,17.5,326.5,709.4,561.44
2016,9,20,16,30,663.0,66.0,1.6,17.0,275.0,651.2,521.06
2016,9,20,16,45,603.0,60.0,1.6,16.5,223.5,570.18,461.73
2016,9,20,17,0,543.0,54.0,1.6,16.0,172.0,492.28,401.68
2016,9,20,17,15,450.0,44.5,1.5,15.5,124.0,391.82,318.64
2016,9,20,17,30,357.0,35.0,1.4,15.0,76.0,299.5,237.0
2016,9,20,17,45,178.5,17.5,1.35,14.5,38.0,147.96,70.2
2016,9,20,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
