Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,153.0,17.5,1.15,10.0,33.0,14.32,0.0
2016,9,21,6,30,306.0,35.0,1.2,10.0,66.0,28.99,19.29
2016,9,21,6,45,418.0,44.0,1.25,10.5,114.0,35.7,26.25
2016,9,21,7,0,530.0,53.0,1.3,11.0,162.0,42.46,32.69
2016,9,21,7,15,592.0,59.5,1.35,11.0,213.5,46.85,36.85
2016,9,21,7,30,654.0,66.0,1.4,11.0,265.0,51.23,40.82
2016,9,21,7,45,702.0,69.0,1.45,11.5,318.0,57.58,46.35
2016,9,21,8,0,750.0,72.0,1.5,12.0,371.0,59.41,47.74
2016,9,21,8,15,777.5,75.5,1.55,12.0,420.5,114.3,64.37
2016,9,21,8,30,805.0,79.0,1.6,12.0,470.0,175.58,106.25
2016,9,21,8,45,580.5,153.5,1.65,12.5,449.5,237.94,168.06
2016,9,21,9,0,356.0,228.0,1.7,13.0,429.0,275.5,209.13
2016,9,21,9,15,619.5,157.0,1.75,13.0,537.0,340.67,257.62
2016,9,21,9,30,883.0,86.0,1.8,13.0,645.0,432.46,330.4
2016,9,21,9,45,897.5,86.0,1.85,13.5,681.0,494.43,382.92
2016,9,21,10,0,912.0,86.0,1.9,14.0,717.0,556.29,433.65
2016,9,21,10,15,920.0,87.5,1.9,14.0,745.0,615.39,481.15
2016,9,21,10,30,928.0,89.0,1.9,14.0,773.0,673.13,526.09
2016,9,21,10,45,934.0,89.5,1.95,14.0,794.0,726.95,567.24
2016,9,21,11,0,940.0,90.0,2.0,14.0,815.0,778.67,605.05
2016,9,21,11,15,943.5,90.5,2.0,14.0,828.5,826.12,637.48
2016,9,21,11,30,947.0,91.0,2.0,14.0,842.0,870.79,667.67
2016,9,21,11,45,948.5,91.5,2.0,14.0,847.0,910.79,694.42
2016,9,21,12,0,950.0,92.0,2.0,14.0,852.0,947.48,718.81
2016,9,21,12,15,950.5,91.5,2.0,14.0,849.0,978.71,739.46
2016,9,21,12,30,951.0,91.0,2.0,14.0,846.0,1006.25,757.69
2016,9,21,12,45,949.5,91.0,2.05,14.0,835.0,1028.58,773.2
2016,9,21,13,0,948.0,91.0,2.1,14.0,824.0,1046.92,786.27
2016,9,21,13,15,945.5,90.0,2.15,14.0,805.5,1059.07,795.46
2016,9,21,13,30,943.0,89.0,2.2,14.0,787.0,1067.08,802.16
2016,9,21,13,45,938.5,87.5,2.25,14.0,761.0,1068.29,804.63
2016,9,21,14,0,934.0,86.0,2.3,14.0,735.0,1065.33,804.59
2016,9,21,14,15,926.0,84.5,2.35,14.0,701.5,1054.69,799.66
2016,9,21,14,30,918.0,83.0,2.4,14.0,668.0,1040.05,792.26
2016,9,21,14,45,907.0,81.0,2.45,14.0,628.5,1017.93,779.93
2016,9,21,15,0,896.0,79.0,2.5,14.0,589.0,992.19,765.2
2016,9,21,15,15,878.5,76.5,2.45,13.5,543.0,956.13,743.66
2016,9,21,15,30,861.0,74.0,2.4,13.0,497.0,927.43,727.13
2016,9,21,15,45,838.5,70.5,2.4,13.0,447.0,879.5,695.79
2016,9,21,16,0,816.0,67.0,2.4,13.0,397.0,829.49,662.44
2016,9,21,16,15,779.0,63.0,2.35,12.5,343.5,764.86,618.12
2016,9,21,16,30,742.0,59.0,2.3,12.0,290.0,699.94,571.95
2016,9,21,16,45,685.0,53.5,2.25,12.0,236.0,618.07,509.49
2016,9,21,17,0,628.0,48.0,2.2,12.0,182.0,538.5,445.77
2016,9,21,17,15,529.0,40.0,2.1,11.5,131.0,438.67,362.01
2016,9,21,17,30,430.0,32.0,2.0,11.0,80.0,341.11,272.65
2016,9,21,17,45,215.0,16.0,1.95,11.0,40.0,164.49,55.72
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,157.0,17.0,2.35,10.0,33.0,13.94,0.0
2016,9,22,6,30,314.0,34.0,2.4,10.0,66.0,28.2,18.45
2016,9,22,6,45,416.0,44.5,2.45,10.5,113.0,36.22,26.64
2016,9,22,7,0,518.0,55.0,2.5,11.0,160.0,44.14,34.15
2016,9,22,7,15,583.0,62.0,2.5,11.0,212.5,48.86,38.63
2016,9,22,7,30,648.0,69.0,2.5,11.0,265.0,53.56,42.9
2016,9,22,7,45,421.5,115.5,2.5,11.5,252.5,82.32,68.47
2016,9,22,8,0,195.0,162.0,2.5,12.0,240.0,115.84,97.72
2016,9,22,8,15,499.0,123.5,2.4,12.0,356.0,124.43,82.47
2016,9,22,8,30,803.0,85.0,2.3,12.0,472.0,181.4,111.31
2016,9,22,8,45,830.0,86.0,2.25,12.5,519.5,243.69,163.08
2016,9,22,9,0,857.0,87.0,2.2,13.0,567.0,308.72,220.34
2016,9,22,9,15,872.5,89.0,2.2,13.0,608.5,375.68,280.28
2016,9,22,9,30,888.0,91.0,2.2,13.0,650.0,439.94,337.05
2016,9,22,9,45,907.0,89.0,2.2,13.5,687.0,502.64,390.32
2016,9,22,10,0,926.0,87.0,2.2,14.0,724.0,565.61,441.93
2016,9,22,10,15,625.0,210.5,2.2,14.0,648.0,559.0,438.31
2016,9,22,10,30,324.0,334.0,2.2,14.0,572.0,506.35,397.24
2016,9,22,10,45,350.5,337.0,2.2,14.5,601.0,550.5,430.82
2016,9,22,11,0,377.0,340.0,2.2,15.0,630.0,596.22,464.38
2016,9,22,11,15,668.0,215.5,2.2,15.0,738.5,745.07,578.22
2016,9,22,11,30,959.0,91.0,2.2,15.0,847.0,881.43,675.42
2016,9,22,11,45,680.0,216.5,2.25,15.5,754.5,821.58,630.27
2016,9,22,12,0,401.0,342.0,2.3,16.0,662.0,705.63,542.1
2016,9,22,12,15,409.0,334.5,2.3,16.0,659.0,723.74,556.66
2016,9,22,12,30,417.0,327.0,2.3,16.0,656.0,756.57,580.14
2016,9,22,12,45,423.0,319.0,2.3,16.0,648.5,770.11,590.16
2016,9,22,13,0,429.0,311.0,2.3,16.0,641.0,781.47,598.89
2016,9,22,13,15,420.0,309.0,2.25,16.0,625.0,781.67,599.07
2016,9,22,13,30,411.0,307.0,2.2,16.0,609.0,760.3,584.71
2016,9,22,13,45,419.0,291.5,2.2,16.0,590.0,777.88,598.24
2016,9,22,14,0,427.0,276.0,2.2,16.0,571.0,773.85,596.76
2016,9,22,14,15,663.0,181.0,2.15,15.5,612.5,919.44,705.16
2016,9,22,14,30,899.0,86.0,2.1,15.0,654.0,1024.4,777.03
2016,9,22,14,45,882.0,85.0,2.1,15.0,612.5,997.75,759.76
2016,9,22,15,0,865.0,84.0,2.1,15.0,571.0,967.78,741.77
2016,9,22,15,15,845.0,81.0,2.1,15.0,525.0,940.06,725.28
2016,9,22,15,30,825.0,78.0,2.1,15.0,479.0,898.42,698.96
2016,9,22,15,45,793.0,75.5,2.1,15.0,428.0,844.06,663.32
2016,9,22,16,0,761.0,73.0,2.1,15.0,377.0,788.26,625.9
2016,9,22,16,15,721.0,68.5,2.05,14.5,324.5,722.21,580.51
2016,9,22,16,30,681.0,64.0,2.0,14.0,272.0,662.07,537.83
2016,9,22,16,45,617.0,58.0,2.0,13.5,219.5,577.32,474.27
2016,9,22,17,0,553.0,52.0,2.0,13.0,167.0,496.03,410.02
2016,9,22,17,15,450.5,42.5,1.9,12.5,118.5,388.98,319.76
2016,9,22,17,30,348.0,33.0,1.8,12.0,70.0,291.1,229.88
2016,9,22,17,45,174.0,16.5,1.75,11.5,35.0,140.18,15.37
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,190.5,14.0,1.0,8.5,32.5,11.38,0.0
2016,9,23,6,30,381.0,28.0,0.9,9.0,65.0,23.12,14.1
2016,9,23,6,45,483.5,36.0,0.85,9.5,113.5,29.33,20.63
2016,9,23,7,0,586.0,44.0,0.8,10.0,162.0,38.69,29.43
2016,9,23,7,15,645.0,49.5,0.8,10.5,213.5,42.96,33.43
2016,9,23,7,30,704.0,55.0,0.8,11.0,265.0,47.24,37.25
2016,9,23,7,45,700.0,63.5,0.8,12.0,305.5,53.26,42.43
2016,9,23,8,0,696.0,72.0,0.8,13.0,346.0,58.93,47.16
2016,9,23,8,15,766.5,70.0,0.85,13.5,407.5,111.51,61.41
2016,9,23,8,30,837.0,68.0,0.9,14.0,469.0,178.79,106.42
2016,9,23,8,45,856.5,70.0,0.95,14.5,514.5,241.62,158.33
2016,9,23,9,0,876.0,72.0,1.0,15.0,560.0,306.09,214.64
2016,9,23,9,15,889.0,73.5,1.05,15.5,600.0,369.32,270.28
2016,9,23,9,30,902.0,75.0,1.1,16.0,640.0,432.82,324.83
2016,9,23,9,45,913.5,75.5,1.15,16.5,674.5,494.73,376.38
2016,9,23,10,0,925.0,76.0,1.2,17.0,709.0,556.14,425.62
2016,9,23,10,15,931.5,77.0,1.2,17.0,736.5,614.39,471.24
2016,9,23,10,30,938.0,78.0,1.2,17.0,764.0,671.06,514.17
2016,9,23,10,45,942.0,79.0,1.3,17.5,783.5,724.21,553.23
2016,9,23,11,0,946.0,80.0,1.4,18.0,803.0,775.05,588.4
2016,9,23,11,15,948.5,80.5,1.4,18.0,815.0,821.69,619.24
2016,9,23,11,30,951.0,81.0,1.4,18.0,827.0,865.44,647.84
2016,9,23,11,45,950.5,81.5,1.45,18.5,830.5,903.55,671.87
2016,9,23,12,0,950.0,82.0,1.5,19.0,834.0,938.19,693.52
2016,9,23,12,15,949.0,81.5,1.55,19.0,829.5,967.68,713.11
2016,9,23,12,30,948.0,81.0,1.6,19.0,825.0,993.38,730.34
2016,9,23,12,45,941.5,82.0,1.65,19.0,812.0,1011.56,742.88
2016,9,23,13,0,935.0,83.0,1.7,19.0,799.0,1025.62,752.99
2016,9,23,13,15,929.5,82.5,1.7,19.0,778.5,1034.82,759.43
2016,9,23,13,30,924.0,82.0,1.7,19.0,758.0,1039.88,763.45
2016,9,23,13,45,914.5,81.5,1.75,19.0,730.0,1036.77,763.2
2016,9,23,14,0,905.0,81.0,1.8,19.0,702.0,1029.6,760.58
2016,9,23,14,15,894.5,79.5,1.8,18.5,667.5,1016.22,754.84
2016,9,23,14,30,884.0,78.0,1.8,18.0,633.0,999.03,746.77
2016,9,23,14,45,869.5,76.5,1.85,17.5,593.0,974.2,734.38
2016,9,23,15,0,855.0,75.0,1.9,17.0,553.0,946.03,719.7
2016,9,23,15,15,836.5,72.5,1.85,16.5,508.0,909.63,698.06
2016,9,23,15,30,818.0,70.0,1.8,16.0,463.0,880.75,681.44
2016,9,23,15,45,793.0,66.5,1.8,16.0,414.0,831.64,649.57
2016,9,23,16,0,768.0,63.0,1.8,16.0,365.0,780.83,615.94
2016,9,23,16,15,730.5,59.0,1.75,15.5,314.0,717.49,572.78
2016,9,23,16,30,693.0,55.0,1.7,15.0,263.0,654.17,527.96
2016,9,23,16,45,633.0,49.5,1.65,14.5,211.5,572.28,466.69
2016,9,23,17,0,573.0,44.0,1.6,14.0,160.0,493.29,404.36
2016,9,23,17,15,474.5,36.0,1.55,13.5,113.0,396.42,323.11
2016,9,23,17,30,376.0,28.0,1.5,13.0,66.0,302.97,235.09
2016,9,23,17,45,188.0,14.0,1.5,12.5,33.0,142.86,0.0
2016,9,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,209.0,12.5,0.6,10.5,32.5,11.04,0.0
2016,9,24,6,30,418.0,25.0,0.6,11.0,65.0,22.51,13.31
2016,9,24,6,45,517.5,32.5,0.65,11.5,113.0,28.93,20.07
2016,9,24,7,0,617.0,40.0,0.7,12.0,161.0,35.37,26.2
2016,9,24,7,15,674.5,44.5,0.65,12.5,213.5,38.98,29.58
2016,9,24,7,30,732.0,49.0,0.6,13.0,266.0,42.62,32.82
2016,9,24,7,45,769.5,52.5,0.6,14.0,318.0,45.29,35.01
2016,9,24,8,0,807.0,56.0,0.6,15.0,370.0,54.29,42.71
2016,9,24,8,15,833.0,59.0,0.65,15.5,420.0,114.83,61.03
2016,9,24,8,30,859.0,62.0,0.7,16.0,470.0,178.36,104.18
2016,9,24,8,45,877.5,64.0,0.75,16.5,516.0,242.27,156.71
2016,9,24,9,0,896.0,66.0,0.8,17.0,562.0,307.67,213.41
2016,9,24,9,15,910.0,67.5,0.85,17.5,603.0,372.36,269.7
2016,9,24,9,30,924.0,69.0,0.9,18.0,644.0,437.42,324.88
2016,9,24,9,45,936.0,69.0,0.95,19.0,679.0,500.26,375.85
2016,9,24,10,0,948.0,69.0,1.0,20.0,714.0,562.61,424.3
2016,9,24,10,15,955.0,70.0,1.0,20.5,742.0,622.26,469.23
2016,9,24,10,30,962.0,71.0,1.0,21.0,770.0,680.34,511.27
2016,9,24,10,45,967.0,71.5,1.05,21.5,790.5,734.71,549.8
2016,9,24,11,0,972.0,72.0,1.1,22.0,811.0,786.78,584.03
2016,9,24,11,15,974.5,72.5,1.1,22.0,823.5,834.37,614.56
2016,9,24,11,30,977.0,73.0,1.1,22.0,836.0,878.99,642.82
2016,9,24,11,45,978.0,73.0,1.1,22.5,840.5,918.61,666.34
2016,9,24,12,0,979.0,73.0,1.1,23.0,845.0,954.75,687.44
2016,9,24,12,15,978.5,73.0,1.1,23.0,841.0,985.87,706.61
2016,9,24,12,30,978.0,73.0,1.1,23.0,837.0,1013.14,723.42
2016,9,24,12,45,969.0,76.5,1.15,23.5,823.5,1032.24,734.78
2016,9,24,13,0,960.0,80.0,1.2,24.0,810.0,1047.07,743.72
2016,9,24,13,15,955.5,79.0,1.2,24.0,789.5,1056.88,750.26
2016,9,24,13,30,951.0,78.0,1.2,24.0,769.0,1062.46,754.43
2016,9,24,13,45,942.5,77.5,1.25,24.0,741.0,1060.36,755.08
2016,9,24,14,0,934.0,77.0,1.3,24.0,713.0,1054.09,753.4
2016,9,24,14,15,924.0,75.5,1.3,23.5,678.0,1040.97,748.22
2016,9,24,14,30,914.0,74.0,1.3,23.0,643.0,1023.91,740.74
2016,9,24,14,45,899.0,72.5,1.35,23.0,602.0,998.08,727.24
2016,9,24,15,0,884.0,71.0,1.4,23.0,561.0,968.82,711.54
2016,9,24,15,15,865.0,69.0,1.4,22.5,515.0,931.88,691.28
2016,9,24,15,30,846.0,67.0,1.4,22.0,469.0,892.25,668.95
2016,9,24,15,45,818.5,64.0,1.45,22.0,419.0,850.81,644.31
2016,9,24,16,0,791.0,61.0,1.5,22.0,369.0,797.65,610.86
2016,9,24,16,15,752.0,57.0,1.45,21.0,316.5,732.24,568.86
2016,9,24,16,30,713.0,53.0,1.4,20.0,264.0,666.91,524.99
2016,9,24,16,45,653.0,48.0,1.4,19.5,211.5,584.9,465.61
2016,9,24,17,0,593.0,43.0,1.4,19.0,159.0,505.66,404.78
2016,9,24,17,15,490.0,35.0,1.3,18.0,111.0,405.09,322.73
2016,9,24,17,30,387.0,27.0,1.2,17.0,63.0,308.41,231.24
2016,9,24,17,45,193.5,13.5,1.15,16.0,31.5,119.26,0.0
2016,9,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,208.5,12.5,1.0,12.5,32.0,10.67,0.0
2016,9,25,6,30,417.0,25.0,1.0,13.0,64.0,22.56,13.03
2016,9,25,6,45,518.5,33.0,1.05,14.0,112.5,29.44,20.22
2016,9,25,7,0,620.0,41.0,1.1,15.0,161.0,36.32,26.64
2016,9,25,7,15,678.5,46.0,1.1,15.5,213.5,40.31,30.34
2016,9,25,7,30,737.0,51.0,1.1,16.0,266.0,44.32,33.89
2016,9,25,7,45,773.5,54.5,1.1,17.0,318.5,46.93,35.99
2016,9,25,8,0,810.0,58.0,1.1,18.0,371.0,50.98,39.27
2016,9,25,8,15,835.5,61.0,1.1,19.0,421.0,117.67,62.2
2016,9,25,8,30,861.0,64.0,1.1,20.0,471.0,181.39,105.12
2016,9,25,8,45,876.5,67.0,1.1,21.0,516.5,245.69,157.28
2016,9,25,9,0,892.0,70.0,1.1,22.0,562.0,311.13,212.92
2016,9,25,9,15,905.5,72.0,1.1,22.5,602.5,375.92,268.3
2016,9,25,9,30,919.0,74.0,1.1,23.0,643.0,441.02,322.46
2016,9,25,9,45,934.0,73.0,1.1,24.0,678.5,504.12,372.46
2016,9,25,10,0,949.0,72.0,1.1,25.0,714.0,567.03,420.11
2016,9,25,10,15,955.5,73.0,1.05,25.5,742.0,626.46,463.66
2016,9,25,10,30,962.0,74.0,1.0,26.0,770.0,684.25,504.19
2016,9,25,10,45,961.5,77.0,1.0,26.5,788.5,737.37,540.42
2016,9,25,11,0,961.0,80.0,1.0,27.0,807.0,787.72,572.27
2016,9,25,11,15,963.5,80.5,1.0,27.0,819.0,834.9,601.83
2016,9,25,11,30,966.0,81.0,1.0,27.0,831.0,879.12,629.19
2016,9,25,11,45,959.0,85.0,1.0,27.5,833.0,915.81,650.29
2016,9,25,12,0,952.0,89.0,1.0,28.0,835.0,948.62,668.86
2016,9,25,12,15,951.0,89.0,1.0,28.0,830.5,978.68,687.0
2016,9,25,12,30,950.0,89.0,1.0,28.0,826.0,1004.95,702.85
2016,9,25,12,45,940.5,91.5,1.05,28.0,812.0,1021.92,714.12
2016,9,25,13,0,931.0,94.0,1.1,28.0,798.0,1034.68,723.11
2016,9,25,13,15,925.5,93.0,1.1,28.0,777.5,1043.27,728.83
2016,9,25,13,30,920.0,92.0,1.1,28.0,757.0,1047.72,732.27
2016,9,25,13,45,907.0,93.0,1.15,28.0,727.5,1042.82,731.24
2016,9,25,14,0,894.0,94.0,1.2,28.0,698.0,1033.9,728.02
2016,9,25,14,15,882.5,92.0,1.2,27.5,663.0,1019.03,721.83
2016,9,25,14,30,871.0,90.0,1.2,27.0,628.0,1000.37,713.46
2016,9,25,14,45,851.0,89.0,1.2,27.0,586.0,982.45,704.25
2016,9,25,15,0,831.0,88.0,1.2,27.0,544.0,949.56,685.62
2016,9,25,15,15,809.5,85.0,1.15,26.5,498.0,909.73,663.08
2016,9,25,15,30,788.0,82.0,1.1,26.0,452.0,867.33,638.59
2016,9,25,15,45,756.0,78.5,1.1,26.0,402.0,812.5,604.85
2016,9,25,16,0,724.0,75.0,1.1,26.0,352.0,756.36,569.42
2016,9,25,16,15,680.5,69.5,1.05,25.0,300.5,693.25,529.44
2016,9,25,16,30,637.0,64.0,1.0,24.0,249.0,625.34,484.14
2016,9,25,16,45,572.0,56.5,0.95,23.0,197.5,539.8,423.31
2016,9,25,17,0,507.0,49.0,0.9,22.0,146.0,458.08,361.67
2016,9,25,17,15,402.0,38.5,0.8,21.0,100.0,350.97,274.99
2016,9,25,17,30,297.0,28.0,0.7,20.0,54.0,253.63,183.09
2016,9,25,17,45,148.5,14.0,0.65,19.0,27.0,94.44,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,141.5,14.5,1.15,15.5,27.0,12.38,0.0
2016,9,26,6,30,283.0,29.0,1.0,16.0,54.0,23.97,13.75
2016,9,26,6,45,388.0,40.5,0.85,17.0,100.0,32.98,22.96
2016,9,26,7,0,493.0,52.0,0.7,18.0,146.0,41.83,31.1
2016,9,26,7,15,559.0,60.0,0.7,18.5,197.5,47.41,36.17
2016,9,26,7,30,625.0,68.0,0.7,19.0,249.0,52.92,40.98
2016,9,26,7,45,669.0,74.0,0.7,20.0,301.0,56.61,43.95
2016,9,26,8,0,713.0,80.0,0.7,21.0,353.0,62.6,48.8
2016,9,26,8,15,744.0,84.5,0.7,22.0,403.0,124.78,70.1
2016,9,26,8,30,775.0,89.0,0.7,23.0,453.0,185.44,110.49
2016,9,26,8,45,797.5,92.0,0.7,24.0,499.0,246.72,158.85
2016,9,26,9,0,820.0,95.0,0.7,25.0,545.0,310.26,211.17
2016,9,26,9,15,836.5,98.0,0.7,25.5,585.5,373.7,263.75
2016,9,26,9,30,853.0,101.0,0.7,26.0,626.0,438.04,315.57
2016,9,26,9,45,865.0,103.0,0.75,26.5,661.0,500.01,364.2
2016,9,26,10,0,877.0,105.0,0.8,27.0,696.0,561.71,410.83
2016,9,26,10,15,885.5,106.5,0.85,27.0,724.0,618.2,453.11
2016,9,26,10,30,894.0,108.0,0.9,27.0,752.0,674.54,493.99
2016,9,26,10,45,899.5,109.0,0.95,27.5,772.0,726.86,529.99
2016,9,26,11,0,905.0,110.0,1.0,28.0,792.0,777.1,563.36
2016,9,26,11,15,908.5,111.0,1.05,28.0,804.0,823.51,593.11
2016,9,26,11,30,912.0,112.0,1.1,28.0,816.0,867.25,620.95
2016,9,26,11,45,912.5,112.5,1.15,28.0,820.0,905.06,644.92
2016,9,26,12,0,913.0,113.0,1.2,28.0,824.0,939.59,666.83
2016,9,26,12,15,912.0,112.5,1.2,28.0,819.5,968.3,684.35
2016,9,26,12,30,911.0,112.0,1.2,28.0,815.0,993.35,699.67
2016,9,26,12,45,934.0,98.5,1.25,28.0,809.5,1023.68,719.18
2016,9,26,13,0,957.0,85.0,1.3,28.0,804.0,1050.21,736.39
2016,9,26,13,15,951.5,84.5,1.3,27.5,783.5,1059.48,743.86
2016,9,26,13,30,946.0,84.0,1.3,27.0,763.0,1064.53,749.17
2016,9,26,13,45,939.5,82.5,1.3,27.0,735.0,1063.16,749.34
2016,9,26,14,0,933.0,81.0,1.3,27.0,707.0,1057.61,747.23
2016,9,26,14,15,922.5,79.5,1.3,27.0,672.0,1043.9,740.33
2016,9,26,14,30,912.0,78.0,1.3,27.0,637.0,1026.27,731.24
2016,9,26,14,45,898.5,75.5,1.3,27.0,595.5,1000.61,717.26
2016,9,26,15,0,885.0,73.0,1.3,27.0,554.0,971.45,701.15
2016,9,26,15,15,865.0,70.5,1.3,26.5,508.0,932.81,680.25
2016,9,26,15,30,845.0,68.0,1.3,26.0,462.0,891.51,657.31
2016,9,26,15,45,796.0,69.5,1.3,25.5,408.0,836.6,624.74
2016,9,26,16,0,747.0,71.0,1.3,25.0,354.0,770.9,583.85
2016,9,26,16,15,704.0,66.0,1.2,24.0,301.5,702.11,539.25
2016,9,26,16,30,661.0,61.0,1.1,23.0,249.0,639.92,497.29
2016,9,26,16,45,572.0,56.0,1.0,22.5,195.0,538.66,423.33
2016,9,26,17,0,483.0,51.0,0.9,22.0,141.0,442.86,349.55
2016,9,26,17,15,376.5,39.0,0.85,21.0,95.5,334.23,261.53
2016,9,26,17,30,270.0,27.0,0.8,20.0,50.0,233.04,163.07
2016,9,26,17,45,135.0,13.5,0.75,19.0,25.0,86.34,0.0
2016,9,26,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,27,6,15,86.5,14.5,1.05,15.5,22.0,12.38,0.0
2016,9,27,6,30,173.0,29.0,0.9,16.0,44.0,22.43,12.27
2016,9,27,6,45,259.5,46.5,0.8,16.5,86.5,35.58,25.22
2016,9,27,7,0,346.0,64.0,0.7,17.0,129.0,48.43,36.98
2016,9,27,7,15,410.5,77.0,0.7,17.5,178.0,57.62,45.26
2016,9,27,7,30,475.0,90.0,0.7,18.0,227.0,66.59,53.1
2016,9,27,7,45,520.0,100.5,0.7,18.5,276.5,73.44,58.87
2016,9,27,8,0,565.0,111.0,0.7,19.0,326.0,84.99,68.54
2016,9,27,8,15,599.5,118.5,0.65,19.5,374.0,135.37,84.36
2016,9,27,8,30,634.0,126.0,0.6,20.0,422.0,190.42,121.74
2016,9,27,8,45,655.5,133.5,0.6,21.0,465.5,247.09,166.42
2016,9,27,9,0,677.0,141.0,0.6,22.0,509.0,306.2,214.72
2016,9,27,9,15,696.5,145.5,0.65,22.5,549.0,364.35,262.73
2016,9,27,9,30,716.0,150.0,0.7,23.0,589.0,424.07,310.89
2016,9,27,9,45,781.5,132.0,0.75,23.5,635.5,486.77,359.68
2016,9,27,10,0,847.0,114.0,0.8,24.0,682.0,555.4,411.53
2016,9,27,10,15,856.0,116.0,0.85,24.0,709.5,613.28,455.07
2016,9,27,10,30,865.0,118.0,0.9,24.0,737.0,670.07,496.62
2016,9,27,10,45,818.0,144.5,0.95,24.5,742.5,710.51,524.14
2016,9,27,11,0,771.0,171.0,1.0,25.0,748.0,747.62,548.47
2016,9,27,11,15,775.0,172.0,1.0,25.0,759.5,791.32,577.94
2016,9,27,11,30,779.0,173.0,1.0,25.0,771.0,832.74,605.11
2016,9,27,11,45,742.5,191.5,1.05,25.0,764.5,854.68,619.34
2016,9,27,12,0,706.0,210.0,1.1,25.0,758.0,871.22,630.22
2016,9,27,12,15,704.5,210.0,1.1,25.0,753.5,896.56,646.52
2016,9,27,12,30,703.0,210.0,1.1,25.0,749.0,918.76,660.54
2016,9,27,12,45,749.0,184.0,1.15,25.5,750.5,956.69,684.06
2016,9,27,13,0,795.0,158.0,1.2,26.0,752.0,983.04,700.06
2016,9,27,13,15,788.0,156.0,1.2,25.5,731.5,996.61,710.23
2016,9,27,13,30,781.0,154.0,1.2,25.0,711.0,998.24,713.31
2016,9,27,13,45,730.5,168.0,1.25,25.0,673.0,970.21,697.57
2016,9,27,14,0,680.0,182.0,1.3,25.0,635.0,937.65,679.2
2016,9,27,14,15,664.0,177.0,1.3,24.5,600.5,915.89,668.25
2016,9,27,14,30,648.0,172.0,1.3,24.0,566.0,890.91,655.03
2016,9,27,14,45,628.0,165.5,1.3,24.0,526.5,857.34,634.87
2016,9,27,15,0,608.0,159.0,1.3,24.0,487.0,821.11,612.85
2016,9,27,15,15,580.5,151.5,1.25,23.5,442.5,767.11,579.05
2016,9,27,15,30,553.0,144.0,1.2,23.0,398.0,720.0,549.48
2016,9,27,15,45,543.5,128.5,1.15,22.5,355.0,678.26,522.95
2016,9,27,16,0,534.0,113.0,1.1,22.0,312.0,634.67,494.32
2016,9,27,16,15,486.0,102.0,1.0,21.0,263.0,563.24,444.76
2016,9,27,16,30,438.0,91.0,0.9,20.0,214.0,493.76,394.36
2016,9,27,16,45,403.0,74.5,0.85,19.5,169.5,429.27,344.89
2016,9,27,17,0,368.0,58.0,0.8,19.0,125.0,366.6,294.01
2016,9,27,17,15,270.5,42.0,0.7,18.0,82.5,266.04,210.11
2016,9,27,17,30,173.0,26.0,0.6,17.0,40.0,169.14,113.33
2016,9,27,17,45,86.5,13.0,0.55,16.5,20.0,58.93,0.0
2016,9,27,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,15.0,0.6,11.5,23.5,12.8,0.0
2016,9,28,6,30,209.0,30.0,0.5,12.0,47.0,23.29,12.94
2016,9,28,6,45,315.0,43.5,0.45,12.5,91.0,33.58,23.91
2016,9,28,7,0,421.0,57.0,0.4,13.0,135.0,45.94,35.4
2016,9,28,7,15,489.0,66.5,0.35,13.5,184.5,52.49,41.47
2016,9,28,7,30,557.0,76.0,0.3,14.0,234.0,58.92,47.19
2016,9,28,7,45,612.0,81.0,0.3,14.5,285.5,61.59,49.4
2016,9,28,8,0,667.0,86.0,0.3,15.0,337.0,68.5,55.23
2016,9,28,8,15,699.5,91.0,0.35,15.5,385.5,123.44,71.95
2016,9,28,8,30,732.0,96.0,0.4,16.0,434.0,182.52,112.91
2016,9,28,8,45,754.5,100.0,0.45,16.5,479.0,242.56,161.83
2016,9,28,9,0,777.0,104.0,0.5,17.0,524.0,308.21,217.38
2016,9,28,9,15,794.5,107.0,0.55,17.5,564.5,369.39,269.45
2016,9,28,9,30,812.0,110.0,0.6,18.0,605.0,431.66,321.13
2016,9,28,9,45,823.5,113.0,0.65,18.5,638.5,491.93,369.71
2016,9,28,10,0,835.0,116.0,0.7,19.0,672.0,551.99,416.36
2016,9,28,10,15,844.5,117.5,0.75,19.5,699.5,609.01,459.21
2016,9,28,10,30,854.0,119.0,0.8,20.0,727.0,665.01,499.88
2016,9,28,10,45,831.0,134.5,0.85,20.5,739.5,710.91,531.89
2016,9,28,11,0,808.0,150.0,0.9,21.0,752.0,752.28,559.9
2016,9,28,11,15,812.0,151.0,0.95,21.0,764.0,796.4,590.67
2016,9,28,11,30,816.0,152.0,1.0,21.0,776.0,838.14,618.16
2016,9,28,11,45,792.5,165.0,1.1,21.0,773.0,865.41,636.82
2016,9,28,12,0,769.0,178.0,1.2,21.0,770.0,895.62,657.64
2016,9,28,12,15,767.5,177.5,1.2,21.0,766.0,921.78,674.31
2016,9,28,12,30,766.0,177.0,1.2,21.0,762.0,944.6,688.91
2016,9,28,12,45,781.5,166.0,1.3,21.0,754.5,968.97,706.23
2016,9,28,13,0,797.0,155.0,1.4,21.0,747.0,982.1,716.46
2016,9,28,13,15,789.5,153.5,1.4,20.5,726.5,987.13,721.6
2016,9,28,13,30,782.0,152.0,1.4,20.0,706.0,997.0,730.14
2016,9,28,13,45,750.5,158.5,1.45,20.0,673.0,979.74,720.73
2016,9,28,14,0,719.0,165.0,1.5,20.0,640.0,958.53,709.14
2016,9,28,14,15,703.5,161.0,1.45,19.5,605.5,938.16,698.04
2016,9,28,14,30,688.0,157.0,1.4,19.0,571.0,914.47,684.77
2016,9,28,14,45,669.5,151.0,1.4,19.0,531.5,882.46,665.36
2016,9,28,15,0,651.0,145.0,1.4,19.0,492.0,847.67,644.01
2016,9,28,15,15,623.0,138.5,1.35,18.5,447.5,800.7,614.62
2016,9,28,15,30,595.0,132.0,1.3,18.0,403.0,751.89,583.5
2016,9,28,15,45,580.0,118.5,1.3,17.5,358.0,705.99,554.25
2016,9,28,16,0,565.0,105.0,1.3,17.0,313.0,658.37,522.78
2016,9,28,16,15,514.5,96.0,1.2,16.0,263.5,578.96,466.44
2016,9,28,16,30,464.0,87.0,1.1,15.0,214.0,509.04,415.12
2016,9,28,16,45,419.0,72.0,1.05,14.5,168.0,437.91,359.11
2016,9,28,17,0,374.0,57.0,1.0,14.0,122.0,369.63,302.31
2016,9,28,17,15,267.5,41.5,0.95,13.5,80.0,263.99,211.73
2016,9,28,17,30,161.0,26.0,0.9,13.0,38.0,160.37,101.43
2016,9,28,17,45,80.5,13.0,0.85,12.5,19.0,55.52,0.0
2016,9,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,131.0,13.5,0.8,8.5,24.0,11.52,0.0
2016,9,29,6,30,262.0,27.0,0.8,9.0,48.0,22.37,12.02
2016,9,29,6,45,376.0,38.0,0.85,9.5,93.5,31.02,21.87
2016,9,29,7,0,490.0,49.0,0.9,10.0,139.0,39.55,30.05
2016,9,29,7,15,558.0,56.5,0.9,10.5,189.5,44.82,35.04
2016,9,29,7,30,626.0,64.0,0.9,11.0,240.0,50.05,39.78
2016,9,29,7,45,673.0,69.0,0.9,11.5,291.5,53.14,42.44
2016,9,29,8,0,720.0,74.0,0.9,12.0,343.0,66.6,54.25
2016,9,29,8,15,750.5,78.0,0.85,12.5,392.0,123.36,70.77
2016,9,29,8,30,781.0,82.0,0.8,13.0,441.0,183.96,113.62
2016,9,29,8,45,804.5,84.5,0.75,13.5,486.5,245.35,164.64
2016,9,29,9,0,828.0,87.0,0.7,14.0,532.0,309.06,219.78
2016,9,29,9,15,844.0,89.5,0.7,14.5,572.0,372.21,274.54
2016,9,29,9,30,860.0,92.0,0.7,15.0,612.0,436.15,328.39
2016,9,29,9,45,878.0,91.0,0.75,15.5,647.5,498.49,379.46
2016,9,29,10,0,896.0,90.0,0.8,16.0,683.0,559.98,428.11
2016,9,29,10,15,904.0,91.5,0.85,16.0,710.5,617.94,473.31
2016,9,29,10,30,912.0,93.0,0.9,16.0,738.0,674.53,516.17
2016,9,29,10,45,916.0,94.0,0.95,16.5,757.5,726.28,553.43
2016,9,29,11,0,920.0,95.0,1.0,17.0,777.0,775.76,587.23
2016,9,29,11,15,923.0,95.5,1.05,17.0,788.5,821.48,617.85
2016,9,29,11,30,926.0,96.0,1.1,17.0,800.0,864.41,646.42
2016,9,29,11,45,926.0,97.0,1.15,17.5,803.5,902.32,670.3
2016,9,29,12,0,926.0,98.0,1.2,18.0,807.0,936.88,691.89
2016,9,29,12,15,924.5,97.5,1.2,18.0,802.0,964.97,709.74
2016,9,29,12,30,923.0,97.0,1.2,18.0,797.0,989.33,725.28
2016,9,29,12,45,924.0,94.5,1.3,18.5,785.5,1010.04,738.98
2016,9,29,13,0,925.0,92.0,1.4,19.0,774.0,1026.87,750.33
2016,9,29,13,15,919.5,91.0,1.4,18.5,753.5,1034.97,757.45
2016,9,29,13,30,914.0,90.0,1.4,18.0,733.0,1038.98,762.27
2016,9,29,13,45,902.5,90.0,1.45,18.0,704.0,1034.03,761.03
2016,9,29,14,0,891.0,90.0,1.5,18.0,675.0,1025.1,757.49
2016,9,29,14,15,879.5,88.0,1.5,17.5,640.0,1009.86,750.63
2016,9,29,14,30,868.0,86.0,1.5,17.0,605.0,990.87,741.48
2016,9,29,14,45,851.5,84.0,1.55,17.0,564.0,974.73,733.69
2016,9,29,15,0,835.0,82.0,1.6,17.0,523.0,943.73,715.92
2016,9,29,15,15,813.0,79.0,1.6,16.5,477.0,903.13,692.2
2016,9,29,15,30,791.0,76.0,1.6,16.0,431.0,860.01,666.36
2016,9,29,15,45,762.0,71.5,1.6,16.0,382.0,806.46,631.32
2016,9,29,16,0,733.0,67.0,1.6,16.0,333.0,751.52,594.38
2016,9,29,16,15,688.0,62.0,1.6,15.0,281.5,681.63,547.12
2016,9,29,16,30,643.0,57.0,1.6,14.0,230.0,618.46,502.5
2016,9,29,16,45,574.0,50.0,1.65,13.5,179.5,530.72,435.3
2016,9,29,17,0,505.0,43.0,1.7,13.0,129.0,447.32,367.45
2016,9,29,17,15,385.5,33.0,1.7,12.5,85.0,332.41,267.63
2016,9,29,17,30,266.0,23.0,1.7,12.0,41.0,217.95,125.03
2016,9,29,17,45,133.0,11.5,1.75,11.5,20.5,83.06,0.0
2016,9,29,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,148.5,12.5,1.35,8.0,24.0,10.67,0.0
2016,9,30,6,30,297.0,25.0,1.4,8.0,48.0,20.73,10.34
2016,9,30,6,45,411.5,35.0,1.45,8.5,93.5,28.62,19.77
2016,9,30,7,0,526.0,45.0,1.5,9.0,139.0,36.46,27.34
2016,9,30,7,15,593.0,51.5,1.5,9.5,190.0,41.1,31.79
2016,9,30,7,30,660.0,58.0,1.5,10.0,241.0,49.81,39.7
2016,9,30,7,45,705.0,62.5,1.55,10.5,292.5,52.95,42.43
2016,9,30,8,0,750.0,67.0,1.6,11.0,344.0,62.58,50.87
2016,9,30,8,15,779.5,70.5,1.6,11.0,393.5,120.8,67.81
2016,9,30,8,30,809.0,74.0,1.6,11.0,443.0,182.66,112.58
2016,9,30,8,45,831.5,76.0,1.6,11.5,488.5,245.1,165.68
2016,9,30,9,0,854.0,78.0,1.6,12.0,534.0,312.64,225.45
2016,9,30,9,15,869.0,80.0,1.6,12.0,574.0,375.64,282.17
2016,9,30,9,30,884.0,82.0,1.6,12.0,614.0,439.16,338.11
2016,9,30,9,45,898.5,82.5,1.6,12.5,649.0,501.31,390.59
2016,9,30,10,0,913.0,83.0,1.6,13.0,684.0,563.31,440.95
2016,9,30,10,15,921.0,84.0,1.6,13.0,711.5,621.55,487.52
2016,9,30,10,30,929.0,85.0,1.6,13.0,739.0,678.37,531.53
2016,9,30,10,45,934.0,86.0,1.65,13.5,758.5,731.45,570.89
2016,9,30,11,0,939.0,87.0,1.7,14.0,778.0,782.31,606.31
2016,9,30,11,15,942.0,87.5,1.7,14.0,790.0,828.65,637.72
2016,9,30,11,30,945.0,88.0,1.7,14.0,802.0,872.14,666.88
2016,9,30,11,45,946.0,88.0,1.75,14.0,806.0,910.34,692.84
2016,9,30,12,0,947.0,88.0,1.8,14.0,810.0,945.15,716.5
2016,9,30,12,15,946.0,88.0,1.85,14.0,805.0,974.6,736.59
2016,9,30,12,30,945.0,88.0,1.9,14.0,800.0,1000.28,754.29
2016,9,30,12,45,939.0,88.5,1.95,14.0,786.5,1017.83,766.74
2016,9,30,13,0,933.0,89.0,2.0,14.0,773.0,1031.27,776.71
2016,9,30,13,15,927.5,88.0,2.0,14.0,752.0,1039.34,782.68
2016,9,30,13,30,922.0,87.0,2.0,14.0,731.0,1043.28,786.16
2016,9,30,13,45,914.5,85.5,2.05,14.0,703.0,1040.48,786.11
2016,9,30,14,0,907.0,84.0,2.1,14.0,675.0,1033.63,783.6
2016,9,30,14,15,895.0,82.5,2.15,13.5,639.5,1018.26,777.02
2016,9,30,14,30,883.0,81.0,2.2,13.0,604.0,999.12,768.01
2016,9,30,14,45,868.5,78.0,2.25,13.0,563.0,971.98,752.15
2016,9,30,15,0,854.0,75.0,2.3,13.0,522.0,941.51,733.95
2016,9,30,15,15,832.5,72.5,2.3,12.5,476.0,912.47,717.41
2016,9,30,15,30,811.0,70.0,2.3,12.0,430.0,870.0,690.99
2016,9,30,15,45,781.0,66.0,2.3,12.0,380.5,815.64,654.16
2016,9,30,16,0,751.0,62.0,2.3,12.0,331.0,759.94,615.4
2016,9,30,16,15,706.5,57.5,2.25,11.5,279.5,690.61,565.65
2016,9,30,16,30,662.0,53.0,2.2,11.0,228.0,621.84,514.12
2016,9,30,16,45,591.5,46.5,2.2,11.0,177.0,532.25,442.64
2016,9,30,17,0,521.0,40.0,2.2,11.0,126.0,454.21,376.55
2016,9,30,17,15,398.5,30.5,2.1,10.5,82.0,337.65,272.97
2016,9,30,17,30,276.0,21.0,2.0,10.0,38.0,219.39,104.32
2016,9,30,17,45,138.0,10.5,1.9,10.0,19.0,84.81,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,155.5,12.0,1.2,8.5,24.0,10.24,0.0
2016,10,1,6,30,311.0,24.0,1.2,9.0,48.0,19.94,9.18
2016,10,1,6,45,430.0,33.5,1.3,9.5,94.0,27.47,18.61
2016,10,1,7,0,549.0,43.0,1.4,10.0,140.0,34.97,25.87
2016,10,1,7,15,617.5,49.5,1.45,10.5,192.0,43.25,33.57
2016,10,1,7,30,686.0,56.0,1.5,11.0,244.0,48.38,38.25
2016,10,1,7,45,731.5,60.0,1.55,11.5,296.5,51.21,40.7
