Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,8,0,777.0,64.0,1.6,12.0,349.0,61.76,41.58
2016,10,1,8,15,806.5,67.5,1.55,12.5,399.0,121.75,66.98
2016,10,1,8,30,836.0,71.0,1.5,13.0,449.0,185.34,112.75
2016,10,1,8,45,859.0,72.5,1.5,13.5,495.5,252.87,169.69
2016,10,1,9,0,882.0,74.0,1.5,14.0,542.0,318.12,227.27
2016,10,1,9,15,897.0,76.0,1.45,14.0,583.0,382.77,284.86
2016,10,1,9,30,912.0,78.0,1.4,14.0,624.0,447.9,341.41
2016,10,1,9,45,927.0,77.5,1.4,14.5,659.5,510.91,393.99
2016,10,1,10,0,942.0,77.0,1.4,15.0,695.0,573.72,444.37
2016,10,1,10,15,950.0,78.5,1.4,15.0,722.5,633.89,491.73
2016,10,1,10,30,958.0,80.0,1.4,15.0,750.0,692.58,536.41
2016,10,1,10,45,963.0,80.5,1.4,15.5,770.0,746.47,575.25
2016,10,1,11,0,968.0,81.0,1.4,16.0,790.0,798.02,609.67
2016,10,1,11,15,971.0,81.5,1.4,16.0,802.0,845.46,641.11
2016,10,1,11,30,974.0,82.0,1.4,16.0,814.0,889.95,670.25
2016,10,1,11,45,974.5,82.5,1.45,16.5,817.5,929.15,695.07
2016,10,1,12,0,975.0,83.0,1.5,17.0,821.0,964.84,717.46
2016,10,1,12,15,974.0,82.5,1.55,17.0,816.5,994.39,737.18
2016,10,1,12,30,973.0,82.0,1.6,17.0,812.0,1020.04,754.5
2016,10,1,12,45,969.5,82.0,1.65,17.0,798.5,1039.86,768.2
2016,10,1,13,0,966.0,82.0,1.7,17.0,785.0,1055.52,779.44
2016,10,1,13,15,961.0,81.0,1.7,17.0,764.0,1064.31,785.7
2016,10,1,13,30,956.0,80.0,1.7,17.0,743.0,1068.85,789.49
2016,10,1,13,45,947.0,79.5,1.75,17.0,714.5,1065.72,789.39
2016,10,1,14,0,938.0,79.0,1.8,17.0,686.0,1058.42,786.85
2016,10,1,14,15,927.5,77.5,1.8,16.5,650.0,1044.28,780.77
2016,10,1,14,30,917.0,76.0,1.8,16.0,614.0,1026.23,772.29
2016,10,1,14,45,900.5,74.0,1.85,16.0,572.5,997.84,756.3
2016,10,1,15,0,884.0,72.0,1.9,16.0,531.0,966.09,738.01
2016,10,1,15,15,863.0,69.5,1.9,15.5,484.0,926.31,714.76
2016,10,1,15,30,842.0,67.0,1.9,15.0,437.0,893.97,696.31
2016,10,1,15,45,811.0,64.0,1.9,15.0,386.0,839.17,660.14
2016,10,1,16,0,780.0,61.0,1.9,15.0,335.0,782.97,622.12
2016,10,1,16,15,734.5,56.5,1.85,14.5,282.5,711.77,572.25
2016,10,1,16,30,689.0,52.0,1.8,14.0,230.0,641.14,520.47
2016,10,1,16,45,614.5,46.0,1.8,13.5,178.0,548.02,448.54
2016,10,1,17,0,540.0,40.0,1.8,13.0,126.0,467.09,381.78
2016,10,1,17,15,407.0,30.0,1.75,12.5,81.0,342.37,271.95
2016,10,1,17,30,274.0,20.0,1.7,12.0,36.0,214.46,68.07
2016,10,1,17,45,137.0,10.0,1.65,11.5,18.0,83.68,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,149.5,12.0,1.1,8.5,22.5,10.24,0.0
2016,10,2,6,30,299.0,24.0,1.1,9.0,45.0,19.99,8.61
2016,10,2,6,45,417.0,33.5,1.1,9.5,90.0,27.49,18.58
2016,10,2,7,0,535.0,43.0,1.1,10.0,135.0,34.97,25.85
2016,10,2,7,15,603.5,49.0,1.1,10.5,186.0,39.3,30.01
2016,10,2,7,30,672.0,55.0,1.1,11.0,237.0,47.48,37.45
2016,10,2,7,45,347.0,94.5,1.15,11.5,189.5,68.01,55.78
2016,10,2,8,0,22.0,134.0,1.2,12.0,142.0,104.08,83.38
2016,10,2,8,15,98.0,163.5,1.2,12.0,207.0,129.89,101.06
2016,10,2,8,30,174.0,193.0,1.2,12.0,272.0,173.11,132.45
2016,10,2,8,45,518.5,133.0,1.2,12.5,400.0,219.71,156.83
2016,10,2,9,0,863.0,73.0,1.2,13.0,528.0,312.85,224.42
2016,10,2,9,15,468.0,168.0,1.2,13.0,417.0,306.01,234.36
2016,10,2,9,30,73.0,263.0,1.2,13.0,306.0,246.76,195.62
2016,10,2,9,45,120.0,286.0,1.3,13.5,362.0,299.86,237.5
2016,10,2,10,0,167.0,309.0,1.4,14.0,418.0,356.14,281.08
2016,10,2,10,15,142.5,321.0,1.45,14.0,416.5,367.1,289.51
2016,10,2,10,30,118.0,333.0,1.5,14.0,415.0,367.17,289.54
2016,10,2,10,45,174.0,342.5,1.55,14.0,467.0,433.82,341.4
2016,10,2,11,0,230.0,352.0,1.6,14.0,519.0,497.53,390.12
2016,10,2,11,15,193.0,360.0,1.65,14.0,502.0,492.25,385.34
2016,10,2,11,30,156.0,368.0,1.7,14.0,485.0,483.4,378.19
2016,10,2,11,45,78.0,221.5,1.75,14.0,280.0,281.68,223.74
2016,10,2,12,0,0.0,75.0,1.8,14.0,75.0,62.49,46.17
2016,10,2,12,15,126.0,217.0,1.8,14.0,311.0,331.45,266.66
2016,10,2,12,30,252.0,359.0,1.8,14.0,547.0,606.41,474.4
2016,10,2,12,45,267.5,349.0,1.85,14.5,545.5,641.15,497.35
2016,10,2,13,0,283.0,339.0,1.9,15.0,544.0,655.95,508.19
2016,10,2,13,15,221.5,335.5,1.9,14.5,493.5,578.76,452.19
2016,10,2,13,30,160.0,332.0,1.9,14.0,443.0,520.01,408.85
2016,10,2,13,45,126.5,314.0,1.9,14.0,399.5,470.95,372.2
2016,10,2,14,0,93.0,296.0,1.9,14.0,356.0,398.81,317.38
2016,10,2,14,15,65.5,266.0,1.9,14.0,307.0,339.47,271.62
2016,10,2,14,30,38.0,236.0,1.9,14.0,258.0,279.8,224.58
2016,10,2,14,45,447.0,156.0,1.95,14.0,386.5,656.88,528.7
2016,10,2,15,0,856.0,76.0,2.0,14.0,515.0,943.47,733.51
2016,10,2,15,15,834.0,73.0,2.0,13.5,469.0,913.16,712.64
2016,10,2,15,30,812.0,70.0,2.0,13.0,423.0,869.44,685.65
2016,10,2,15,45,778.5,67.0,2.0,13.0,373.0,813.19,647.81
2016,10,2,16,0,745.0,64.0,2.0,13.0,323.0,755.75,608.08
2016,10,2,16,15,697.0,59.0,1.95,12.5,271.0,683.0,555.99
2016,10,2,16,30,649.0,54.0,1.9,12.0,219.0,611.04,502.08
2016,10,2,16,45,565.5,48.0,1.9,12.0,167.5,520.16,429.63
2016,10,2,17,0,482.0,42.0,1.9,12.0,116.0,428.44,352.34
2016,10,2,17,15,345.0,31.0,1.8,11.5,73.5,302.8,239.61
2016,10,2,17,30,208.0,20.0,1.7,11.0,31.0,171.96,14.59
2016,10,2,17,45,104.0,10.0,1.6,10.5,15.5,65.48,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,132.5,11.5,0.9,8.5,20.5,9.82,0.0
2016,10,3,6,30,265.0,23.0,0.8,9.0,41.0,19.09,7.24
2016,10,3,6,45,385.5,33.0,0.75,9.5,85.0,27.02,18.12
2016,10,3,7,0,506.0,43.0,0.7,10.0,129.0,34.89,25.77
2016,10,3,7,15,575.5,49.5,0.7,10.0,178.5,39.58,30.34
2016,10,3,7,30,645.0,56.0,0.7,10.0,228.0,44.27,34.72
2016,10,3,7,45,408.5,101.5,0.7,10.5,218.5,73.47,60.91
2016,10,3,8,0,172.0,147.0,0.7,11.0,209.0,108.82,86.19
2016,10,3,8,15,146.5,169.5,0.65,11.5,227.5,138.11,106.03
2016,10,3,8,30,121.0,192.0,0.6,12.0,246.0,164.6,127.43
2016,10,3,8,45,85.0,204.0,0.6,12.5,243.5,178.89,140.3
2016,10,3,9,0,49.0,216.0,0.6,13.0,241.0,187.01,147.95
2016,10,3,9,15,50.0,233.0,0.6,13.0,260.5,207.16,164.11
2016,10,3,9,30,51.0,250.0,0.6,13.0,280.0,227.69,180.35
2016,10,3,9,45,49.0,262.5,0.65,13.5,293.0,243.5,192.46
2016,10,3,10,0,47.0,275.0,0.7,14.0,306.0,259.17,204.31
2016,10,3,10,15,36.0,270.5,0.7,14.0,295.0,254.63,200.51
2016,10,3,10,30,25.0,266.0,0.7,14.0,284.0,241.11,189.72
2016,10,3,10,45,18.5,249.0,0.75,14.5,262.5,224.31,176.19
2016,10,3,11,0,12.0,232.0,0.8,15.0,241.0,206.43,161.76
2016,10,3,11,15,14.0,244.5,0.8,15.0,255.0,220.52,172.86
2016,10,3,11,30,16.0,257.0,0.8,15.0,269.0,235.0,184.09
2016,10,3,11,45,41.0,300.0,0.85,15.0,331.0,313.25,245.16
2016,10,3,12,0,66.0,343.0,0.9,15.0,393.0,383.8,298.79
2016,10,3,12,15,44.5,311.0,0.9,15.0,344.5,336.29,262.06
2016,10,3,12,30,23.0,279.0,0.9,15.0,296.0,269.12,210.49
2016,10,3,12,45,14.5,235.0,0.95,15.0,246.0,220.43,172.98
2016,10,3,13,0,6.0,191.0,1.0,15.0,196.0,171.61,134.5
2016,10,3,13,15,18.5,231.5,0.95,15.0,245.0,223.75,176.61
2016,10,3,13,30,31.0,272.0,0.9,15.0,294.0,300.26,236.44
2016,10,3,13,45,37.0,269.5,0.9,15.0,294.5,307.15,241.91
2016,10,3,14,0,43.0,267.0,0.9,15.0,295.0,314.3,248.08
2016,10,3,14,15,23.5,220.0,0.9,14.5,235.5,224.2,178.02
2016,10,3,14,30,4.0,173.0,0.9,14.0,176.0,157.99,125.27
2016,10,3,14,45,3.0,165.0,0.9,14.0,167.5,150.49,119.71
2016,10,3,15,0,2.0,157.0,0.9,14.0,159.0,143.16,114.05
2016,10,3,15,15,390.5,113.5,0.9,14.0,281.5,536.87,437.04
2016,10,3,15,30,779.0,70.0,0.9,14.0,404.0,838.13,652.38
2016,10,3,15,45,744.0,67.0,0.9,14.0,355.0,781.46,610.43
2016,10,3,16,0,709.0,64.0,0.9,14.0,306.0,723.82,571.69
2016,10,3,16,15,661.0,59.0,0.85,13.5,256.0,652.36,521.6
2016,10,3,16,30,613.0,54.0,0.8,13.0,206.0,588.37,474.71
2016,10,3,16,45,532.0,47.0,0.8,13.0,157.0,493.37,400.78
2016,10,3,17,0,451.0,40.0,0.8,13.0,108.0,403.92,326.77
2016,10,3,17,15,314.5,29.0,0.75,12.5,67.0,280.66,216.66
2016,10,3,17,30,178.0,18.0,0.7,12.0,26.0,149.95,0.0
2016,10,3,17,45,89.0,9.0,0.65,12.0,13.0,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,15,84.5,12.5,0.75,10.0,18.0,10.67,0.0
2016,10,4,6,30,169.0,25.0,0.8,10.0,36.0,19.45,6.48
2016,10,4,6,45,274.0,40.0,0.9,10.5,77.0,30.91,21.33
2016,10,4,7,0,379.0,55.0,1.0,11.0,118.0,42.2,32.11
2016,10,4,7,15,455.5,65.0,1.0,11.0,167.0,51.77,41.12
2016,10,4,7,30,532.0,75.0,1.0,11.0,216.0,58.68,47.51
2016,10,4,7,45,322.0,111.0,1.0,11.5,201.5,81.66,67.94
2016,10,4,8,0,112.0,147.0,1.0,12.0,187.0,107.64,85.37
2016,10,4,8,15,95.5,166.5,0.95,12.0,204.0,133.92,104.46
2016,10,4,8,30,79.0,186.0,0.9,12.0,221.0,155.49,122.08
2016,10,4,8,45,84.5,207.0,0.9,12.5,248.0,181.09,142.49
2016,10,4,9,0,90.0,228.0,0.9,13.0,275.0,207.8,163.85
2016,10,4,9,15,74.5,240.5,0.9,13.0,281.0,221.73,175.64
2016,10,4,9,30,59.0,253.0,0.9,13.0,287.0,233.66,185.48
2016,10,4,9,45,30.5,208.5,0.95,13.5,226.5,190.16,150.74
2016,10,4,10,0,2.0,164.0,1.0,14.0,166.0,137.8,108.3
2016,10,4,10,15,159.0,237.5,1.0,14.0,347.0,304.71,242.57
2016,10,4,10,30,316.0,311.0,1.0,14.0,528.0,491.16,384.43
2016,10,4,10,45,296.0,325.0,1.0,14.5,533.0,512.65,398.05
2016,10,4,11,0,276.0,339.0,1.0,15.0,538.0,531.77,411.01
2016,10,4,11,15,376.5,311.0,1.05,15.0,587.0,601.57,464.15
2016,10,4,11,30,477.0,283.0,1.1,15.0,636.0,691.31,529.84
2016,10,4,11,45,704.5,190.5,1.2,15.5,713.5,825.02,626.98
2016,10,4,12,0,932.0,98.0,1.3,16.0,791.0,943.38,704.96
2016,10,4,12,15,931.0,98.0,1.35,16.0,786.5,972.23,723.22
2016,10,4,12,30,930.0,98.0,1.4,16.0,782.0,997.36,740.32
2016,10,4,12,45,932.0,94.5,1.5,16.0,770.0,1017.62,755.23
2016,10,4,13,0,934.0,91.0,1.6,16.0,758.0,1033.94,767.8
2016,10,4,13,15,928.0,90.0,1.65,16.0,737.0,1041.23,773.92
2016,10,4,13,30,922.0,89.0,1.7,16.0,716.0,1044.39,777.66
2016,10,4,13,45,915.5,87.0,1.8,16.0,687.5,1041.73,778.6
2016,10,4,14,0,909.0,85.0,1.9,16.0,659.0,1035.0,777.06
2016,10,4,14,15,897.0,83.0,1.95,15.5,623.5,1018.76,770.1
2016,10,4,14,30,885.0,81.0,2.0,15.0,588.0,998.75,760.76
2016,10,4,14,45,870.5,78.5,2.05,15.0,547.0,972.04,745.48
2016,10,4,15,0,856.0,76.0,2.1,15.0,506.0,952.88,735.34
2016,10,4,15,15,833.5,73.0,2.1,14.5,459.5,911.15,710.16
2016,10,4,15,30,811.0,70.0,2.1,14.0,413.0,866.92,682.88
2016,10,4,15,45,780.5,66.0,2.15,14.0,363.5,812.02,646.38
2016,10,4,16,0,750.0,62.0,2.2,14.0,314.0,755.8,607.72
2016,10,4,16,15,701.0,57.0,2.15,13.5,262.0,682.11,554.64
2016,10,4,16,30,652.0,52.0,2.1,13.0,210.0,609.29,499.66
2016,10,4,16,45,573.0,45.0,2.1,13.0,159.5,520.61,428.35
2016,10,4,17,0,494.0,38.0,2.1,13.0,109.0,430.97,352.06
2016,10,4,17,15,347.5,27.5,2.0,12.5,67.0,300.22,230.3
2016,10,4,17,30,201.0,17.0,1.9,12.0,25.0,134.03,0.0
2016,10,4,17,45,100.5,8.5,1.85,11.5,12.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,125.5,11.0,1.2,7.5,19.0,9.39,0.0
2016,10,5,6,30,251.0,22.0,1.2,8.0,38.0,18.32,4.73
2016,10,5,6,45,387.0,32.0,1.3,9.0,83.0,26.3,17.35
2016,10,5,7,0,523.0,42.0,1.4,10.0,128.0,34.28,25.12
2016,10,5,7,15,597.5,49.0,1.4,10.5,179.5,39.44,30.08
2016,10,5,7,30,672.0,56.0,1.4,11.0,231.0,48.54,38.39
2016,10,5,7,45,722.5,59.5,1.45,11.5,284.0,50.96,40.49
2016,10,5,8,0,773.0,63.0,1.5,12.0,337.0,64.88,41.73
2016,10,5,8,15,804.0,66.5,1.45,12.5,387.0,124.75,68.9
2016,10,5,8,30,835.0,70.0,1.4,13.0,437.0,188.4,115.47
2016,10,5,8,45,859.5,72.0,1.35,13.5,483.5,252.84,170.12
2016,10,5,9,0,884.0,74.0,1.3,14.0,530.0,322.3,230.96
2016,10,5,9,15,900.0,76.0,1.25,14.0,571.0,387.31,288.57
2016,10,5,9,30,916.0,78.0,1.2,14.0,612.0,452.87,345.14
2016,10,5,9,45,930.5,78.0,1.2,14.5,647.0,516.16,397.6
2016,10,5,10,0,945.0,78.0,1.2,15.0,682.0,579.17,447.76
2016,10,5,10,15,953.0,79.5,1.2,15.0,709.5,639.28,494.71
2016,10,5,10,30,961.0,81.0,1.2,15.0,737.0,697.88,538.98
2016,10,5,10,45,968.0,80.5,1.25,15.5,757.5,752.01,578.26
2016,10,5,11,0,975.0,80.0,1.3,16.0,778.0,803.92,613.18
2016,10,5,11,15,978.0,80.5,1.3,16.0,789.5,851.32,644.44
2016,10,5,11,30,981.0,81.0,1.3,16.0,801.0,895.74,673.41
2016,10,5,11,45,983.0,80.5,1.35,16.5,805.0,935.03,698.2
2016,10,5,12,0,985.0,80.0,1.4,17.0,809.0,970.84,720.61
2016,10,5,12,15,984.0,80.0,1.45,17.0,803.5,1000.83,740.57
2016,10,5,12,30,983.0,80.0,1.5,17.0,798.0,1026.9,758.14
2016,10,5,12,45,976.0,81.5,1.6,17.0,784.0,1044.92,771.5
2016,10,5,13,0,969.0,83.0,1.7,17.0,770.0,1058.68,782.38
2016,10,5,13,15,963.5,82.0,1.7,17.0,748.0,1066.69,788.19
2016,10,5,13,30,958.0,81.0,1.7,17.0,726.0,1070.44,791.52
2016,10,5,13,45,949.0,80.0,1.75,17.0,697.0,1066.42,790.9
2016,10,5,14,0,940.0,79.0,1.8,17.0,668.0,1058.22,787.83
2016,10,5,14,15,927.5,77.5,1.8,17.0,631.5,1041.81,778.83
2016,10,5,14,30,915.0,76.0,1.8,17.0,595.0,1021.53,767.5
2016,10,5,14,45,897.0,74.0,1.85,17.0,552.5,991.5,750.48
2016,10,5,15,0,879.0,72.0,1.9,17.0,510.0,958.22,731.18
2016,10,5,15,15,855.5,69.5,1.9,16.5,462.5,926.45,713.41
2016,10,5,15,30,832.0,67.0,1.9,16.0,415.0,881.42,686.01
2016,10,5,15,45,794.5,64.0,1.9,16.0,363.5,821.02,645.79
2016,10,5,16,0,757.0,61.0,1.9,16.0,312.0,759.66,603.68
2016,10,5,16,15,706.0,56.0,1.85,15.5,259.5,684.1,549.94
2016,10,5,16,30,655.0,51.0,1.8,15.0,207.0,609.56,494.26
2016,10,5,16,45,568.0,44.5,1.75,14.5,156.0,515.7,420.21
2016,10,5,17,0,481.0,38.0,1.7,14.0,105.0,421.41,341.09
2016,10,5,17,15,327.0,27.0,1.65,13.0,63.5,285.29,213.12
2016,10,5,17,30,173.0,16.0,1.6,12.0,22.0,116.3,0.0
2016,10,5,17,45,86.5,8.0,1.6,11.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,129.0,10.5,0.9,8.5,18.0,8.96,0.0
2016,10,6,6,30,258.0,21.0,0.8,9.0,36.0,17.5,2.87
2016,10,6,6,45,391.0,30.5,0.75,9.5,80.0,25.08,16.19
2016,10,6,7,0,524.0,40.0,0.7,10.0,124.0,32.66,23.68
2016,10,6,7,15,597.0,46.5,0.7,10.5,175.0,40.8,31.32
2016,10,6,7,30,670.0,53.0,0.7,11.0,226.0,46.01,36.13
2016,10,6,7,45,718.0,57.0,0.75,11.5,277.5,48.92,38.69
2016,10,6,8,0,766.0,61.0,0.8,12.0,329.0,64.03,40.5
2016,10,6,8,15,796.5,64.5,0.8,12.5,378.5,123.37,67.8
2016,10,6,8,30,827.0,68.0,0.8,13.0,428.0,186.4,113.93
2016,10,6,8,45,850.5,70.0,0.85,13.5,473.5,253.42,170.51
2016,10,6,9,0,874.0,72.0,0.9,14.0,519.0,318.53,227.65
2016,10,6,9,15,889.0,74.0,0.9,14.5,559.5,382.47,283.65
2016,10,6,9,30,904.0,76.0,0.9,15.0,600.0,446.87,338.38
2016,10,6,9,45,921.0,75.0,0.95,16.0,635.0,509.57,389.41
2016,10,6,10,0,938.0,74.0,1.0,17.0,670.0,572.25,438.33
2016,10,6,10,15,945.5,75.0,1.0,17.5,697.0,631.05,482.9
2016,10,6,10,30,953.0,76.0,1.0,18.0,724.0,688.29,524.63
2016,10,6,10,45,957.5,77.0,1.0,18.5,743.0,741.64,562.17
2016,10,6,11,0,962.0,78.0,1.0,19.0,762.0,792.63,595.17
2016,10,6,11,15,964.5,78.5,1.0,19.0,773.0,838.96,625.12
2016,10,6,11,30,967.0,79.0,1.0,19.0,784.0,882.29,652.83
2016,10,6,11,45,967.5,79.0,1.0,19.5,787.0,920.2,675.5
2016,10,6,12,0,968.0,79.0,1.0,20.0,790.0,954.6,695.77
2016,10,6,12,15,967.0,79.0,1.0,20.0,785.0,983.98,714.09
2016,10,6,12,30,966.0,79.0,1.0,20.0,780.0,1009.5,730.06
2016,10,6,12,45,963.0,78.0,1.05,20.0,766.5,1027.98,742.73
2016,10,6,13,0,960.0,77.0,1.1,20.0,753.0,1042.32,753.07
2016,10,6,13,15,954.5,76.0,1.1,20.0,732.0,1050.01,758.48
2016,10,6,13,30,949.0,75.0,1.1,20.0,711.0,1053.47,761.53
2016,10,6,13,45,940.5,74.0,1.15,20.0,682.0,1049.72,761.32
2016,10,6,14,0,932.0,73.0,1.2,20.0,653.0,1041.84,758.76
2016,10,6,14,15,920.5,71.5,1.2,20.0,617.5,1026.29,750.57
2016,10,6,14,30,909.0,70.0,1.2,20.0,582.0,1006.89,740.14
2016,10,6,14,45,892.5,68.5,1.2,20.0,540.0,978.93,724.28
2016,10,6,15,0,876.0,67.0,1.2,20.0,498.0,947.71,706.31
2016,10,6,15,15,854.0,64.0,1.2,19.5,451.5,906.24,682.67
2016,10,6,15,30,832.0,61.0,1.2,19.0,405.0,862.35,656.92
2016,10,6,15,45,799.0,58.0,1.25,19.0,355.0,815.94,628.13
2016,10,6,16,0,766.0,55.0,1.3,19.0,305.0,758.51,590.41
2016,10,6,16,15,717.5,50.5,1.25,18.0,253.5,685.59,540.82
2016,10,6,16,30,669.0,46.0,1.2,17.0,202.0,613.63,489.09
2016,10,6,16,45,587.0,39.5,1.15,16.0,151.5,515.9,414.19
2016,10,6,17,0,505.0,33.0,1.1,15.0,101.0,423.18,337.98
2016,10,6,17,15,252.5,26.5,1.1,14.0,60.5,233.54,167.42
2016,10,6,17,30,0.0,20.0,1.1,13.0,20.0,17.07,0.0
2016,10,6,17,45,0.0,10.0,1.1,12.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,141.0,9.5,1.0,10.5,17.5,8.11,0.0
2016,10,7,6,30,282.0,19.0,0.9,11.0,35.0,15.8,0.41
2016,10,7,6,45,411.0,28.5,0.85,11.5,78.5,23.47,14.55
2016,10,7,7,0,540.0,38.0,0.8,12.0,122.0,33.89,24.52
2016,10,7,7,15,610.5,44.0,0.8,12.5,172.5,38.72,29.17
2016,10,7,7,30,681.0,50.0,0.8,13.0,223.0,43.59,33.64
2016,10,7,7,45,725.5,54.0,0.85,13.5,274.0,46.57,36.27
2016,10,7,8,0,770.0,58.0,0.9,14.0,325.0,62.62,38.35
2016,10,7,8,15,799.5,61.5,0.9,14.5,374.0,122.08,65.96
2016,10,7,8,30,829.0,65.0,0.9,15.0,423.0,185.08,112.01
2016,10,7,8,45,850.0,67.5,0.95,16.0,468.0,252.0,168.08
2016,10,7,9,0,871.0,70.0,1.0,17.0,513.0,316.7,224.19
2016,10,7,9,15,886.0,72.0,1.0,17.5,552.5,380.36,279.51
2016,10,7,9,30,901.0,74.0,1.0,18.0,592.0,444.48,333.57
2016,10,7,9,45,904.0,78.5,1.0,18.5,624.0,505.48,383.37
2016,10,7,10,0,907.0,83.0,1.0,19.0,656.0,565.06,430.03
2016,10,7,10,15,746.5,149.0,0.95,19.5,633.5,588.83,447.44
2016,10,7,10,30,586.0,215.0,0.9,20.0,611.0,587.05,444.99
2016,10,7,10,45,758.0,152.0,0.85,21.0,679.0,685.87,515.32
2016,10,7,11,0,930.0,89.0,0.8,22.0,747.0,780.8,578.64
2016,10,7,11,15,933.0,89.5,0.7,22.0,758.0,826.23,605.34
2016,10,7,11,30,936.0,90.0,0.6,22.0,769.0,868.83,630.18
2016,10,7,11,45,935.5,90.5,0.5,22.5,771.5,905.4,649.43
2016,10,7,12,0,935.0,91.0,0.4,23.0,774.0,938.53,666.17
2016,10,7,12,15,933.5,91.0,0.35,23.0,769.0,966.62,681.96
2016,10,7,12,30,932.0,91.0,0.3,23.0,764.0,990.96,695.5
2016,10,7,12,45,916.0,96.0,0.25,23.5,747.5,1003.21,700.48
2016,10,7,13,0,900.0,101.0,0.2,24.0,731.0,1011.18,703.24
2016,10,7,13,15,699.0,170.0,0.2,24.0,650.5,923.43,650.56
2016,10,7,13,30,498.0,239.0,0.2,24.0,570.0,798.79,572.14
2016,10,7,13,45,562.0,206.5,0.2,24.0,565.0,832.58,598.45
2016,10,7,14,0,626.0,174.0,0.2,24.0,560.0,871.88,624.36
2016,10,7,14,15,520.0,194.0,0.25,23.5,502.5,779.75,567.31
2016,10,7,14,30,414.0,214.0,0.3,23.0,445.0,695.41,513.63
2016,10,7,14,45,564.0,156.0,0.4,23.0,445.5,771.47,571.56
2016,10,7,15,0,714.0,98.0,0.5,23.0,446.0,847.55,623.88
2016,10,7,15,15,690.0,92.0,0.55,22.5,402.0,803.57,597.74
2016,10,7,15,30,666.0,86.0,0.6,22.0,358.0,757.71,571.28
2016,10,7,15,45,606.5,88.0,0.7,21.5,311.5,689.01,528.61
2016,10,7,16,0,547.0,90.0,0.8,21.0,265.0,620.11,483.76
2016,10,7,16,15,546.5,74.5,0.9,20.0,224.5,581.16,459.12
2016,10,7,16,30,546.0,59.0,1.0,19.0,184.0,539.99,430.18
2016,10,7,16,45,453.5,50.0,1.1,18.0,135.5,436.75,350.92
2016,10,7,17,0,361.0,41.0,1.2,17.0,87.0,339.85,270.42
2016,10,7,17,15,180.5,27.5,1.15,16.5,50.5,185.5,125.3
2016,10,7,17,30,0.0,14.0,1.1,16.0,14.0,11.95,0.0
2016,10,7,17,45,0.0,7.0,1.1,15.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,91.0,10.0,1.05,12.5,14.5,8.54,0.0
2016,10,8,6,30,182.0,20.0,0.9,13.0,29.0,16.62,0.0
2016,10,8,6,45,318.0,31.5,0.8,13.5,71.0,25.89,16.35
2016,10,8,7,0,454.0,43.0,0.7,14.0,113.0,35.06,25.29
2016,10,8,7,15,533.0,51.0,0.7,14.5,162.5,40.91,30.84
2016,10,8,7,30,612.0,59.0,0.7,15.0,212.0,46.73,36.14
2016,10,8,7,45,662.5,64.5,0.75,16.0,263.0,50.33,39.21
2016,10,8,8,0,713.0,70.0,0.8,17.0,314.0,71.79,45.77
2016,10,8,8,15,747.0,74.0,0.75,17.5,363.0,128.44,72.3
2016,10,8,8,30,781.0,78.0,0.7,18.0,412.0,189.33,116.11
2016,10,8,8,45,805.0,81.0,0.7,19.0,457.0,251.08,166.87
2016,10,8,9,0,829.0,84.0,0.7,20.0,502.0,315.17,221.08
2016,10,8,9,15,846.5,86.5,0.7,20.5,542.0,378.58,274.78
2016,10,8,9,30,864.0,89.0,0.7,21.0,582.0,442.9,327.6
2016,10,8,9,45,903.5,79.5,0.7,22.0,622.0,506.75,377.4
2016,10,8,10,0,943.0,70.0,0.7,23.0,662.0,572.07,426.29
2016,10,8,10,15,950.5,71.0,0.7,23.5,689.0,630.92,469.4
2016,10,8,10,30,958.0,72.0,0.7,24.0,716.0,688.19,509.75
2016,10,8,10,45,962.5,73.5,0.75,24.5,735.0,742.09,547.01
2016,10,8,11,0,967.0,75.0,0.8,25.0,754.0,793.62,579.83
2016,10,8,11,15,970.0,75.0,0.8,25.0,765.5,839.79,608.74
2016,10,8,11,30,973.0,75.0,0.8,25.0,777.0,882.97,635.47
2016,10,8,11,45,973.0,75.5,0.8,25.0,779.5,920.98,658.73
2016,10,8,12,0,973.0,76.0,0.8,25.0,782.0,955.44,679.7
2016,10,8,12,15,972.0,76.0,0.8,25.0,777.0,984.73,697.45
2016,10,8,12,30,971.0,76.0,0.8,25.0,772.0,1010.16,712.91
2016,10,8,12,45,967.0,75.5,0.85,25.0,758.0,1028.14,725.02
2016,10,8,13,0,963.0,75.0,0.9,25.0,744.0,1041.95,734.87
2016,10,8,13,15,957.0,74.5,0.9,25.0,722.5,1049.6,740.12
2016,10,8,13,30,951.0,74.0,0.9,25.0,701.0,1053.03,743.07
2016,10,8,13,45,942.0,73.0,0.9,25.0,672.0,1048.63,741.52
2016,10,8,14,0,933.0,72.0,0.9,25.0,643.0,1040.11,737.73
2016,10,8,14,15,921.0,70.5,0.9,24.5,607.0,1023.92,730.86
2016,10,8,14,30,909.0,69.0,0.9,24.0,571.0,1003.91,721.79
2016,10,8,14,45,891.5,67.0,0.95,24.0,529.0,974.21,706.26
2016,10,8,15,0,874.0,65.0,1.0,24.0,487.0,941.28,688.58
2016,10,8,15,15,851.0,62.5,1.0,23.5,440.5,899.55,665.29
2016,10,8,15,30,828.0,60.0,1.0,23.0,394.0,855.5,639.95
2016,10,8,15,45,794.0,57.0,1.0,22.5,344.0,808.29,611.64
2016,10,8,16,0,760.0,54.0,1.0,22.0,294.0,750.2,574.6
2016,10,8,16,15,709.5,49.5,0.95,21.0,242.5,675.94,524.66
2016,10,8,16,30,659.0,45.0,0.9,20.0,191.0,602.8,472.55
2016,10,8,16,45,574.0,38.0,0.9,19.0,141.5,502.9,397.12
2016,10,8,17,0,489.0,31.0,0.9,18.0,92.0,408.45,319.8
2016,10,8,17,15,329.0,21.0,0.9,17.5,53.0,270.94,170.9
2016,10,8,17,30,169.0,11.0,0.9,17.0,14.0,109.0,0.0
2016,10,8,17,45,84.5,5.5,0.95,16.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,131.0,8.5,1.05,12.5,15.0,7.26,0.0
2016,10,9,6,30,262.0,17.0,0.9,13.0,30.0,14.09,0.0
2016,10,9,6,45,395.0,27.0,0.8,13.5,73.0,22.24,13.14
2016,10,9,7,0,528.0,37.0,0.7,14.0,116.0,33.05,23.49
2016,10,9,7,15,601.5,43.5,0.65,14.5,166.5,38.35,28.56
2016,10,9,7,30,675.0,50.0,0.6,15.0,217.0,43.65,33.41
2016,10,9,7,45,720.5,54.5,0.6,15.5,268.0,47.05,36.39
2016,10,9,8,0,766.0,59.0,0.6,16.0,319.0,65.03,39.04
2016,10,9,8,15,796.5,62.5,0.6,16.5,368.0,124.32,67.1
2016,10,9,8,30,827.0,66.0,0.6,17.0,417.0,187.28,112.9
2016,10,9,8,45,848.0,68.5,0.6,18.0,462.0,253.86,168.06
2016,10,9,9,0,869.0,71.0,0.6,19.0,507.0,318.4,223.12
2016,10,9,9,15,884.5,73.5,0.6,19.5,546.5,382.5,277.79
2016,10,9,9,30,900.0,76.0,0.6,20.0,586.0,447.13,331.17
2016,10,9,9,45,912.0,77.0,0.65,21.0,620.0,508.95,380.16
2016,10,9,10,0,924.0,78.0,0.7,22.0,654.0,570.26,426.71
2016,10,9,10,15,931.5,79.0,0.75,22.0,680.0,628.16,470.73
2016,10,9,10,30,939.0,80.0,0.8,22.0,706.0,684.51,512.34
2016,10,9,10,45,942.5,81.5,0.85,22.5,724.5,736.84,548.97
2016,10,9,11,0,946.0,83.0,0.9,23.0,743.0,786.76,581.47
2016,10,9,11,15,948.5,83.5,0.9,23.0,754.0,832.23,610.37
2016,10,9,11,30,951.0,84.0,0.9,23.0,765.0,874.76,637.11
2016,10,9,11,45,950.0,84.5,0.95,23.0,767.5,911.18,660.6
2016,10,9,12,0,949.0,85.0,1.0,23.0,770.0,944.07,681.9
2016,10,9,12,15,947.0,85.0,1.0,23.0,764.0,971.84,699.1
2016,10,9,12,30,945.0,85.0,1.0,23.0,758.0,995.77,714.0
2016,10,9,12,45,938.0,86.0,1.05,23.0,743.5,1012.16,725.3
2016,10,9,13,0,931.0,87.0,1.1,23.0,729.0,1024.45,734.31
2016,10,9,13,15,924.5,86.0,1.15,22.5,707.5,1030.74,741.25
2016,10,9,13,30,918.0,85.0,1.2,22.0,686.0,1032.93,745.9
2016,10,9,13,45,908.0,83.5,1.25,22.0,657.0,1026.92,744.2
2016,10,9,14,0,898.0,82.0,1.3,22.0,628.0,1016.91,740.21
2016,10,9,14,15,885.0,80.5,1.3,21.5,592.0,1000.03,732.54
2016,10,9,14,30,872.0,79.0,1.3,21.0,556.0,979.5,722.66
2016,10,9,14,45,853.0,76.5,1.3,21.0,514.5,959.36,711.72
2016,10,9,15,0,834.0,74.0,1.3,21.0,473.0,924.81,691.26
2016,10,9,15,15,809.0,71.0,1.25,20.5,426.5,881.06,665.09
2016,10,9,15,30,784.0,68.0,1.2,20.0,380.0,835.05,636.88
2016,10,9,15,45,747.0,64.0,1.2,20.0,330.5,775.14,597.69
2016,10,9,16,0,710.0,60.0,1.2,20.0,281.0,714.43,556.61
2016,10,9,16,15,655.0,54.5,1.1,19.0,230.5,636.78,502.26
2016,10,9,16,30,600.0,49.0,1.0,18.0,180.0,567.76,451.34
2016,10,9,16,45,509.5,41.0,0.95,17.5,131.5,465.84,371.55
2016,10,9,17,0,419.0,33.0,0.9,17.0,83.0,370.84,291.0
2016,10,9,17,15,209.5,16.5,0.8,16.0,41.5,185.42,105.08
2016,10,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,9.5,13.0,11.1,0.0
2016,10,10,6,30,0.0,26.0,0.9,10.0,26.0,19.9,0.0
2016,10,10,6,45,228.0,34.0,0.85,10.5,67.5,26.33,16.64
2016,10,10,7,0,456.0,42.0,0.8,11.0,109.0,34.38,24.93
2016,10,10,7,15,535.5,49.5,0.75,11.0,158.0,39.85,30.31
2016,10,10,7,30,615.0,57.0,0.7,11.0,207.0,45.32,35.47
2016,10,10,7,45,667.0,62.0,0.7,11.5,258.0,48.6,38.41
2016,10,10,8,0,719.0,67.0,0.7,12.0,309.0,71.11,45.14
2016,10,10,8,15,753.0,71.0,0.7,12.5,357.5,128.12,73.02
2016,10,10,8,30,787.0,75.0,0.7,13.0,406.0,189.34,118.24
2016,10,10,8,45,813.0,77.5,0.7,13.5,451.5,251.39,170.62
2016,10,10,9,0,839.0,80.0,0.7,14.0,497.0,315.99,226.84
2016,10,10,9,15,856.0,82.5,0.75,14.5,537.0,379.67,282.3
2016,10,10,9,30,873.0,85.0,0.8,15.0,577.0,444.73,337.3
2016,10,10,9,45,891.0,84.5,0.85,15.5,612.0,506.55,388.05
2016,10,10,10,0,909.0,84.0,0.9,16.0,647.0,568.5,437.08
2016,10,10,10,15,917.5,85.0,0.95,16.5,673.5,626.21,481.29
2016,10,10,10,30,926.0,86.0,1.0,17.0,700.0,682.51,522.98
2016,10,10,10,45,930.5,87.0,1.05,17.5,719.0,734.4,560.27
2016,10,10,11,0,935.0,88.0,1.1,18.0,738.0,784.0,593.63
2016,10,10,11,15,938.0,88.5,1.1,18.0,749.0,829.39,623.34
2016,10,10,11,30,941.0,89.0,1.1,18.0,760.0,871.91,650.88
2016,10,10,11,45,941.0,89.5,1.15,18.0,762.5,908.83,675.31
2016,10,10,12,0,941.0,90.0,1.2,18.0,765.0,942.32,697.53
2016,10,10,12,15,687.5,188.5,1.2,18.0,679.5,862.49,644.57
2016,10,10,12,30,434.0,287.0,1.2,18.0,594.0,741.08,558.28
2016,10,10,12,45,671.5,192.5,1.25,18.0,657.5,891.89,668.13
2016,10,10,13,0,909.0,98.0,1.3,18.0,721.0,1015.29,748.23
2016,10,10,13,15,902.0,97.0,1.3,17.5,699.0,1020.95,752.39
2016,10,10,13,30,895.0,96.0,1.3,17.0,677.0,1022.59,755.8
2016,10,10,13,45,882.0,95.5,1.3,17.0,647.5,1014.84,751.97
2016,10,10,14,0,869.0,95.0,1.3,17.0,618.0,1015.1,753.65
2016,10,10,14,15,854.5,93.0,1.3,16.5,582.5,996.26,744.37
2016,10,10,14,30,840.0,91.0,1.3,16.0,547.0,973.76,732.96
2016,10,10,14,45,817.0,89.0,1.3,16.0,504.5,939.47,712.34
2016,10,10,15,0,794.0,87.0,1.3,16.0,462.0,902.18,689.63
2016,10,10,15,15,766.0,83.0,1.25,15.5,416.0,855.05,660.35
2016,10,10,15,30,738.0,79.0,1.2,15.0,370.0,812.18,633.48
2016,10,10,15,45,694.5,75.0,1.2,15.0,320.0,748.19,590.19
2016,10,10,16,0,651.0,71.0,1.2,15.0,270.0,684.02,545.35
2016,10,10,16,15,590.5,64.0,1.15,14.5,220.0,602.42,485.86
2016,10,10,16,30,530.0,57.0,1.1,14.0,170.0,523.07,425.01
2016,10,10,16,45,432.5,47.0,1.1,13.5,123.0,416.08,339.18
2016,10,10,17,0,335.0,37.0,1.1,13.0,76.0,316.31,251.97
2016,10,10,17,15,167.5,18.5,1.05,12.5,38.0,159.75,76.57
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,80.0,8.5,0.7,9.0,12.0,7.26,0.0
2016,10,11,6,30,160.0,17.0,0.7,9.0,24.0,14.08,0.0
2016,10,11,6,45,292.0,30.0,0.75,9.5,64.0,24.76,15.21
2016,10,11,7,0,424.0,43.0,0.8,10.0,104.0,35.22,25.74
2016,10,11,7,15,505.0,51.0,0.8,10.0,152.5,41.01,31.46
2016,10,11,7,30,586.0,59.0,0.8,10.0,201.0,46.8,36.94
2016,10,11,7,45,293.0,65.0,0.8,10.5,136.0,47.64,37.69
2016,10,11,8,0,0.0,71.0,0.8,11.0,71.0,58.5,45.13
2016,10,11,8,15,0.0,85.0,0.8,11.5,85.0,69.79,54.56
2016,10,11,8,30,0.0,99.0,0.8,12.0,99.0,81.22,63.95
2016,10,11,8,45,1.5,128.0,0.85,12.5,129.0,104.91,83.42
2016,10,11,9,0,3.0,157.0,0.9,13.0,159.0,129.23,103.07
2016,10,11,9,15,30.5,198.0,0.85,13.0,215.5,174.41,139.11
2016,10,11,9,30,58.0,239.0,0.8,13.0,272.0,223.84,178.24
2016,10,11,9,45,248.0,239.5,0.8,13.5,390.5,330.59,261.1
2016,10,11,10,0,438.0,240.0,0.8,14.0,509.0,457.69,357.83
2016,10,11,10,15,428.0,254.5,0.75,14.0,527.0,495.12,385.56
