Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,10,30,418.0,269.0,0.7,14.0,545.0,522.02,405.64
2016,10,11,10,45,438.0,268.5,0.7,14.5,564.5,571.75,441.63
2016,10,11,11,0,458.0,268.0,0.7,15.0,584.0,613.17,470.8
2016,10,11,11,15,699.5,176.5,0.7,15.0,667.5,744.51,567.39
2016,10,11,11,30,941.0,85.0,0.7,15.0,751.0,867.53,650.01
2016,10,11,11,45,941.5,85.5,0.7,15.0,753.5,904.72,672.46
2016,10,11,12,0,942.0,86.0,0.7,15.0,756.0,938.52,693.87
2016,10,11,12,15,730.0,168.5,0.75,15.0,686.0,880.35,656.44
2016,10,11,12,30,518.0,251.0,0.8,15.0,616.0,783.18,590.34
2016,10,11,12,45,463.5,267.5,0.85,15.5,589.5,763.96,577.44
2016,10,11,13,0,409.0,284.0,0.9,16.0,563.0,722.08,548.19
2016,10,11,13,15,454.5,256.5,0.95,15.5,557.5,766.28,582.69
2016,10,11,13,30,500.0,229.0,1.0,15.0,552.0,789.52,602.31
2016,10,11,13,45,524.0,209.5,1.05,15.0,535.0,797.21,609.98
2016,10,11,14,0,548.0,190.0,1.1,15.0,518.0,801.78,615.86
2016,10,11,14,15,517.0,188.0,1.15,15.0,482.5,768.9,594.45
2016,10,11,14,30,486.0,186.0,1.2,15.0,447.0,733.96,571.72
2016,10,11,14,45,485.5,170.0,1.25,15.0,414.0,710.53,557.87
2016,10,11,15,0,485.0,154.0,1.3,15.0,381.0,684.55,541.84
2016,10,11,15,15,605.0,117.0,1.3,14.5,371.5,751.6,593.44
2016,10,11,15,30,725.0,80.0,1.3,14.0,362.0,800.9,630.65
2016,10,11,15,45,685.0,75.0,1.35,14.0,313.0,739.04,587.74
2016,10,11,16,0,645.0,70.0,1.4,14.0,264.0,676.87,544.16
2016,10,11,16,15,583.5,63.0,1.4,13.5,214.0,594.75,483.79
2016,10,11,16,30,522.0,56.0,1.4,13.0,164.0,514.98,421.95
2016,10,11,16,45,423.0,46.0,1.4,12.5,117.5,407.41,334.25
2016,10,11,17,0,324.0,36.0,1.4,12.0,71.0,307.2,244.74
2016,10,11,17,15,162.0,18.0,1.3,11.5,35.5,153.42,53.18
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,75.0,8.0,0.85,8.5,11.0,6.83,0.0
2016,10,12,6,30,150.0,16.0,0.8,9.0,22.0,13.66,0.0
2016,10,12,6,45,291.0,28.5,0.75,9.5,62.0,23.5,13.94
2016,10,12,7,0,432.0,41.0,0.7,10.0,102.0,33.6,24.26
2016,10,12,7,15,514.5,49.5,0.65,10.0,151.0,39.9,30.44
2016,10,12,7,30,597.0,58.0,0.6,10.0,200.0,46.16,36.36
2016,10,12,7,45,654.0,62.5,0.55,10.5,250.5,49.03,38.97
2016,10,12,8,0,711.0,67.0,0.5,11.0,301.0,72.4,45.78
2016,10,12,8,15,745.5,71.0,0.5,11.5,349.5,128.9,74.04
2016,10,12,8,30,780.0,75.0,0.5,12.0,398.0,189.66,119.2
2016,10,12,8,45,807.5,77.5,0.5,12.5,443.0,251.53,171.45
2016,10,12,9,0,835.0,80.0,0.5,13.0,488.0,316.14,227.59
2016,10,12,9,15,852.0,82.5,0.55,13.0,528.0,379.47,283.22
2016,10,12,9,30,869.0,85.0,0.6,13.0,568.0,443.63,338.17
2016,10,12,9,45,881.5,86.5,0.65,13.5,601.0,504.77,388.52
2016,10,12,10,0,894.0,88.0,0.7,14.0,634.0,565.08,436.41
2016,10,12,10,15,902.0,89.5,0.75,14.0,660.5,622.1,481.07
2016,10,12,10,30,910.0,91.0,0.8,14.0,687.0,677.71,523.38
2016,10,12,10,45,914.5,92.5,0.9,14.5,705.5,729.25,561.29
2016,10,12,11,0,919.0,94.0,1.0,15.0,724.0,778.56,595.67
2016,10,12,11,15,922.0,94.5,1.05,14.5,734.5,823.21,627.04
2016,10,12,11,30,925.0,95.0,1.1,14.0,745.0,865.04,656.47
2016,10,12,11,45,926.5,94.5,1.15,14.0,747.5,901.52,681.06
2016,10,12,12,0,928.0,94.0,1.2,14.0,750.0,934.69,703.47
2016,10,12,12,15,926.5,93.5,1.2,14.0,744.5,961.67,721.01
2016,10,12,12,30,925.0,93.0,1.2,14.0,739.0,984.92,736.2
2016,10,12,12,45,929.0,89.0,1.25,14.5,727.0,1005.56,749.36
2016,10,12,13,0,933.0,85.0,1.3,15.0,715.0,1022.34,760.14
2016,10,12,13,15,668.0,173.5,1.25,15.0,617.5,894.98,675.84
2016,10,12,13,30,403.0,262.0,1.2,15.0,520.0,708.74,545.07
2016,10,12,13,45,353.5,260.5,1.15,15.0,479.5,663.48,514.42
2016,10,12,14,0,304.0,259.0,1.1,15.0,439.0,616.62,480.63
2016,10,12,14,15,586.0,168.0,1.15,15.0,489.0,813.57,628.73
2016,10,12,14,30,868.0,77.0,1.2,15.0,539.0,970.35,734.85
2016,10,12,14,45,660.5,117.5,1.3,15.0,453.5,827.34,638.99
2016,10,12,15,0,453.0,158.0,1.4,15.0,368.0,658.49,522.08
2016,10,12,15,15,615.0,111.5,1.45,14.5,365.5,753.95,597.22
2016,10,12,15,30,777.0,65.0,1.5,14.0,363.0,821.86,648.09
2016,10,12,15,45,742.5,60.5,1.6,13.5,314.5,763.79,609.29
2016,10,12,16,0,708.0,56.0,1.7,13.0,266.0,704.87,569.32
2016,10,12,16,15,650.5,50.5,1.55,12.5,215.5,625.54,509.6
2016,10,12,16,30,593.0,45.0,1.4,12.0,165.0,547.95,448.27
2016,10,12,16,45,497.0,37.0,1.3,11.5,118.0,449.93,367.53
2016,10,12,17,0,401.0,29.0,1.2,11.0,71.0,352.8,278.67
2016,10,12,17,15,200.5,14.5,1.1,10.5,35.5,170.95,26.95
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.0,8.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,0.9,8.0,17.0,14.51,0.0
2016,10,13,6,45,121.5,31.5,0.8,8.5,48.0,24.57,14.61
2016,10,13,7,0,243.0,46.0,0.7,9.0,79.0,35.15,25.69
2016,10,13,7,15,282.0,62.5,0.7,9.0,116.5,47.02,36.95
2016,10,13,7,30,321.0,79.0,0.7,9.0,154.0,58.5,47.64
2016,10,13,7,45,341.0,96.5,0.75,9.5,193.0,70.15,58.15
2016,10,13,8,0,361.0,114.0,0.8,10.0,232.0,91.25,67.45
2016,10,13,8,15,375.0,130.0,0.8,10.5,269.0,133.35,93.2
2016,10,13,8,30,389.0,146.0,0.8,11.0,306.0,177.53,127.26
2016,10,13,8,45,434.0,155.0,0.8,11.5,351.0,225.28,165.87
2016,10,13,9,0,479.0,164.0,0.8,12.0,396.0,278.53,210.11
2016,10,13,9,15,682.0,118.0,0.75,12.5,478.0,349.69,265.31
2016,10,13,9,30,885.0,72.0,0.7,13.0,560.0,439.13,335.77
2016,10,13,9,45,720.5,132.0,0.7,13.5,545.0,471.05,364.49
2016,10,13,10,0,556.0,192.0,0.7,14.0,530.0,479.34,372.85
2016,10,13,10,15,545.5,206.0,0.7,14.5,549.0,521.77,405.31
2016,10,13,10,30,535.0,220.0,0.7,15.0,568.0,562.11,434.75
2016,10,13,10,45,520.5,232.5,0.7,15.5,579.0,596.16,458.75
2016,10,13,11,0,506.0,245.0,0.7,16.0,590.0,627.58,480.24
2016,10,13,11,15,510.5,248.0,0.7,16.0,600.0,661.97,504.65
2016,10,13,11,30,515.0,251.0,0.7,16.0,610.0,694.97,527.69
2016,10,13,11,45,525.0,245.0,0.75,16.5,612.5,722.09,546.39
2016,10,13,12,0,535.0,239.0,0.8,17.0,615.0,747.5,563.85
2016,10,13,12,15,505.0,251.0,0.8,17.0,604.0,753.27,567.14
2016,10,13,12,30,475.0,263.0,0.8,17.0,593.0,755.38,568.2
2016,10,13,12,45,459.5,264.0,0.85,17.0,578.0,756.53,569.91
2016,10,13,13,0,444.0,265.0,0.9,17.0,563.0,754.87,569.78
2016,10,13,13,15,489.5,239.0,0.9,17.0,558.0,781.86,590.44
2016,10,13,13,30,535.0,213.0,0.9,17.0,553.0,806.19,608.99
2016,10,13,13,45,555.5,195.5,0.9,17.0,534.5,812.2,614.62
2016,10,13,14,0,576.0,178.0,0.9,17.0,516.0,815.04,617.88
2016,10,13,14,15,520.5,182.5,0.9,16.5,474.5,765.35,585.86
2016,10,13,14,30,465.0,187.0,0.9,16.0,433.0,713.88,551.94
2016,10,13,14,45,480.0,167.0,0.9,16.0,403.5,701.01,545.73
2016,10,13,15,0,495.0,147.0,0.9,16.0,374.0,684.89,536.56
2016,10,13,15,15,426.5,142.0,0.9,15.5,323.0,606.26,481.28
2016,10,13,15,30,358.0,137.0,0.9,15.0,272.0,528.98,425.53
2016,10,13,15,45,338.5,120.5,0.9,15.0,234.5,482.79,392.04
2016,10,13,16,0,319.0,104.0,0.9,15.0,197.0,436.29,356.81
2016,10,13,16,15,292.0,86.5,0.8,14.5,159.0,382.42,314.32
2016,10,13,16,30,265.0,69.0,0.7,14.0,121.0,329.48,270.7
2016,10,13,16,45,215.5,51.5,0.6,13.5,85.5,261.6,212.59
2016,10,13,17,0,166.0,34.0,0.5,13.0,50.0,197.92,152.61
2016,10,13,17,15,83.0,17.0,0.5,12.5,25.0,95.56,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,1.7,12.0,5.0,4.27,0.0
2016,10,14,6,45,0.0,16.0,1.8,12.0,16.0,13.18,4.89
2016,10,14,7,0,0.0,27.0,1.9,12.0,27.0,22.29,13.97
2016,10,14,7,15,0.0,40.5,1.9,12.0,40.5,33.5,24.37
2016,10,14,7,30,0.0,54.0,1.9,12.0,54.0,44.35,34.37
2016,10,14,7,45,0.0,68.0,1.9,12.5,68.0,55.45,44.35
2016,10,14,8,0,0.0,82.0,1.9,13.0,82.0,66.59,51.66
2016,10,14,8,15,0.0,95.5,1.9,13.0,95.5,77.68,60.97
2016,10,14,8,30,0.0,109.0,1.9,13.0,109.0,88.9,70.27
2016,10,14,8,45,0.0,85.0,1.95,13.5,85.0,70.44,54.36
2016,10,14,9,0,0.0,61.0,2.0,14.0,61.0,50.55,37.34
2016,10,14,9,15,0.5,110.0,2.0,14.0,110.0,91.34,71.44
2016,10,14,9,30,1.0,159.0,2.0,14.0,159.0,132.27,105.06
2016,10,14,9,45,0.5,123.5,2.0,14.5,123.5,103.03,80.5
2016,10,14,10,0,0.0,88.0,2.0,15.0,88.0,73.19,55.58
2016,10,14,10,15,5.0,148.5,2.0,15.0,152.0,127.32,100.11
2016,10,14,10,30,10.0,209.0,2.0,15.0,216.0,183.5,145.43
2016,10,14,10,45,5.0,175.5,2.05,15.0,179.0,151.85,119.58
2016,10,14,11,0,0.0,142.0,2.1,15.0,142.0,119.55,93.2
2016,10,14,11,15,0.5,147.0,2.05,15.0,147.5,124.51,97.23
2016,10,14,11,30,1.0,152.0,2.0,15.0,153.0,129.57,101.3
2016,10,14,11,45,0.5,132.0,2.0,15.5,132.5,111.75,86.58
2016,10,14,12,0,0.0,112.0,2.0,16.0,112.0,93.91,71.9
2016,10,14,12,15,3.5,154.0,2.0,16.0,156.5,134.52,105.09
2016,10,14,12,30,7.0,196.0,2.0,16.0,201.0,177.05,139.4
2016,10,14,12,45,3.5,161.5,2.0,16.0,164.0,142.22,111.27
2016,10,14,13,0,0.0,127.0,2.0,16.0,127.0,107.61,83.21
2016,10,14,13,15,0.0,77.0,2.0,15.5,77.0,64.03,47.7
2016,10,14,13,30,0.0,27.0,2.0,15.0,27.0,22.37,13.15
2016,10,14,13,45,7.0,115.5,2.0,15.0,119.5,104.74,82.11
2016,10,14,14,0,14.0,204.0,2.0,15.0,212.0,199.68,159.78
2016,10,14,14,15,7.0,130.5,1.95,15.0,134.5,119.72,94.5
2016,10,14,14,30,0.0,57.0,1.9,15.0,57.0,47.24,34.23
2016,10,14,14,45,0.0,83.5,1.9,15.0,83.5,69.35,52.97
2016,10,14,15,0,0.0,110.0,1.9,15.0,110.0,95.45,74.97
2016,10,14,15,15,0.0,57.5,1.85,14.5,57.5,47.61,34.97
2016,10,14,15,30,0.0,5.0,1.8,14.0,5.0,4.11,0.0
2016,10,14,15,45,0.0,4.0,1.8,14.0,4.0,3.29,0.0
2016,10,14,16,0,0.0,3.0,1.8,14.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,1.7,13.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,1.6,13.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,1.5,13.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,69.5,6.5,1.0,10.5,8.5,0.0,0.0
2016,10,15,6,30,139.0,13.0,1.1,11.0,17.0,11.1,0.0
2016,10,15,6,45,289.5,24.5,1.2,11.5,55.0,20.18,10.18
2016,10,15,7,0,440.0,36.0,1.3,12.0,93.0,29.55,20.3
2016,10,15,7,15,523.5,43.0,1.35,12.0,140.5,34.78,25.5
2016,10,15,7,30,607.0,50.0,1.4,12.0,188.0,40.04,30.49
2016,10,15,7,45,656.0,55.5,1.45,12.5,236.5,47.73,37.44
2016,10,15,8,0,705.0,61.0,1.5,13.0,285.0,69.21,41.81
2016,10,15,8,15,363.5,105.5,1.6,13.5,222.0,115.19,77.56
2016,10,15,8,30,22.0,150.0,1.7,14.0,159.0,123.32,97.76
2016,10,15,8,45,14.5,155.0,1.8,14.5,161.5,128.76,102.22
2016,10,15,9,0,7.0,160.0,1.9,15.0,164.0,132.86,105.46
2016,10,15,9,15,7.5,169.5,1.95,15.0,174.0,142.25,112.94
2016,10,15,9,30,8.0,179.0,2.0,15.0,184.0,151.7,120.43
2016,10,15,9,45,4.0,162.0,2.15,15.5,164.5,136.9,107.96
2016,10,15,10,0,0.0,145.0,2.3,16.0,145.0,121.15,94.74
2016,10,15,10,15,2.5,165.0,2.35,16.0,166.5,140.0,109.98
2016,10,15,10,30,5.0,185.0,2.4,16.0,188.0,159.48,125.6
2016,10,15,10,45,2.5,157.0,2.45,16.0,158.5,134.08,104.85
2016,10,15,11,0,0.0,129.0,2.5,16.0,129.0,108.31,83.79
2016,10,15,11,15,4.5,170.0,2.5,16.0,173.0,147.92,116.05
2016,10,15,11,30,9.0,211.0,2.5,16.0,217.0,189.18,149.21
2016,10,15,11,45,4.5,146.5,2.55,16.0,149.5,127.98,99.75
2016,10,15,12,0,0.0,82.0,2.6,16.0,82.0,68.27,50.91
2016,10,15,12,15,2.0,128.5,2.6,16.0,130.0,110.35,85.54
2016,10,15,12,30,4.0,175.0,2.6,16.0,178.0,154.74,121.59
2016,10,15,12,45,2.0,158.5,2.65,16.0,160.0,138.08,108.05
2016,10,15,13,0,0.0,142.0,2.7,16.0,142.0,121.32,94.48
2016,10,15,13,15,0.0,112.5,2.7,16.0,112.5,94.72,72.88
2016,10,15,13,30,0.0,83.0,2.7,16.0,83.0,69.03,51.84
2016,10,15,13,45,36.0,169.0,2.7,16.0,190.0,198.6,159.51
2016,10,15,14,0,72.0,255.0,2.7,16.0,297.0,337.74,271.26
2016,10,15,14,15,70.5,239.5,2.7,15.5,279.0,321.83,259.33
2016,10,15,14,30,69.0,224.0,2.7,15.0,261.0,305.66,247.7
2016,10,15,14,45,34.5,174.0,2.7,15.0,192.5,212.68,172.38
2016,10,15,15,0,0.0,124.0,2.7,15.0,124.0,110.08,87.05
2016,10,15,15,15,0.0,109.5,2.65,14.5,109.5,96.75,76.45
2016,10,15,15,30,0.0,95.0,2.6,14.0,95.0,83.4,65.56
2016,10,15,15,45,0.0,81.0,2.55,14.0,81.0,70.55,54.81
2016,10,15,16,0,0.0,67.0,2.5,14.0,67.0,57.65,43.85
2016,10,15,16,15,0.0,53.5,2.4,13.5,53.5,45.2,33.21
2016,10,15,16,30,0.0,40.0,2.3,13.0,40.0,33.08,22.66
2016,10,15,16,45,0.0,27.5,2.2,13.0,27.5,22.7,13.46
2016,10,15,17,0,0.0,15.0,2.1,13.0,15.0,12.35,3.95
2016,10,15,17,15,0.0,7.5,2.05,13.0,7.5,6.4,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,12.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,12.0,6.0,5.12,0.0
2016,10,16,6,45,0.0,20.5,2.55,12.5,20.5,16.94,7.2
2016,10,16,7,0,0.0,35.0,2.6,13.0,35.0,28.53,19.23
2016,10,16,7,15,0.0,53.5,2.6,13.0,53.5,42.9,32.52
2016,10,16,7,30,0.0,72.0,2.6,13.0,72.0,57.1,45.54
2016,10,16,7,45,1.5,90.0,2.6,13.0,91.0,70.83,57.95
2016,10,16,8,0,3.0,108.0,2.6,13.0,110.0,85.0,67.28
2016,10,16,8,15,7.5,125.0,2.6,13.0,128.0,100.0,79.59
2016,10,16,8,30,12.0,142.0,2.6,13.0,146.0,115.77,92.41
2016,10,16,8,45,6.0,90.5,2.65,13.5,92.5,76.2,59.01
2016,10,16,9,0,0.0,39.0,2.7,14.0,39.0,32.25,21.84
2016,10,16,9,15,0.0,86.5,2.75,14.0,86.5,71.86,55.21
2016,10,16,9,30,0.0,134.0,2.8,14.0,134.0,111.26,87.87
2016,10,16,9,45,0.0,87.5,2.9,14.5,87.5,72.74,55.49
2016,10,16,10,0,0.0,41.0,3.0,15.0,41.0,33.97,22.93
2016,10,16,10,15,0.0,84.0,3.0,15.0,84.0,69.86,52.83
2016,10,16,10,30,0.0,127.0,3.0,15.0,127.0,106.32,82.81
2016,10,16,10,45,0.0,125.0,3.05,15.0,125.0,104.74,81.37
2016,10,16,11,0,0.0,123.0,3.1,15.0,123.0,103.14,79.98
2016,10,16,11,15,4.5,166.5,3.1,15.0,170.0,144.88,114.15
2016,10,16,11,30,9.0,210.0,3.1,15.0,217.0,188.39,149.36
2016,10,16,11,45,5.5,185.5,3.1,15.0,190.0,163.96,129.44
2016,10,16,12,0,2.0,161.0,3.1,15.0,163.0,139.23,109.31
2016,10,16,12,15,1.0,118.5,3.05,15.0,119.5,100.61,77.81
2016,10,16,12,30,0.0,76.0,3.0,15.0,76.0,63.23,47.04
2016,10,16,12,45,2.0,125.0,3.0,15.0,126.5,107.63,83.8
2016,10,16,13,0,4.0,174.0,3.0,15.0,177.0,155.19,122.74
2016,10,16,13,15,2.0,127.0,3.0,15.0,128.5,109.87,85.72
2016,10,16,13,30,0.0,80.0,3.0,15.0,80.0,66.51,49.98
2016,10,16,13,45,0.0,99.0,3.0,15.0,99.0,82.81,63.64
2016,10,16,14,0,0.0,118.0,3.0,15.0,118.0,100.48,78.41
2016,10,16,14,15,0.0,69.5,2.95,15.0,69.5,57.68,42.92
2016,10,16,14,30,0.0,21.0,2.9,15.0,21.0,17.35,9.06
2016,10,16,14,45,0.0,50.0,2.9,15.0,50.0,41.39,29.49
2016,10,16,15,0,0.0,79.0,2.9,15.0,79.0,65.57,50.0
2016,10,16,15,15,0.0,46.5,2.8,14.5,46.5,38.45,27.22
2016,10,16,15,30,0.0,14.0,2.7,14.0,14.0,11.53,4.27
2016,10,16,15,45,0.0,12.0,2.65,14.0,12.0,9.87,2.86
2016,10,16,16,0,0.0,10.0,2.6,14.0,10.0,8.22,1.44
2016,10,16,16,15,0.0,8.0,2.45,13.5,8.0,6.57,0.01
2016,10,16,16,30,0.0,6.0,2.3,13.0,6.0,4.92,0.0
2016,10,16,16,45,0.0,4.0,2.2,13.0,4.0,3.28,0.0
2016,10,16,17,0,0.0,2.0,2.1,13.0,2.0,1.64,0.0
2016,10,16,17,15,0.0,1.0,2.05,12.5,1.0,0.85,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,31.0,6.5,0.9,9.5,7.0,0.0,0.0
2016,10,17,6,30,62.0,13.0,0.8,10.0,14.0,11.1,0.0
2016,10,17,6,45,213.5,26.5,0.7,10.5,49.5,20.66,9.62
2016,10,17,7,0,365.0,40.0,0.6,11.0,85.0,33.0,23.32
2016,10,17,7,15,457.0,49.0,0.6,11.0,132.0,39.67,29.95
2016,10,17,7,30,549.0,58.0,0.6,11.0,179.0,46.33,36.28
2016,10,17,7,45,614.0,62.5,0.65,11.5,228.5,49.15,38.88
2016,10,17,8,0,679.0,67.0,0.7,12.0,278.0,70.22,42.77
2016,10,17,8,15,716.0,71.0,0.7,12.0,325.5,129.1,75.03
2016,10,17,8,30,753.0,75.0,0.7,12.0,373.0,188.2,119.64
2016,10,17,8,45,783.0,77.0,0.75,12.5,417.5,248.25,170.76
2016,10,17,9,0,813.0,79.0,0.8,13.0,462.0,311.32,226.05
2016,10,17,9,15,831.0,81.5,0.8,13.0,500.5,373.34,280.77
2016,10,17,9,30,849.0,84.0,0.8,13.0,539.0,436.3,334.86
2016,10,17,9,45,595.5,167.0,0.8,13.5,496.0,444.66,346.18
2016,10,17,10,0,342.0,250.0,0.8,14.0,453.0,411.72,322.76
2016,10,17,10,15,359.0,258.5,0.8,14.0,479.0,453.32,355.65
2016,10,17,10,30,376.0,267.0,0.8,14.0,505.0,496.03,388.12
2016,10,17,10,45,331.0,286.0,0.85,14.5,500.0,507.32,395.64
2016,10,17,11,0,286.0,305.0,0.9,15.0,495.0,514.02,399.61
2016,10,17,11,15,239.0,317.0,0.95,15.0,477.0,494.22,384.86
2016,10,17,11,30,192.0,329.0,1.0,15.0,459.0,482.66,375.89
2016,10,17,11,45,278.5,314.0,1.05,15.5,504.0,568.5,440.49
2016,10,17,12,0,365.0,299.0,1.1,16.0,549.0,643.53,495.33
2016,10,17,12,15,640.0,194.0,1.15,16.0,627.5,823.43,627.31
2016,10,17,12,30,915.0,89.0,1.2,16.0,706.0,968.07,722.88
2016,10,17,12,45,565.5,199.0,1.25,16.0,578.0,787.2,600.08
2016,10,17,13,0,216.0,309.0,1.3,16.0,450.0,543.89,421.53
2016,10,17,13,15,559.5,195.0,1.35,15.5,543.5,800.77,618.39
2016,10,17,13,30,903.0,81.0,1.4,15.0,637.0,1006.79,757.78
2016,10,17,13,45,894.0,79.0,1.45,15.0,608.5,1000.62,752.97
2016,10,17,14,0,885.0,77.0,1.5,15.0,580.0,990.54,748.63
2016,10,17,14,15,871.0,75.0,1.5,15.0,544.5,971.75,737.85
2016,10,17,14,30,857.0,73.0,1.5,15.0,509.0,949.42,724.86
2016,10,17,14,45,838.0,71.0,1.55,15.0,468.0,929.71,714.39
2016,10,17,15,0,819.0,69.0,1.6,15.0,427.0,895.99,694.1
2016,10,17,15,15,791.0,65.5,1.6,14.5,381.5,849.12,664.94
2016,10,17,15,30,763.0,62.0,1.6,14.0,336.0,800.25,633.58
2016,10,17,15,45,721.0,58.0,1.65,14.0,287.5,736.86,589.77
2016,10,17,16,0,679.0,54.0,1.7,14.0,239.0,673.1,543.76
2016,10,17,16,15,615.0,48.5,1.65,13.5,190.0,589.86,480.59
2016,10,17,16,30,551.0,43.0,1.6,13.0,141.0,517.11,421.95
2016,10,17,16,45,437.5,34.5,1.6,12.5,96.5,401.61,325.46
2016,10,17,17,0,324.0,26.0,1.6,12.0,52.0,290.28,207.12
2016,10,17,17,15,162.0,13.0,1.55,11.5,26.0,112.52,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,50.0,5.5,1.15,8.5,6.5,0.0,0.0
2016,10,18,6,30,100.0,11.0,1.2,9.0,13.0,9.39,0.0
2016,10,18,6,45,259.0,23.5,1.25,9.5,49.5,19.46,8.1
2016,10,18,7,0,418.0,36.0,1.3,10.0,86.0,29.73,20.45
2016,10,18,7,15,508.0,43.5,1.4,10.5,133.0,35.34,26.07
2016,10,18,7,30,598.0,51.0,1.5,11.0,180.0,40.99,31.43
2016,10,18,7,45,656.0,55.5,1.6,11.5,229.5,47.96,37.78
2016,10,18,8,0,714.0,60.0,1.7,12.0,279.0,70.35,42.02
2016,10,18,8,15,749.5,63.5,1.75,12.0,326.5,126.49,71.55
2016,10,18,8,30,785.0,67.0,1.8,12.0,374.0,186.94,117.8
2016,10,18,8,45,813.5,69.0,1.85,12.5,418.5,248.5,171.06
2016,10,18,9,0,842.0,71.0,1.9,13.0,463.0,312.84,228.48
2016,10,18,9,15,859.0,73.0,1.9,13.0,501.5,376.78,286.02
2016,10,18,9,30,876.0,75.0,1.9,13.0,540.0,439.48,341.3
2016,10,18,9,45,892.5,75.0,1.9,13.5,573.5,500.42,392.89
2016,10,18,10,0,909.0,75.0,1.9,14.0,607.0,561.33,442.57
2016,10,18,10,15,917.5,76.0,1.85,14.0,633.0,618.26,488.09
2016,10,18,10,30,926.0,77.0,1.8,14.0,659.0,673.76,531.02
2016,10,18,10,45,931.0,78.0,1.8,14.5,677.5,725.19,568.98
2016,10,18,11,0,936.0,79.0,1.8,15.0,696.0,774.37,602.6
2016,10,18,11,15,939.0,79.5,1.8,15.0,706.0,818.98,633.05
2016,10,18,11,30,942.0,80.0,1.8,15.0,716.0,860.73,661.27
2016,10,18,11,45,943.5,80.0,1.8,15.0,718.5,897.6,685.97
2016,10,18,12,0,945.0,80.0,1.8,15.0,721.0,931.12,708.35
2016,10,18,12,15,943.0,79.5,1.8,15.0,715.0,957.4,725.84
2016,10,18,12,30,941.0,79.0,1.8,15.0,709.0,979.88,740.92
2016,10,18,12,45,938.5,78.0,1.8,15.0,695.5,997.39,752.83
2016,10,18,13,0,936.0,77.0,1.8,15.0,682.0,1010.94,762.32
2016,10,18,13,15,929.5,76.0,1.8,15.0,660.0,1016.55,766.76
2016,10,18,13,30,923.0,75.0,1.8,15.0,638.0,1018.08,768.8
2016,10,18,13,45,915.0,73.0,1.85,15.0,609.5,1012.81,767.26
2016,10,18,14,0,907.0,71.0,1.9,15.0,581.0,1003.55,763.3
2016,10,18,14,15,893.5,69.0,1.9,15.0,545.5,984.99,752.57
2016,10,18,14,30,880.0,67.0,1.9,15.0,510.0,962.8,739.55
2016,10,18,14,45,860.0,65.5,1.9,15.0,468.5,931.63,720.37
2016,10,18,15,0,840.0,64.0,1.9,15.0,427.0,897.57,699.06
2016,10,18,15,15,812.5,61.0,1.85,14.5,381.5,861.82,676.93
2016,10,18,15,30,785.0,58.0,1.8,14.0,336.0,813.63,645.29
2016,10,18,15,45,741.5,54.5,1.8,14.0,287.0,749.11,600.0
2016,10,18,16,0,698.0,51.0,1.8,14.0,238.0,684.3,552.67
2016,10,18,16,15,634.0,45.5,1.7,13.5,188.5,600.66,488.72
2016,10,18,16,30,570.0,40.0,1.6,13.0,139.0,519.26,422.94
2016,10,18,16,45,454.0,32.0,1.55,12.5,94.0,409.86,330.56
2016,10,18,17,0,338.0,24.0,1.5,12.0,49.0,294.87,200.22
2016,10,18,17,15,169.0,12.0,1.55,11.5,24.5,115.85,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,45,241.5,15.0,1.25,8.5,43.0,13.13,3.08
2016,10,19,7,0,483.0,30.0,1.3,9.0,86.0,27.02,18.08
2016,10,19,7,15,567.0,36.5,1.3,9.5,133.5,32.48,23.59
2016,10,19,7,30,651.0,43.0,1.3,10.0,181.0,37.98,28.83
2016,10,19,7,45,702.5,47.0,1.3,10.5,230.5,41.15,31.78
2016,10,19,8,0,754.0,51.0,1.3,11.0,280.0,64.65,36.32
2016,10,19,8,15,787.0,54.0,1.3,11.5,327.0,122.56,66.73
2016,10,19,8,30,820.0,57.0,1.3,12.0,374.0,187.64,116.71
2016,10,19,8,45,843.0,59.5,1.3,12.5,418.0,249.78,170.62
2016,10,19,9,0,866.0,62.0,1.3,13.0,462.0,313.88,227.87
2016,10,19,9,15,882.0,63.5,1.3,13.5,500.5,376.26,283.44
2016,10,19,9,30,898.0,65.0,1.3,14.0,539.0,439.16,337.85
2016,10,19,9,45,910.5,66.0,1.3,14.5,571.5,500.15,388.88
2016,10,19,10,0,923.0,67.0,1.3,15.0,604.0,560.67,437.55
2016,10,19,10,15,931.0,68.0,1.3,15.5,629.5,617.82,481.87
2016,10,19,10,30,939.0,69.0,1.3,16.0,655.0,673.47,523.45
2016,10,19,10,45,944.0,70.0,1.3,16.5,673.0,725.3,560.89
2016,10,19,11,0,949.0,71.0,1.3,17.0,691.0,774.84,593.69
2016,10,19,11,15,951.5,71.0,1.3,17.0,701.5,818.84,622.97
2016,10,19,11,30,954.0,71.0,1.3,17.0,712.0,859.87,650.02
2016,10,19,11,45,953.0,72.0,1.3,17.5,713.5,895.94,672.32
2016,10,19,12,0,952.0,73.0,1.3,18.0,715.0,928.51,692.16
2016,10,19,12,15,950.5,72.5,1.3,18.0,709.0,955.23,709.44
2016,10,19,12,30,949.0,72.0,1.3,18.0,703.0,978.14,724.35
2016,10,19,12,45,942.0,73.0,1.35,18.5,688.5,993.77,734.14
2016,10,19,13,0,935.0,74.0,1.4,19.0,674.0,1005.33,741.53
2016,10,19,13,15,928.5,73.0,1.4,18.5,652.5,1010.82,747.2
2016,10,19,13,30,922.0,72.0,1.4,18.0,631.0,1012.24,750.53
2016,10,19,13,45,912.5,71.0,1.4,18.0,602.0,1006.68,748.15
2016,10,19,14,0,903.0,70.0,1.4,18.0,573.0,997.18,743.48
2016,10,19,14,15,889.5,68.0,1.4,18.0,538.0,978.61,733.04
2016,10,19,14,30,876.0,66.0,1.4,18.0,503.0,956.43,720.38
2016,10,19,14,45,857.5,64.0,1.45,18.0,462.0,926.05,702.97
2016,10,19,15,0,839.0,62.0,1.5,18.0,421.0,892.74,683.36
2016,10,19,15,15,812.0,59.0,1.45,17.5,375.5,857.47,661.95
2016,10,19,15,30,785.0,56.0,1.4,17.0,330.0,809.8,631.23
2016,10,19,15,45,745.0,52.5,1.35,16.5,282.0,748.43,589.68
2016,10,19,16,0,705.0,49.0,1.3,16.0,234.0,686.6,545.94
2016,10,19,16,15,641.5,43.5,1.2,15.0,185.0,603.3,484.07
2016,10,19,16,30,578.0,38.0,1.1,14.0,136.0,522.31,420.16
2016,10,19,16,45,466.0,30.0,1.05,13.5,91.5,406.87,323.78
2016,10,19,17,0,354.0,22.0,1.0,13.0,47.0,291.39,183.19
2016,10,19,17,15,177.0,11.0,0.95,12.5,23.5,119.79,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,240.0,15.0,1.05,9.5,42.5,13.17,2.34
2016,10,20,7,0,480.0,30.0,1.0,10.0,85.0,27.08,17.98
2016,10,20,7,15,567.5,37.0,1.0,10.5,133.0,33.0,23.93
2016,10,20,7,30,655.0,44.0,1.0,11.0,181.0,38.94,29.56
2016,10,20,7,45,708.0,48.5,1.05,12.0,231.0,42.5,32.8
2016,10,20,8,0,761.0,53.0,1.1,13.0,281.0,66.98,37.68
2016,10,20,8,15,795.0,56.0,1.05,13.5,329.0,125.44,68.24
2016,10,20,8,30,829.0,59.0,1.0,14.0,377.0,187.93,115.54
2016,10,20,8,45,853.0,61.5,0.95,14.5,421.5,254.05,172.06
2016,10,20,9,0,877.0,64.0,0.9,15.0,466.0,319.06,229.16
2016,10,20,9,15,893.5,66.0,0.95,15.5,505.0,382.76,285.08
2016,10,20,9,30,910.0,68.0,1.0,16.0,544.0,447.03,339.89
2016,10,20,9,45,925.0,68.0,1.05,16.5,577.5,508.92,391.06
2016,10,20,10,0,940.0,68.0,1.1,17.0,611.0,570.53,440.14
2016,10,20,10,15,948.0,69.0,1.1,17.5,637.0,628.54,484.39
2016,10,20,10,30,956.0,70.0,1.1,18.0,663.0,685.0,525.86
2016,10,20,10,45,961.0,71.0,1.15,18.5,681.0,737.6,563.73
2016,10,20,11,0,966.0,72.0,1.2,19.0,699.0,787.87,597.05
2016,10,20,11,15,968.5,72.0,1.2,19.0,709.5,832.53,626.33
2016,10,20,11,30,971.0,72.0,1.2,19.0,720.0,874.17,653.35
2016,10,20,11,45,971.0,72.5,1.25,19.5,721.5,911.07,676.55
2016,10,20,12,0,971.0,73.0,1.3,20.0,723.0,944.45,697.38
2016,10,20,12,15,969.5,72.5,1.3,20.0,717.0,971.64,714.74
2016,10,20,12,30,968.0,72.0,1.3,20.0,711.0,994.96,729.73
2016,10,20,12,45,962.0,72.5,1.35,20.5,696.5,1011.26,739.82
2016,10,20,13,0,956.0,73.0,1.4,21.0,682.0,1023.45,747.5
2016,10,20,13,15,949.5,72.5,1.4,21.0,660.0,1029.76,752.25
2016,10,20,13,30,943.0,72.0,1.4,21.0,638.0,1031.94,754.64
2016,10,20,13,45,932.5,70.5,1.4,21.0,609.0,1024.78,751.3
2016,10,20,14,0,922.0,69.0,1.4,21.0,580.0,1013.59,745.68
2016,10,20,14,15,908.5,67.5,1.4,20.5,544.0,995.56,737.22
2016,10,20,14,30,895.0,66.0,1.4,20.0,508.0,973.89,726.48
2016,10,20,14,45,875.5,64.0,1.4,20.0,466.0,942.32,707.8
2016,10,20,15,0,856.0,62.0,1.4,20.0,424.0,907.77,687.02
2016,10,20,15,15,828.5,59.0,1.3,19.5,378.0,871.68,664.68
2016,10,20,15,30,801.0,56.0,1.2,19.0,332.0,823.16,633.19
2016,10,20,15,45,760.0,52.0,1.1,18.5,283.0,759.81,590.27
2016,10,20,16,0,719.0,48.0,1.0,18.0,234.0,696.03,545.24
2016,10,20,16,15,654.0,43.0,0.95,17.0,184.0,611.78,484.05
2016,10,20,16,30,589.0,38.0,0.9,16.0,134.0,529.73,420.41
2016,10,20,16,45,472.0,29.5,0.9,15.5,89.0,409.84,321.37
2016,10,20,17,0,355.0,21.0,0.9,15.0,44.0,288.74,161.98
2016,10,20,17,15,177.5,10.5,0.95,14.5,22.0,119.47,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,228.0,14.5,0.65,10.5,40.0,11.69,0.57
2016,10,21,7,0,456.0,29.0,0.6,11.0,80.0,26.13,17.0
2016,10,21,7,15,544.5,36.0,0.55,11.5,127.0,32.04,22.97
2016,10,21,7,30,633.0,43.0,0.5,12.0,174.0,37.98,28.6
2016,10,21,7,45,687.0,47.5,0.45,12.5,223.0,41.55,31.91
2016,10,21,8,0,741.0,52.0,0.4,13.0,272.0,65.87,36.95
2016,10,21,8,15,775.5,55.5,0.4,13.5,319.0,123.44,67.21
2016,10,21,8,30,810.0,59.0,0.4,14.0,366.0,185.12,113.66
2016,10,21,8,45,834.0,61.5,0.4,14.5,409.5,249.9,168.58
2016,10,21,9,0,858.0,64.0,0.4,15.0,453.0,313.66,224.08
2016,10,21,9,15,874.5,66.0,0.45,15.5,491.5,376.12,278.37
2016,10,21,9,30,891.0,68.0,0.5,16.0,530.0,439.17,331.59
2016,10,21,9,45,901.5,70.0,0.6,17.0,562.0,499.71,380.8
2016,10,21,10,0,912.0,72.0,0.7,18.0,594.0,559.61,427.61
2016,10,21,10,15,920.0,73.0,0.7,18.0,619.5,616.11,470.97
2016,10,21,10,30,928.0,74.0,0.7,18.0,645.0,671.12,511.81
2016,10,21,10,45,932.5,75.0,0.75,18.5,663.0,722.02,548.18
2016,10,21,11,0,937.0,76.0,0.8,19.0,681.0,770.61,580.39
2016,10,21,11,15,940.0,76.5,0.8,19.0,691.0,814.97,609.16
2016,10,21,11,30,943.0,77.0,0.8,19.0,701.0,856.47,635.79
2016,10,21,11,45,942.0,77.5,0.85,19.5,702.5,891.55,657.69
