Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,12,0,941.0,78.0,0.9,20.0,704.0,923.15,677.32
2016,10,21,12,15,939.0,78.0,0.95,20.0,698.0,949.66,695.01
2016,10,21,12,30,937.0,78.0,1.0,20.0,692.0,972.42,710.47
2016,10,21,12,45,930.0,78.5,1.05,20.0,677.0,987.2,721.03
2016,10,21,13,0,923.0,79.0,1.1,20.0,662.0,997.96,729.3
2016,10,21,13,15,916.0,78.0,1.15,19.5,640.5,1002.83,735.46
2016,10,21,13,30,909.0,77.0,1.2,19.0,619.0,1003.7,739.32
2016,10,21,13,45,534.0,164.5,1.25,19.0,479.0,751.14,572.59
2016,10,21,14,0,159.0,252.0,1.3,19.0,339.0,445.91,347.7
2016,10,21,14,15,507.5,161.5,1.35,18.5,414.0,724.27,564.43
2016,10,21,14,30,856.0,71.0,1.4,18.0,489.0,941.56,714.33
2016,10,21,14,45,574.0,119.0,1.45,18.0,389.5,738.85,574.31
2016,10,21,15,0,292.0,167.0,1.5,18.0,290.0,495.46,395.77
2016,10,21,15,15,523.0,113.5,1.45,17.5,303.5,656.75,523.59
2016,10,21,15,30,754.0,60.0,1.4,17.0,317.0,785.45,616.66
2016,10,21,15,45,710.0,56.0,1.4,16.5,268.5,720.8,570.65
2016,10,21,16,0,666.0,52.0,1.4,16.0,220.0,655.92,524.39
2016,10,21,16,15,597.0,46.0,1.3,15.5,172.0,568.88,457.83
2016,10,21,16,30,528.0,40.0,1.2,15.0,124.0,493.43,396.42
2016,10,21,16,45,406.0,30.5,1.2,14.5,81.5,372.69,294.26
2016,10,21,17,0,284.0,21.0,1.2,14.0,39.0,247.43,118.43
2016,10,21,17,15,142.0,10.5,1.2,13.5,19.5,97.23,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,213.0,15.5,0.75,8.5,38.5,12.56,0.0
2016,10,22,7,0,426.0,31.0,0.7,9.0,77.0,25.7,16.67
2016,10,22,7,15,520.5,38.5,0.7,9.5,124.0,31.49,22.63
2016,10,22,7,30,615.0,46.0,0.7,10.0,171.0,40.61,31.18
2016,10,22,7,45,674.0,51.0,0.7,10.5,220.5,44.5,34.82
2016,10,22,8,0,733.0,56.0,0.7,11.0,270.0,69.33,40.22
2016,10,22,8,15,769.0,59.5,0.65,11.5,317.5,126.54,70.66
2016,10,22,8,30,805.0,63.0,0.6,12.0,365.0,188.07,117.41
2016,10,22,8,45,831.0,65.5,0.6,12.5,409.5,250.47,170.89
2016,10,22,9,0,857.0,68.0,0.6,13.0,454.0,317.05,229.21
2016,10,22,9,15,874.5,70.0,0.55,13.0,492.5,379.85,284.37
2016,10,22,9,30,892.0,72.0,0.5,13.0,531.0,443.34,338.43
2016,10,22,9,45,894.5,77.5,0.5,13.5,562.0,503.58,387.8
2016,10,22,10,0,897.0,83.0,0.5,14.0,593.0,562.36,433.97
2016,10,22,10,15,906.0,84.0,0.55,14.5,618.5,618.8,477.19
2016,10,22,10,30,915.0,85.0,0.6,15.0,644.0,673.87,517.98
2016,10,22,10,45,921.5,85.5,0.65,15.5,662.5,725.12,554.85
2016,10,22,11,0,928.0,86.0,0.7,16.0,681.0,774.25,588.07
2016,10,22,11,15,931.0,86.5,0.75,16.0,691.5,818.35,617.65
2016,10,22,11,30,934.0,87.0,0.8,16.0,702.0,859.62,645.22
2016,10,22,11,45,935.5,87.0,0.85,16.0,704.0,896.04,669.51
2016,10,22,12,0,937.0,87.0,0.9,16.0,706.0,929.17,691.67
2016,10,22,12,15,935.5,86.5,0.9,16.0,700.0,955.56,708.55
2016,10,22,12,30,934.0,86.0,0.9,16.0,694.0,978.21,723.15
2016,10,22,12,45,925.0,87.5,0.95,16.5,679.0,992.32,732.07
2016,10,22,13,0,916.0,89.0,1.0,17.0,664.0,1002.39,738.66
2016,10,22,13,15,908.5,87.5,1.0,16.5,642.0,1006.25,743.25
2016,10,22,13,30,901.0,86.0,1.0,16.0,620.0,1006.09,745.56
2016,10,22,13,45,890.5,84.5,1.05,16.0,590.5,999.04,743.27
2016,10,22,14,0,880.0,83.0,1.1,16.0,561.0,999.43,746.06
2016,10,22,14,15,798.5,91.0,1.1,15.5,503.5,927.05,701.27
2016,10,22,14,30,717.0,99.0,1.1,15.0,446.0,858.61,658.91
2016,10,22,14,45,661.5,101.5,1.15,15.0,400.5,800.86,622.25
2016,10,22,15,0,606.0,104.0,1.2,15.0,355.0,741.35,583.12
2016,10,22,15,15,569.0,100.5,1.2,14.5,315.0,690.55,549.63
2016,10,22,15,30,532.0,97.0,1.2,14.0,275.0,638.44,513.91
2016,10,22,15,45,501.5,85.0,1.2,13.5,232.5,582.12,473.56
2016,10,22,16,0,471.0,73.0,1.2,13.0,190.0,525.51,431.06
2016,10,22,16,15,414.5,61.5,1.15,12.5,147.5,448.88,370.14
2016,10,22,16,30,358.0,50.0,1.1,12.0,105.0,374.86,307.91
2016,10,22,16,45,264.0,35.5,1.1,11.5,68.0,275.78,219.68
2016,10,22,17,0,170.0,21.0,1.1,11.0,31.0,167.99,60.51
2016,10,22,17,15,85.0,10.5,1.1,10.5,15.5,61.72,0.0
2016,10,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,15.0,0.85,8.5,36.5,12.17,0.0
2016,10,23,7,0,410.0,30.0,0.8,9.0,73.0,24.85,15.8
2016,10,23,7,15,505.0,38.0,0.75,9.5,119.0,31.07,22.21
2016,10,23,7,30,600.0,46.0,0.7,10.0,165.0,40.6,31.14
2016,10,23,7,45,657.0,51.0,0.7,10.5,214.0,44.45,34.76
2016,10,23,8,0,714.0,56.0,0.7,11.0,263.0,69.0,40.17
2016,10,23,8,15,751.0,60.0,0.75,11.5,310.0,125.45,70.51
2016,10,23,8,30,788.0,64.0,0.8,12.0,357.0,186.38,116.96
2016,10,23,8,45,813.0,67.0,0.85,12.5,400.5,247.87,169.96
2016,10,23,9,0,838.0,70.0,0.9,13.0,444.0,311.72,226.48
2016,10,23,9,15,856.0,72.0,0.95,13.5,482.5,374.2,281.64
2016,10,23,9,30,874.0,74.0,1.0,14.0,521.0,437.7,336.11
2016,10,23,9,45,892.5,74.0,1.05,14.5,554.5,499.06,387.17
2016,10,23,10,0,911.0,74.0,1.1,15.0,588.0,560.59,436.55
2016,10,23,10,15,919.0,75.0,1.15,15.0,613.5,616.93,481.28
2016,10,23,10,30,927.0,76.0,1.2,15.0,639.0,671.77,523.63
2016,10,23,10,45,755.5,138.0,1.25,15.5,605.5,672.24,522.36
2016,10,23,11,0,584.0,200.0,1.3,16.0,572.0,641.83,498.54
2016,10,23,11,15,763.0,139.5,1.35,16.0,633.0,754.79,583.5
2016,10,23,11,30,942.0,79.0,1.4,16.0,694.0,856.5,653.08
2016,10,23,11,45,940.0,80.0,1.45,16.5,695.5,891.17,674.61
2016,10,23,12,0,938.0,81.0,1.5,17.0,697.0,922.33,694.5
2016,10,23,12,15,935.5,80.5,1.5,17.0,690.0,947.66,711.15
2016,10,23,12,30,933.0,80.0,1.5,17.0,683.0,969.21,725.42
2016,10,23,12,45,926.0,80.5,1.5,17.0,668.0,983.86,735.31
2016,10,23,13,0,919.0,81.0,1.5,17.0,653.0,994.51,742.82
2016,10,23,13,15,911.0,80.0,1.5,17.0,631.0,998.34,746.08
2016,10,23,13,30,903.0,79.0,1.5,17.0,609.0,998.16,747.0
2016,10,23,13,45,891.5,77.5,1.55,17.0,579.5,989.97,743.66
2016,10,23,14,0,880.0,76.0,1.6,17.0,550.0,977.94,737.99
2016,10,23,14,15,864.5,74.0,1.6,16.5,514.5,957.65,727.57
2016,10,23,14,30,849.0,72.0,1.6,16.0,479.0,944.77,722.24
2016,10,23,14,45,825.0,70.0,1.6,16.0,437.5,909.42,700.15
2016,10,23,15,0,801.0,68.0,1.6,16.0,396.0,871.27,676.05
2016,10,23,15,15,770.0,64.5,1.6,15.5,351.0,822.18,644.95
2016,10,23,15,30,739.0,61.0,1.6,15.0,306.0,771.32,611.57
2016,10,23,15,45,687.5,57.5,1.6,14.5,257.5,701.29,562.62
2016,10,23,16,0,636.0,54.0,1.6,14.0,209.0,638.72,516.91
2016,10,23,16,15,562.5,47.0,1.55,13.5,161.5,548.94,447.05
2016,10,23,16,30,489.0,40.0,1.5,13.0,114.0,462.93,376.17
2016,10,23,16,45,354.5,30.0,1.45,12.5,73.0,334.85,263.97
2016,10,23,17,0,220.0,20.0,1.4,12.0,32.0,198.69,40.3
2016,10,23,17,15,110.0,10.0,1.35,11.5,16.0,76.7,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,1.8,10.5,15.5,12.8,0.0
2016,10,24,7,0,0.0,31.0,1.9,11.0,31.0,25.05,15.63
2016,10,24,7,15,9.0,50.5,1.95,11.0,52.5,40.04,29.91
2016,10,24,7,30,18.0,70.0,2.0,11.0,74.0,53.98,42.9
2016,10,24,7,45,25.0,89.5,2.1,11.5,96.0,68.06,55.72
2016,10,24,8,0,32.0,109.0,2.2,12.0,118.0,84.01,66.13
2016,10,24,8,15,38.0,127.0,2.2,12.0,139.5,102.74,81.04
2016,10,24,8,30,44.0,145.0,2.2,12.0,161.0,122.55,97.2
2016,10,24,8,45,171.5,162.0,2.2,12.0,236.0,171.72,133.38
2016,10,24,9,0,299.0,179.0,2.2,12.0,311.0,239.36,186.45
2016,10,24,9,15,350.5,186.0,2.15,12.0,354.0,286.4,225.8
2016,10,24,9,30,402.0,193.0,2.1,12.0,397.0,344.48,274.09
2016,10,24,9,45,300.0,225.0,2.1,12.5,383.0,347.34,278.39
2016,10,24,10,0,198.0,257.0,2.1,13.0,369.0,336.96,270.65
2016,10,24,10,15,99.0,191.0,2.05,13.0,247.0,233.4,188.24
2016,10,24,10,30,0.0,125.0,2.0,13.0,125.0,104.76,82.08
2016,10,24,10,45,72.5,213.0,2.0,13.5,259.0,240.83,194.42
2016,10,24,11,0,145.0,301.0,2.0,14.0,393.0,397.71,317.92
2016,10,24,11,15,92.5,286.0,1.95,14.0,345.5,339.07,270.61
2016,10,24,11,30,40.0,271.0,1.9,14.0,298.0,287.72,229.19
2016,10,24,11,45,31.0,258.0,1.85,14.5,279.0,270.62,215.26
2016,10,24,12,0,22.0,245.0,1.8,15.0,260.0,236.82,187.98
2016,10,24,12,15,24.5,248.0,1.8,15.0,264.5,244.0,193.97
2016,10,24,12,30,27.0,251.0,1.8,15.0,269.0,251.46,200.07
2016,10,24,12,45,13.5,180.5,1.8,15.0,189.5,170.7,135.33
2016,10,24,13,0,0.0,110.0,1.8,15.0,110.0,92.56,71.41
2016,10,24,13,15,0.0,106.0,1.8,15.0,106.0,89.07,68.74
2016,10,24,13,30,0.0,102.0,1.8,15.0,102.0,85.58,65.96
2016,10,24,13,45,0.0,110.0,1.85,15.0,110.0,93.14,72.36
2016,10,24,14,0,0.0,118.0,1.9,15.0,118.0,101.12,79.11
2016,10,24,14,15,0.0,130.0,1.9,14.5,130.0,113.7,89.88
2016,10,24,14,30,0.0,142.0,1.9,14.0,142.0,127.6,101.81
2016,10,24,14,45,0.0,74.0,1.95,14.0,74.0,61.39,46.59
2016,10,24,15,0,0.0,6.0,2.0,14.0,6.0,4.94,0.0
2016,10,24,15,15,0.0,5.0,1.95,13.5,5.0,4.11,0.0
2016,10,24,15,30,0.0,4.0,1.9,13.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.5,1.85,13.0,3.5,2.87,0.0
2016,10,24,16,0,0.0,3.0,1.8,13.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,1.7,12.5,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,1.6,12.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,1.5,12.0,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,11.5,6.5,5.34,0.0
2016,10,25,7,0,0.0,13.0,1.2,12.0,13.0,10.69,3.34
2016,10,25,7,15,0.0,22.0,1.2,12.0,22.0,18.13,10.42
2016,10,25,7,30,0.0,31.0,1.2,12.0,31.0,25.58,17.36
2016,10,25,7,45,0.0,40.5,1.3,12.5,40.5,33.46,24.57
2016,10,25,8,0,0.0,50.0,1.4,13.0,50.0,41.36,30.11
2016,10,25,8,15,0.0,59.0,1.45,13.0,59.0,48.86,36.52
2016,10,25,8,30,0.0,68.0,1.5,13.0,68.0,56.37,42.85
2016,10,25,8,45,15.0,119.0,1.55,13.5,125.5,100.87,79.67
2016,10,25,9,0,30.0,170.0,1.6,14.0,183.0,149.23,119.09
2016,10,25,9,15,29.5,183.0,1.6,14.0,197.0,164.01,131.1
2016,10,25,9,30,29.0,196.0,1.6,14.0,211.0,178.87,143.14
2016,10,25,9,45,14.5,176.0,1.65,14.5,183.5,154.27,122.78
2016,10,25,10,0,0.0,156.0,1.7,15.0,156.0,130.95,103.34
2016,10,25,10,15,4.0,173.5,1.65,15.0,176.0,148.87,117.86
2016,10,25,10,30,8.0,191.0,1.6,15.0,196.0,167.56,132.85
2016,10,25,10,45,26.5,228.5,1.6,15.0,245.0,215.01,171.17
2016,10,25,11,0,45.0,266.0,1.6,15.0,294.0,278.17,221.27
2016,10,25,11,15,61.0,280.5,1.55,15.0,319.0,309.69,245.92
2016,10,25,11,30,77.0,295.0,1.5,15.0,344.0,343.03,271.92
2016,10,25,11,45,79.0,294.5,1.5,15.5,345.5,350.12,276.84
2016,10,25,12,0,81.0,294.0,1.5,16.0,347.0,357.14,281.87
2016,10,25,12,15,51.5,267.5,1.5,16.0,301.5,306.91,242.48
2016,10,25,12,30,22.0,241.0,1.5,16.0,256.0,237.03,187.3
2016,10,25,12,45,16.5,224.0,1.5,16.0,235.0,216.61,171.41
2016,10,25,13,0,11.0,207.0,1.5,16.0,214.0,195.85,154.93
2016,10,25,13,15,10.5,200.5,1.5,16.0,207.0,190.33,150.78
2016,10,25,13,30,10.0,194.0,1.5,16.0,200.0,184.83,146.62
2016,10,25,13,45,217.0,196.0,1.5,16.0,311.5,451.88,363.55
2016,10,25,14,0,424.0,198.0,1.5,16.0,423.0,683.37,538.48
2016,10,25,14,15,418.5,185.5,1.45,16.0,395.0,664.13,523.2
2016,10,25,14,30,413.0,173.0,1.4,16.0,367.0,642.75,508.86
2016,10,25,14,45,383.5,161.0,1.4,16.0,329.0,597.05,476.39
2016,10,25,15,0,354.0,149.0,1.4,16.0,291.0,529.87,427.8
2016,10,25,15,15,345.0,132.0,1.3,15.5,257.0,495.48,403.52
2016,10,25,15,30,336.0,115.0,1.2,15.0,223.0,479.78,392.23
2016,10,25,15,45,317.0,98.5,1.2,15.0,187.5,434.72,357.37
2016,10,25,16,0,298.0,82.0,1.2,15.0,152.0,389.43,321.15
2016,10,25,16,15,265.0,65.0,1.1,14.5,116.5,332.48,273.85
2016,10,25,16,30,232.0,48.0,1.0,14.0,81.0,277.08,225.58
2016,10,25,16,45,116.0,34.0,0.95,13.5,50.5,154.31,117.32
2016,10,25,17,0,0.0,20.0,0.9,13.0,20.0,22.11,0.0
2016,10,25,17,15,0.0,10.0,0.85,12.5,10.0,8.54,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,213.5,13.0,0.8,9.5,32.5,10.58,0.0
2016,10,26,7,0,427.0,26.0,0.7,10.0,65.0,23.55,14.09
2016,10,26,7,15,523.5,33.0,0.7,10.5,110.5,29.52,20.6
2016,10,26,7,30,620.0,40.0,0.7,11.0,156.0,35.54,26.39
2016,10,26,7,45,676.5,44.5,0.75,11.5,204.0,39.16,29.82
2016,10,26,8,0,733.0,49.0,0.8,12.0,252.0,64.42,35.45
2016,10,26,8,15,447.5,99.5,0.8,12.5,230.0,122.22,80.16
2016,10,26,8,30,162.0,150.0,0.8,13.0,208.0,146.0,110.85
2016,10,26,8,45,507.5,105.0,0.85,13.5,319.0,209.16,149.89
2016,10,26,9,0,853.0,60.0,0.9,14.0,430.0,308.37,223.01
2016,10,26,9,15,870.5,62.0,0.95,14.5,468.0,370.42,277.67
2016,10,26,9,30,888.0,64.0,1.0,15.0,506.0,433.17,331.63
2016,10,26,9,45,899.0,66.0,1.1,15.5,538.0,493.32,382.12
2016,10,26,10,0,910.0,68.0,1.2,16.0,570.0,552.86,430.41
2016,10,26,10,15,919.0,69.0,1.2,16.0,595.5,609.36,474.98
2016,10,26,10,30,928.0,70.0,1.2,16.0,621.0,664.47,517.11
2016,10,26,10,45,931.5,71.5,1.3,16.5,638.5,714.77,554.51
2016,10,26,11,0,935.0,73.0,1.4,17.0,656.0,762.7,587.75
2016,10,26,11,15,939.0,73.5,1.45,17.0,667.0,807.33,618.34
2016,10,26,11,30,943.0,74.0,1.5,17.0,678.0,849.18,646.87
2016,10,26,11,45,942.5,75.5,1.55,17.5,680.0,885.45,670.25
2016,10,26,12,0,942.0,77.0,1.6,18.0,682.0,918.34,691.3
2016,10,26,12,15,941.0,76.5,1.6,18.0,676.0,944.89,708.78
2016,10,26,12,30,940.0,76.0,1.6,18.0,670.0,967.73,723.92
2016,10,26,12,45,935.0,76.0,1.6,18.0,656.5,983.62,734.63
2016,10,26,13,0,930.0,76.0,1.6,18.0,643.0,995.54,742.98
2016,10,26,13,15,923.0,75.0,1.6,17.5,621.0,1000.29,748.26
2016,10,26,13,30,916.0,74.0,1.6,17.0,599.0,1001.03,751.19
2016,10,26,13,45,905.5,72.5,1.6,17.0,570.0,993.74,747.65
2016,10,26,14,0,895.0,71.0,1.6,17.0,541.0,982.58,741.81
2016,10,26,14,15,880.0,69.0,1.55,16.5,505.5,962.63,730.89
2016,10,26,14,30,865.0,67.0,1.5,16.0,470.0,939.2,717.72
2016,10,26,14,45,844.5,64.5,1.45,16.0,429.0,906.6,696.93
2016,10,26,15,0,824.0,62.0,1.4,16.0,388.0,881.3,681.02
2016,10,26,15,15,793.0,59.0,1.3,15.5,343.0,832.6,648.94
2016,10,26,15,30,762.0,56.0,1.2,15.0,298.0,782.1,614.85
2016,10,26,15,45,716.5,51.5,1.15,15.0,250.0,715.69,567.4
2016,10,26,16,0,671.0,47.0,1.1,15.0,202.0,649.23,517.77
2016,10,26,16,15,595.5,41.0,1.0,14.0,154.5,557.62,447.63
2016,10,26,16,30,520.0,35.0,0.9,13.0,107.0,469.04,375.26
2016,10,26,16,45,379.5,25.5,0.85,12.5,66.5,346.73,261.7
2016,10,26,17,0,239.0,16.0,0.8,12.0,26.0,171.62,0.0
2016,10,26,17,15,119.5,8.0,0.85,11.5,13.0,6.83,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,2.0,1.0,11.5,2.0,1.64,0.0
2016,10,27,7,30,0.0,3.0,1.0,12.0,3.0,2.46,0.0
2016,10,27,7,45,0.0,4.5,1.05,12.5,4.5,3.69,0.0
2016,10,27,8,0,0.0,6.0,1.1,13.0,6.0,4.93,0.0
2016,10,27,8,15,0.0,7.0,1.1,13.5,7.0,5.75,0.0
2016,10,27,8,30,0.0,8.0,1.1,14.0,8.0,6.58,0.03
2016,10,27,8,45,0.0,7.5,1.15,14.5,7.5,6.17,0.0
2016,10,27,9,0,0.0,7.0,1.2,15.0,7.0,5.77,0.0
2016,10,27,9,15,38.5,111.0,1.15,15.0,130.0,107.32,84.14
2016,10,27,9,30,77.0,215.0,1.1,15.0,253.0,215.22,171.48
2016,10,27,9,45,46.5,206.5,1.1,15.0,230.0,200.5,159.54
2016,10,27,10,0,16.0,198.0,1.1,15.0,207.0,175.83,139.6
2016,10,27,10,15,12.5,195.5,1.15,15.0,203.0,173.27,137.47
2016,10,27,10,30,9.0,193.0,1.2,15.0,199.0,170.18,134.82
2016,10,27,10,45,25.0,226.0,1.25,15.5,242.0,212.04,168.28
2016,10,27,11,0,41.0,259.0,1.3,16.0,285.0,269.0,212.95
2016,10,27,11,15,23.5,223.0,1.45,15.5,238.0,212.08,167.97
2016,10,27,11,30,6.0,187.0,1.6,15.0,191.0,166.16,131.24
2016,10,27,11,45,6.0,187.0,1.75,15.0,191.5,166.93,132.03
2016,10,27,12,0,6.0,187.0,1.9,15.0,192.0,167.72,132.74
2016,10,27,12,15,3.0,170.0,1.9,14.5,172.5,149.78,118.38
2016,10,27,12,30,0.0,153.0,1.9,14.0,153.0,131.65,103.78
2016,10,27,12,45,2.5,168.0,1.95,14.0,169.5,148.7,117.96
2016,10,27,13,0,5.0,183.0,2.0,14.0,186.0,166.55,132.7
2016,10,27,13,15,2.5,164.5,1.9,14.0,166.0,146.9,116.67
2016,10,27,13,30,0.0,146.0,1.8,14.0,146.0,127.19,100.6
2016,10,27,13,45,4.0,160.0,1.7,14.0,162.0,146.06,116.51
2016,10,27,14,0,8.0,174.0,1.6,14.0,178.0,166.28,133.42
2016,10,27,14,15,4.0,123.5,1.5,14.0,125.5,111.56,88.4
2016,10,27,14,30,0.0,73.0,1.4,14.0,73.0,60.56,45.82
2016,10,27,14,45,0.0,49.5,1.35,14.0,49.5,40.96,29.38
2016,10,27,15,0,0.0,26.0,1.3,14.0,26.0,21.45,12.79
2016,10,27,15,15,0.0,23.0,1.2,14.0,23.0,18.96,10.7
2016,10,27,15,30,0.0,20.0,1.1,14.0,20.0,16.47,8.58
2016,10,27,15,45,0.0,16.5,1.0,14.0,16.5,13.57,6.09
2016,10,27,16,0,0.0,13.0,0.9,14.0,13.0,10.68,3.56
2016,10,27,16,15,0.0,9.5,0.8,13.5,9.5,7.8,1.03
2016,10,27,16,30,0.0,6.0,0.7,13.0,6.0,4.92,0.0
2016,10,27,16,45,0.0,3.5,0.65,13.0,3.5,2.87,0.0
2016,10,27,17,0,0.0,1.0,0.6,13.0,1.0,0.85,0.0
2016,10,27,17,15,0.0,0.5,0.6,13.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,11.5,13.0,11.1,0.0
2016,10,28,7,0,0.0,26.0,1.2,12.0,26.0,21.15,11.42
2016,10,28,7,15,8.5,45.0,1.2,12.0,46.5,35.81,25.84
2016,10,28,7,30,17.0,64.0,1.2,12.0,67.0,49.59,38.69
2016,10,28,7,45,27.0,83.5,1.25,12.0,90.0,63.74,51.68
2016,10,28,8,0,37.0,103.0,1.3,12.0,113.0,79.91,62.5
2016,10,28,8,15,42.5,121.5,1.25,12.0,135.0,99.22,77.84
2016,10,28,8,30,48.0,140.0,1.2,12.0,157.0,119.59,94.49
2016,10,28,8,45,410.5,105.5,1.2,12.5,278.5,184.74,134.55
2016,10,28,9,0,773.0,71.0,1.2,13.0,400.0,293.53,215.11
2016,10,28,9,15,410.5,137.0,1.2,13.0,313.5,270.76,210.25
2016,10,28,9,30,48.0,203.0,1.2,13.0,227.0,193.19,154.69
2016,10,28,9,45,38.0,208.0,1.3,13.5,227.5,198.04,158.77
2016,10,28,10,0,28.0,213.0,1.4,14.0,228.0,195.35,156.24
2016,10,28,10,15,14.0,168.5,1.45,14.0,176.0,150.5,119.69
2016,10,28,10,30,0.0,124.0,1.5,14.0,124.0,103.99,81.31
2016,10,28,10,45,2.0,151.5,1.55,14.5,152.5,129.56,102.17
2016,10,28,11,0,4.0,179.0,1.6,15.0,181.0,156.02,123.38
2016,10,28,11,15,2.0,163.0,1.6,15.0,164.0,140.62,110.69
2016,10,28,11,30,0.0,147.0,1.6,15.0,147.0,124.98,97.89
2016,10,28,11,45,0.0,147.0,1.65,15.0,147.0,125.23,98.12
2016,10,28,12,0,0.0,147.0,1.7,15.0,147.0,125.51,98.35
2016,10,28,12,15,4.5,174.5,1.65,15.0,178.0,155.47,122.9
2016,10,28,12,30,9.0,202.0,1.6,15.0,209.0,186.94,148.42
2016,10,28,12,45,4.5,180.0,1.6,15.0,184.0,162.31,128.42
2016,10,28,13,0,0.0,158.0,1.6,15.0,159.0,137.52,108.31
2016,10,28,13,15,2.5,166.5,1.55,15.0,168.5,149.03,117.98
2016,10,28,13,30,5.0,175.0,1.5,15.0,178.0,161.17,128.1
2016,10,28,13,45,10.5,181.0,1.45,15.0,187.0,174.43,139.3
2016,10,28,14,0,16.0,187.0,1.4,15.0,196.0,188.55,151.21
2016,10,28,14,15,8.0,151.0,1.3,15.0,155.5,144.07,114.91
2016,10,28,14,30,0.0,115.0,1.2,15.0,115.0,100.39,78.85
2016,10,28,14,45,396.0,89.5,1.2,15.0,243.0,514.76,422.06
2016,10,28,15,0,792.0,64.0,1.2,15.0,371.0,851.98,665.99
2016,10,28,15,15,760.0,60.5,1.15,14.5,326.5,802.46,628.75
2016,10,28,15,30,728.0,57.0,1.1,14.0,282.0,751.28,594.31
2016,10,28,15,45,683.0,52.0,1.05,14.0,235.5,685.74,546.8
2016,10,28,16,0,638.0,47.0,1.0,14.0,189.0,620.2,497.1
2016,10,28,16,15,558.0,40.5,0.9,13.5,143.0,525.8,423.05
2016,10,28,16,30,478.0,34.0,0.8,13.0,97.0,444.73,354.7
2016,10,28,16,45,331.5,24.0,0.75,12.5,58.5,306.99,222.18
2016,10,28,17,0,185.0,14.0,0.7,12.0,20.0,133.82,0.0
2016,10,28,17,15,92.5,7.0,0.75,11.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,159.5,13.5,0.95,11.5,26.5,11.52,0.0
2016,10,29,7,0,319.0,27.0,1.0,12.0,53.0,22.46,12.11
2016,10,29,7,15,426.5,35.5,1.05,12.0,96.0,29.08,19.89
2016,10,29,7,30,534.0,44.0,1.1,12.0,139.0,35.72,26.32
2016,10,29,7,45,600.5,49.5,1.15,12.0,186.0,39.69,30.16
2016,10,29,8,0,667.0,55.0,1.2,12.0,233.0,67.58,39.41
2016,10,29,8,15,333.5,55.0,1.2,12.0,144.0,77.53,47.2
2016,10,29,8,30,0.0,55.0,1.2,12.0,55.0,45.52,33.73
2016,10,29,8,45,0.0,92.0,1.3,12.5,92.0,75.91,59.53
2016,10,29,9,0,0.0,129.0,1.4,13.0,129.0,106.32,84.81
2016,10,29,9,15,5.5,149.5,1.4,13.5,152.0,125.82,100.49
2016,10,29,9,30,11.0,170.0,1.4,14.0,175.0,146.37,116.93
2016,10,29,9,45,6.0,164.5,1.45,14.5,167.5,140.76,111.91
2016,10,29,10,0,1.0,159.0,1.5,15.0,160.0,134.3,106.22
2016,10,29,10,15,42.5,211.0,1.5,15.0,236.0,211.79,169.31
2016,10,29,10,30,84.0,263.0,1.5,15.0,312.0,291.59,232.8
2016,10,29,10,45,54.5,249.0,1.5,15.0,281.0,264.59,210.72
2016,10,29,11,0,25.0,235.0,1.5,15.0,250.0,222.83,177.06
2016,10,29,11,15,38.5,253.5,1.45,15.0,277.5,266.37,211.9
2016,10,29,11,30,52.0,272.0,1.4,15.0,305.0,300.44,238.63
2016,10,29,11,45,107.0,286.5,1.4,15.5,354.0,366.71,290.87
2016,10,29,12,0,162.0,301.0,1.4,16.0,403.0,454.26,357.7
2016,10,29,12,15,159.5,298.0,1.35,16.0,397.5,457.85,359.78
2016,10,29,12,30,157.0,295.0,1.3,16.0,392.0,460.69,361.95
2016,10,29,12,45,95.5,268.0,1.3,16.0,327.0,359.61,284.38
2016,10,29,13,0,34.0,241.0,1.3,16.0,262.0,274.4,217.23
2016,10,29,13,15,117.5,249.5,1.25,16.0,316.0,389.78,310.11
2016,10,29,13,30,201.0,258.0,1.2,16.0,370.0,487.39,385.86
2016,10,29,13,45,543.0,163.5,1.2,16.0,446.0,754.7,588.67
2016,10,29,14,0,885.0,69.0,1.2,16.0,522.0,966.43,731.51
2016,10,29,14,15,869.0,67.0,1.2,15.5,486.5,945.59,717.57
2016,10,29,14,30,853.0,65.0,1.2,15.0,451.0,921.35,704.57
2016,10,29,14,45,829.5,63.0,1.2,15.0,410.5,897.25,690.26
2016,10,29,15,0,806.0,61.0,1.2,15.0,370.0,859.78,666.47
2016,10,29,15,15,773.5,58.0,1.15,14.5,325.5,810.28,634.28
2016,10,29,15,30,741.0,55.0,1.1,14.0,281.0,759.13,599.87
2016,10,29,15,45,689.5,51.0,1.05,14.0,233.5,689.1,549.07
2016,10,29,16,0,638.0,47.0,1.0,14.0,186.0,619.31,496.14
2016,10,29,16,15,557.0,40.5,0.95,13.5,140.0,524.15,421.73
2016,10,29,16,30,476.0,34.0,0.9,13.0,94.0,442.88,352.92
2016,10,29,16,45,322.0,23.5,0.85,12.5,56.0,297.29,208.87
2016,10,29,17,0,168.0,13.0,0.8,12.0,18.0,121.6,0.0
2016,10,29,17,15,84.0,6.5,0.8,11.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,2.0,10.5,0.5,0.43,0.0
2016,10,30,7,0,0.0,1.0,2.1,11.0,1.0,0.82,0.0
2016,10,30,7,15,0.0,2.5,2.2,11.0,2.5,2.05,0.0
2016,10,30,7,30,0.0,4.0,2.3,11.0,4.0,3.28,0.0
2016,10,30,7,45,0.0,6.0,2.4,11.5,6.0,4.92,0.0
2016,10,30,8,0,0.0,8.0,2.5,12.0,8.0,6.57,0.06
2016,10,30,8,15,0.0,9.5,2.55,12.0,9.5,7.81,1.14
2016,10,30,8,30,0.0,11.0,2.6,12.0,11.0,9.05,2.21
2016,10,30,8,45,0.0,53.0,2.65,12.5,53.0,43.86,32.18
2016,10,30,9,0,0.0,95.0,2.7,13.0,95.0,78.65,61.6
2016,10,30,9,15,0.0,61.5,2.75,13.0,61.5,50.96,37.93
2016,10,30,9,30,0.0,28.0,2.8,13.0,28.0,23.13,14.15
2016,10,30,9,45,0.0,47.5,2.85,13.5,47.5,39.33,27.84
2016,10,30,10,0,0.0,67.0,2.9,14.0,67.0,55.59,41.41
2016,10,30,10,15,0.0,40.5,2.85,14.0,40.5,33.54,22.76
2016,10,30,10,30,0.0,14.0,2.8,14.0,14.0,11.57,4.15
2016,10,30,10,45,0.0,26.5,2.8,14.0,26.5,21.93,12.91
2016,10,30,11,0,0.0,39.0,2.8,14.0,39.0,32.32,21.64
2016,10,30,11,15,0.0,45.0,2.75,14.0,45.0,37.31,25.82
2016,10,30,11,30,0.0,51.0,2.7,14.0,51.0,42.31,30.0
2016,10,30,11,45,8.5,138.5,2.65,14.5,144.0,124.75,98.58
2016,10,30,12,0,17.0,226.0,2.6,15.0,237.0,215.26,171.9
2016,10,30,12,15,8.5,156.5,2.55,15.0,162.0,142.35,112.53
2016,10,30,12,30,0.0,87.0,2.5,15.0,87.0,72.36,54.82
2016,10,30,12,45,11.5,156.0,2.45,15.0,162.5,146.02,116.08
2016,10,30,13,0,23.0,225.0,2.4,15.0,238.0,227.25,182.19
2016,10,30,13,15,11.5,124.5,2.3,15.0,131.0,117.47,92.7
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,19.85,11.11
2016,10,30,13,45,0.0,64.0,2.15,15.0,64.0,53.08,39.17
2016,10,30,14,0,0.0,104.0,2.1,15.0,104.0,88.24,68.65
2016,10,30,14,15,5.5,131.5,2.05,14.5,134.0,121.65,96.99
2016,10,30,14,30,11.0,159.0,2.0,14.0,164.0,159.03,128.58
2016,10,30,14,45,8.5,145.5,1.95,14.0,149.5,144.54,116.71
2016,10,30,15,0,6.0,132.0,1.9,14.0,135.0,130.2,104.96
2016,10,30,15,15,3.0,116.5,1.8,13.5,118.0,113.16,90.97
2016,10,30,15,30,0.0,101.0,1.7,13.0,101.0,96.27,76.87
2016,10,30,15,45,0.0,83.5,1.65,13.0,83.5,79.49,62.61
2016,10,30,16,0,0.0,66.0,1.6,13.0,66.0,62.45,47.89
2016,10,30,16,15,0.0,49.0,1.45,12.5,49.0,45.63,33.24
2016,10,30,16,30,0.0,32.0,1.3,12.0,32.0,27.99,17.75
2016,10,30,16,45,0.0,18.5,1.2,11.5,18.5,15.27,5.08
2016,10,30,17,0,0.0,5.0,1.1,11.0,5.0,4.27,0.0
2016,10,30,17,15,0.0,2.5,1.1,11.0,2.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,147.0,13.0,0.9,8.5,24.0,11.1,0.0
2016,10,31,7,0,294.0,26.0,0.9,9.0,48.0,21.69,10.66
2016,10,31,7,15,409.5,35.5,0.8,9.5,91.0,29.19,20.1
2016,10,31,7,30,525.0,45.0,0.7,10.0,134.0,36.68,27.37
2016,10,31,7,45,597.0,50.0,0.65,10.5,181.0,40.21,30.82
2016,10,31,8,0,669.0,55.0,0.6,11.0,228.0,67.7,39.71
2016,10,31,8,15,711.0,59.5,0.55,11.0,274.0,121.66,69.19
2016,10,31,8,30,753.0,64.0,0.5,11.0,320.0,180.74,114.29
2016,10,31,8,45,784.5,66.0,0.5,11.5,363.0,240.01,165.03
2016,10,31,9,0,816.0,68.0,0.5,12.0,406.0,302.39,219.83
2016,10,31,9,15,700.0,101.0,0.5,12.0,409.5,343.57,261.03
2016,10,31,9,30,584.0,134.0,0.5,12.0,413.0,371.85,289.33
2016,10,31,9,45,614.5,135.0,0.5,12.5,446.0,425.26,333.01
2016,10,31,10,0,645.0,136.0,0.5,13.0,479.0,480.81,376.8
2016,10,31,10,15,538.5,178.5,0.5,13.0,474.0,493.42,387.29
2016,10,31,10,30,432.0,221.0,0.5,13.0,469.0,499.35,391.74
2016,10,31,10,45,327.5,250.5,0.55,13.5,441.5,473.07,371.46
2016,10,31,11,0,223.0,280.0,0.6,14.0,414.0,434.83,341.61
2016,10,31,11,15,565.5,182.5,0.65,14.0,530.0,636.99,497.33
2016,10,31,11,30,908.0,85.0,0.7,14.0,646.0,828.66,631.94
2016,10,31,11,45,655.0,170.5,0.75,14.0,575.5,757.28,580.4
2016,10,31,12,0,402.0,256.0,0.8,14.0,505.0,629.99,487.82
2016,10,31,12,15,274.0,272.5,0.85,14.0,441.5,550.17,429.64
2016,10,31,12,30,146.0,289.0,0.9,14.0,378.0,444.45,349.61
2016,10,31,12,45,86.5,259.5,1.0,14.0,312.0,342.17,272.15
2016,10,31,13,0,27.0,230.0,1.1,14.0,246.0,236.65,188.74
2016,10,31,13,15,13.5,181.0,1.15,14.0,189.0,174.75,139.46
2016,10,31,13,30,0.0,132.0,1.2,14.0,132.0,114.07,89.76
2016,10,31,13,45,67.5,179.5,1.3,14.0,213.5,245.73,200.24
2016,10,31,14,0,135.0,227.0,1.4,14.0,295.0,395.7,320.4
