Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,14,15,198.5,206.5,1.45,14.0,298.5,435.11,353.18
2016,10,31,14,30,262.0,186.0,1.5,14.0,302.0,493.03,400.34
2016,10,31,14,45,520.5,126.0,1.55,14.0,330.0,681.08,548.24
2016,10,31,15,0,779.0,66.0,1.6,14.0,358.0,839.35,662.81
2016,10,31,15,15,743.0,62.5,1.6,13.5,313.5,786.61,625.67
2016,10,31,15,30,707.0,59.0,1.6,13.0,269.0,732.38,588.5
2016,10,31,15,45,650.5,54.5,1.6,13.0,222.0,658.3,533.59
2016,10,31,16,0,594.0,50.0,1.6,13.0,175.0,593.25,482.93
2016,10,31,16,15,504.5,42.5,1.5,12.5,129.5,492.94,402.01
2016,10,31,16,30,415.0,35.0,1.4,12.0,84.0,397.81,319.93
2016,10,31,16,45,207.5,24.5,1.3,11.5,49.0,212.98,136.65
2016,10,31,17,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,10,31,17,15,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,137.5,13.0,1.1,8.5,22.5,11.1,0.0
2016,11,1,7,0,275.0,26.0,1.1,9.0,45.0,21.76,9.96
2016,11,1,7,15,394.0,35.0,1.1,9.5,87.5,28.8,19.65
2016,11,1,7,30,513.0,44.0,1.1,10.0,130.0,35.87,26.58
2016,11,1,7,45,586.0,49.5,1.15,10.5,177.0,39.81,30.42
2016,11,1,8,0,659.0,55.0,1.2,11.0,224.0,67.33,39.63
2016,11,1,8,15,702.5,59.5,1.15,11.0,269.5,120.71,68.88
2016,11,1,8,30,746.0,64.0,1.1,11.0,315.0,179.42,113.91
2016,11,1,8,45,778.5,66.5,1.1,11.0,358.0,238.84,165.49
2016,11,1,9,0,811.0,69.0,1.1,11.0,401.0,301.54,221.62
2016,11,1,9,15,405.5,109.0,1.1,11.0,275.0,244.22,190.52
2016,11,1,9,30,0.0,149.0,1.1,11.0,149.0,124.36,99.74
2016,11,1,9,45,443.5,111.5,1.1,11.5,345.5,323.72,260.91
2016,11,1,10,0,887.0,74.0,1.1,12.0,542.0,543.32,431.08
2016,11,1,10,15,897.0,75.5,1.1,12.0,567.0,599.36,474.37
2016,11,1,10,30,907.0,77.0,1.1,12.0,592.0,654.19,516.92
2016,11,1,10,45,913.5,78.0,1.1,12.5,610.0,704.68,554.06
2016,11,1,11,0,920.0,79.0,1.1,13.0,628.0,753.13,587.6
2016,11,1,11,15,662.5,165.0,1.1,13.0,563.5,699.16,546.16
2016,11,1,11,30,405.0,251.0,1.1,13.0,499.0,590.71,464.19
2016,11,1,11,45,360.5,262.5,1.15,13.0,484.0,585.01,460.94
2016,11,1,12,0,316.0,274.0,1.2,13.0,469.0,575.5,453.64
2016,11,1,12,15,270.5,278.5,1.2,13.0,444.5,553.88,437.08
2016,11,1,12,30,225.0,283.0,1.2,13.0,420.0,510.06,404.22
2016,11,1,12,45,195.0,278.0,1.25,13.5,394.5,485.32,385.31
2016,11,1,13,0,165.0,273.0,1.3,14.0,369.0,458.76,364.69
2016,11,1,13,15,167.5,262.5,1.3,14.0,357.0,455.23,362.99
2016,11,1,13,30,170.0,252.0,1.3,14.0,345.0,450.97,360.6
2016,11,1,13,45,519.0,164.0,1.3,14.0,427.0,730.16,577.53
2016,11,1,14,0,868.0,76.0,1.3,14.0,509.0,966.44,739.7
2016,11,1,14,15,851.0,73.5,1.3,13.5,473.5,944.18,724.33
2016,11,1,14,30,834.0,71.0,1.3,13.0,438.0,918.49,710.13
2016,11,1,14,45,808.0,69.0,1.3,13.0,397.5,881.77,686.84
2016,11,1,15,0,782.0,67.0,1.3,13.0,357.0,842.37,661.33
2016,11,1,15,15,746.5,63.0,1.3,12.5,312.0,789.41,626.59
2016,11,1,15,30,711.0,59.0,1.3,12.0,267.0,734.92,589.43
2016,11,1,15,45,654.0,54.5,1.3,12.0,220.0,660.34,534.37
2016,11,1,16,0,597.0,50.0,1.3,12.0,173.0,595.1,483.67
2016,11,1,16,15,506.0,42.5,1.3,11.5,127.5,493.63,402.43
2016,11,1,16,30,415.0,35.0,1.3,11.0,82.0,397.31,319.15
2016,11,1,16,45,253.5,23.0,1.3,10.5,47.0,241.65,145.02
2016,11,1,17,0,92.0,11.0,1.3,10.0,12.0,69.65,0.0
2016,11,1,17,15,46.0,5.5,1.35,9.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,151.5,11.5,1.25,6.5,22.0,9.82,0.0
2016,11,2,7,0,303.0,23.0,1.3,7.0,44.0,19.17,7.36
2016,11,2,7,15,421.0,32.5,1.35,7.5,87.0,26.79,17.97
2016,11,2,7,30,539.0,42.0,1.4,8.0,130.0,34.38,25.42
2016,11,2,7,45,606.0,48.0,1.45,8.5,176.5,38.79,29.71
2016,11,2,8,0,673.0,54.0,1.5,9.0,223.0,66.85,39.34
2016,11,2,8,15,716.0,58.5,1.45,9.5,269.5,121.0,69.03
2016,11,2,8,30,759.0,63.0,1.4,10.0,316.0,180.38,114.72
2016,11,2,8,45,789.5,66.0,1.4,10.5,359.0,240.54,167.05
2016,11,2,9,0,820.0,69.0,1.4,11.0,402.0,303.71,223.6
2016,11,2,9,15,840.0,71.0,1.3,11.5,439.5,364.99,278.33
2016,11,2,9,30,860.0,73.0,1.2,12.0,477.0,427.37,332.28
2016,11,2,9,45,883.5,72.0,1.1,12.5,511.0,488.16,382.94
2016,11,2,10,0,907.0,71.0,1.0,13.0,545.0,549.87,432.12
2016,11,2,10,15,916.5,72.0,0.9,13.5,570.0,606.02,475.0
2016,11,2,10,30,926.0,73.0,0.8,14.0,595.0,660.85,514.96
2016,11,2,10,45,932.0,73.5,0.75,14.5,612.5,711.23,550.65
2016,11,2,11,0,938.0,74.0,0.7,15.0,630.0,759.44,582.33
2016,11,2,11,15,941.0,74.5,0.65,15.0,640.0,803.01,610.25
2016,11,2,11,30,944.0,75.0,0.6,15.0,650.0,843.74,635.87
2016,11,2,11,45,944.5,75.5,0.6,15.5,651.5,879.39,657.59
2016,11,2,12,0,945.0,76.0,0.6,16.0,653.0,911.7,677.0
2016,11,2,12,15,943.0,75.5,0.6,16.0,647.0,937.13,693.18
2016,11,2,12,30,941.0,75.0,0.6,16.0,641.0,958.83,707.11
2016,11,2,12,45,938.5,73.5,0.65,16.0,627.0,975.01,718.79
2016,11,2,13,0,936.0,72.0,0.7,16.0,613.0,987.29,728.24
2016,11,2,13,15,928.0,71.0,0.7,16.0,591.0,991.0,731.32
2016,11,2,13,30,920.0,70.0,0.7,16.0,569.0,990.71,732.16
2016,11,2,13,45,908.0,69.0,0.75,16.0,540.0,982.62,729.34
2016,11,2,14,0,896.0,68.0,0.8,16.0,511.0,970.73,724.27
2016,11,2,14,15,880.0,66.0,0.8,16.0,476.0,949.96,712.44
2016,11,2,14,30,864.0,64.0,0.8,16.0,441.0,925.79,698.45
2016,11,2,14,45,840.0,61.5,0.85,16.0,400.0,890.22,677.66
2016,11,2,15,0,816.0,59.0,0.9,16.0,359.0,861.86,661.36
2016,11,2,15,15,782.0,56.0,0.95,15.5,314.0,811.09,629.95
2016,11,2,15,30,748.0,53.0,1.0,15.0,269.0,758.7,596.08
2016,11,2,15,45,695.0,48.5,1.05,14.5,221.5,686.96,546.05
2016,11,2,16,0,642.0,44.0,1.1,14.0,174.0,615.59,493.16
2016,11,2,16,15,555.5,37.0,1.1,13.0,128.0,516.14,415.43
2016,11,2,16,30,469.0,30.0,1.1,12.0,82.0,420.85,333.61
2016,11,2,16,45,234.5,15.0,1.1,11.5,41.0,215.26,115.87
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,159.0,11.0,1.35,7.5,21.0,9.39,0.0
2016,11,3,7,0,318.0,22.0,1.4,8.0,42.0,18.37,5.73
2016,11,3,7,15,436.5,30.5,1.4,8.5,85.0,25.18,16.38
2016,11,3,7,30,555.0,39.0,1.4,9.0,128.0,34.85,25.69
2016,11,3,7,45,623.0,45.0,1.45,9.5,175.0,39.74,30.42
2016,11,3,8,0,691.0,51.0,1.5,10.0,222.0,64.7,37.07
2016,11,3,8,15,733.5,55.0,1.4,10.5,268.0,119.41,66.73
2016,11,3,8,30,776.0,59.0,1.3,11.0,314.0,179.24,112.55
2016,11,3,8,45,805.5,62.0,1.25,11.5,357.0,240.07,165.29
2016,11,3,9,0,835.0,65.0,1.2,12.0,400.0,303.76,222.04
2016,11,3,9,15,855.0,67.0,1.1,12.5,438.0,365.77,277.08
2016,11,3,9,30,875.0,69.0,1.0,13.0,476.0,428.67,331.08
2016,11,3,9,45,894.0,69.0,0.9,14.0,509.0,489.27,380.49
2016,11,3,10,0,913.0,69.0,0.8,15.0,542.0,550.08,427.61
2016,11,3,10,15,922.0,70.0,0.75,15.0,567.0,606.14,471.13
2016,11,3,10,30,931.0,71.0,0.7,15.0,592.0,660.83,512.03
2016,11,3,10,45,936.5,72.0,0.65,15.5,609.5,711.55,547.65
2016,11,3,11,0,942.0,73.0,0.6,16.0,627.0,760.07,579.25
2016,11,3,11,15,945.0,73.5,0.55,16.5,637.0,803.73,605.82
2016,11,3,11,30,948.0,74.0,0.5,17.0,647.0,844.54,630.03
2016,11,3,11,45,947.5,74.5,0.45,17.5,648.5,879.44,649.97
2016,11,3,12,0,947.0,75.0,0.4,18.0,650.0,910.94,667.52
2016,11,3,12,15,945.0,74.5,0.4,18.0,643.5,936.37,683.43
2016,11,3,12,30,943.0,74.0,0.4,18.0,637.0,958.07,697.13
2016,11,3,12,45,937.0,74.0,0.4,18.5,622.5,972.88,705.31
2016,11,3,13,0,931.0,74.0,0.4,19.0,608.0,983.73,711.24
2016,11,3,13,15,923.5,73.0,0.4,18.5,586.5,987.91,715.9
2016,11,3,13,30,916.0,72.0,0.4,18.0,565.0,988.13,718.38
2016,11,3,13,45,903.0,71.0,0.4,18.0,535.5,979.13,713.94
2016,11,3,14,0,890.0,70.0,0.4,18.0,506.0,966.35,707.39
2016,11,3,14,15,873.0,68.0,0.45,18.0,471.0,944.75,696.44
2016,11,3,14,30,856.0,66.0,0.5,18.0,436.0,930.25,690.15
2016,11,3,14,45,702.0,83.0,0.55,18.0,367.0,804.47,609.56
2016,11,3,15,0,548.0,100.0,0.6,18.0,298.0,672.69,522.13
2016,11,3,15,15,642.0,77.0,0.65,17.5,281.0,718.5,558.88
2016,11,3,15,30,736.0,54.0,0.7,17.0,264.0,748.56,581.48
2016,11,3,15,45,681.5,49.5,0.75,16.5,217.0,675.9,530.43
2016,11,3,16,0,627.0,45.0,0.8,16.0,170.0,603.62,477.62
2016,11,3,16,15,536.5,38.0,0.85,15.5,124.5,501.46,398.4
2016,11,3,16,30,446.0,31.0,0.9,15.0,79.0,415.14,323.26
2016,11,3,16,45,223.0,15.5,0.95,14.5,39.5,206.91,94.66
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,139.0,11.0,1.0,9.5,19.5,9.39,0.0
2016,11,4,7,0,278.0,22.0,1.0,10.0,39.0,18.39,4.32
2016,11,4,7,15,402.0,31.5,0.95,10.5,81.0,26.02,16.87
2016,11,4,7,30,526.0,41.0,0.9,11.0,123.0,33.63,24.36
2016,11,4,7,45,597.5,47.5,0.9,11.5,169.5,38.48,29.03
2016,11,4,8,0,669.0,54.0,0.9,12.0,216.0,66.44,38.81
2016,11,4,8,15,713.0,58.0,0.8,12.0,262.0,119.81,67.51
2016,11,4,8,30,757.0,62.0,0.7,12.0,308.0,178.54,112.07
2016,11,4,8,45,787.0,65.5,0.6,12.5,351.0,238.72,163.45
2016,11,4,9,0,817.0,69.0,0.5,13.0,394.0,301.88,218.55
2016,11,4,9,15,837.5,71.5,0.4,13.5,431.5,363.47,271.86
2016,11,4,9,30,858.0,74.0,0.3,14.0,469.0,426.24,324.18
2016,11,4,9,45,873.0,75.5,0.25,15.0,501.0,486.35,372.04
2016,11,4,10,0,888.0,77.0,0.2,16.0,533.0,544.43,416.2
2016,11,4,10,15,898.0,78.5,0.2,16.0,558.5,600.37,458.99
2016,11,4,10,30,908.0,80.0,0.2,16.0,584.0,655.11,499.48
2016,11,4,10,45,914.5,80.5,0.25,16.5,601.5,704.98,535.08
2016,11,4,11,0,921.0,81.0,0.3,17.0,619.0,752.79,567.57
2016,11,4,11,15,924.0,81.5,0.35,17.0,629.0,795.68,596.08
2016,11,4,11,30,927.0,82.0,0.4,17.0,639.0,835.8,622.68
2016,11,4,11,45,927.5,82.0,0.45,17.5,640.5,870.33,644.37
2016,11,4,12,0,928.0,82.0,0.5,18.0,642.0,901.58,663.92
2016,11,4,12,15,925.5,82.0,0.5,18.0,635.5,926.77,679.82
2016,11,4,12,30,923.0,82.0,0.5,18.0,629.0,948.3,693.52
2016,11,4,12,45,919.0,80.5,0.55,18.0,615.0,962.86,704.08
2016,11,4,13,0,915.0,79.0,0.6,18.0,601.0,973.56,712.48
2016,11,4,13,15,907.0,78.0,0.65,18.0,579.0,977.19,716.64
2016,11,4,13,30,899.0,77.0,0.7,18.0,557.0,976.93,718.59
2016,11,4,13,45,887.0,75.0,0.75,18.0,528.0,967.65,714.97
2016,11,4,14,0,875.0,73.0,0.8,18.0,499.0,954.63,709.13
2016,11,4,14,15,857.5,71.0,0.75,17.5,464.0,943.37,703.81
2016,11,4,14,30,840.0,69.0,0.7,17.0,429.0,917.94,689.16
2016,11,4,14,45,816.0,66.0,0.7,17.0,388.5,881.86,667.16
2016,11,4,15,0,792.0,63.0,0.7,17.0,348.0,843.06,642.99
2016,11,4,15,15,756.5,59.5,0.65,16.5,303.5,790.83,609.13
2016,11,4,15,30,721.0,56.0,0.6,16.0,259.0,737.05,572.98
2016,11,4,15,45,666.5,50.5,0.6,15.5,212.0,663.55,521.52
2016,11,4,16,0,612.0,45.0,0.6,15.0,165.0,590.55,467.42
2016,11,4,16,15,520.0,37.5,0.65,14.5,120.0,496.53,394.14
2016,11,4,16,30,428.0,30.0,0.7,14.0,75.0,400.38,310.68
2016,11,4,16,45,214.0,15.0,0.75,13.5,37.5,198.44,72.86
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,141.5,10.0,0.95,9.0,18.5,8.54,0.0
2016,11,5,7,0,283.0,20.0,0.9,9.0,37.0,16.66,1.84
2016,11,5,7,15,404.5,29.5,0.8,9.5,78.0,24.35,15.4
2016,11,5,7,30,526.0,39.0,0.7,10.0,119.0,32.01,23.0
2016,11,5,7,45,593.0,45.5,0.65,10.5,164.5,40.17,30.67
2016,11,5,8,0,660.0,52.0,0.6,11.0,210.0,64.18,37.35
2016,11,5,8,15,703.5,56.5,0.6,11.5,255.0,117.28,65.92
2016,11,5,8,30,747.0,61.0,0.6,12.0,300.0,175.66,110.08
2016,11,5,8,45,775.0,64.5,0.6,12.5,342.0,234.67,160.63
2016,11,5,9,0,803.0,68.0,0.6,13.0,384.0,296.42,214.95
2016,11,5,9,15,823.0,70.0,0.6,13.0,421.0,356.4,268.16
2016,11,5,9,30,843.0,72.0,0.6,13.0,458.0,417.51,320.98
2016,11,5,9,45,861.0,73.0,0.65,13.5,490.0,477.5,371.0
2016,11,5,10,0,879.0,74.0,0.7,14.0,522.0,535.86,418.09
2016,11,5,10,15,888.0,75.0,0.7,14.0,546.0,590.1,460.9
2016,11,5,10,30,897.0,76.0,0.7,14.0,570.0,643.05,501.39
2016,11,5,10,45,905.5,76.0,0.75,14.5,587.5,693.04,538.23
2016,11,5,11,0,914.0,76.0,0.8,15.0,605.0,741.16,571.9
2016,11,5,11,15,916.0,76.0,0.8,15.0,614.5,782.3,599.32
2016,11,5,11,30,918.0,76.0,0.8,15.0,624.0,820.59,624.64
2016,11,5,11,45,773.0,123.5,0.85,15.5,585.5,800.36,609.83
2016,11,5,12,0,628.0,171.0,0.9,16.0,547.0,755.37,578.42
2016,11,5,12,15,771.5,123.0,0.95,16.0,580.5,851.12,645.78
2016,11,5,12,30,915.0,75.0,1.0,16.0,614.0,931.13,699.05
2016,11,5,12,45,748.5,123.0,1.05,16.0,557.0,870.06,658.54
2016,11,5,13,0,582.0,171.0,1.1,16.0,500.0,773.81,594.87
2016,11,5,13,15,571.5,167.0,1.1,16.0,480.0,769.32,593.67
2016,11,5,13,30,561.0,163.0,1.1,16.0,460.0,762.04,589.53
2016,11,5,13,45,704.5,118.0,1.1,16.0,471.0,861.51,659.41
2016,11,5,14,0,848.0,73.0,1.1,16.0,482.0,938.04,710.99
2016,11,5,14,15,830.0,71.0,1.05,15.5,447.5,915.74,696.92
2016,11,5,14,30,812.0,69.0,1.0,15.0,413.0,890.14,681.92
2016,11,5,14,45,745.0,70.5,1.0,15.0,363.0,820.16,635.75
2016,11,5,15,0,678.0,72.0,1.0,15.0,313.0,755.18,592.35
2016,11,5,15,15,634.5,69.5,0.95,14.5,272.0,700.14,555.03
2016,11,5,15,30,591.0,67.0,0.9,14.0,231.0,644.32,515.54
2016,11,5,15,45,539.0,60.0,0.85,14.0,188.5,575.16,463.31
2016,11,5,16,0,487.0,53.0,0.8,14.0,146.0,506.94,409.36
2016,11,5,16,15,409.0,42.5,0.75,13.0,105.5,416.2,336.21
2016,11,5,16,30,331.0,32.0,0.7,12.0,65.0,330.59,259.01
2016,11,5,16,45,165.5,16.0,0.7,11.5,32.5,165.08,41.66
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,30.5,10.0,0.7,11.0,11.5,8.54,0.0
2016,11,6,7,0,61.0,20.0,0.7,11.0,23.0,15.78,0.0
2016,11,6,7,15,114.0,36.5,0.6,11.0,50.5,28.27,18.5
2016,11,6,7,30,167.0,53.0,0.5,11.0,78.0,40.55,30.41
2016,11,6,7,45,190.5,71.0,0.45,11.5,109.0,53.43,42.35
2016,11,6,8,0,214.0,89.0,0.4,12.0,140.0,73.51,53.65
2016,11,6,8,15,228.5,106.5,0.4,12.0,171.0,105.88,75.73
2016,11,6,8,30,243.0,124.0,0.4,12.0,202.0,140.46,103.09
2016,11,6,8,45,252.5,141.0,0.4,12.5,231.0,175.65,132.53
2016,11,6,9,0,262.0,158.0,0.4,13.0,260.0,212.24,163.45
2016,11,6,9,15,217.0,178.5,0.35,13.5,268.5,230.14,180.15
2016,11,6,9,30,172.0,199.0,0.3,14.0,277.0,246.16,194.27
2016,11,6,9,45,161.0,214.0,0.25,14.5,291.0,268.0,211.71
2016,11,6,10,0,150.0,229.0,0.2,15.0,305.0,288.72,227.62
2016,11,6,10,15,249.5,228.5,0.2,15.0,362.0,365.32,287.19
2016,11,6,10,30,349.0,228.0,0.2,15.0,419.0,443.37,346.48
2016,11,6,10,45,292.0,246.0,0.25,15.5,409.5,444.69,346.17
2016,11,6,11,0,235.0,264.0,0.3,16.0,400.0,427.73,332.91
2016,11,6,11,15,276.0,262.0,0.3,16.0,424.0,484.14,375.41
2016,11,6,11,30,317.0,260.0,0.3,16.0,448.0,529.88,408.97
2016,11,6,11,45,312.5,262.0,0.35,16.0,447.5,544.28,419.5
2016,11,6,12,0,308.0,264.0,0.4,16.0,447.0,557.33,429.42
2016,11,6,12,15,416.5,231.0,0.45,16.0,476.0,646.67,496.02
2016,11,6,12,30,525.0,198.0,0.5,16.0,505.0,723.81,552.26
2016,11,6,12,45,308.0,226.5,0.55,16.0,406.0,549.84,425.74
2016,11,6,13,0,91.0,255.0,0.6,16.0,307.0,349.21,274.02
2016,11,6,13,15,226.5,234.5,0.6,16.0,356.0,478.4,377.42
2016,11,6,13,30,362.0,214.0,0.6,16.0,405.0,610.09,475.88
2016,11,6,13,45,234.0,213.0,0.65,16.5,334.0,491.25,385.45
2016,11,6,14,0,106.0,212.0,0.7,17.0,263.0,330.8,262.74
2016,11,6,14,15,70.0,188.5,0.7,16.5,221.0,270.16,216.64
2016,11,6,14,30,34.0,165.0,0.7,16.0,179.0,209.46,168.34
2016,11,6,14,45,226.0,141.0,0.7,16.0,222.0,400.48,326.19
2016,11,6,15,0,418.0,117.0,0.7,16.0,265.0,565.95,454.49
2016,11,6,15,15,398.5,104.0,0.65,15.5,230.0,525.29,423.11
2016,11,6,15,30,379.0,91.0,0.6,15.0,195.0,483.82,392.45
2016,11,6,15,45,348.0,77.0,0.6,14.5,159.0,430.8,351.69
2016,11,6,16,0,317.0,63.0,0.6,14.0,123.0,378.42,309.4
2016,11,6,16,15,264.0,48.0,0.6,13.5,88.0,308.67,250.6
2016,11,6,16,30,211.0,33.0,0.6,13.0,53.0,242.61,188.45
2016,11,6,16,45,105.5,16.5,0.6,13.0,26.5,118.77,11.4
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.7,10.5,12.0,10.24,0.0
2016,11,7,7,0,0.0,24.0,0.7,11.0,24.0,18.79,0.0
2016,11,7,7,15,127.5,36.0,0.7,11.0,54.5,27.91,17.99
2016,11,7,7,30,255.0,48.0,0.7,11.0,85.0,36.63,26.88
2016,11,7,7,45,290.5,63.5,0.7,11.5,120.0,47.76,37.25
2016,11,7,8,0,326.0,79.0,0.7,12.0,155.0,69.09,47.87
2016,11,7,8,15,346.0,94.0,0.65,12.5,189.5,107.93,72.57
2016,11,7,8,30,366.0,109.0,0.6,13.0,224.0,149.52,104.89
2016,11,7,8,45,379.0,123.0,0.6,13.5,256.5,191.39,140.19
2016,11,7,9,0,392.0,137.0,0.6,14.0,289.0,234.86,177.46
2016,11,7,9,15,411.5,148.5,0.55,14.5,321.5,279.88,215.38
2016,11,7,9,30,431.0,160.0,0.5,15.0,354.0,326.9,254.03
2016,11,7,9,45,461.5,166.5,0.45,16.0,387.0,376.26,292.8
2016,11,7,10,0,492.0,173.0,0.4,17.0,420.0,428.22,332.23
2016,11,7,10,15,528.5,170.0,0.35,17.0,447.0,476.89,369.42
2016,11,7,10,30,565.0,167.0,0.3,17.0,474.0,527.67,407.26
2016,11,7,10,45,448.5,206.0,0.25,17.5,455.0,520.24,399.67
2016,11,7,11,0,332.0,245.0,0.2,18.0,436.0,489.7,375.48
2016,11,7,11,15,349.5,246.0,0.2,18.0,449.5,522.32,399.99
2016,11,7,11,30,367.0,247.0,0.2,18.0,463.0,555.17,423.62
2016,11,7,11,45,427.5,231.0,0.2,18.5,483.0,620.64,469.66
2016,11,7,12,0,488.0,215.0,0.2,19.0,503.0,674.08,506.34
2016,11,7,12,15,432.5,228.0,0.2,19.0,481.5,657.11,493.27
2016,11,7,12,30,377.0,241.0,0.2,19.0,460.0,618.61,466.6
2016,11,7,12,45,439.5,218.0,0.25,19.0,467.5,680.67,512.28
2016,11,7,13,0,502.0,195.0,0.3,19.0,475.0,724.79,544.42
2016,11,7,13,15,451.5,199.5,0.3,19.0,444.0,691.41,520.9
2016,11,7,13,30,401.0,204.0,0.3,19.0,413.0,634.83,482.66
2016,11,7,13,45,372.0,197.0,0.3,19.0,383.5,603.72,462.15
2016,11,7,14,0,343.0,190.0,0.3,19.0,354.0,570.99,439.88
2016,11,7,14,15,326.0,177.5,0.3,18.5,324.0,541.26,420.68
2016,11,7,14,30,309.0,165.0,0.3,18.0,294.0,510.29,400.16
2016,11,7,14,45,298.0,151.0,0.35,18.0,265.5,481.88,381.02
2016,11,7,15,0,287.0,137.0,0.4,18.0,237.0,452.55,360.65
2016,11,7,15,15,275.5,119.5,0.4,17.5,205.5,416.85,335.17
2016,11,7,15,30,264.0,102.0,0.4,17.0,174.0,380.34,308.18
2016,11,7,15,45,239.5,85.0,0.45,17.0,141.0,333.09,271.02
2016,11,7,16,0,215.0,68.0,0.5,17.0,108.0,286.3,232.65
2016,11,7,16,15,174.0,50.5,0.55,16.5,77.0,226.47,182.11
2016,11,7,16,30,133.0,33.0,0.6,16.0,46.0,168.3,127.9
2016,11,7,16,45,66.5,16.5,0.65,15.5,23.0,79.47,0.0
2016,11,7,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,108.0,9.0,0.6,11.0,14.0,7.68,0.0
2016,11,8,7,0,216.0,18.0,0.6,11.0,28.0,14.98,0.0
2016,11,8,7,15,344.0,28.0,0.5,11.5,66.0,23.1,13.72
2016,11,8,7,30,472.0,38.0,0.4,12.0,104.0,31.17,21.93
2016,11,8,7,45,546.5,44.0,0.3,12.5,148.0,35.61,26.3
2016,11,8,8,0,621.0,50.0,0.2,13.0,192.0,60.37,35.09
2016,11,8,8,15,666.5,54.5,0.15,13.5,236.0,110.9,61.67
2016,11,8,8,30,712.0,59.0,0.1,14.0,280.0,166.96,103.17
2016,11,8,8,45,744.5,62.0,0.05,14.5,321.0,224.02,150.91
2016,11,8,9,0,777.0,65.0,0.0,15.0,362.0,284.37,202.8
2016,11,8,9,15,798.0,67.5,0.05,15.0,398.0,343.3,254.13
2016,11,8,9,30,819.0,70.0,0.1,15.0,434.0,403.53,305.41
2016,11,8,9,45,841.5,69.5,0.15,15.5,466.0,461.3,352.79
2016,11,8,10,0,864.0,69.0,0.2,16.0,498.0,520.11,399.33
2016,11,8,10,15,873.5,70.0,0.2,16.5,522.5,573.53,439.86
2016,11,8,10,30,883.0,71.0,0.2,17.0,547.0,625.76,478.06
2016,11,8,10,45,888.5,72.0,0.25,17.5,564.0,673.91,512.73
2016,11,8,11,0,894.0,73.0,0.3,18.0,581.0,720.02,544.38
2016,11,8,11,15,897.5,73.5,0.3,18.0,590.5,761.82,571.59
2016,11,8,11,30,901.0,74.0,0.3,18.0,600.0,801.0,596.83
2016,11,8,11,45,900.0,74.5,0.35,18.5,601.5,833.7,617.41
2016,11,8,12,0,899.0,75.0,0.4,19.0,603.0,863.16,635.92
2016,11,8,12,15,897.0,75.0,0.4,19.0,597.0,887.78,651.56
2016,11,8,12,30,895.0,75.0,0.4,19.0,591.0,908.91,665.09
2016,11,8,12,45,888.5,75.0,0.4,19.0,577.0,922.34,673.83
2016,11,8,13,0,882.0,75.0,0.4,19.0,563.0,932.01,680.46
2016,11,8,13,15,874.0,74.0,0.4,19.0,542.5,935.25,683.21
2016,11,8,13,30,866.0,73.0,0.4,19.0,522.0,934.76,683.85
2016,11,8,13,45,853.5,71.5,0.4,19.0,494.5,925.62,679.19
2016,11,8,14,0,841.0,70.0,0.4,19.0,467.0,923.52,679.31
2016,11,8,14,15,824.0,68.0,0.4,19.0,433.0,902.34,667.09
2016,11,8,14,30,807.0,66.0,0.4,19.0,399.0,877.91,652.97
2016,11,8,14,45,782.0,63.0,0.4,19.0,360.0,841.6,630.81
2016,11,8,15,0,757.0,60.0,0.4,19.0,321.0,802.76,606.6
2016,11,8,15,15,720.0,56.5,0.45,18.5,278.5,750.33,574.18
2016,11,8,15,30,683.0,53.0,0.5,18.0,236.0,696.57,539.27
2016,11,8,15,45,625.0,48.0,0.6,17.5,191.0,622.33,487.96
2016,11,8,16,0,567.0,43.0,0.7,17.0,146.0,557.22,439.8
2016,11,8,16,15,471.0,35.0,0.75,16.0,104.0,453.8,358.82
2016,11,8,16,30,375.0,27.0,0.8,15.0,62.0,357.09,269.37
2016,11,8,16,45,187.5,13.5,0.9,14.5,31.0,172.75,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,85.5,8.5,0.95,9.5,12.5,7.26,0.0
2016,11,9,7,0,171.0,17.0,0.9,10.0,25.0,14.09,0.0
2016,11,9,7,15,296.0,29.0,0.95,10.5,62.0,23.96,14.25
2016,11,9,7,30,421.0,41.0,1.0,11.0,99.0,33.67,24.14
2016,11,9,7,45,499.5,49.0,1.05,11.5,142.5,39.63,29.91
2016,11,9,8,0,578.0,57.0,1.1,12.0,186.0,61.29,36.93
2016,11,9,8,15,626.5,62.5,1.0,12.0,230.0,110.73,63.75
2016,11,9,8,30,675.0,68.0,0.9,12.0,274.0,166.09,105.51
2016,11,9,8,45,711.0,71.5,0.85,12.5,315.5,222.6,153.52
2016,11,9,9,0,747.0,75.0,0.8,13.0,357.0,284.64,207.64
2016,11,9,9,15,770.0,78.0,0.75,13.5,394.0,343.07,258.86
2016,11,9,9,30,793.0,81.0,0.7,14.0,431.0,403.09,309.96
2016,11,9,9,45,825.0,78.0,0.7,15.0,465.0,462.55,358.45
2016,11,9,10,0,857.0,75.0,0.7,16.0,499.0,523.62,406.31
2016,11,9,10,15,867.5,76.5,0.65,16.5,523.5,575.86,446.2
2016,11,9,10,30,878.0,78.0,0.6,17.0,548.0,629.02,485.1
2016,11,9,10,45,884.5,79.0,0.6,17.5,565.0,677.68,519.98
2016,11,9,11,0,891.0,80.0,0.6,18.0,582.0,724.41,552.05
2016,11,9,11,15,894.0,80.5,0.55,18.0,591.5,765.82,578.52
2016,11,9,11,30,897.0,81.0,0.5,18.0,601.0,804.58,602.87
2016,11,9,11,45,897.0,81.5,0.45,18.5,603.0,838.07,622.28
2016,11,9,12,0,897.0,82.0,0.4,19.0,605.0,868.4,639.44
2016,11,9,12,15,894.5,82.0,0.4,19.0,598.5,892.66,654.82
2016,11,9,12,30,892.0,82.0,0.4,19.0,592.0,913.42,668.09
2016,11,9,12,45,891.0,79.5,0.4,19.5,579.0,928.89,676.86
2016,11,9,13,0,890.0,77.0,0.4,20.0,566.0,940.69,683.49
2016,11,9,13,15,881.5,75.5,0.4,20.0,545.0,942.97,685.58
2016,11,9,13,30,873.0,74.0,0.4,20.0,524.0,941.46,685.61
2016,11,9,13,45,858.0,73.0,0.45,20.0,495.0,930.69,681.04
2016,11,9,14,0,843.0,72.0,0.5,20.0,466.0,926.93,681.2
2016,11,9,14,15,824.5,70.0,0.5,19.5,432.0,904.39,669.39
2016,11,9,14,30,806.0,68.0,0.5,19.0,398.0,878.58,655.58
2016,11,9,14,45,778.0,65.5,0.55,19.0,358.5,840.23,632.92
2016,11,9,15,0,750.0,63.0,0.6,19.0,319.0,799.41,608.04
2016,11,9,15,15,712.0,59.0,0.7,18.5,276.0,745.56,574.99
2016,11,9,15,30,674.0,55.0,0.8,18.0,233.0,690.41,539.12
2016,11,9,15,45,615.5,49.5,0.9,18.0,188.5,615.33,485.24
2016,11,9,16,0,557.0,44.0,1.0,18.0,144.0,550.14,435.3
2016,11,9,16,15,460.0,35.5,1.0,17.5,101.5,445.74,351.76
2016,11,9,16,30,363.0,27.0,1.0,17.0,59.0,348.17,258.71
2016,11,9,16,45,181.5,13.5,1.0,16.5,29.5,136.77,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.5,0.85,10.5,11.5,9.82,0.0
2016,11,10,7,0,0.0,23.0,0.8,11.0,23.0,19.63,0.0
2016,11,10,7,15,217.0,30.5,0.85,11.5,59.5,23.68,13.66
2016,11,10,7,30,434.0,38.0,0.9,12.0,96.0,31.2,21.81
2016,11,10,7,45,511.0,45.5,0.95,12.5,139.5,36.83,27.27
2016,11,10,8,0,588.0,53.0,1.0,13.0,183.0,57.93,33.95
2016,11,10,8,15,636.5,58.0,1.0,13.5,226.5,107.42,60.26
2016,11,10,8,30,685.0,63.0,1.0,14.0,270.0,162.77,101.56
2016,11,10,8,45,645.5,78.0,1.0,14.5,295.0,213.57,147.69
2016,11,10,9,0,606.0,93.0,1.0,15.0,320.0,259.28,190.47
2016,11,10,9,15,502.5,127.0,1.0,15.0,328.0,291.08,222.91
2016,11,10,9,30,399.0,161.0,1.0,15.0,336.0,314.02,245.95
2016,11,10,9,45,623.0,117.5,1.0,15.5,412.5,407.97,319.74
2016,11,10,10,0,847.0,74.0,1.0,16.0,489.0,516.43,403.76
2016,11,10,10,15,857.5,75.5,0.95,16.5,513.5,568.07,443.36
2016,11,10,10,30,868.0,77.0,0.9,17.0,538.0,620.65,482.5
2016,11,10,10,45,671.0,141.5,0.85,17.5,504.5,607.79,470.7
2016,11,10,11,0,474.0,206.0,0.8,18.0,471.0,561.98,434.72
2016,11,10,11,15,417.5,224.0,0.7,18.0,460.5,562.67,434.4
2016,11,10,11,30,361.0,242.0,0.6,18.0,450.0,544.33,419.82
2016,11,10,11,45,361.5,242.5,0.55,18.5,451.5,562.34,432.06
2016,11,10,12,0,362.0,243.0,0.5,19.0,453.0,579.1,442.82
2016,11,10,12,15,403.0,230.5,0.5,19.0,462.0,615.15,469.49
2016,11,10,12,30,444.0,218.0,0.5,19.0,471.0,669.97,508.3
2016,11,10,12,45,302.5,235.5,0.5,19.0,406.0,554.88,424.74
2016,11,10,13,0,161.0,253.0,0.5,19.0,341.0,433.53,335.15
2016,11,10,13,15,211.5,238.5,0.55,19.0,349.5,469.91,365.59
2016,11,10,13,30,262.0,224.0,0.6,19.0,358.0,526.67,408.8
2016,11,10,13,45,259.5,212.0,0.65,19.5,338.5,514.79,400.16
2016,11,10,14,0,257.0,200.0,0.7,20.0,319.0,501.62,391.3
2016,11,10,14,15,521.5,134.5,0.7,19.5,353.5,693.46,536.49
2016,11,10,14,30,786.0,69.0,0.7,19.0,388.0,859.97,650.46
2016,11,10,14,45,759.5,66.0,0.7,19.0,349.0,822.67,624.26
2016,11,10,15,0,733.0,63.0,0.7,19.0,310.0,782.93,598.81
2016,11,10,15,15,694.5,59.0,0.7,18.5,268.0,729.08,563.74
2016,11,10,15,30,656.0,55.0,0.7,18.0,226.0,673.98,526.27
2016,11,10,15,45,597.0,49.0,0.7,18.0,182.0,606.18,476.46
2016,11,10,16,0,538.0,43.0,0.7,18.0,138.0,533.01,419.88
2016,11,10,16,15,439.5,35.0,0.7,17.5,97.0,429.02,337.0
2016,11,10,16,30,341.0,27.0,0.7,17.0,56.0,330.92,242.11
2016,11,10,16,45,170.5,13.5,0.75,16.5,28.0,129.05,0.0
2016,11,10,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
