Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,0.85,10.5,9.5,8.11,0.0
2016,11,11,7,0,0.0,19.0,0.8,11.0,19.0,16.22,0.0
2016,11,11,7,15,175.5,29.5,0.75,11.5,52.5,22.83,12.63
2016,11,11,7,30,351.0,40.0,0.7,12.0,86.0,32.75,23.11
2016,11,11,7,45,411.0,51.5,0.7,12.5,125.5,41.55,31.43
2016,11,11,8,0,471.0,63.0,0.7,13.0,165.0,62.64,40.18
2016,11,11,8,15,512.0,71.5,0.7,13.5,205.0,107.04,65.02
2016,11,11,8,30,553.0,80.0,0.7,14.0,245.0,156.61,102.16
2016,11,11,8,45,590.5,83.5,0.75,14.5,282.5,205.97,143.39
2016,11,11,9,0,628.0,87.0,0.8,15.0,320.0,259.42,189.58
2016,11,11,9,15,637.5,95.0,0.8,15.5,351.5,311.38,235.21
2016,11,11,9,30,647.0,103.0,0.8,16.0,383.0,363.74,279.98
2016,11,11,9,45,668.5,106.0,0.85,16.5,413.5,416.93,324.11
2016,11,11,10,0,690.0,109.0,0.9,17.0,444.0,471.22,367.77
2016,11,11,10,15,473.5,171.5,0.95,17.0,406.5,445.28,349.71
2016,11,11,10,30,257.0,234.0,1.0,17.0,369.0,392.22,309.1
2016,11,11,10,45,165.0,240.5,1.1,17.5,328.5,343.56,271.48
2016,11,11,11,0,73.0,247.0,1.2,18.0,288.0,284.18,224.11
2016,11,11,11,15,73.0,251.5,1.2,18.0,293.0,294.36,232.35
2016,11,11,11,30,73.0,256.0,1.2,18.0,298.0,304.57,240.23
2016,11,11,11,45,83.0,259.5,1.25,18.0,307.5,321.89,254.0
2016,11,11,12,0,93.0,263.0,1.3,18.0,317.0,339.92,268.29
2016,11,11,12,15,179.0,259.0,1.3,18.0,361.0,433.81,342.14
2016,11,11,12,30,265.0,255.0,1.3,18.0,405.0,533.43,417.84
2016,11,11,12,45,232.0,252.0,1.3,18.0,381.0,490.44,385.27
2016,11,11,13,0,199.0,249.0,1.3,18.0,357.0,464.27,365.75
2016,11,11,13,15,139.0,236.5,1.25,17.5,310.5,399.12,316.16
2016,11,11,13,30,79.0,224.0,1.2,17.0,264.0,312.15,248.82
2016,11,11,13,45,79.5,211.5,1.2,17.0,250.0,301.76,241.79
2016,11,11,14,0,80.0,199.0,1.2,17.0,236.0,291.16,234.14
2016,11,11,14,15,76.5,185.0,1.15,16.5,218.0,274.53,221.87
2016,11,11,14,30,73.0,171.0,1.1,16.0,200.0,257.79,209.4
2016,11,11,14,45,69.5,154.0,1.05,16.0,180.0,236.65,192.86
2016,11,11,15,0,66.0,137.0,1.0,16.0,160.0,215.35,175.98
2016,11,11,15,15,60.0,119.0,0.95,15.5,137.5,190.16,155.82
2016,11,11,15,30,54.0,101.0,0.9,15.0,115.0,164.92,135.14
2016,11,11,15,45,44.0,82.5,0.85,14.5,92.5,135.39,110.2
2016,11,11,16,0,34.0,64.0,0.8,14.0,70.0,105.82,84.63
2016,11,11,16,15,17.0,45.5,0.75,13.5,48.5,70.36,53.43
2016,11,11,16,30,0.0,27.0,0.7,13.0,27.0,27.22,15.05
2016,11,11,16,45,0.0,13.5,0.7,13.0,13.5,11.52,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,91.0,7.0,0.8,10.5,10.0,0.0,0.0
2016,11,12,7,0,182.0,14.0,0.8,11.0,20.0,11.95,0.0
2016,11,12,7,15,321.0,24.0,0.8,11.0,56.0,19.82,9.88
2016,11,12,7,30,460.0,34.0,0.8,11.0,92.0,28.0,18.98
2016,11,12,7,45,538.5,40.5,0.85,11.5,135.5,32.95,23.87
2016,11,12,8,0,617.0,47.0,0.9,12.0,179.0,56.04,32.52
2016,11,12,8,15,665.0,51.5,0.85,12.5,222.5,106.14,58.45
2016,11,12,8,30,713.0,56.0,0.8,13.0,266.0,162.05,100.02
2016,11,12,8,45,746.5,59.0,0.75,13.5,307.0,218.97,148.35
2016,11,12,9,0,780.0,62.0,0.7,14.0,348.0,279.28,201.22
2016,11,12,9,15,802.5,64.5,0.65,14.0,384.5,338.5,253.68
2016,11,12,9,30,825.0,67.0,0.6,14.0,421.0,399.18,306.04
2016,11,12,9,45,846.0,67.0,0.55,14.5,453.0,456.68,353.67
2016,11,12,10,0,867.0,67.0,0.5,15.0,485.0,515.09,400.05
2016,11,12,10,15,877.5,68.0,0.45,15.5,509.0,568.95,441.17
2016,11,12,10,30,888.0,69.0,0.4,16.0,533.0,621.71,479.8
2016,11,12,10,45,895.0,70.0,0.35,16.5,550.5,670.85,514.35
2016,11,12,11,0,902.0,71.0,0.3,17.0,568.0,718.09,545.81
2016,11,12,11,15,906.0,71.5,0.3,17.0,578.0,760.41,573.49
2016,11,12,11,30,910.0,72.0,0.3,17.0,588.0,800.14,599.23
2016,11,12,11,45,910.0,72.0,0.3,17.5,590.0,833.26,619.26
2016,11,12,12,0,910.0,72.0,0.3,18.0,592.0,863.18,637.14
2016,11,12,12,15,685.0,141.0,0.4,18.0,530.5,788.0,589.06
2016,11,12,12,30,460.0,210.0,0.5,18.0,469.0,674.43,511.72
2016,11,12,12,45,391.5,220.0,0.6,18.0,436.5,617.56,474.3
2016,11,12,13,0,323.0,230.0,0.7,18.0,404.0,576.37,445.7
2016,11,12,13,15,407.5,202.5,0.75,18.0,413.5,630.43,488.42
2016,11,12,13,30,492.0,175.0,0.8,18.0,423.0,705.63,543.96
2016,11,12,13,45,503.5,161.0,0.9,18.0,402.5,704.83,545.3
2016,11,12,14,0,515.0,147.0,1.0,18.0,382.0,701.36,545.34
2016,11,12,14,15,490.0,139.0,1.0,17.5,349.5,668.12,523.76
2016,11,12,14,30,465.0,131.0,1.0,17.0,317.0,633.01,500.77
2016,11,12,14,45,612.5,94.5,1.05,17.0,313.5,728.02,571.32
2016,11,12,15,0,760.0,58.0,1.1,17.0,310.0,799.01,621.88
2016,11,12,15,15,722.0,54.5,1.1,16.5,267.5,746.01,585.23
2016,11,12,15,30,684.0,51.0,1.1,16.0,225.0,691.74,547.48
2016,11,12,15,45,622.5,45.5,1.15,15.5,180.5,614.44,490.9
2016,11,12,16,0,561.0,40.0,1.2,15.0,136.0,538.19,431.62
2016,11,12,16,15,458.5,32.5,1.2,14.5,94.5,439.79,350.37
2016,11,12,16,30,356.0,25.0,1.2,14.0,53.0,336.08,242.04
2016,11,12,16,45,178.0,12.5,1.3,13.5,26.5,133.14,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,9.5,0.9,10.0,9.5,0.0,0.0
2016,11,13,7,0,0.0,19.0,0.9,10.0,19.0,16.22,0.0
2016,11,13,7,15,234.0,26.0,0.8,10.0,55.0,21.51,10.75
2016,11,13,7,30,468.0,33.0,0.7,10.0,91.0,27.24,18.34
2016,11,13,7,45,545.0,40.0,0.65,10.5,134.5,35.54,26.27
2016,11,13,8,0,622.0,47.0,0.6,11.0,178.0,55.7,32.6
2016,11,13,8,15,671.0,51.5,0.5,11.0,221.5,106.09,58.59
2016,11,13,8,30,720.0,56.0,0.4,11.0,265.0,162.42,100.53
2016,11,13,8,45,751.0,60.0,0.35,11.5,306.0,220.08,149.52
2016,11,13,9,0,782.0,64.0,0.3,12.0,347.0,280.86,202.7
2016,11,13,9,15,804.5,66.5,0.3,12.5,384.0,340.16,254.75
2016,11,13,9,30,827.0,69.0,0.3,13.0,421.0,400.93,306.61
2016,11,13,9,45,843.5,70.5,0.35,13.5,452.0,459.14,355.21
2016,11,13,10,0,860.0,72.0,0.4,14.0,483.0,517.5,402.23
2016,11,13,10,15,871.5,73.5,0.45,14.0,508.0,570.17,444.36
2016,11,13,10,30,883.0,75.0,0.5,14.0,533.0,623.84,485.98
2016,11,13,10,45,891.0,75.5,0.55,14.5,550.5,672.93,522.27
2016,11,13,11,0,899.0,76.0,0.6,15.0,568.0,720.2,556.04
2016,11,13,11,15,903.0,76.5,0.65,15.0,578.0,762.47,585.06
2016,11,13,11,30,907.0,77.0,0.7,15.0,588.0,802.17,612.21
2016,11,13,11,45,909.0,76.5,0.75,15.5,590.5,836.31,634.35
2016,11,13,12,0,911.0,76.0,0.8,16.0,593.0,867.37,654.4
2016,11,13,12,15,908.5,76.0,0.8,16.0,587.0,891.91,670.45
2016,11,13,12,30,906.0,76.0,0.8,16.0,581.0,912.9,684.31
2016,11,13,12,45,904.0,74.0,0.85,16.5,568.0,928.25,694.29
2016,11,13,13,0,902.0,72.0,0.9,17.0,555.0,939.88,702.05
2016,11,13,13,15,893.0,71.0,0.85,17.0,534.0,942.52,703.49
2016,11,13,13,30,884.0,70.0,0.8,17.0,513.0,941.36,702.72
2016,11,13,13,45,872.0,68.5,0.8,17.0,485.0,932.96,698.42
2016,11,13,14,0,860.0,67.0,0.8,17.0,457.0,920.96,691.96
2016,11,13,14,15,841.5,65.0,0.75,17.0,423.0,909.0,684.66
2016,11,13,14,30,823.0,63.0,0.7,17.0,389.0,883.33,668.2
2016,11,13,14,45,797.0,60.0,0.7,17.0,350.0,846.29,644.99
2016,11,13,15,0,771.0,57.0,0.7,17.0,311.0,806.72,619.58
2016,11,13,15,15,732.0,53.5,0.7,16.5,268.0,752.73,584.28
2016,11,13,15,30,693.0,50.0,0.7,16.0,225.0,697.49,546.47
2016,11,13,15,45,632.0,45.0,0.7,15.5,180.5,621.12,490.94
2016,11,13,16,0,571.0,40.0,0.7,15.0,136.0,545.59,432.69
2016,11,13,16,15,468.0,32.0,0.75,14.5,94.0,436.43,344.62
2016,11,13,16,30,365.0,24.0,0.8,14.0,52.0,339.84,238.57
2016,11,13,16,45,182.5,12.0,0.9,13.5,26.0,135.71,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,93.0,6.0,0.85,9.0,8.5,0.0,0.0
2016,11,14,7,0,186.0,12.0,0.9,9.0,17.0,10.24,0.0
2016,11,14,7,15,332.5,22.0,0.8,9.5,53.0,18.22,7.73
2016,11,14,7,30,479.0,32.0,0.7,10.0,89.0,28.86,19.69
2016,11,14,7,45,559.5,38.5,0.6,10.5,133.0,34.31,25.14
2016,11,14,8,0,640.0,45.0,0.5,11.0,177.0,53.85,31.06
2016,11,14,8,15,689.0,49.5,0.45,11.0,221.0,105.26,57.28
2016,11,14,8,30,738.0,54.0,0.4,11.0,265.0,162.58,99.85
2016,11,14,8,45,770.0,57.0,0.4,11.5,306.5,220.49,149.13
2016,11,14,9,0,802.0,60.0,0.4,12.0,348.0,281.59,202.89
2016,11,14,9,15,824.0,62.5,0.35,12.5,385.0,341.74,255.7
2016,11,14,9,30,846.0,65.0,0.3,13.0,422.0,403.26,308.06
2016,11,14,9,45,861.5,66.5,0.25,13.5,453.0,460.8,355.5
2016,11,14,10,0,877.0,68.0,0.2,14.0,484.0,518.69,401.23
2016,11,14,10,15,887.5,69.5,0.15,14.0,508.5,573.51,443.61
2016,11,14,10,30,898.0,71.0,0.1,14.0,533.0,627.25,483.72
2016,11,14,10,45,905.0,72.0,0.1,14.5,550.5,676.81,519.13
2016,11,14,11,0,912.0,73.0,0.1,15.0,568.0,724.45,551.74
2016,11,14,11,15,915.5,73.5,0.1,15.5,578.0,766.8,578.33
2016,11,14,11,30,919.0,74.0,0.1,16.0,588.0,806.51,602.83
2016,11,14,11,45,920.0,73.5,0.15,16.5,590.0,840.18,623.81
2016,11,14,12,0,921.0,73.0,0.2,17.0,592.0,870.66,642.81
2016,11,14,12,15,919.5,73.0,0.25,17.0,586.5,896.29,659.98
2016,11,14,12,30,918.0,73.0,0.3,17.0,581.0,918.4,675.12
2016,11,14,12,45,911.0,73.0,0.4,17.0,567.0,931.91,686.06
2016,11,14,13,0,904.0,73.0,0.5,17.0,553.0,941.6,694.95
2016,11,14,13,15,895.5,72.0,0.5,17.0,532.0,944.8,697.71
2016,11,14,13,30,887.0,71.0,0.5,17.0,511.0,944.21,698.29
2016,11,14,13,45,874.5,69.0,0.55,17.0,483.5,934.75,694.46
2016,11,14,14,0,862.0,67.0,0.6,17.0,456.0,921.66,688.46
2016,11,14,14,15,844.0,65.0,0.6,16.5,422.0,910.22,683.82
2016,11,14,14,30,826.0,63.0,0.6,16.0,388.0,885.07,669.97
2016,11,14,14,45,799.5,60.5,0.65,16.0,348.5,848.32,647.9
2016,11,14,15,0,773.0,58.0,0.7,16.0,309.0,809.01,623.49
2016,11,14,15,15,734.0,54.0,0.7,15.5,266.0,754.38,587.57
2016,11,14,15,30,695.0,50.0,0.7,15.0,223.0,698.49,549.1
2016,11,14,15,45,633.0,45.0,0.75,14.5,178.5,621.31,493.26
2016,11,14,16,0,571.0,40.0,0.8,14.0,134.0,544.96,434.38
2016,11,14,16,15,465.0,32.0,0.8,13.0,92.5,443.75,351.65
2016,11,14,16,30,359.0,24.0,0.8,12.0,51.0,333.87,230.74
2016,11,14,16,45,179.5,12.0,0.85,11.5,25.5,133.56,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,111.0,5.5,0.75,8.5,8.0,0.0,0.0
2016,11,15,7,0,222.0,11.0,0.7,9.0,16.0,9.39,0.0
2016,11,15,7,15,368.0,19.5,0.6,9.5,52.0,17.59,6.61
2016,11,15,7,30,514.0,28.0,0.5,10.0,88.0,25.27,16.48
2016,11,15,7,45,588.5,33.5,0.45,10.5,131.0,29.96,21.24
2016,11,15,8,0,663.0,39.0,0.4,11.0,174.0,48.51,26.51
2016,11,15,8,15,708.5,42.5,0.45,11.0,217.0,99.99,52.16
2016,11,15,8,30,754.0,46.0,0.5,11.0,260.0,156.82,94.4
2016,11,15,8,45,782.5,49.0,0.55,11.5,300.0,216.26,145.36
2016,11,15,9,0,811.0,52.0,0.6,12.0,340.0,276.31,198.88
2016,11,15,9,15,831.0,54.0,0.6,12.5,376.0,334.92,251.26
2016,11,15,9,30,851.0,56.0,0.6,13.0,412.0,394.57,303.17
2016,11,15,9,45,541.0,130.5,0.6,13.5,363.0,374.77,294.46
2016,11,15,10,0,231.0,205.0,0.6,14.0,314.0,307.12,244.28
2016,11,15,10,15,185.0,219.0,0.6,14.0,309.5,310.48,247.96
2016,11,15,10,30,139.0,233.0,0.6,14.0,305.0,309.21,246.83
2016,11,15,10,45,115.5,238.5,0.65,14.0,299.5,309.54,247.12
2016,11,15,11,0,92.0,244.0,0.7,14.0,294.0,295.19,235.81
2016,11,15,11,15,107.5,251.0,0.75,14.0,310.0,320.28,256.03
2016,11,15,11,30,123.0,258.0,0.8,14.0,326.0,361.23,288.01
2016,11,15,11,45,77.0,240.5,0.9,14.5,283.5,296.95,236.94
2016,11,15,12,0,31.0,223.0,1.0,15.0,241.0,243.69,194.01
2016,11,15,12,15,24.0,212.5,1.05,14.5,226.5,213.04,170.22
2016,11,15,12,30,17.0,202.0,1.1,14.0,212.0,197.9,158.44
2016,11,15,12,45,62.0,221.0,1.2,14.0,254.5,279.81,225.87
2016,11,15,13,0,107.0,240.0,1.3,14.0,297.0,349.42,282.09
2016,11,15,13,15,479.5,156.0,1.35,14.0,395.0,662.19,529.59
2016,11,15,13,30,852.0,72.0,1.4,14.0,493.0,911.14,704.79
2016,11,15,13,45,445.0,126.0,1.5,14.0,345.0,603.76,483.88
2016,11,15,14,0,38.0,180.0,1.6,14.0,197.0,227.68,183.91
2016,11,15,14,15,19.0,151.0,1.65,13.5,159.5,159.99,129.89
2016,11,15,14,30,0.0,122.0,1.7,13.0,122.0,111.74,89.46
2016,11,15,14,45,0.0,109.5,1.8,13.0,109.5,100.32,80.13
2016,11,15,15,0,0.0,97.0,1.9,13.0,97.0,88.93,70.64
2016,11,15,15,15,0.0,83.5,1.9,12.5,83.5,76.37,60.14
2016,11,15,15,30,0.0,70.0,1.9,12.0,70.0,63.77,49.41
2016,11,15,15,45,0.0,56.0,1.95,12.0,56.0,50.43,37.76
2016,11,15,16,0,0.0,42.0,2.0,12.0,42.0,36.82,25.76
2016,11,15,16,15,0.0,28.5,1.95,11.5,28.5,23.56,14.03
2016,11,15,16,30,0.0,15.0,1.9,11.0,15.0,12.36,3.03
2016,11,15,16,45,0.0,7.5,1.85,10.5,7.5,6.4,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,85.0,5.5,1.55,6.5,7.5,0.0,0.0
2016,11,16,7,0,170.0,11.0,1.6,7.0,15.0,9.39,0.0
2016,11,16,7,15,333.0,21.0,1.65,7.5,51.0,17.46,5.74
2016,11,16,7,30,496.0,31.0,1.7,8.0,87.0,28.13,18.99
2016,11,16,7,45,580.5,37.0,1.8,8.5,131.5,33.16,24.19
2016,11,16,8,0,665.0,43.0,1.9,9.0,176.0,51.46,29.61
2016,11,16,8,15,714.5,47.0,1.95,9.0,220.5,103.79,55.83
2016,11,16,8,30,764.0,51.0,2.0,9.0,265.0,162.05,99.56
2016,11,16,8,45,795.0,54.5,2.15,9.5,306.5,221.57,151.48
2016,11,16,9,0,826.0,58.0,2.3,10.0,348.0,284.14,208.42
2016,11,16,9,15,847.5,60.0,2.35,10.0,385.0,345.14,264.95
2016,11,16,9,30,869.0,62.0,2.4,10.0,422.0,406.42,320.88
2016,11,16,9,45,882.5,64.0,2.45,10.5,453.0,465.06,372.74
2016,11,16,10,0,896.0,66.0,2.5,11.0,484.0,523.44,422.68
2016,11,16,10,15,485.5,144.5,2.5,11.0,372.5,422.78,345.61
2016,11,16,10,30,75.0,223.0,2.5,11.0,261.0,250.8,204.77
2016,11,16,10,45,500.5,147.0,2.55,11.0,414.5,490.18,403.75
2016,11,16,11,0,926.0,71.0,2.6,11.0,568.0,728.9,591.39
2016,11,16,11,15,929.0,71.5,2.65,11.0,578.0,771.37,620.76
2016,11,16,11,30,932.0,72.0,2.7,11.0,588.0,811.13,649.62
2016,11,16,11,45,929.5,73.5,2.75,11.0,589.0,844.76,673.95
2016,11,16,12,0,927.0,75.0,2.8,11.0,590.0,875.04,695.9
2016,11,16,12,15,569.0,163.0,2.8,11.0,478.5,698.75,565.53
2016,11,16,12,30,211.0,251.0,2.8,11.0,367.0,461.91,377.03
2016,11,16,12,45,183.0,246.0,2.85,11.0,345.0,439.01,360.09
2016,11,16,13,0,155.0,241.0,2.9,11.0,323.0,414.49,340.55
2016,11,16,13,15,523.0,156.5,2.85,11.0,416.0,702.85,574.82
2016,11,16,13,30,891.0,72.0,2.8,11.0,509.0,946.68,752.34
2016,11,16,13,45,875.0,71.0,2.8,11.0,480.5,935.44,743.14
2016,11,16,14,0,859.0,70.0,2.8,11.0,452.0,930.93,741.4
2016,11,16,14,15,840.0,68.0,2.75,10.5,417.5,908.32,727.56
2016,11,16,14,30,821.0,66.0,2.7,10.0,383.0,882.41,711.33
2016,11,16,14,45,791.0,63.5,2.7,10.0,343.5,842.64,683.7
2016,11,16,15,0,761.0,61.0,2.7,10.0,304.0,800.37,653.64
2016,11,16,15,15,719.5,57.0,2.6,9.5,261.0,743.87,612.25
2016,11,16,15,30,678.0,53.0,2.5,9.0,218.0,686.1,568.22
2016,11,16,15,45,610.0,47.5,2.45,9.0,173.5,603.67,501.93
2016,11,16,16,0,542.0,42.0,2.4,9.0,129.0,532.69,441.49
2016,11,16,16,15,428.5,33.5,2.25,8.5,88.0,417.37,341.26
2016,11,16,16,30,315.0,25.0,2.1,8.0,47.0,299.55,201.21
2016,11,16,16,45,157.5,12.5,2.0,8.0,23.5,118.74,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,230.5,15.5,0.65,5.0,40.5,12.52,1.84
2016,11,17,7,30,461.0,31.0,0.6,5.0,81.0,25.76,17.12
2016,11,17,7,45,550.5,37.0,0.6,5.5,125.0,33.1,24.47
2016,11,17,8,0,640.0,43.0,0.6,6.0,169.0,50.22,29.76
2016,11,17,8,15,691.0,47.5,0.6,6.5,213.0,101.44,55.38
2016,11,17,8,30,742.0,52.0,0.6,7.0,257.0,158.81,98.11
2016,11,17,8,45,779.5,54.5,0.65,7.5,299.0,217.32,148.47
2016,11,17,9,0,817.0,57.0,0.7,8.0,341.0,279.64,204.31
2016,11,17,9,15,839.5,59.0,0.75,8.5,378.0,340.32,259.31
2016,11,17,9,30,862.0,61.0,0.8,9.0,415.0,401.43,313.51
2016,11,17,9,45,880.5,61.5,0.85,9.5,447.0,460.25,364.36
2016,11,17,10,0,899.0,62.0,0.9,10.0,479.0,519.3,413.66
2016,11,17,10,15,910.0,63.5,0.9,10.0,504.0,575.25,459.31
2016,11,17,10,30,921.0,65.0,0.9,10.0,529.0,630.14,502.68
2016,11,17,10,45,928.5,65.5,0.9,10.5,547.0,680.31,540.32
2016,11,17,11,0,936.0,66.0,0.9,11.0,565.0,728.54,574.93
2016,11,17,11,15,940.0,66.0,0.85,11.0,575.0,771.45,603.61
2016,11,17,11,30,944.0,66.0,0.8,11.0,585.0,811.68,630.05
2016,11,17,11,45,945.5,66.0,0.8,11.5,587.0,847.03,652.51
2016,11,17,12,0,947.0,66.0,0.8,12.0,589.0,879.19,672.67
2016,11,17,12,15,945.0,65.5,0.8,12.0,583.5,904.37,689.32
2016,11,17,12,30,943.0,65.0,0.8,12.0,578.0,925.91,703.7
2016,11,17,12,45,938.5,64.5,0.8,12.0,564.5,941.48,714.26
2016,11,17,13,0,934.0,64.0,0.8,12.0,551.0,953.22,722.51
2016,11,17,13,15,925.5,63.0,0.8,12.0,530.0,956.73,725.52
2016,11,17,13,30,917.0,62.0,0.8,12.0,509.0,956.33,726.25
2016,11,17,13,45,904.5,60.5,0.85,12.0,481.0,947.65,722.72
2016,11,17,14,0,892.0,59.0,0.9,12.0,453.0,935.26,716.87
2016,11,17,14,15,874.0,57.5,0.9,12.0,419.0,914.15,704.19
2016,11,17,14,30,856.0,56.0,0.9,12.0,385.0,889.82,689.3
2016,11,17,14,45,830.5,53.5,0.9,12.0,345.5,854.14,666.3
2016,11,17,15,0,805.0,51.0,0.9,12.0,306.0,816.07,641.11
2016,11,17,15,15,767.0,47.5,0.85,11.5,263.0,772.23,611.16
2016,11,17,15,30,729.0,44.0,0.8,11.0,220.0,717.67,571.95
2016,11,17,15,45,669.0,39.5,0.8,10.5,175.5,642.61,515.96
2016,11,17,16,0,609.0,35.0,0.8,10.0,131.0,568.49,457.08
2016,11,17,16,15,503.0,28.0,0.9,9.5,89.5,458.02,365.05
2016,11,17,16,30,397.0,21.0,1.0,9.0,48.0,344.66,219.91
2016,11,17,16,45,198.5,10.5,1.1,9.0,24.0,145.09,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,7,15,228.0,15.0,1.3,5.0,39.0,12.13,0.64
2016,11,18,7,30,456.0,30.0,1.3,6.0,78.0,27.2,18.14
2016,11,18,7,45,546.0,37.0,1.35,7.0,122.0,33.15,24.27
2016,11,18,8,0,636.0,44.0,1.4,8.0,166.0,50.35,30.13
2016,11,18,8,15,689.0,49.0,1.3,8.5,211.0,101.81,55.55
2016,11,18,8,30,742.0,54.0,1.2,9.0,256.0,159.7,98.36
2016,11,18,8,45,777.0,57.0,1.2,9.5,298.0,218.11,148.57
2016,11,18,9,0,812.0,60.0,1.2,10.0,340.0,280.05,204.08
2016,11,18,9,15,834.5,62.5,1.25,10.5,377.0,340.64,259.04
2016,11,18,9,30,857.0,65.0,1.3,11.0,414.0,402.64,314.04
2016,11,18,9,45,875.5,66.5,1.4,11.5,446.0,461.8,365.48
2016,11,18,10,0,894.0,68.0,1.5,12.0,478.0,521.69,415.86
2016,11,18,10,15,903.5,69.0,1.5,12.5,502.5,576.11,459.95
2016,11,18,10,30,913.0,70.0,1.5,13.0,527.0,629.31,501.55
2016,11,18,10,45,918.0,71.5,1.55,13.5,544.0,678.68,539.33
2016,11,18,11,0,923.0,73.0,1.6,14.0,561.0,725.96,574.47
2016,11,18,11,15,925.0,73.5,1.65,14.0,570.0,767.59,603.94
2016,11,18,11,30,927.0,74.0,1.7,14.0,579.0,806.45,631.33
2016,11,18,11,45,924.5,74.5,1.75,14.0,580.5,838.78,654.05
2016,11,18,12,0,922.0,75.0,1.8,14.0,582.0,867.74,674.5
2016,11,18,12,15,919.0,74.5,1.8,14.0,575.5,891.59,690.92
2016,11,18,12,30,916.0,74.0,1.8,14.0,569.0,911.85,704.99
2016,11,18,12,45,911.5,73.0,1.85,14.0,555.5,926.49,715.95
2016,11,18,13,0,907.0,72.0,1.9,14.0,542.0,937.38,724.58
2016,11,18,13,15,898.5,71.0,1.85,14.0,521.5,940.81,727.07
2016,11,18,13,30,890.0,70.0,1.8,14.0,501.0,940.45,727.2
2016,11,18,13,45,877.5,68.5,1.8,14.0,473.5,931.95,722.55
2016,11,18,14,0,865.0,67.0,1.8,14.0,446.0,919.84,715.61
2016,11,18,14,15,846.5,65.0,1.7,13.5,412.5,908.12,709.06
2016,11,18,14,30,828.0,63.0,1.6,13.0,379.0,882.81,692.91
2016,11,18,14,45,801.5,60.0,1.55,13.0,340.0,845.72,667.65
2016,11,18,15,0,775.0,57.0,1.5,13.0,301.0,806.06,640.07
2016,11,18,15,15,735.0,53.0,1.35,12.5,258.5,750.94,600.32
2016,11,18,15,30,695.0,49.0,1.2,12.0,216.0,694.55,558.12
2016,11,18,15,45,631.0,44.0,1.1,11.5,171.5,616.15,497.7
2016,11,18,16,0,567.0,39.0,1.0,11.0,127.0,538.53,434.61
2016,11,18,16,15,454.0,30.5,1.0,10.5,86.0,422.04,336.48
2016,11,18,16,30,341.0,22.0,1.0,10.0,45.0,313.12,191.75
2016,11,18,16,45,170.5,11.0,1.0,9.5,22.5,126.26,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,182.5,15.5,2.8,9.0,34.5,12.53,0.0
2016,11,19,7,30,365.0,31.0,2.8,9.0,69.0,25.63,16.36
2016,11,19,7,45,456.5,39.0,2.8,9.5,109.5,31.83,22.75
2016,11,19,8,0,548.0,47.0,2.8,10.0,150.0,47.38,28.86
2016,11,19,8,15,274.0,62.5,2.8,10.0,114.0,73.75,47.56
2016,11,19,8,30,0.0,78.0,2.8,10.0,78.0,63.9,49.96
2016,11,19,8,45,0.0,91.0,2.85,10.5,91.0,74.96,59.41
2016,11,19,9,0,0.0,104.0,2.9,11.0,104.0,86.17,68.82
2016,11,19,9,15,0.0,88.5,2.9,11.0,88.5,73.54,57.87
2016,11,19,9,30,0.0,73.0,2.9,11.0,73.0,60.55,46.63
2016,11,19,9,45,0.0,80.0,2.9,11.5,80.0,66.42,51.47
2016,11,19,10,0,0.0,87.0,2.9,12.0,87.0,72.37,56.31
2016,11,19,10,15,0.0,90.5,2.85,12.0,90.5,75.37,58.73
2016,11,19,10,30,0.0,94.0,2.8,12.0,94.0,78.39,61.19
2016,11,19,10,45,11.5,148.0,2.8,12.0,154.0,133.92,107.95
2016,11,19,11,0,23.0,202.0,2.8,12.0,214.0,193.49,157.33
2016,11,19,11,15,11.5,119.5,2.75,12.0,125.5,109.41,87.25
2016,11,19,11,30,0.0,37.0,2.7,12.0,37.0,30.62,20.49
2016,11,19,11,45,0.0,85.0,2.7,12.5,85.0,70.63,54.33
2016,11,19,12,0,0.0,133.0,2.7,13.0,133.0,113.96,90.42
2016,11,19,12,15,0.0,105.0,2.65,13.0,105.0,88.36,69.02
2016,11,19,12,30,0.0,77.0,2.6,13.0,77.0,63.94,48.58
2016,11,19,12,45,0.0,49.5,2.6,13.0,49.5,41.0,29.25
2016,11,19,13,0,0.0,22.0,2.6,13.0,22.0,18.18,9.87
2016,11,19,13,15,12.5,104.0,2.55,12.5,110.0,99.83,79.77
2016,11,19,13,30,25.0,186.0,2.5,12.0,198.0,197.79,162.02
2016,11,19,13,45,12.5,147.0,2.5,12.0,153.0,145.23,117.96
2016,11,19,14,0,0.0,108.0,2.5,12.0,108.0,93.91,74.57
2016,11,19,14,15,0.0,82.5,2.4,12.0,82.5,69.32,53.89
2016,11,19,14,30,0.0,57.0,2.3,12.0,57.0,47.19,35.08
2016,11,19,14,45,0.0,51.0,2.25,12.0,51.0,42.19,30.86
2016,11,19,15,0,0.0,45.0,2.2,12.0,45.0,37.19,26.6
2016,11,19,15,15,0.0,38.5,2.1,11.5,38.5,31.79,21.99
2016,11,19,15,30,0.0,32.0,2.0,11.0,32.0,26.4,17.32
2016,11,19,15,45,0.0,25.0,1.95,11.0,25.0,20.6,12.18
2016,11,19,16,0,0.0,18.0,1.9,11.0,18.0,14.81,7.02
2016,11,19,16,15,0.0,12.0,1.9,11.0,12.0,9.86,2.53
2016,11,19,16,30,0.0,6.0,1.9,11.0,6.0,4.92,0.0
2016,11,19,16,45,0.0,3.0,1.9,11.0,3.0,2.56,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,0.9,9.5,8.0,6.57,0.0
2016,11,20,7,30,0.0,16.0,0.9,10.0,16.0,13.17,5.58
2016,11,20,7,45,0.0,26.0,0.9,10.5,26.0,21.45,13.46
2016,11,20,8,0,0.0,36.0,0.9,11.0,36.0,29.74,20.05
2016,11,20,8,15,0.0,46.5,0.9,11.0,46.5,38.47,27.78
2016,11,20,8,30,0.0,57.0,0.9,11.0,57.0,47.16,35.39
2016,11,20,8,45,0.0,66.5,0.9,11.0,66.5,55.04,42.19
2016,11,20,9,0,0.0,76.0,0.9,11.0,76.0,62.99,48.97
2016,11,20,9,15,31.0,121.0,0.85,11.0,133.5,113.66,91.26
2016,11,20,9,30,62.0,166.0,0.8,11.0,191.0,168.55,136.59
2016,11,20,9,45,95.0,183.5,0.8,11.5,225.0,204.35,165.56
2016,11,20,10,0,128.0,201.0,0.8,12.0,259.0,251.7,203.76
2016,11,20,10,15,64.5,178.5,0.8,12.0,207.5,196.17,158.71
2016,11,20,10,30,1.0,156.0,0.8,12.0,156.0,134.21,107.36
2016,11,20,10,45,10.5,176.5,0.8,12.0,182.0,159.71,128.61
2016,11,20,11,0,20.0,197.0,0.8,12.0,208.0,186.74,150.69
2016,11,20,11,15,10.0,176.5,0.8,12.0,182.0,161.24,129.49
2016,11,20,11,30,0.0,156.0,0.8,12.0,156.0,134.98,107.69
2016,11,20,11,45,5.5,172.0,0.85,12.0,175.0,155.16,124.55
2016,11,20,12,0,11.0,188.0,0.9,12.0,194.0,176.39,142.04
2016,11,20,12,15,5.5,151.0,0.9,12.0,154.0,136.26,108.97
2016,11,20,12,30,0.0,114.0,0.9,12.0,114.0,96.81,76.23
2016,11,20,12,45,0.0,70.0,0.9,12.0,70.0,58.08,43.85
2016,11,20,13,0,0.0,26.0,0.9,12.0,26.0,21.49,12.8
2016,11,20,13,15,0.0,22.0,0.9,11.5,22.0,18.17,10.02
2016,11,20,13,30,0.0,18.0,0.9,11.0,18.0,14.86,7.21
2016,11,20,13,45,0.0,26.0,0.9,11.0,26.0,21.47,12.95
2016,11,20,14,0,0.0,34.0,0.9,11.0,34.0,28.09,18.7
2016,11,20,14,15,0.0,66.5,0.85,11.0,66.5,55.12,42.04
2016,11,20,14,30,0.0,99.0,0.8,11.0,99.0,87.27,69.59
2016,11,20,14,45,0.0,88.5,0.8,11.0,88.5,77.71,61.49
2016,11,20,15,0,0.0,78.0,0.8,11.0,78.0,68.17,53.43
2016,11,20,15,15,0.0,66.5,0.75,10.5,66.5,57.53,44.39
2016,11,20,15,30,0.0,55.0,0.7,10.0,55.0,46.85,35.17
2016,11,20,15,45,0.0,43.5,0.65,10.0,43.5,36.09,25.67
2016,11,20,16,0,0.0,32.0,0.6,10.0,32.0,26.44,17.05
2016,11,20,16,15,0.0,21.5,0.7,9.5,21.5,17.73,9.14
2016,11,20,16,30,0.0,11.0,0.8,9.0,11.0,9.05,0.0
2016,11,20,16,45,0.0,5.5,0.9,9.0,5.5,4.69,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
