Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,206.5,14.0,1.15,7.5,33.5,11.36,0.0
2016,11,21,7,30,413.0,28.0,1.2,8.0,67.0,23.27,14.13
2016,11,21,7,45,508.0,35.0,1.3,8.5,109.0,31.35,22.36
2016,11,21,8,0,603.0,42.0,1.4,9.0,151.0,45.68,27.95
2016,11,21,8,15,658.0,46.5,1.4,9.0,194.0,94.42,50.86
2016,11,21,8,30,713.0,51.0,1.4,9.0,237.0,149.8,91.33
2016,11,21,8,45,752.0,53.5,1.45,9.5,278.5,206.41,139.73
2016,11,21,9,0,791.0,56.0,1.5,10.0,320.0,267.03,194.13
2016,11,21,9,15,814.5,58.5,1.5,10.0,356.5,326.36,248.67
2016,11,21,9,30,838.0,61.0,1.5,10.0,393.0,387.26,303.65
2016,11,21,9,45,851.5,63.5,1.55,10.5,423.5,443.93,353.55
2016,11,21,10,0,865.0,66.0,1.6,11.0,454.0,500.88,401.98
2016,11,21,10,15,639.0,126.0,1.6,11.0,421.0,489.77,395.91
2016,11,21,10,30,413.0,186.0,1.6,11.0,388.0,445.0,361.47
2016,11,21,10,45,351.0,206.0,1.65,11.5,382.0,438.37,356.53
2016,11,21,11,0,289.0,226.0,1.7,12.0,376.0,436.51,354.21
2016,11,21,11,15,599.5,149.0,1.7,12.0,468.0,617.64,498.56
2016,11,21,11,30,910.0,72.0,1.7,12.0,560.0,786.3,623.69
2016,11,21,11,45,507.5,159.5,1.75,12.0,432.0,600.16,482.98
2016,11,21,12,0,105.0,247.0,1.8,12.0,304.0,334.2,270.62
2016,11,21,12,15,239.5,231.5,1.8,12.0,359.5,471.83,383.59
2016,11,21,12,30,374.0,216.0,1.8,12.0,415.0,581.9,470.45
2016,11,21,12,45,360.5,213.0,1.85,12.0,401.0,577.83,467.08
2016,11,21,13,0,347.0,210.0,1.9,12.0,387.0,571.86,463.24
2016,11,21,13,15,617.5,138.5,1.9,12.0,438.0,773.97,619.0
2016,11,21,13,30,888.0,67.0,1.9,12.0,489.0,930.7,729.51
2016,11,21,13,45,874.5,66.0,1.9,12.0,462.0,922.11,722.83
2016,11,21,14,0,861.0,65.0,1.9,12.0,435.0,909.97,715.71
2016,11,21,14,15,842.0,63.0,1.9,11.5,401.5,897.98,710.06
2016,11,21,14,30,823.0,61.0,1.9,11.0,368.0,872.53,694.7
2016,11,21,14,45,794.0,58.5,1.9,11.0,329.5,834.21,668.55
2016,11,21,15,0,765.0,56.0,1.9,11.0,291.0,793.43,639.99
2016,11,21,15,15,723.5,52.0,1.8,10.5,249.0,737.53,599.34
2016,11,21,15,30,682.0,48.0,1.7,10.0,207.0,680.47,556.11
2016,11,21,15,45,613.0,43.0,1.6,10.0,163.5,598.66,490.63
2016,11,21,16,0,544.0,38.0,1.5,10.0,120.0,517.9,422.82
2016,11,21,16,15,426.0,29.5,1.4,9.5,80.0,409.89,327.83
2016,11,21,16,30,308.0,21.0,1.3,9.0,40.0,284.94,150.94
2016,11,21,16,45,154.0,10.5,1.25,8.5,20.0,114.43,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,182.0,15.0,0.35,7.0,31.5,12.24,0.0
2016,11,22,7,30,364.0,30.0,0.3,7.0,63.0,25.01,15.52
2016,11,22,7,45,460.0,38.0,0.25,7.5,104.0,31.23,22.39
2016,11,22,8,0,556.0,46.0,0.2,8.0,145.0,44.62,28.21
2016,11,22,8,15,614.0,51.5,0.2,8.0,188.0,91.94,50.78
2016,11,22,8,30,672.0,57.0,0.2,8.0,231.0,148.5,91.93
2016,11,22,8,45,628.0,70.0,0.25,8.5,253.5,193.61,133.43
2016,11,22,9,0,584.0,83.0,0.3,9.0,276.0,235.39,173.68
2016,11,22,9,15,475.0,114.5,0.35,9.5,283.0,263.5,203.7
2016,11,22,9,30,366.0,146.0,0.4,10.0,290.0,276.15,218.95
2016,11,22,9,45,608.5,108.0,0.45,10.5,369.5,381.98,302.97
2016,11,22,10,0,851.0,70.0,0.5,11.0,449.0,498.68,394.11
2016,11,22,10,15,747.5,96.5,0.5,11.0,442.5,517.83,410.65
2016,11,22,10,30,644.0,123.0,0.5,11.0,436.0,524.63,417.37
2016,11,22,10,45,514.0,164.5,0.55,11.5,420.0,511.79,407.63
2016,11,22,11,0,384.0,206.0,0.6,12.0,404.0,479.81,382.66
2016,11,22,11,15,489.0,180.5,0.6,12.0,438.0,563.0,447.24
2016,11,22,11,30,594.0,155.0,0.6,12.0,472.0,645.45,508.72
2016,11,22,11,45,597.0,155.0,0.6,12.0,474.5,672.73,527.92
2016,11,22,12,0,600.0,155.0,0.6,12.0,477.0,697.93,546.17
2016,11,22,12,15,597.5,154.0,0.6,12.0,472.5,715.19,558.66
2016,11,22,12,30,595.0,153.0,0.6,12.0,468.0,729.81,569.2
2016,11,22,12,45,543.5,164.5,0.6,12.0,446.5,704.62,551.19
2016,11,22,13,0,492.0,176.0,0.6,12.0,425.0,683.3,535.95
2016,11,22,13,15,521.0,160.5,0.6,11.5,415.0,701.46,551.91
2016,11,22,13,30,550.0,145.0,0.6,11.0,405.0,717.25,564.96
2016,11,22,13,45,509.5,144.5,0.65,11.0,375.0,684.02,542.51
2016,11,22,14,0,469.0,144.0,0.7,11.0,345.0,648.46,518.4
2016,11,22,14,15,523.0,121.5,0.7,11.0,329.5,671.34,536.91
2016,11,22,14,30,577.0,99.0,0.7,11.0,314.0,699.54,558.14
2016,11,22,14,45,548.5,94.0,0.7,11.0,280.5,661.45,530.87
2016,11,22,15,0,520.0,89.0,0.7,11.0,247.0,621.45,502.35
2016,11,22,15,15,491.0,79.0,0.65,10.5,211.0,574.11,467.6
2016,11,22,15,30,462.0,69.0,0.6,10.0,175.0,525.81,430.68
2016,11,22,15,45,412.0,58.0,0.6,9.5,138.0,458.64,377.53
2016,11,22,16,0,362.0,47.0,0.6,9.0,101.0,392.8,322.63
2016,11,22,16,15,278.0,34.5,0.65,8.5,67.0,302.35,242.42
2016,11,22,16,30,194.0,22.0,0.7,8.0,33.0,202.24,99.93
2016,11,22,16,45,97.0,11.0,0.8,8.0,16.5,75.81,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,153.0,16.0,0.95,6.5,29.5,13.16,0.0
2016,11,23,7,30,306.0,32.0,0.8,7.0,59.0,26.79,16.69
2016,11,23,7,45,400.0,42.0,0.7,7.5,99.0,34.61,25.29
2016,11,23,8,0,494.0,52.0,0.6,8.0,139.0,48.09,32.18
2016,11,23,8,15,558.5,58.5,0.65,8.5,181.5,92.83,53.75
2016,11,23,8,30,623.0,65.0,0.7,9.0,224.0,145.52,91.56
2016,11,23,8,45,661.5,70.5,0.8,9.5,264.5,199.78,137.27
2016,11,23,9,0,700.0,76.0,0.9,10.0,305.0,258.21,188.83
2016,11,23,9,15,729.0,79.5,0.9,10.0,341.5,315.61,240.45
2016,11,23,9,30,758.0,83.0,0.9,10.0,378.0,375.38,293.27
2016,11,23,9,45,787.5,82.5,0.95,10.0,410.5,433.65,343.92
2016,11,23,10,0,817.0,82.0,1.0,10.0,443.0,492.99,394.14
2016,11,23,10,15,830.0,84.0,1.0,10.0,468.0,547.27,438.77
2016,11,23,10,30,843.0,86.0,1.0,10.0,493.0,600.92,481.56
2016,11,23,10,45,855.5,86.0,1.0,10.5,511.5,651.2,519.73
2016,11,23,11,0,868.0,86.0,1.0,11.0,530.0,700.17,555.81
2016,11,23,11,15,872.5,86.5,1.05,11.0,540.5,742.37,586.95
2016,11,23,11,30,877.0,87.0,1.1,11.0,551.0,782.15,615.09
2016,11,23,11,45,554.5,164.5,1.15,11.0,458.5,641.24,511.17
2016,11,23,12,0,232.0,242.0,1.2,11.0,366.0,449.61,362.67
2016,11,23,12,15,145.0,234.0,1.2,11.0,311.5,376.33,305.56
2016,11,23,12,30,58.0,226.0,1.2,11.0,257.0,280.1,227.62
2016,11,23,12,45,458.0,156.5,1.3,11.0,388.0,617.84,501.75
2016,11,23,13,0,858.0,87.0,1.4,11.0,519.0,914.46,714.9
2016,11,23,13,15,848.5,85.5,1.45,11.0,499.0,916.52,713.91
2016,11,23,13,30,839.0,84.0,1.5,11.0,479.0,914.84,714.45
2016,11,23,13,45,825.0,82.0,1.55,11.0,452.0,904.66,709.23
2016,11,23,14,0,811.0,80.0,1.6,11.0,425.0,890.89,701.63
2016,11,23,14,15,790.0,77.0,1.65,10.5,391.5,865.91,687.31
2016,11,23,14,30,769.0,74.0,1.7,10.0,358.0,837.75,670.5
2016,11,23,14,45,741.0,70.0,1.75,10.0,320.0,799.05,644.32
2016,11,23,15,0,713.0,66.0,1.8,10.0,282.0,765.45,621.16
2016,11,23,15,15,667.0,61.5,1.75,9.5,240.5,706.62,578.15
2016,11,23,15,30,621.0,57.0,1.7,9.0,199.0,647.07,532.85
2016,11,23,15,45,550.5,50.0,1.65,9.0,156.0,563.82,465.79
2016,11,23,16,0,480.0,43.0,1.6,9.0,113.0,482.48,396.98
2016,11,23,16,15,356.0,33.0,1.5,8.5,74.5,360.31,289.54
2016,11,23,16,30,232.0,23.0,1.4,8.0,36.0,229.32,106.53
2016,11,23,16,45,116.0,11.5,1.35,7.5,18.0,89.24,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,16.0,1.0,4.0,29.0,13.66,0.0
2016,11,24,7,30,306.0,32.0,1.0,4.0,58.0,26.91,16.68
2016,11,24,7,45,417.5,41.5,1.05,4.5,99.5,34.34,25.29
2016,11,24,8,0,529.0,51.0,1.1,5.0,141.0,47.02,37.37
2016,11,24,8,15,593.0,57.0,1.1,5.0,185.0,93.32,53.82
2016,11,24,8,30,657.0,63.0,1.1,5.0,229.0,147.47,93.18
2016,11,24,8,45,705.5,66.5,1.1,5.5,271.5,203.83,141.0
2016,11,24,9,0,754.0,70.0,1.1,6.0,314.0,266.87,197.08
2016,11,24,9,15,782.0,73.0,1.05,6.5,351.5,326.03,250.86
2016,11,24,9,30,810.0,76.0,1.0,7.0,389.0,387.36,305.35
2016,11,24,9,45,832.5,77.5,1.0,7.5,421.5,446.7,356.9
2016,11,24,10,0,855.0,79.0,1.0,8.0,454.0,506.89,407.35
2016,11,24,10,15,868.0,81.0,0.95,8.5,479.5,563.04,452.53
2016,11,24,10,30,881.0,83.0,0.9,9.0,505.0,618.47,495.37
2016,11,24,10,45,890.5,83.5,0.85,9.5,523.5,669.07,533.05
2016,11,24,11,0,900.0,84.0,0.8,10.0,542.0,718.03,568.21
2016,11,24,11,15,904.0,84.5,0.65,10.0,552.5,761.15,596.66
2016,11,24,11,30,908.0,85.0,0.5,10.0,563.0,801.71,621.45
2016,11,24,11,45,909.5,85.0,0.35,10.5,566.0,836.98,640.83
2016,11,24,12,0,911.0,85.0,0.2,11.0,569.0,869.16,657.87
2016,11,24,12,15,908.5,85.0,0.2,11.0,563.5,894.71,674.41
2016,11,24,12,30,906.0,85.0,0.2,11.0,558.0,916.71,688.77
2016,11,24,12,45,900.5,84.0,0.25,11.5,545.0,931.18,698.07
2016,11,24,13,0,895.0,83.0,0.3,12.0,532.0,941.85,705.22
2016,11,24,13,15,885.5,81.5,0.35,12.0,511.0,944.39,708.62
2016,11,24,13,30,876.0,80.0,0.4,12.0,490.0,943.08,709.82
2016,11,24,13,45,861.5,78.5,0.5,12.0,462.5,933.29,706.78
2016,11,24,14,0,847.0,77.0,0.6,12.0,435.0,919.79,701.4
2016,11,24,14,15,826.0,74.5,0.65,11.5,401.0,895.4,688.8
2016,11,24,14,30,805.0,72.0,0.7,11.0,367.0,867.71,673.76
2016,11,24,14,45,774.5,68.5,0.75,11.0,328.0,827.04,647.97
2016,11,24,15,0,744.0,65.0,0.8,11.0,289.0,783.83,619.57
2016,11,24,15,15,698.5,60.5,0.9,10.5,246.5,732.36,585.65
2016,11,24,15,30,653.0,56.0,1.0,10.0,204.0,672.65,543.36
2016,11,24,15,45,582.0,49.0,1.1,9.5,160.0,588.28,479.35
2016,11,24,16,0,511.0,42.0,1.2,9.0,116.0,505.81,412.5
2016,11,24,16,15,385.0,32.0,1.25,8.5,76.5,381.34,304.17
2016,11,24,16,30,259.0,22.0,1.3,8.0,37.0,247.48,106.55
2016,11,24,16,45,129.5,11.0,1.4,7.5,18.5,98.05,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,88.5,15.0,1.1,4.5,22.0,12.8,0.0
2016,11,25,7,30,177.0,30.0,1.0,5.0,44.0,23.22,13.2
2016,11,25,7,45,244.5,44.5,0.9,5.5,77.5,34.12,24.92
2016,11,25,8,0,312.0,59.0,0.8,6.0,111.0,47.69,37.79
2016,11,25,8,15,353.0,71.5,0.85,6.5,146.5,84.24,54.82
2016,11,25,8,30,394.0,84.0,0.9,7.0,182.0,125.93,86.01
2016,11,25,8,45,418.5,96.0,0.95,7.5,216.0,169.01,122.61
2016,11,25,9,0,443.0,108.0,1.0,8.0,250.0,214.97,163.16
2016,11,25,9,15,472.5,113.0,1.0,8.0,280.0,258.99,202.56
2016,11,25,9,30,502.0,118.0,1.0,8.0,310.0,305.78,244.04
2016,11,25,9,45,522.5,125.0,1.0,8.5,339.5,353.16,284.9
2016,11,25,10,0,543.0,132.0,1.0,9.0,369.0,401.97,325.79
2016,11,25,10,15,495.0,152.0,1.0,9.5,377.5,428.05,347.55
2016,11,25,10,30,447.0,172.0,1.0,10.0,386.0,448.52,363.89
2016,11,25,10,45,428.0,184.0,1.0,10.5,394.5,474.09,383.66
2016,11,25,11,0,409.0,196.0,1.0,11.0,403.0,496.97,400.72
2016,11,25,11,15,386.5,205.5,1.0,11.0,404.0,499.07,402.6
2016,11,25,11,30,364.0,215.0,1.0,11.0,405.0,511.1,411.74
2016,11,25,11,45,339.5,221.0,1.0,11.0,399.0,515.18,414.64
2016,11,25,12,0,315.0,227.0,1.0,11.0,393.0,516.75,415.62
2016,11,25,12,15,270.0,231.0,1.0,11.0,372.5,496.33,399.53
2016,11,25,12,30,225.0,235.0,1.0,11.0,352.0,454.8,367.61
2016,11,25,12,45,200.5,231.0,1.0,11.0,333.5,436.78,353.98
2016,11,25,13,0,176.0,227.0,1.0,11.0,315.0,417.25,338.86
2016,11,25,13,15,155.5,218.0,1.0,11.0,293.5,393.76,320.75
2016,11,25,13,30,135.0,209.0,1.0,11.0,272.0,369.25,301.72
2016,11,25,13,45,189.0,193.5,1.0,11.0,276.0,404.8,332.28
2016,11,25,14,0,243.0,178.0,1.0,11.0,280.0,459.42,376.63
2016,11,25,14,15,344.5,149.0,0.95,10.5,282.0,518.32,425.86
2016,11,25,14,30,446.0,120.0,0.9,10.0,284.0,595.76,487.54
2016,11,25,14,45,420.0,112.5,0.85,10.0,253.5,559.98,459.59
2016,11,25,15,0,394.0,105.0,0.8,10.0,223.0,523.23,431.45
2016,11,25,15,15,369.0,92.0,0.75,9.5,189.5,479.34,397.84
2016,11,25,15,30,344.0,79.0,0.7,9.0,156.0,435.01,362.58
2016,11,25,15,45,308.5,64.5,0.7,9.0,122.5,379.84,316.53
2016,11,25,16,0,273.0,50.0,0.7,9.0,89.0,325.68,269.14
2016,11,25,16,15,198.5,35.5,0.75,8.5,58.0,243.81,194.48
2016,11,25,16,30,124.0,21.0,0.8,8.0,27.0,147.6,56.5
2016,11,25,16,45,62.0,10.5,0.85,8.0,13.5,51.41,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.7,7.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,1.8,7.0,12.0,9.87,2.11
2016,11,26,7,45,0.0,22.5,1.9,7.0,22.5,18.55,10.85
2016,11,26,8,0,0.0,33.0,2.0,7.0,33.0,27.26,19.11
2016,11,26,8,15,0.0,44.0,2.0,7.0,44.0,36.4,26.31
2016,11,26,8,30,0.0,55.0,2.0,7.0,55.0,45.47,34.41
2016,11,26,8,45,0.0,66.0,2.05,7.0,66.0,54.59,42.45
2016,11,26,9,0,0.0,77.0,2.1,7.0,77.0,63.83,50.5
2016,11,26,9,15,0.0,86.5,1.95,7.0,86.5,71.92,57.47
2016,11,26,9,30,0.0,96.0,1.8,7.0,96.0,80.1,64.45
2016,11,26,9,45,0.0,94.5,1.7,7.0,94.5,78.89,63.26
2016,11,26,10,0,0.0,93.0,1.6,7.0,93.0,77.62,62.04
2016,11,26,10,15,3.0,127.0,1.6,7.0,128.5,109.16,89.02
2016,11,26,10,30,6.0,161.0,1.6,7.0,164.0,142.22,116.96
2016,11,26,10,45,62.5,195.0,1.6,7.0,226.5,220.68,183.55
2016,11,26,11,0,119.0,229.0,1.6,7.0,289.0,310.98,258.38
2016,11,26,11,15,139.5,234.5,1.65,7.0,306.5,339.78,281.91
2016,11,26,11,30,160.0,240.0,1.7,7.0,324.0,370.06,306.86
2016,11,26,11,45,127.5,239.0,1.8,7.5,306.0,352.49,291.65
2016,11,26,12,0,95.0,238.0,1.9,8.0,288.0,316.31,261.64
2016,11,26,12,15,47.5,159.0,1.95,8.0,184.0,191.82,158.88
2016,11,26,12,30,0.0,80.0,2.0,8.0,80.0,66.43,51.67
2016,11,26,12,45,0.0,81.5,2.05,8.0,81.5,67.68,52.91
2016,11,26,13,0,0.0,83.0,2.1,8.0,83.0,68.93,54.04
2016,11,26,13,15,3.5,121.0,2.1,8.0,123.0,108.24,87.91
2016,11,26,13,30,7.0,159.0,2.1,8.0,163.0,152.33,125.51
2016,11,26,13,45,3.5,130.5,2.1,8.0,132.5,120.07,98.13
2016,11,26,14,0,0.0,102.0,2.1,8.0,102.0,88.38,71.08
2016,11,26,14,15,60.0,128.0,2.0,8.0,150.0,187.49,158.52
2016,11,26,14,30,120.0,154.0,1.9,8.0,198.0,301.96,256.0
2016,11,26,14,45,105.5,140.0,1.85,8.0,175.5,273.89,232.11
2016,11,26,15,0,91.0,126.0,1.8,8.0,153.0,246.03,208.68
2016,11,26,15,15,80.5,108.0,1.7,8.0,129.5,199.05,168.97
2016,11,26,15,30,70.0,90.0,1.6,8.0,106.0,169.14,142.97
2016,11,26,15,45,51.0,71.5,1.55,8.0,81.5,131.2,109.23
2016,11,26,16,0,32.0,53.0,1.5,8.0,57.0,93.28,75.08
2016,11,26,16,15,16.0,35.0,1.55,8.0,37.0,57.94,42.49
2016,11,26,16,30,0.0,17.0,1.6,8.0,17.0,14.41,0.0
2016,11,26,16,45,0.0,8.5,1.65,8.0,8.5,7.26,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,86.5,16.0,2.4,7.0,22.5,13.66,0.0
2016,11,27,7,30,173.0,32.0,2.4,7.0,45.0,24.77,13.25
2016,11,27,7,45,310.5,42.0,2.4,7.5,84.5,32.51,23.09
2016,11,27,8,0,448.0,52.0,2.4,8.0,124.0,44.85,34.8
2016,11,27,8,15,517.5,59.0,2.4,8.0,166.0,86.91,51.12
2016,11,27,8,30,587.0,66.0,2.4,8.0,208.0,137.61,87.14
2016,11,27,8,45,653.0,67.0,2.45,8.5,251.0,190.56,130.78
2016,11,27,9,0,719.0,68.0,2.5,9.0,294.0,250.78,183.62
2016,11,27,9,15,748.0,71.0,2.5,9.0,330.5,309.31,237.59
2016,11,27,9,30,777.0,74.0,2.5,9.0,367.0,368.79,291.91
2016,11,27,9,45,704.5,90.5,2.5,9.5,372.5,400.42,323.14
2016,11,27,10,0,632.0,107.0,2.5,10.0,378.0,423.66,345.57
2016,11,27,10,15,663.0,106.0,2.45,10.0,404.5,475.82,390.01
2016,11,27,10,30,694.0,105.0,2.4,10.0,431.0,529.38,434.38
2016,11,27,10,45,789.5,91.5,2.35,10.0,475.5,609.23,498.61
2016,11,27,11,0,885.0,78.0,2.3,10.0,520.0,696.2,566.57
2016,11,27,11,15,629.0,144.0,2.25,10.0,461.5,626.84,510.73
2016,11,27,11,30,373.0,210.0,2.2,10.0,403.0,511.29,418.65
2016,11,27,11,45,307.5,222.5,2.15,10.5,382.0,490.82,401.65
2016,11,27,12,0,242.0,235.0,2.1,11.0,361.0,449.05,367.36
2016,11,27,12,15,567.0,156.5,2.05,11.0,449.0,679.58,551.78
2016,11,27,12,30,892.0,78.0,2.0,11.0,537.0,882.54,698.21
2016,11,27,12,45,768.0,102.0,2.0,11.0,491.0,835.94,663.16
2016,11,27,13,0,644.0,126.0,2.0,11.0,445.0,767.98,614.99
2016,11,27,13,15,538.5,147.0,1.95,10.5,406.5,697.74,565.1
2016,11,27,13,30,433.0,168.0,1.9,10.0,368.0,633.0,516.53
2016,11,27,13,45,369.5,168.0,1.85,10.0,332.0,559.0,460.31
2016,11,27,14,0,306.0,168.0,1.8,10.0,296.0,504.51,417.67
2016,11,27,14,15,540.0,118.5,1.75,10.0,322.5,680.73,558.11
2016,11,27,14,30,774.0,69.0,1.7,10.0,349.0,833.01,669.54
2016,11,27,14,45,739.0,66.0,1.65,10.0,310.5,789.63,636.63
2016,11,27,15,0,704.0,63.0,1.6,10.0,272.0,743.95,603.5
2016,11,27,15,15,657.0,58.5,1.5,9.5,231.0,692.05,565.14
2016,11,27,15,30,610.0,54.0,1.4,9.0,190.0,632.43,519.18
2016,11,27,15,45,534.0,47.5,1.3,8.5,148.0,546.17,450.28
2016,11,27,16,0,458.0,41.0,1.2,8.0,106.0,462.18,379.76
2016,11,27,16,15,333.5,31.0,1.15,7.5,69.0,341.08,272.01
2016,11,27,16,30,209.0,21.0,1.1,7.0,32.0,208.7,68.17
2016,11,27,16,45,104.5,10.5,1.1,7.0,16.0,80.54,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.5,12.5,2.25,8.0,12.5,10.67,0.0
2016,11,28,7,30,1.0,25.0,2.3,8.0,25.0,20.14,9.12
2016,11,28,7,45,23.5,42.5,2.4,8.0,46.0,33.32,23.66
2016,11,28,8,0,46.0,60.0,2.5,8.0,67.0,46.55,36.27
2016,11,28,8,15,59.5,78.5,2.55,8.0,90.5,66.35,49.97
2016,11,28,8,30,73.0,97.0,2.6,8.0,114.0,88.37,68.13
2016,11,28,8,45,83.5,114.0,2.7,8.5,137.5,110.73,87.1
2016,11,28,9,0,94.0,131.0,2.8,9.0,161.0,137.71,110.27
2016,11,28,9,15,104.0,145.0,2.8,9.0,181.5,161.42,130.89
2016,11,28,9,30,114.0,159.0,2.8,9.0,202.0,186.45,152.6
2016,11,28,9,45,116.0,173.0,2.85,9.0,219.5,209.41,172.53
2016,11,28,10,0,118.0,187.0,2.9,9.0,237.0,232.79,192.55
2016,11,28,10,15,135.5,198.5,2.9,9.0,259.5,262.3,217.49
2016,11,28,10,30,153.0,210.0,2.9,9.0,282.0,293.64,243.78
2016,11,28,10,45,306.5,195.0,2.9,9.5,345.5,395.51,328.54
2016,11,28,11,0,460.0,180.0,2.9,10.0,409.0,512.92,423.58
2016,11,28,11,15,630.0,145.0,2.9,10.0,465.5,627.3,515.34
2016,11,28,11,30,800.0,110.0,2.9,10.0,522.0,745.63,607.54
2016,11,28,11,45,575.0,163.0,2.9,10.0,460.0,650.85,532.54
2016,11,28,12,0,350.0,216.0,2.9,10.0,398.0,531.49,437.03
2016,11,28,12,15,304.5,221.5,2.85,10.0,379.0,513.45,422.89
2016,11,28,12,30,259.0,227.0,2.8,10.0,360.0,492.25,405.49
2016,11,28,12,45,143.0,209.5,2.8,10.5,283.0,359.04,296.88
2016,11,28,13,0,27.0,192.0,2.8,11.0,206.0,202.82,166.1
2016,11,28,13,15,237.0,178.0,2.75,10.5,288.0,437.23,364.86
2016,11,28,13,30,447.0,164.0,2.7,10.0,370.0,640.71,529.03
2016,11,28,13,45,223.5,134.0,2.7,10.0,237.0,378.47,317.77
2016,11,28,14,0,0.0,104.0,2.7,10.0,104.0,90.56,72.15
2016,11,28,14,15,0.0,95.5,2.65,10.0,95.5,82.9,66.07
2016,11,28,14,30,0.0,87.0,2.6,10.0,87.0,75.28,59.65
2016,11,28,14,45,0.0,77.5,2.55,10.0,77.5,66.64,52.3
2016,11,28,15,0,0.0,68.0,2.5,10.0,68.0,58.01,44.89
2016,11,28,15,15,0.0,57.5,2.35,9.5,57.5,48.31,36.54
2016,11,28,15,30,0.0,47.0,2.2,9.0,47.0,38.89,28.32
2016,11,28,15,45,0.0,36.5,2.1,9.0,36.5,30.16,20.53
2016,11,28,16,0,0.0,26.0,2.0,9.0,26.0,21.45,12.71
2016,11,28,16,15,0.0,17.0,1.9,8.5,17.0,14.0,5.83
2016,11,28,16,30,0.0,8.0,1.8,8.0,8.0,6.57,0.0
2016,11,28,16,45,0.0,4.0,1.7,7.5,4.0,3.41,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,220.5,10.5,1.4,3.5,25.5,8.96,0.0
2016,11,29,7,30,441.0,21.0,1.4,4.0,51.0,19.19,8.01
2016,11,29,7,45,543.5,27.0,1.4,5.0,92.5,24.46,16.07
2016,11,29,8,0,646.0,33.0,1.4,6.0,134.0,30.62,22.17
2016,11,29,8,15,703.0,37.0,1.4,6.0,177.0,80.6,39.93
2016,11,29,8,30,760.0,41.0,1.4,6.0,220.0,138.97,81.03
2016,11,29,8,45,796.0,44.0,1.45,6.5,261.5,196.93,130.42
2016,11,29,9,0,832.0,47.0,1.5,7.0,303.0,258.38,186.23
2016,11,29,9,15,855.5,49.0,1.45,7.0,339.5,318.22,242.15
2016,11,29,9,30,879.0,51.0,1.4,7.0,376.0,379.53,298.52
2016,11,29,9,45,894.5,52.5,1.4,7.5,407.5,438.11,350.9
2016,11,29,10,0,910.0,54.0,1.4,8.0,439.0,496.69,401.42
2016,11,29,10,15,921.0,55.0,1.35,8.5,464.0,552.05,447.32
2016,11,29,10,30,932.0,56.0,1.3,9.0,489.0,606.38,490.63
2016,11,29,10,45,938.0,57.0,1.3,9.5,507.0,656.31,529.43
2016,11,29,11,0,944.0,58.0,1.3,10.0,525.0,704.23,565.52
2016,11,29,11,15,947.5,58.0,1.3,10.0,535.0,746.97,596.07
2016,11,29,11,30,951.0,58.0,1.3,10.0,545.0,787.05,624.09
2016,11,29,11,45,950.0,59.0,1.3,10.5,548.0,822.02,647.13
2016,11,29,12,0,949.0,60.0,1.3,11.0,551.0,853.74,667.76
2016,11,29,12,15,947.0,60.0,1.3,11.0,546.0,879.97,685.74
2016,11,29,12,30,945.0,60.0,1.3,11.0,541.0,902.67,701.38
2016,11,29,12,45,932.0,62.5,1.3,11.0,528.0,915.31,710.25
2016,11,29,13,0,919.0,65.0,1.3,11.0,515.0,924.01,716.7
2016,11,29,13,15,910.5,64.0,1.3,11.0,495.5,928.27,720.31
2016,11,29,13,30,902.0,63.0,1.3,11.0,476.0,928.75,721.56
2016,11,29,13,45,887.0,62.0,1.35,11.0,449.0,919.51,717.09
2016,11,29,14,0,872.0,61.0,1.4,11.0,422.0,906.69,710.29
2016,11,29,14,15,853.5,59.0,1.35,10.5,389.5,885.8,697.64
2016,11,29,14,30,835.0,57.0,1.3,10.0,357.0,871.51,689.57
2016,11,29,14,45,807.5,54.5,1.3,10.0,319.0,835.33,665.03
2016,11,29,15,0,780.0,52.0,1.3,10.0,281.0,796.62,638.15
2016,11,29,15,15,738.5,48.5,1.25,9.5,239.5,742.1,599.03
2016,11,29,15,30,697.0,45.0,1.2,9.0,198.0,686.32,557.15
2016,11,29,15,45,630.0,40.0,1.15,8.5,155.5,606.82,494.69
2016,11,29,16,0,563.0,35.0,1.1,8.0,113.0,528.24,429.19
2016,11,29,16,15,440.5,26.5,1.1,7.5,74.0,406.52,320.24
2016,11,29,16,30,318.0,18.0,1.1,7.0,35.0,276.17,74.43
2016,11,29,16,45,159.0,9.0,1.15,6.5,17.5,116.66,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.0,11.5,0.25,6.0,21.5,9.82,0.0
2016,11,30,7,30,294.0,23.0,0.3,6.0,43.0,19.17,7.17
2016,11,30,7,45,401.5,32.0,0.35,6.5,81.0,26.4,17.65
2016,11,30,8,0,509.0,41.0,0.4,7.0,119.0,33.59,24.79
2016,11,30,8,15,574.5,47.0,0.4,7.0,160.5,77.57,41.99
2016,11,30,8,30,640.0,53.0,0.4,7.0,202.0,129.73,78.04
2016,11,30,8,45,683.5,56.5,0.4,7.5,242.0,184.89,123.76
2016,11,30,9,0,727.0,60.0,0.4,8.0,282.0,242.64,174.48
2016,11,30,9,15,755.5,63.0,0.5,8.0,318.0,299.69,226.45
2016,11,30,9,30,784.0,66.0,0.6,8.0,354.0,359.03,279.88
2016,11,30,9,45,806.5,67.5,0.7,8.5,386.0,416.31,330.17
2016,11,30,10,0,829.0,69.0,0.8,9.0,418.0,474.52,379.74
2016,11,30,10,15,414.5,98.0,0.8,9.0,272.5,326.92,267.46
2016,11,30,10,30,0.0,127.0,0.8,9.0,127.0,107.87,86.36
2016,11,30,10,45,13.0,159.5,0.85,9.0,166.0,146.09,119.22
2016,11,30,11,0,26.0,192.0,0.9,9.0,205.0,186.93,153.18
2016,11,30,11,15,110.5,212.0,0.9,9.0,268.5,294.46,242.42
2016,11,30,11,30,195.0,232.0,0.9,9.0,332.0,386.85,316.89
2016,11,30,11,45,169.5,234.5,0.95,9.5,321.5,380.07,310.12
2016,11,30,12,0,144.0,237.0,1.0,10.0,311.0,371.26,302.46
2016,11,30,12,15,123.0,233.5,1.05,10.0,296.5,357.32,291.44
2016,11,30,12,30,102.0,230.0,1.1,10.0,282.0,324.5,265.52
2016,11,30,12,45,478.0,155.5,1.15,10.0,390.0,629.64,511.68
2016,11,30,13,0,854.0,81.0,1.2,10.0,498.0,894.43,701.4
2016,11,30,13,15,427.0,93.5,1.3,9.5,302.0,538.19,440.31
2016,11,30,13,30,0.0,106.0,1.4,9.0,106.0,91.07,72.1
2016,11,30,13,45,0.0,56.0,1.5,9.0,56.0,46.37,34.64
2016,11,30,14,0,0.0,6.0,1.6,9.0,6.0,4.94,0.0
2016,11,30,14,15,0.0,12.0,1.6,9.0,12.0,9.88,3.01
2016,11,30,14,30,0.0,18.0,1.6,9.0,18.0,14.83,7.37
2016,11,30,14,45,0.0,16.0,1.65,9.0,16.0,13.17,5.93
2016,11,30,15,0,0.0,14.0,1.7,9.0,14.0,11.52,4.48
2016,11,30,15,15,0.0,12.0,1.65,8.5,12.0,9.86,3.03
2016,11,30,15,30,0.0,10.0,1.6,8.0,10.0,8.21,1.57
2016,11,30,15,45,206.5,27.5,1.6,8.0,56.0,242.78,209.03
2016,11,30,16,0,413.0,45.0,1.6,8.0,102.0,430.02,357.86
2016,11,30,16,15,289.0,33.5,1.55,7.5,66.0,309.01,246.4
2016,11,30,16,30,165.0,22.0,1.5,7.0,30.0,178.2,41.99
2016,11,30,16,45,82.5,11.0,1.5,7.0,15.0,65.96,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
