Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,181.0,10.5,1.45,4.5,22.0,8.96,0.0
2016,12,1,7,30,362.0,21.0,1.4,5.0,44.0,19.17,6.22
2016,12,1,7,45,478.5,28.5,1.4,5.5,84.5,25.76,17.01
2016,12,1,8,0,595.0,36.0,1.4,6.0,125.0,32.42,23.72
2016,12,1,8,15,658.0,40.5,1.4,6.0,168.0,78.42,40.32
2016,12,1,8,30,721.0,45.0,1.4,6.0,211.0,133.41,78.09
2016,12,1,8,45,763.0,48.0,1.45,6.5,252.5,190.37,126.03
2016,12,1,9,0,805.0,51.0,1.5,7.0,294.0,251.73,181.25
2016,12,1,9,15,831.5,53.5,1.55,7.0,331.5,312.16,237.55
2016,12,1,9,30,858.0,56.0,1.6,7.0,369.0,373.71,294.29
2016,12,1,9,45,873.0,58.5,1.7,7.5,400.5,432.03,346.93
2016,12,1,10,0,888.0,61.0,1.8,8.0,432.0,490.37,397.95
2016,12,1,10,15,900.5,62.5,1.8,8.0,457.5,546.07,445.65
2016,12,1,10,30,913.0,64.0,1.8,8.0,483.0,600.95,491.25
2016,12,1,10,45,921.0,65.0,1.85,8.5,502.0,651.41,531.52
2016,12,1,11,0,929.0,66.0,1.9,9.0,521.0,700.1,569.33
2016,12,1,11,15,933.5,66.5,1.9,9.0,532.0,743.75,601.83
2016,12,1,11,30,938.0,67.0,1.9,9.0,543.0,784.9,631.32
2016,12,1,11,45,938.5,67.0,1.95,9.5,546.0,819.63,655.25
2016,12,1,12,0,939.0,67.0,2.0,10.0,549.0,851.22,676.87
2016,12,1,12,15,937.5,67.0,1.95,10.0,544.5,877.87,695.15
2016,12,1,12,30,936.0,67.0,1.9,10.0,540.0,901.05,711.0
2016,12,1,12,45,931.0,66.5,1.9,10.0,528.0,916.94,722.4
2016,12,1,13,0,926.0,66.0,1.9,10.0,516.0,929.1,731.4
2016,12,1,13,15,917.0,65.0,1.85,10.0,496.0,933.21,734.33
2016,12,1,13,30,908.0,64.0,1.8,10.0,476.0,933.51,734.83
2016,12,1,13,45,893.5,63.0,1.75,10.0,449.0,925.0,729.33
2016,12,1,14,0,879.0,62.0,1.7,10.0,422.0,912.89,721.48
2016,12,1,14,15,859.5,60.0,1.7,10.0,389.0,891.32,707.62
2016,12,1,14,30,840.0,58.0,1.7,10.0,356.0,876.21,698.3
2016,12,1,14,45,810.5,55.5,1.7,10.0,318.0,838.39,672.24
2016,12,1,15,0,781.0,53.0,1.7,10.0,280.0,798.04,643.78
2016,12,1,15,15,738.5,49.0,1.55,9.5,238.5,742.14,602.24
2016,12,1,15,30,696.0,45.0,1.4,9.0,197.0,685.03,558.05
2016,12,1,15,45,628.5,39.5,1.3,8.5,154.0,604.73,494.19
2016,12,1,16,0,561.0,34.0,1.2,8.0,111.0,525.61,427.55
2016,12,1,16,15,437.5,26.0,1.2,7.5,72.5,403.9,317.63
2016,12,1,16,30,314.0,18.0,1.2,7.0,34.0,272.7,60.27
2016,12,1,16,45,157.0,9.0,1.25,6.5,17.0,115.38,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,202.5,9.5,1.7,3.5,22.0,8.11,0.0
2016,12,2,7,30,405.0,19.0,1.7,4.0,44.0,17.33,4.08
2016,12,2,7,45,514.0,26.0,1.75,4.5,84.5,23.56,15.05
2016,12,2,8,0,623.0,33.0,1.8,5.0,125.0,29.82,21.43
2016,12,2,8,15,683.5,37.5,1.8,5.5,168.0,76.06,37.86
2016,12,2,8,30,744.0,42.0,1.8,6.0,211.0,132.1,76.03
2016,12,2,8,45,780.5,45.0,1.8,6.5,252.0,190.5,125.39
2016,12,2,9,0,817.0,48.0,1.8,7.0,293.0,250.93,180.2
2016,12,2,9,15,842.0,50.5,1.85,7.5,330.0,310.71,235.86
2016,12,2,9,30,867.0,53.0,1.9,8.0,367.0,372.18,292.27
2016,12,2,9,45,881.0,55.5,2.0,8.5,398.5,430.48,345.05
2016,12,2,10,0,895.0,58.0,2.1,9.0,430.0,488.69,396.12
2016,12,2,10,15,907.0,59.5,2.1,9.0,455.0,544.41,444.03
2016,12,2,10,30,919.0,61.0,2.1,9.0,480.0,599.26,489.79
2016,12,2,10,45,925.5,62.0,2.1,9.5,498.5,649.02,529.4
2016,12,2,11,0,932.0,63.0,2.1,10.0,517.0,696.87,566.37
2016,12,2,11,15,936.5,63.5,2.05,10.0,528.0,740.61,598.64
2016,12,2,11,30,941.0,64.0,2.0,10.0,539.0,781.85,627.82
2016,12,2,11,45,942.0,64.0,2.0,10.0,542.0,817.06,652.81
2016,12,2,12,0,943.0,64.0,2.0,10.0,545.0,849.16,675.52
2016,12,2,12,15,941.0,64.0,2.0,10.0,540.5,875.51,694.13
2016,12,2,12,30,939.0,64.0,2.0,10.0,536.0,898.35,710.35
2016,12,2,12,45,934.5,63.0,2.0,10.5,524.0,914.11,720.38
2016,12,2,13,0,930.0,62.0,2.0,11.0,512.0,926.12,727.96
2016,12,2,13,15,921.5,61.0,2.0,11.0,492.5,930.73,731.87
2016,12,2,13,30,913.0,60.0,2.0,11.0,473.0,931.54,733.35
2016,12,2,13,45,897.0,59.5,2.0,11.0,446.0,922.39,728.01
2016,12,2,14,0,881.0,59.0,2.0,11.0,419.0,909.64,720.31
2016,12,2,14,15,861.5,57.0,2.0,10.5,386.5,888.09,707.64
2016,12,2,14,30,842.0,55.0,2.0,10.0,354.0,863.37,692.53
2016,12,2,14,45,811.5,53.0,2.0,10.0,316.0,835.25,673.31
2016,12,2,15,0,781.0,51.0,2.0,10.0,278.0,794.88,644.41
2016,12,2,15,15,738.0,47.5,1.9,9.5,236.5,739.4,603.41
2016,12,2,15,30,695.0,44.0,1.8,9.0,195.0,682.73,559.68
2016,12,2,15,45,624.5,39.0,1.7,9.0,152.5,600.77,493.08
2016,12,2,16,0,554.0,34.0,1.6,9.0,110.0,520.04,423.97
2016,12,2,16,15,430.0,26.0,1.55,8.0,71.5,398.22,313.63
2016,12,2,16,30,306.0,18.0,1.5,7.0,33.0,266.74,54.11
2016,12,2,16,45,153.0,9.0,1.5,6.5,16.5,112.7,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,167.0,10.0,1.2,4.5,19.5,8.54,0.0
2016,12,3,7,30,334.0,20.0,1.2,5.0,39.0,18.26,3.26
2016,12,3,7,45,448.5,27.5,1.3,5.5,77.5,24.84,16.0
2016,12,3,8,0,563.0,35.0,1.4,6.0,116.0,31.46,22.79
2016,12,3,8,15,627.0,40.0,1.4,6.5,158.0,73.66,37.91
2016,12,3,8,30,691.0,45.0,1.4,7.0,200.0,127.04,73.8
2016,12,3,8,45,732.5,48.0,1.45,7.5,240.0,181.9,119.48
2016,12,3,9,0,774.0,51.0,1.5,8.0,280.0,241.11,172.5
2016,12,3,9,15,801.0,53.5,1.5,8.0,316.5,299.54,226.72
2016,12,3,9,30,828.0,56.0,1.5,8.0,353.0,359.6,281.86
2016,12,3,9,45,845.0,58.0,1.55,8.5,384.5,416.5,332.97
2016,12,3,10,0,862.0,60.0,1.6,9.0,416.0,473.67,382.71
2016,12,3,10,15,874.5,61.5,1.55,9.5,441.0,527.97,428.11
2016,12,3,10,30,887.0,63.0,1.5,10.0,466.0,581.54,471.24
2016,12,3,10,45,896.5,63.5,1.5,10.5,484.5,631.13,510.18
2016,12,3,11,0,906.0,64.0,1.5,11.0,503.0,679.15,546.77
2016,12,3,11,15,910.5,64.5,1.5,11.0,514.0,721.87,578.38
2016,12,3,11,30,915.0,65.0,1.5,11.0,525.0,762.16,606.9
2016,12,3,11,45,916.0,65.5,1.5,11.5,528.5,797.15,630.26
2016,12,3,12,0,917.0,66.0,1.5,12.0,532.0,829.14,651.35
2016,12,3,12,15,915.5,65.5,1.5,12.0,528.0,854.65,669.03
2016,12,3,12,30,914.0,65.0,1.5,12.0,524.0,876.77,684.45
2016,12,3,12,45,911.5,64.0,1.5,12.0,512.5,893.88,696.52
2016,12,3,13,0,909.0,63.0,1.5,12.0,501.0,907.41,706.3
2016,12,3,13,15,901.0,62.0,1.45,12.0,482.0,912.32,709.6
2016,12,3,13,30,893.0,61.0,1.4,12.0,463.0,913.53,710.57
2016,12,3,13,45,880.5,59.5,1.4,12.0,437.5,906.24,706.58
2016,12,3,14,0,868.0,58.0,1.4,12.0,412.0,895.39,700.3
2016,12,3,14,15,850.0,56.5,1.3,12.0,380.0,876.08,686.7
2016,12,3,14,30,832.0,55.0,1.2,12.0,348.0,853.67,670.89
2016,12,3,14,45,803.5,52.5,1.15,12.0,311.0,826.84,652.42
2016,12,3,15,0,775.0,50.0,1.1,12.0,274.0,787.79,624.68
2016,12,3,15,15,734.0,46.5,1.0,11.0,233.5,734.3,587.03
2016,12,3,15,30,693.0,43.0,0.9,10.0,193.0,679.59,546.62
2016,12,3,15,45,622.0,38.5,0.8,9.5,150.5,598.08,482.67
2016,12,3,16,0,551.0,34.0,0.7,9.0,108.0,517.67,416.0
2016,12,3,16,15,429.0,26.0,0.7,8.5,70.5,397.52,308.64
2016,12,3,16,30,307.0,18.0,0.7,8.0,33.0,267.37,49.7
2016,12,3,16,45,153.5,9.0,0.75,8.0,16.5,113.1,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,138.0,10.0,0.7,5.5,17.5,8.54,0.0
2016,12,4,7,30,276.0,20.0,0.6,6.0,35.0,16.69,1.02
2016,12,4,7,45,396.5,29.0,0.55,6.5,73.0,24.01,15.13
2016,12,4,8,0,517.0,38.0,0.5,7.0,111.0,31.31,22.58
2016,12,4,8,15,585.0,43.5,0.45,7.0,152.5,73.23,39.23
2016,12,4,8,30,653.0,49.0,0.4,7.0,194.0,124.86,73.5
2016,12,4,8,45,699.0,52.5,0.4,7.5,234.5,178.67,117.44
2016,12,4,9,0,745.0,56.0,0.4,8.0,275.0,237.46,168.86
2016,12,4,9,15,773.0,59.0,0.45,8.5,311.5,295.05,220.88
2016,12,4,9,30,801.0,62.0,0.5,9.0,348.0,354.86,274.09
2016,12,4,9,45,793.0,71.0,0.6,9.5,375.0,407.89,321.37
2016,12,4,10,0,785.0,80.0,0.7,10.0,402.0,458.74,365.28
2016,12,4,10,15,623.0,119.0,0.75,10.0,384.5,458.59,368.68
2016,12,4,10,30,461.0,158.0,0.8,10.0,367.0,434.99,352.25
2016,12,4,10,45,476.5,162.0,0.85,10.5,385.0,474.66,384.2
2016,12,4,11,0,492.0,166.0,0.9,11.0,403.0,514.5,415.03
2016,12,4,11,15,491.0,170.5,0.9,11.0,412.0,543.28,437.18
2016,12,4,11,30,490.0,175.0,0.9,11.0,421.0,570.51,457.93
2016,12,4,11,45,554.0,157.0,0.95,11.0,437.0,621.99,498.25
2016,12,4,12,0,618.0,139.0,1.0,11.0,453.0,682.82,544.51
2016,12,4,12,15,601.0,143.0,1.0,11.0,446.0,693.99,552.23
2016,12,4,12,30,584.0,147.0,1.0,11.0,439.0,701.81,558.08
2016,12,4,12,45,508.5,162.5,1.05,11.0,412.5,661.88,528.78
2016,12,4,13,0,433.0,178.0,1.1,11.0,386.0,624.38,501.07
2016,12,4,13,15,411.5,174.5,1.1,11.0,366.0,610.09,491.28
2016,12,4,13,30,390.0,171.0,1.1,11.0,346.0,573.73,465.12
2016,12,4,13,45,311.5,171.5,1.15,11.0,306.0,508.18,415.06
2016,12,4,14,0,233.0,172.0,1.2,11.0,266.0,441.45,362.94
2016,12,4,14,15,264.0,154.5,1.2,10.5,253.5,450.42,373.02
2016,12,4,14,30,295.0,137.0,1.2,10.0,241.0,457.55,381.0
2016,12,4,14,45,266.5,128.5,1.2,10.0,215.0,422.01,352.73
2016,12,4,15,0,238.0,120.0,1.2,10.0,189.0,386.7,324.35
2016,12,4,15,15,214.0,104.0,1.15,9.5,159.0,344.05,289.93
2016,12,4,15,30,190.0,88.0,1.1,9.0,129.0,301.51,254.52
2016,12,4,15,45,164.5,70.5,1.1,9.0,100.5,255.45,214.62
2016,12,4,16,0,139.0,53.0,1.1,9.0,72.0,209.76,173.65
2016,12,4,16,15,69.5,36.5,1.1,8.5,46.0,118.47,91.55
2016,12,4,16,30,0.0,20.0,1.1,8.0,20.0,20.77,0.0
2016,12,4,16,45,0.0,10.0,1.1,8.0,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,43.0,10.0,1.3,6.0,12.0,8.54,0.0
2016,12,5,7,30,86.0,20.0,1.3,6.0,24.0,15.81,0.0
2016,12,5,7,45,136.5,35.5,1.3,6.5,50.5,27.57,18.01
2016,12,5,8,0,187.0,51.0,1.3,7.0,77.0,39.14,29.48
2016,12,5,8,15,214.5,66.5,1.3,7.0,106.0,65.3,44.4
2016,12,5,8,30,242.0,82.0,1.3,7.0,135.0,97.45,68.53
2016,12,5,8,45,257.5,97.0,1.3,7.0,163.5,130.65,96.72
2016,12,5,9,0,273.0,112.0,1.3,7.0,192.0,165.9,127.97
2016,12,5,9,15,285.0,125.0,1.3,7.0,217.5,200.26,158.98
2016,12,5,9,30,297.0,138.0,1.3,7.0,243.0,235.97,190.97
2016,12,5,9,45,294.5,151.5,1.3,7.5,263.5,267.48,218.82
2016,12,5,10,0,292.0,165.0,1.3,8.0,284.0,298.6,245.58
2016,12,5,10,15,351.0,166.5,1.3,8.0,318.0,349.01,287.9
2016,12,5,10,30,410.0,168.0,1.3,8.0,352.0,414.97,341.93
2016,12,5,10,45,385.5,180.5,1.35,8.5,359.0,425.1,350.13
2016,12,5,11,0,361.0,193.0,1.4,9.0,366.0,442.86,364.09
2016,12,5,11,15,475.0,169.0,1.4,9.0,402.5,529.63,433.85
2016,12,5,11,30,589.0,145.0,1.4,9.0,439.0,616.98,502.2
2016,12,5,11,45,561.0,155.0,1.4,9.0,436.5,624.23,507.12
2016,12,5,12,0,533.0,165.0,1.4,9.0,434.0,634.61,514.86
2016,12,5,12,15,551.0,158.0,1.4,9.0,434.5,660.7,535.35
2016,12,5,12,30,569.0,151.0,1.4,9.0,435.0,685.32,554.49
2016,12,5,12,45,518.0,160.5,1.4,9.0,414.5,667.18,540.37
2016,12,5,13,0,467.0,170.0,1.4,9.0,394.0,645.07,523.61
2016,12,5,13,15,379.5,178.5,1.35,9.0,356.0,565.86,462.93
2016,12,5,13,30,292.0,187.0,1.3,9.0,318.0,504.27,414.51
2016,12,5,13,45,330.0,170.0,1.3,9.0,310.0,523.05,431.61
2016,12,5,14,0,368.0,153.0,1.3,9.0,302.0,540.23,446.78
2016,12,5,14,15,333.0,144.5,1.25,9.0,271.5,499.94,415.23
2016,12,5,14,30,298.0,136.0,1.2,9.0,241.0,458.78,383.04
2016,12,5,14,45,274.5,126.0,1.15,9.0,214.5,425.5,356.84
2016,12,5,15,0,251.0,116.0,1.1,9.0,188.0,392.09,329.89
2016,12,5,15,15,231.0,100.5,1.05,8.5,159.0,353.22,298.61
2016,12,5,15,30,211.0,85.0,1.0,8.0,130.0,314.23,266.16
2016,12,5,15,45,182.5,68.0,1.0,7.5,101.0,265.68,224.5
2016,12,5,16,0,154.0,51.0,1.0,7.0,72.0,217.59,181.63
2016,12,5,16,15,77.0,35.5,1.0,7.0,46.0,121.63,94.72
2016,12,5,16,30,0.0,20.0,1.0,7.0,20.0,20.79,0.0
2016,12,5,16,45,0.0,10.0,1.0,7.0,10.0,8.54,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,154.5,9.0,1.55,3.5,17.0,7.68,0.0
2016,12,6,7,30,309.0,18.0,1.6,4.0,34.0,16.41,0.0
2016,12,6,7,45,431.5,26.5,1.7,4.5,72.0,24.0,14.94
2016,12,6,8,0,554.0,35.0,1.8,5.0,110.0,31.58,22.87
2016,12,6,8,15,622.5,40.0,1.85,5.0,152.0,69.8,36.14
2016,12,6,8,30,691.0,45.0,1.9,5.0,194.0,122.98,71.12
2016,12,6,8,45,734.0,48.5,1.95,5.5,235.0,178.27,117.02
2016,12,6,9,0,777.0,52.0,2.0,6.0,276.0,238.15,170.89
2016,12,6,9,15,805.0,54.5,2.0,6.5,313.0,296.89,225.58
2016,12,6,9,30,833.0,57.0,2.0,7.0,350.0,357.8,281.62
2016,12,6,9,45,853.0,59.0,2.0,7.5,382.0,415.75,334.11
2016,12,6,10,0,873.0,61.0,2.0,8.0,414.0,474.7,385.76
2016,12,6,10,15,885.5,62.5,2.0,8.0,440.0,529.59,433.29
2016,12,6,10,30,898.0,64.0,2.0,8.0,466.0,583.72,478.81
2016,12,6,10,45,907.0,64.5,2.0,8.0,484.5,633.59,519.76
2016,12,6,11,0,916.0,65.0,2.0,8.0,503.0,681.84,558.41
2016,12,6,11,15,920.5,65.5,2.0,8.0,514.5,725.11,591.54
2016,12,6,11,30,925.0,66.0,2.0,8.0,526.0,765.95,621.17
2016,12,6,11,45,924.5,67.0,2.0,8.0,529.5,800.94,646.31
2016,12,6,12,0,924.0,68.0,2.0,8.0,533.0,832.84,669.15
2016,12,6,12,15,922.0,68.0,1.95,8.0,529.0,859.04,687.34
2016,12,6,12,30,920.0,68.0,1.9,8.0,525.0,881.82,703.13
2016,12,6,12,45,912.0,68.0,1.9,8.0,512.5,895.88,713.33
2016,12,6,13,0,904.0,68.0,1.9,8.0,500.0,906.19,721.12
2016,12,6,13,15,503.0,132.5,1.9,8.0,371.5,641.77,526.74
2016,12,6,13,30,102.0,197.0,1.9,8.0,243.0,305.12,253.92
2016,12,6,13,45,480.0,130.5,1.95,8.0,326.5,631.76,526.26
2016,12,6,14,0,858.0,64.0,2.0,8.0,410.0,902.48,726.67
2016,12,6,14,15,588.5,98.5,1.95,7.5,327.5,705.01,579.58
2016,12,6,14,30,319.0,133.0,1.9,7.0,245.0,473.59,399.77
2016,12,6,14,45,538.5,94.0,1.9,7.0,258.5,646.26,540.87
2016,12,6,15,0,758.0,55.0,1.9,7.0,272.0,778.77,640.52
2016,12,6,15,15,714.5,51.0,1.8,6.5,231.5,722.89,596.7
2016,12,6,15,30,671.0,47.0,1.7,6.0,191.0,665.76,551.98
2016,12,6,15,45,599.0,41.5,1.6,6.0,149.0,582.6,483.62
2016,12,6,16,0,527.0,36.0,1.5,6.0,107.0,500.47,412.66
2016,12,6,16,15,400.0,27.5,1.45,5.5,69.5,388.59,308.15
2016,12,6,16,30,273.0,19.0,1.4,5.0,32.0,252.22,45.22
2016,12,6,16,45,136.5,9.5,1.35,5.0,16.0,102.07,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.95,3.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,0.9,3.0,20.0,16.01,0.0
2016,12,7,7,45,73.0,34.0,0.9,3.0,44.0,26.68,17.2
2016,12,7,8,0,146.0,48.0,0.9,3.0,68.0,36.84,27.82
2016,12,7,8,15,164.5,64.5,0.85,3.0,94.5,60.15,42.4
2016,12,7,8,30,183.0,81.0,0.8,3.0,121.0,88.87,64.75
2016,12,7,8,45,191.0,97.5,0.75,3.5,146.0,118.39,90.15
2016,12,7,9,0,199.0,114.0,0.7,4.0,171.0,149.2,117.48
2016,12,7,9,15,205.0,129.0,0.7,4.0,194.5,179.3,144.64
2016,12,7,9,30,211.0,144.0,0.7,4.0,218.0,210.26,172.3
2016,12,7,9,45,284.0,148.5,0.75,4.5,257.5,259.2,213.52
2016,12,7,10,0,357.0,153.0,0.8,5.0,297.0,315.61,260.78
2016,12,7,10,15,340.0,167.0,0.85,5.0,311.0,342.55,284.17
2016,12,7,10,30,323.0,181.0,0.9,5.0,325.0,367.47,305.45
2016,12,7,10,45,380.0,178.0,0.95,5.5,354.5,417.75,346.7
2016,12,7,11,0,437.0,175.0,1.0,6.0,384.0,484.85,400.09
2016,12,7,11,15,303.5,200.5,0.95,6.0,347.0,428.5,353.88
2016,12,7,11,30,170.0,226.0,0.9,6.0,310.0,360.32,297.84
2016,12,7,11,45,142.0,227.0,0.9,6.0,297.5,349.3,289.16
2016,12,7,12,0,114.0,228.0,0.9,6.0,285.0,320.51,265.73
2016,12,7,12,15,57.0,169.5,0.9,6.0,198.0,211.45,175.86
2016,12,7,12,30,0.0,111.0,0.9,6.0,111.0,94.53,76.11
2016,12,7,12,45,105.0,162.0,0.95,6.0,212.0,267.81,225.83
2016,12,7,13,0,210.0,213.0,1.0,6.0,313.0,429.37,357.77
2016,12,7,13,15,115.5,191.0,1.1,6.0,246.0,322.66,269.35
2016,12,7,13,30,21.0,169.0,1.2,6.0,179.0,177.68,147.58
2016,12,7,13,45,59.0,171.5,1.35,6.0,196.0,236.74,199.58
2016,12,7,14,0,97.0,174.0,1.5,6.0,213.0,280.59,237.75
2016,12,7,14,15,48.5,129.5,1.5,6.0,149.0,179.86,151.94
2016,12,7,14,30,0.0,85.0,1.5,6.0,85.0,73.56,58.95
2016,12,7,14,45,0.0,76.0,1.5,6.0,76.0,65.4,52.06
2016,12,7,15,0,0.0,67.0,1.5,6.0,67.0,57.27,44.97
2016,12,7,15,15,332.0,54.5,1.5,6.0,126.0,401.59,347.54
2016,12,7,15,30,664.0,42.0,1.5,6.0,185.0,653.5,544.4
2016,12,7,15,45,592.5,37.5,1.5,6.0,144.0,572.77,475.44
2016,12,7,16,0,521.0,33.0,1.5,6.0,103.0,493.37,407.2
2016,12,7,16,15,260.5,32.0,1.55,5.5,67.0,286.89,228.99
2016,12,7,16,30,0.0,31.0,1.6,5.0,31.0,48.96,4.4
2016,12,7,16,45,0.0,15.5,1.65,5.0,15.5,13.23,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,2.55,10.0,6.0,5.12,0.0
2016,12,8,7,30,0.0,12.0,2.5,10.0,12.0,9.89,0.0
2016,12,8,7,45,0.0,27.5,2.5,10.0,27.5,22.31,12.79
2016,12,8,8,0,0.0,43.0,2.5,10.0,43.0,34.35,24.71
2016,12,8,8,15,5.0,59.5,2.45,10.0,60.5,47.99,35.51
2016,12,8,8,30,10.0,76.0,2.4,10.0,78.0,62.81,48.33
2016,12,8,8,45,15.5,91.5,2.4,10.5,95.5,77.81,61.09
2016,12,8,9,0,21.0,107.0,2.4,11.0,113.0,93.69,74.53
2016,12,8,9,15,25.0,120.5,2.35,11.0,129.0,111.11,89.41
2016,12,8,9,30,29.0,134.0,2.3,11.0,145.0,127.28,103.16
2016,12,8,9,45,23.5,142.0,2.25,11.0,151.5,130.47,105.96
2016,12,8,10,0,18.0,150.0,2.2,11.0,158.0,136.89,111.37
2016,12,8,10,15,13.5,153.5,2.15,11.0,160.0,139.11,113.13
2016,12,8,10,30,9.0,157.0,2.1,11.0,162.0,140.85,114.42
2016,12,8,10,45,4.5,143.5,2.05,11.0,146.0,126.22,101.97
2016,12,8,11,0,0.0,130.0,2.0,11.0,130.0,111.16,89.14
2016,12,8,11,15,10.0,158.5,1.95,11.0,163.5,145.19,117.84
2016,12,8,11,30,20.0,187.0,1.9,11.0,197.0,181.42,148.05
2016,12,8,11,45,20.0,188.5,1.85,11.5,198.5,184.44,150.13
2016,12,8,12,0,20.0,190.0,1.8,12.0,200.0,187.55,152.4
2016,12,8,12,15,21.0,189.5,1.75,12.0,200.0,189.54,154.1
2016,12,8,12,30,22.0,189.0,1.7,12.0,200.0,191.69,155.97
2016,12,8,12,45,18.0,181.5,1.7,12.0,190.5,182.11,148.08
2016,12,8,13,0,14.0,174.0,1.7,12.0,181.0,172.38,140.08
2016,12,8,13,15,7.0,156.5,1.65,12.0,160.0,148.93,120.56
2016,12,8,13,30,0.0,139.0,1.6,12.0,139.0,125.33,100.79
2016,12,8,13,45,14.0,148.0,1.55,12.0,154.0,150.0,122.24
2016,12,8,14,0,28.0,157.0,1.5,12.0,169.0,193.52,159.07
2016,12,8,14,15,54.5,151.5,1.45,11.5,171.5,215.52,178.78
2016,12,8,14,30,81.0,146.0,1.4,11.0,174.0,237.99,198.9
2016,12,8,14,45,76.5,131.0,1.35,11.0,155.5,218.16,182.53
2016,12,8,15,0,72.0,116.0,1.3,11.0,137.0,198.25,166.02
2016,12,8,15,15,64.5,99.5,1.25,11.0,116.0,173.22,144.77
2016,12,8,15,30,57.0,83.0,1.2,11.0,95.0,148.13,123.06
2016,12,8,15,45,259.5,60.5,1.15,11.0,97.5,334.3,280.29
2016,12,8,16,0,462.0,38.0,1.1,11.0,100.0,462.34,376.11
2016,12,8,16,15,338.5,28.5,1.05,10.5,64.5,343.31,267.61
2016,12,8,16,30,215.0,19.0,1.0,10.0,29.0,210.58,39.12
2016,12,8,16,45,107.5,9.5,0.95,10.0,14.5,82.23,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.0,0.7,9.0,6.0,5.12,0.0
2016,12,9,7,30,0.0,12.0,0.7,9.0,12.0,9.89,0.0
2016,12,9,7,45,3.5,28.0,0.7,9.5,28.5,22.62,12.94
2016,12,9,8,0,7.0,44.0,0.7,10.0,45.0,35.0,25.3
2016,12,9,8,15,15.0,60.5,0.75,10.0,63.5,49.12,36.22
2016,12,9,8,30,23.0,77.0,0.8,10.0,82.0,65.41,50.0
2016,12,9,8,45,29.0,93.0,0.85,10.5,100.5,82.42,64.4
2016,12,9,9,0,35.0,109.0,0.9,11.0,119.0,100.5,79.69
2016,12,9,9,15,38.0,123.0,0.9,11.0,135.0,117.02,93.84
2016,12,9,9,30,41.0,137.0,0.9,11.0,151.0,134.13,108.4
2016,12,9,9,45,34.5,146.0,0.9,11.5,158.5,143.35,116.11
2016,12,9,10,0,28.0,155.0,0.9,12.0,166.0,151.93,123.07
2016,12,9,10,15,40.5,169.5,0.9,12.0,187.0,175.03,142.17
2016,12,9,10,30,53.0,184.0,0.9,12.0,208.0,199.84,162.54
2016,12,9,10,45,84.0,198.0,0.9,12.5,237.5,236.98,192.72
2016,12,9,11,0,115.0,212.0,0.9,13.0,267.0,288.94,234.26
2016,12,9,11,15,120.0,217.5,0.85,13.0,276.0,306.16,247.66
2016,12,9,11,30,125.0,223.0,0.8,13.0,285.0,323.7,261.42
2016,12,9,11,45,62.5,164.5,0.8,13.0,195.5,203.9,165.13
2016,12,9,12,0,0.0,106.0,0.8,13.0,106.0,89.58,69.95
2016,12,9,12,15,0.0,125.5,0.75,13.0,125.5,108.05,85.6
2016,12,9,12,30,0.0,145.0,0.7,13.0,145.0,127.55,101.7
2016,12,9,12,45,0.0,144.0,0.65,13.0,144.0,127.27,101.44
2016,12,9,13,0,0.0,143.0,0.6,13.0,143.0,127.13,101.39
2016,12,9,13,15,3.5,149.0,0.6,12.5,150.5,137.76,110.64
2016,12,9,13,30,7.0,155.0,0.6,12.0,158.0,149.21,120.58
2016,12,9,13,45,5.0,147.0,0.6,12.0,149.0,140.63,113.55
2016,12,9,14,0,3.0,139.0,0.6,12.0,140.0,132.17,106.66
2016,12,9,14,15,1.5,93.5,0.55,12.0,94.0,82.64,65.23
2016,12,9,14,30,0.0,48.0,0.5,12.0,48.0,39.69,28.71
2016,12,9,14,45,0.0,43.0,0.5,12.0,43.0,35.53,25.22
2016,12,9,15,0,0.0,38.0,0.5,12.0,38.0,31.37,21.65
2016,12,9,15,15,309.5,41.5,0.45,11.5,108.0,360.9,304.65
2016,12,9,15,30,619.0,45.0,0.4,11.0,178.0,619.37,499.23
2016,12,9,15,45,551.5,39.5,0.4,11.0,139.0,541.7,434.35
2016,12,9,16,0,484.0,34.0,0.4,11.0,100.0,474.54,378.52
2016,12,9,16,15,365.5,26.0,0.4,11.0,65.0,360.83,277.41
2016,12,9,16,30,247.0,18.0,0.4,11.0,30.0,233.25,46.76
2016,12,9,16,45,123.5,9.0,0.45,11.0,15.0,92.91,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,10.0,4.0,3.41,0.0
2016,12,10,7,30,0.0,8.0,1.6,10.0,8.0,6.83,0.0
2016,12,10,7,45,0.0,19.5,1.7,10.5,19.5,16.09,7.35
2016,12,10,8,0,0.0,31.0,1.8,11.0,31.0,25.58,16.85
2016,12,10,8,15,0.0,44.0,1.8,11.0,44.0,36.07,25.3
2016,12,10,8,30,0.0,57.0,1.8,11.0,57.0,46.8,34.82
2016,12,10,8,45,0.0,70.0,1.85,11.0,70.0,57.73,44.41
2016,12,10,9,0,0.0,83.0,1.9,11.0,83.0,68.82,54.02
2016,12,10,9,15,0.0,94.5,1.9,11.0,94.5,78.82,62.57
2016,12,10,9,30,0.0,106.0,1.9,11.0,106.0,88.95,71.15
2016,12,10,9,45,7.0,126.0,1.95,11.0,129.0,109.55,88.47
2016,12,10,10,0,14.0,146.0,2.0,11.0,152.0,131.43,106.81
2016,12,10,10,15,7.0,123.0,2.0,11.0,126.0,107.98,86.89
2016,12,10,10,30,0.0,100.0,2.0,11.0,100.0,83.95,66.39
2016,12,10,10,45,0.0,62.0,2.0,11.0,62.0,51.38,38.58
2016,12,10,11,0,0.0,24.0,2.0,11.0,24.0,19.82,11.46
2016,12,10,11,15,0.0,62.0,1.95,11.0,62.0,51.39,38.55
2016,12,10,11,30,0.0,100.0,1.9,11.0,100.0,84.0,66.22
2016,12,10,11,45,1.5,131.5,1.85,11.0,132.5,114.34,91.77
2016,12,10,12,0,3.0,163.0,1.8,11.0,165.0,146.63,118.72
2016,12,10,12,15,1.5,138.0,1.75,11.0,139.0,121.36,97.52
2016,12,10,12,30,0.0,113.0,1.7,11.0,113.0,96.47,76.64
2016,12,10,12,45,0.0,120.0,1.65,11.0,120.0,103.51,82.65
2016,12,10,13,0,0.0,127.0,1.6,11.0,127.0,110.94,88.96
2016,12,10,13,15,0.0,80.0,1.55,11.0,80.0,66.41,51.36
2016,12,10,13,30,0.0,33.0,1.5,11.0,33.0,27.26,17.92
2016,12,10,13,45,0.0,22.5,1.5,11.0,22.5,18.56,10.45
2016,12,10,14,0,0.0,12.0,1.5,11.0,12.0,9.89,2.94
2016,12,10,14,15,0.0,11.0,1.45,11.0,11.0,9.06,2.23
2016,12,10,14,30,0.0,10.0,1.4,11.0,10.0,8.23,1.52
2016,12,10,14,45,0.0,9.0,1.35,11.0,9.0,7.4,0.81
2016,12,10,15,0,0.0,8.0,1.3,11.0,8.0,6.57,0.09
2016,12,10,15,15,0.0,6.5,1.2,10.5,6.5,5.34,0.0
2016,12,10,15,30,0.0,5.0,1.1,10.0,5.0,4.1,0.0
2016,12,10,15,45,0.0,4.0,1.05,10.0,4.0,3.28,0.0
2016,12,10,16,0,0.0,3.0,1.0,10.0,3.0,2.46,0.0
2016,12,10,16,15,0.0,1.5,0.95,10.0,1.5,1.23,0.0
2016,12,10,16,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,1.0,4.0,8.0,6.83,0.0
2016,12,11,7,30,0.0,16.0,0.9,4.0,16.0,13.66,0.0
2016,12,11,7,45,68.5,30.5,0.85,4.5,39.0,23.67,13.66
2016,12,11,8,0,137.0,45.0,0.8,5.0,62.0,34.61,25.4
2016,12,11,8,15,157.5,61.5,0.85,5.0,88.0,55.85,38.95
2016,12,11,8,30,178.0,78.0,0.9,5.0,114.0,84.16,60.46
2016,12,11,8,45,189.5,94.0,1.0,5.5,139.5,113.43,85.19
2016,12,11,9,0,201.0,110.0,1.1,6.0,165.0,144.38,112.4
2016,12,11,9,15,206.5,125.0,1.05,6.0,188.5,174.34,139.41
2016,12,11,9,30,212.0,140.0,1.0,6.0,212.0,205.1,166.9
2016,12,11,9,45,128.0,150.0,1.0,6.5,194.5,190.06,156.52
2016,12,11,10,0,44.0,160.0,1.0,7.0,177.0,163.94,135.38
2016,12,11,10,15,50.5,172.0,1.0,7.0,193.5,182.48,151.16
2016,12,11,10,30,57.0,184.0,1.0,7.0,210.0,201.96,167.47
2016,12,11,10,45,163.0,193.0,1.0,7.5,269.0,289.39,240.44
2016,12,11,11,0,269.0,202.0,1.0,8.0,328.0,389.21,321.21
2016,12,11,11,15,180.0,210.0,1.0,8.0,295.5,338.82,279.45
2016,12,11,11,30,91.0,218.0,1.0,8.0,263.0,279.49,230.39
2016,12,11,11,45,132.0,222.0,1.05,8.5,287.5,335.28,276.37
2016,12,11,12,0,173.0,226.0,1.1,9.0,312.0,380.15,312.47
2016,12,11,12,15,151.0,224.5,1.05,9.0,299.5,368.86,302.76
2016,12,11,12,30,129.0,223.0,1.0,9.0,287.0,356.0,292.15
2016,12,11,12,45,65.5,189.0,1.0,9.0,222.0,248.07,204.36
2016,12,11,13,0,2.0,155.0,1.0,9.0,157.0,141.46,114.82
2016,12,11,13,15,1.0,148.0,1.05,9.0,149.0,134.49,109.44
2016,12,11,13,30,0.0,141.0,1.1,9.0,141.0,127.57,103.75
2016,12,11,13,45,0.0,128.5,1.15,9.0,128.5,115.67,93.89
2016,12,11,14,0,0.0,116.0,1.2,9.0,116.0,103.78,83.99
2016,12,11,14,15,0.0,107.0,1.2,8.5,107.0,95.7,77.41
2016,12,11,14,30,0.0,98.0,1.2,8.0,98.0,87.69,70.81
2016,12,11,14,45,0.0,87.5,1.2,8.0,87.5,78.06,62.61
2016,12,11,15,0,0.0,77.0,1.2,8.0,77.0,68.46,54.34
2016,12,11,15,15,0.0,65.5,1.1,7.5,65.5,57.72,45.06
2016,12,11,15,30,0.0,54.0,1.0,7.0,54.0,46.92,35.58
2016,12,11,15,45,0.0,42.0,0.95,7.0,42.0,35.41,25.28
2016,12,11,16,0,0.0,30.0,0.9,7.0,30.0,24.78,15.71
2016,12,11,16,15,0.0,19.5,0.9,6.5,19.5,16.08,7.58
