Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,7.4,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,3.84,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.0,4.0,7.5,6.4,0.0
2016,12,12,7,30,0.0,15.0,1.0,4.0,15.0,12.8,0.0
2016,12,12,7,45,65.0,29.0,1.0,4.5,37.0,22.57,12.48
2016,12,12,8,0,130.0,43.0,1.0,5.0,59.0,33.16,24.05
2016,12,12,8,15,148.5,60.0,0.95,5.0,85.0,53.92,37.62
2016,12,12,8,30,167.0,77.0,0.9,5.0,111.0,81.77,58.89
2016,12,12,8,45,178.0,93.0,0.9,5.5,136.0,110.25,82.93
2016,12,12,9,0,189.0,109.0,0.9,6.0,161.0,140.36,109.31
2016,12,12,9,15,195.0,124.0,0.85,6.0,184.5,169.72,135.67
2016,12,12,9,30,201.0,139.0,0.8,6.0,208.0,194.85,158.29
2016,12,12,9,45,311.0,138.5,0.8,6.5,256.0,257.42,210.14
2016,12,12,10,0,421.0,138.0,0.8,7.0,304.0,334.37,273.47
2016,12,12,10,15,484.0,135.5,0.75,7.0,338.0,389.72,319.24
2016,12,12,10,30,547.0,133.0,0.7,7.0,372.0,450.08,368.28
2016,12,12,10,45,479.0,155.0,0.65,7.5,370.5,461.58,376.69
2016,12,12,11,0,411.0,177.0,0.6,8.0,369.0,465.81,379.03
2016,12,12,11,15,443.0,175.0,0.5,8.0,386.5,507.65,411.37
2016,12,12,11,30,475.0,173.0,0.4,8.0,404.0,550.49,443.31
2016,12,12,11,45,380.5,193.5,0.35,8.5,380.0,506.74,407.84
2016,12,12,12,0,286.0,214.0,0.3,9.0,356.0,471.43,378.92
2016,12,12,12,15,195.5,217.5,0.3,9.0,314.0,396.86,321.01
2016,12,12,12,30,105.0,221.0,0.3,9.0,272.0,316.17,256.86
2016,12,12,12,45,159.0,215.5,0.3,9.0,291.5,379.41,308.91
2016,12,12,13,0,213.0,210.0,0.3,9.0,311.0,427.34,347.2
2016,12,12,13,15,201.5,202.5,0.3,9.0,295.0,414.71,337.23
2016,12,12,13,30,190.0,195.0,0.3,9.0,279.0,401.11,327.17
2016,12,12,13,45,145.0,184.0,0.35,9.0,246.0,351.25,288.05
2016,12,12,14,0,100.0,173.0,0.4,9.0,213.0,281.94,232.94
2016,12,12,14,15,97.0,160.0,0.4,9.0,196.5,266.71,221.64
2016,12,12,14,30,94.0,147.0,0.4,9.0,180.0,251.31,209.6
2016,12,12,14,45,90.0,132.0,0.4,9.0,160.5,231.84,194.02
2016,12,12,15,0,86.0,117.0,0.4,9.0,141.0,229.16,191.87
2016,12,12,15,15,78.5,100.5,0.45,8.5,120.0,203.22,170.57
2016,12,12,15,30,71.0,84.0,0.5,8.0,99.0,177.1,148.59
2016,12,12,15,45,59.5,66.5,0.6,8.0,77.0,145.56,120.99
2016,12,12,16,0,48.0,49.0,0.7,8.0,55.0,113.53,92.25
2016,12,12,16,15,24.0,33.0,0.7,7.5,36.0,60.95,44.88
2016,12,12,16,30,0.0,17.0,0.7,7.0,17.0,14.76,0.0
2016,12,12,16,45,0.0,8.5,0.7,7.0,8.5,7.26,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,7.0,9.5,8.11,0.0
2016,12,13,7,30,0.0,19.0,0.7,7.0,19.0,16.22,0.0
2016,12,13,7,45,206.0,26.5,0.75,7.5,51.5,20.63,10.49
2016,12,13,8,0,412.0,34.0,0.8,8.0,84.0,27.94,19.09
2016,12,13,8,15,488.5,41.0,0.85,8.0,122.5,53.94,28.94
2016,12,13,8,30,565.0,48.0,0.9,8.0,161.0,100.91,57.62
2016,12,13,8,45,612.5,52.5,0.95,8.5,199.5,150.01,96.28
2016,12,13,9,0,660.0,57.0,1.0,9.0,238.0,205.72,144.49
2016,12,13,9,15,615.0,73.0,0.95,9.0,259.5,248.85,186.94
2016,12,13,9,30,570.0,89.0,0.9,9.0,281.0,287.6,224.72
2016,12,13,9,45,456.0,119.5,0.9,9.5,282.5,302.87,242.46
2016,12,13,10,0,342.0,150.0,0.9,10.0,284.0,301.65,244.63
2016,12,13,10,15,459.5,137.0,0.85,10.0,329.5,377.95,307.21
2016,12,13,10,30,577.0,124.0,0.8,10.0,375.0,461.87,374.25
2016,12,13,10,45,329.5,164.5,0.8,10.0,309.5,369.29,301.37
2016,12,13,11,0,82.0,205.0,0.8,10.0,244.0,248.13,202.49
2016,12,13,11,15,73.5,208.0,0.75,10.0,243.5,250.73,205.13
2016,12,13,11,30,65.0,211.0,0.7,10.0,243.0,252.64,206.39
2016,12,13,11,45,32.5,178.0,0.7,10.0,194.0,195.49,159.34
2016,12,13,12,0,0.0,145.0,0.7,10.0,145.0,126.56,101.72
2016,12,13,12,15,47.0,182.0,0.65,10.0,205.0,217.12,178.23
2016,12,13,12,30,94.0,219.0,0.6,10.0,265.0,304.31,249.1
2016,12,13,12,45,48.5,187.5,0.55,10.0,211.5,231.43,188.87
2016,12,13,13,0,3.0,156.0,0.5,10.0,158.0,143.44,115.74
2016,12,13,13,15,45.5,174.5,0.5,10.0,195.0,220.03,180.96
2016,12,13,13,30,88.0,193.0,0.5,10.0,232.0,286.94,236.14
2016,12,13,13,45,44.0,154.5,0.5,10.0,174.0,200.74,164.9
2016,12,13,14,0,0.0,116.0,0.5,10.0,116.0,103.79,83.22
2016,12,13,14,15,0.0,107.0,0.45,10.0,107.0,95.7,76.83
2016,12,13,14,30,0.0,98.0,0.4,10.0,98.0,87.67,70.16
2016,12,13,14,45,0.0,87.5,0.4,10.0,87.5,78.03,62.04
2016,12,13,15,0,0.0,77.0,0.4,10.0,77.0,68.42,53.86
2016,12,13,15,15,286.5,64.5,0.4,9.5,126.0,366.49,310.67
2016,12,13,15,30,573.0,52.0,0.4,9.0,175.0,597.9,486.84
2016,12,13,15,45,505.5,45.5,0.45,9.0,136.5,520.85,422.73
2016,12,13,16,0,438.0,39.0,0.5,9.0,98.0,445.6,360.69
2016,12,13,16,15,219.0,34.5,0.5,9.0,64.0,260.15,203.97
2016,12,13,16,30,0.0,30.0,0.5,9.0,30.0,44.48,8.79
2016,12,13,16,45,0.0,15.0,0.55,9.0,15.0,12.8,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,8.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,8.0,9.0,7.68,0.0
2016,12,14,7,45,4.5,24.5,1.05,8.5,25.0,19.88,9.55
2016,12,14,8,0,9.0,40.0,1.1,9.0,41.0,31.92,22.44
2016,12,14,8,15,19.5,57.0,1.1,9.0,60.5,46.1,33.58
2016,12,14,8,30,30.0,74.0,1.1,9.0,80.0,63.23,47.96
2016,12,14,8,45,37.5,90.0,1.1,9.5,99.5,80.84,62.85
2016,12,14,9,0,45.0,106.0,1.1,10.0,119.0,99.68,78.87
2016,12,14,9,15,50.0,121.0,1.15,10.0,136.5,118.18,94.83
2016,12,14,9,30,55.0,136.0,1.2,10.0,154.0,137.54,111.47
2016,12,14,9,45,109.0,152.0,1.25,10.5,193.0,183.7,149.55
2016,12,14,10,0,163.0,168.0,1.3,11.0,232.0,231.41,188.89
2016,12,14,10,15,81.5,141.5,1.3,11.0,173.5,167.78,136.97
2016,12,14,10,30,0.0,115.0,1.3,11.0,115.0,97.39,77.65
2016,12,14,10,45,0.0,99.0,1.35,11.0,99.0,83.09,65.59
2016,12,14,11,0,0.0,83.0,1.4,11.0,83.0,68.95,53.53
2016,12,14,11,15,0.0,92.0,1.4,11.0,92.0,76.86,60.21
2016,12,14,11,30,0.0,101.0,1.4,11.0,101.0,84.93,66.98
2016,12,14,11,45,0.0,96.0,1.45,11.0,96.0,80.45,63.16
2016,12,14,12,0,0.0,91.0,1.5,11.0,91.0,75.98,59.37
2016,12,14,12,15,2.0,126.5,1.5,11.0,127.5,110.71,88.75
2016,12,14,12,30,4.0,162.0,1.5,11.0,164.0,148.26,120.14
2016,12,14,12,45,2.0,133.0,1.55,11.0,134.0,118.06,94.86
2016,12,14,13,0,0.0,104.0,1.6,11.0,104.0,88.53,70.05
2016,12,14,13,15,0.0,99.0,1.55,11.0,99.0,84.08,66.41
2016,12,14,13,30,0.0,94.0,1.5,11.0,94.0,79.65,62.74
2016,12,14,13,45,0.0,103.5,1.5,11.0,103.5,89.58,71.29
2016,12,14,14,0,0.0,113.0,1.5,11.0,113.0,100.55,80.71
2016,12,14,14,15,0.0,104.0,1.4,11.0,104.0,92.42,73.91
2016,12,14,14,30,0.0,95.0,1.3,11.0,95.0,84.34,67.15
2016,12,14,14,45,0.0,85.0,1.25,11.0,85.0,75.21,59.44
2016,12,14,15,0,0.0,75.0,1.2,11.0,75.0,66.11,51.68
2016,12,14,15,15,0.0,64.0,1.15,10.5,64.0,55.88,42.94
2016,12,14,15,30,0.0,53.0,1.1,10.0,53.0,45.62,34.03
2016,12,14,15,45,0.0,41.5,1.05,10.0,41.5,34.68,24.33
2016,12,14,16,0,0.0,30.0,1.0,10.0,30.0,24.78,15.49
2016,12,14,16,15,0.0,19.5,1.0,9.5,19.5,16.08,7.5
2016,12,14,16,30,0.0,9.0,1.0,9.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,1.05,9.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,1.95,10.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,1.9,10.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,8.5,1.9,10.0,8.5,6.98,0.0
2016,12,15,8,0,0.0,14.0,1.9,10.0,14.0,11.51,4.43
2016,12,15,8,15,0.0,21.0,1.95,10.0,21.0,17.29,9.22
2016,12,15,8,30,0.0,28.0,2.0,10.0,28.0,23.09,14.41
2016,12,15,8,45,0.0,35.0,2.05,10.0,35.0,28.89,19.56
2016,12,15,9,0,0.0,42.0,2.1,10.0,42.0,34.7,24.68
2016,12,15,9,15,0.0,48.5,2.1,10.0,48.5,40.11,29.38
2016,12,15,9,30,0.0,55.0,2.1,10.0,55.0,45.52,34.05
2016,12,15,9,45,0.0,55.0,2.1,10.5,55.0,45.52,33.92
2016,12,15,10,0,0.0,55.0,2.1,11.0,55.0,45.52,33.79
2016,12,15,10,15,0.0,51.5,2.1,11.0,51.5,42.62,31.22
2016,12,15,10,30,0.0,48.0,2.1,11.0,48.0,39.71,28.67
2016,12,15,10,45,0.0,51.0,2.1,11.0,51.0,42.21,30.77
2016,12,15,11,0,0.0,54.0,2.1,11.0,54.0,44.72,32.88
2016,12,15,11,15,0.0,79.5,2.15,11.0,79.5,66.0,51.02
2016,12,15,11,30,0.0,105.0,2.2,11.0,105.0,88.55,70.1
2016,12,15,11,45,0.0,106.0,2.3,11.0,106.0,89.53,70.87
2016,12,15,12,0,0.0,107.0,2.4,11.0,107.0,90.55,71.71
2016,12,15,12,15,0.0,116.5,2.45,11.0,116.5,99.57,79.34
2016,12,15,12,30,0.0,126.0,2.5,11.0,126.0,108.96,87.27
2016,12,15,12,45,0.0,91.0,2.55,11.0,91.0,76.16,59.57
2016,12,15,13,0,0.0,56.0,2.6,11.0,56.0,46.38,34.26
2016,12,15,13,15,0.0,59.0,2.6,11.0,59.0,48.88,36.45
2016,12,15,13,30,0.0,62.0,2.6,11.0,62.0,51.37,38.64
2016,12,15,13,45,0.0,51.0,2.65,11.0,51.0,42.2,30.82
2016,12,15,14,0,0.0,40.0,2.7,11.0,40.0,33.05,22.99
2016,12,15,14,15,0.0,37.0,2.65,11.0,37.0,30.56,20.88
2016,12,15,14,30,0.0,34.0,2.6,11.0,34.0,28.06,18.76
2016,12,15,14,45,0.0,30.5,2.6,11.0,30.5,25.16,16.26
2016,12,15,15,0,0.0,27.0,2.6,11.0,27.0,22.25,13.75
2016,12,15,15,15,0.0,23.0,2.6,11.0,23.0,18.94,10.85
2016,12,15,15,30,0.0,19.0,2.6,11.0,19.0,15.63,7.93
2016,12,15,15,45,0.0,14.5,2.6,11.0,14.5,11.92,4.63
2016,12,15,16,0,0.0,10.0,2.6,11.0,10.0,8.21,1.32
2016,12,15,16,15,0.0,6.5,2.6,11.0,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,2.6,11.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,2.6,11.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,51.5,7.5,2.4,5.0,9.0,0.0,0.0
2016,12,16,7,30,103.0,15.0,2.4,5.0,18.0,12.8,0.0
2016,12,16,7,45,258.0,26.5,2.4,5.5,51.5,22.14,10.69
2016,12,16,8,0,413.0,38.0,2.4,6.0,85.0,31.65,22.35
2016,12,16,8,15,499.0,45.0,2.45,6.0,125.5,54.56,30.91
2016,12,16,8,30,585.0,52.0,2.5,6.0,166.0,102.66,59.25
2016,12,16,8,45,292.5,48.5,2.6,6.0,105.5,90.43,60.35
2016,12,16,9,0,0.0,45.0,2.7,6.0,45.0,37.2,27.27
2016,12,16,9,15,0.0,52.0,2.7,6.0,52.0,43.02,32.44
2016,12,16,9,30,0.0,59.0,2.7,6.0,59.0,48.86,37.54
2016,12,16,9,45,0.0,65.5,2.7,6.5,65.5,54.28,42.15
2016,12,16,10,0,0.0,72.0,2.7,7.0,72.0,59.71,46.72
2016,12,16,10,15,28.5,127.0,2.7,7.0,139.5,127.39,105.21
2016,12,16,10,30,57.0,182.0,2.7,7.0,207.0,199.52,166.57
2016,12,16,10,45,58.5,190.0,2.75,7.0,216.5,212.73,177.61
2016,12,16,11,0,60.0,198.0,2.8,7.0,226.0,226.24,188.98
2016,12,16,11,15,152.0,206.0,2.8,7.0,279.0,313.93,263.71
2016,12,16,11,30,244.0,214.0,2.8,7.0,332.0,411.63,345.06
2016,12,16,11,45,240.5,217.5,2.85,7.0,335.0,410.99,344.64
2016,12,16,12,0,237.0,221.0,2.9,7.0,338.0,423.47,355.07
2016,12,16,12,15,567.0,148.5,2.9,7.0,425.5,654.25,545.58
2016,12,16,12,30,897.0,76.0,2.9,7.0,513.0,861.33,702.11
2016,12,16,12,45,896.0,74.5,2.9,7.0,503.0,880.25,714.51
2016,12,16,13,0,895.0,73.0,2.9,7.0,493.0,895.74,726.26
2016,12,16,13,15,631.5,122.5,2.9,7.0,414.0,749.54,617.57
2016,12,16,13,30,368.0,172.0,2.9,7.0,335.0,551.3,462.26
2016,12,16,13,45,184.0,129.0,2.9,7.0,210.5,333.08,283.73
2016,12,16,14,0,0.0,86.0,2.9,7.0,86.0,72.81,57.8
2016,12,16,14,15,0.0,79.5,2.9,7.0,79.5,67.01,53.09
2016,12,16,14,30,0.0,73.0,2.9,7.0,73.0,61.23,48.14
2016,12,16,14,45,377.5,66.0,2.9,7.0,174.5,465.03,401.79
2016,12,16,15,0,755.0,59.0,2.9,7.0,276.0,781.13,651.06
2016,12,16,15,15,712.0,54.5,2.85,6.5,235.5,725.92,606.27
2016,12,16,15,30,669.0,50.0,2.8,6.0,195.0,669.26,561.61
2016,12,16,15,45,602.0,44.0,2.8,6.0,153.5,590.11,495.92
2016,12,16,16,0,535.0,38.0,2.8,6.0,112.0,522.66,436.15
2016,12,16,16,15,410.5,29.5,2.75,5.5,74.0,401.44,325.31
2016,12,16,16,30,286.0,21.0,2.7,5.0,36.0,269.05,111.86
2016,12,16,16,45,143.0,10.5,2.7,5.0,18.0,108.53,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,128.5,6.5,1.1,0.5,9.5,0.0,0.0
2016,12,17,7,30,257.0,13.0,1.1,1.0,19.0,11.1,0.0
2016,12,17,7,45,405.5,21.5,1.1,1.5,56.0,19.59,8.67
2016,12,17,8,0,554.0,30.0,1.1,2.0,93.0,27.32,18.87
2016,12,17,8,15,631.0,36.0,1.1,2.0,135.5,52.21,27.2
2016,12,17,8,30,708.0,42.0,1.1,2.0,178.0,105.94,57.96
2016,12,17,8,45,754.0,46.0,1.1,2.5,220.0,162.14,102.23
2016,12,17,9,0,800.0,50.0,1.1,3.0,262.0,223.36,156.32
2016,12,17,9,15,829.5,52.5,1.15,3.5,300.5,283.31,212.08
2016,12,17,9,30,859.0,55.0,1.2,4.0,339.0,345.4,269.6
2016,12,17,9,45,879.5,57.0,1.25,4.5,372.5,405.2,324.32
2016,12,17,10,0,900.0,59.0,1.3,5.0,406.0,465.7,377.96
2016,12,17,10,15,913.0,60.5,1.3,5.0,433.0,522.37,427.36
2016,12,17,10,30,926.0,62.0,1.3,5.0,460.0,578.37,474.61
2016,12,17,10,45,934.5,63.5,1.35,5.5,480.0,630.78,517.12
2016,12,17,11,0,943.0,65.0,1.4,6.0,500.0,681.58,557.12
2016,12,17,11,15,947.5,65.5,1.4,6.0,513.0,726.65,592.33
2016,12,17,11,30,952.0,66.0,1.4,6.0,526.0,769.28,622.91
2016,12,17,11,45,952.5,66.5,1.45,6.0,530.5,806.27,649.72
2016,12,17,12,0,953.0,67.0,1.5,6.0,535.0,840.2,674.3
2016,12,17,12,15,952.0,67.0,1.5,6.0,532.5,869.06,694.63
2016,12,17,12,30,951.0,67.0,1.5,6.0,530.0,894.52,712.6
2016,12,17,12,45,944.0,67.0,1.5,6.0,519.0,911.29,724.52
2016,12,17,13,0,937.0,67.0,1.5,6.0,508.0,924.27,734.01
2016,12,17,13,15,929.0,66.0,1.45,6.0,490.0,931.23,738.72
2016,12,17,13,30,921.0,65.0,1.4,6.0,472.0,934.4,740.95
2016,12,17,13,45,908.0,64.0,1.4,6.0,447.0,929.26,738.32
2016,12,17,14,0,895.0,63.0,1.4,6.0,422.0,920.47,733.31
2016,12,17,14,15,876.5,61.0,1.3,6.0,390.5,901.7,719.73
2016,12,17,14,30,858.0,59.0,1.2,6.0,359.0,889.05,710.5
2016,12,17,14,45,830.5,56.5,1.2,6.0,322.0,854.69,686.99
2016,12,17,15,0,803.0,54.0,1.2,6.0,285.0,817.55,661.01
2016,12,17,15,15,761.5,50.0,1.2,5.5,244.0,763.74,622.75
2016,12,17,15,30,720.0,46.0,1.2,5.0,203.0,708.39,581.46
2016,12,17,15,45,653.0,41.0,1.2,4.5,160.5,629.62,519.58
2016,12,17,16,0,586.0,36.0,1.2,4.0,118.0,551.36,454.27
2016,12,17,16,15,466.0,28.0,1.25,3.5,78.5,431.32,347.32
2016,12,17,16,30,346.0,20.0,1.3,3.0,39.0,303.63,136.7
2016,12,17,16,45,173.0,10.0,1.4,3.0,19.5,129.17,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,127.0,6.0,1.3,-0.5,9.0,0.0,0.0
2016,12,18,7,30,254.0,12.0,1.3,0.0,18.0,10.24,0.0
2016,12,18,7,45,405.5,20.5,1.35,0.0,54.5,18.64,7.67
2016,12,18,8,0,557.0,29.0,1.4,0.0,91.0,26.41,18.16
2016,12,18,8,15,634.5,34.5,1.4,0.5,133.5,49.58,25.7
2016,12,18,8,30,712.0,40.0,1.4,1.0,176.0,102.95,55.64
2016,12,18,8,45,760.5,43.5,1.45,1.5,218.5,159.18,99.79
2016,12,18,9,0,809.0,47.0,1.5,2.0,261.0,221.52,155.06
2016,12,18,9,15,840.0,49.5,1.5,2.5,300.0,281.82,211.51
2016,12,18,9,30,871.0,52.0,1.5,3.0,339.0,344.58,270.05
2016,12,18,9,45,891.0,54.0,1.5,3.5,372.5,404.78,325.55
2016,12,18,10,0,911.0,56.0,1.5,4.0,406.0,465.62,379.84
2016,12,18,10,15,925.0,57.5,1.45,4.0,433.5,523.31,430.28
2016,12,18,10,30,939.0,59.0,1.4,4.0,461.0,580.43,478.5
2016,12,18,10,45,948.5,60.0,1.4,4.5,482.0,633.48,521.41
2016,12,18,11,0,958.0,61.0,1.4,5.0,503.0,684.96,561.72
2016,12,18,11,15,964.0,61.5,1.4,5.0,516.5,731.67,598.18
2016,12,18,11,30,970.0,62.0,1.4,5.0,530.0,776.02,630.05
2016,12,18,11,45,972.0,62.5,1.4,5.5,535.5,814.81,656.41
2016,12,18,12,0,974.0,63.0,1.4,6.0,541.0,850.58,680.38
2016,12,18,12,15,973.0,62.5,1.4,6.0,538.5,879.45,700.54
2016,12,18,12,30,972.0,62.0,1.4,6.0,536.0,904.82,718.32
2016,12,18,12,45,968.0,61.5,1.4,6.5,525.5,924.01,730.55
2016,12,18,13,0,964.0,61.0,1.4,7.0,515.0,939.41,740.3
2016,12,18,13,15,956.0,60.5,1.4,7.0,497.0,947.44,746.4
2016,12,18,13,30,948.0,60.0,1.4,7.0,479.0,951.58,750.06
2016,12,18,13,45,935.5,59.0,1.4,7.0,453.5,947.08,747.9
2016,12,18,14,0,923.0,58.0,1.4,7.0,428.0,938.82,743.32
2016,12,18,14,15,905.0,56.0,1.35,6.5,396.5,920.45,732.2
2016,12,18,14,30,887.0,54.0,1.3,6.0,365.0,898.66,718.64
2016,12,18,14,45,859.5,52.0,1.3,6.0,327.5,865.2,695.9
2016,12,18,15,0,832.0,50.0,1.3,6.0,290.0,829.19,670.74
2016,12,18,15,15,792.5,46.5,1.25,5.5,249.0,786.35,639.94
2016,12,18,15,30,753.0,43.0,1.2,5.0,208.0,733.04,599.67
2016,12,18,15,45,688.5,38.5,1.2,4.5,164.5,656.51,539.89
2016,12,18,16,0,624.0,34.0,1.2,4.0,121.0,580.47,476.64
2016,12,18,16,15,508.0,26.5,1.2,3.5,81.0,463.26,372.19
2016,12,18,16,30,392.0,19.0,1.2,3.0,41.0,338.6,163.27
2016,12,18,16,45,196.0,9.5,1.3,2.5,20.5,144.99,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,8.0,1.35,0.0,8.0,0.0,0.0
2016,12,19,7,30,0.0,16.0,1.3,0.0,16.0,13.66,0.0
2016,12,19,7,45,258.0,23.0,1.3,0.5,51.0,19.08,7.55
2016,12,19,8,0,516.0,30.0,1.3,1.0,86.0,27.26,18.8
2016,12,19,8,15,595.0,36.0,1.3,1.5,128.0,48.47,26.09
2016,12,19,8,30,674.0,42.0,1.3,2.0,170.0,99.87,54.57
2016,12,19,8,45,722.5,45.5,1.3,2.5,211.0,153.76,96.41
2016,12,19,9,0,771.0,49.0,1.3,3.0,252.0,212.98,148.48
2016,12,19,9,15,802.0,52.0,1.3,3.5,290.0,272.04,203.33
2016,12,19,9,30,833.0,55.0,1.3,4.0,328.0,333.73,260.44
2016,12,19,9,45,855.0,56.5,1.3,4.5,361.5,391.93,313.8
2016,12,19,10,0,877.0,58.0,1.3,5.0,395.0,451.24,366.43
2016,12,19,10,15,891.0,59.5,1.3,5.5,422.0,507.24,414.71
2016,12,19,10,30,905.0,61.0,1.3,6.0,449.0,562.73,460.85
2016,12,19,10,45,913.0,62.5,1.3,6.5,469.0,613.94,502.08
2016,12,19,11,0,921.0,64.0,1.3,7.0,489.0,663.57,540.75
2016,12,19,11,15,926.5,65.0,1.25,7.0,502.0,709.1,575.71
2016,12,19,11,30,932.0,66.0,1.2,7.0,515.0,752.37,606.27
2016,12,19,11,45,933.5,66.5,1.2,7.5,520.0,789.58,631.34
2016,12,19,12,0,935.0,67.0,1.2,8.0,525.0,823.86,654.13
2016,12,19,12,15,934.0,66.5,1.15,8.0,522.5,851.78,672.75
2016,12,19,12,30,933.0,66.0,1.1,8.0,520.0,876.34,689.0
2016,12,19,12,45,928.5,65.5,1.1,8.0,510.0,894.42,701.61
2016,12,19,13,0,924.0,65.0,1.1,8.0,500.0,908.86,711.9
2016,12,19,13,15,916.0,64.0,1.1,8.0,482.5,915.83,717.21
2016,12,19,13,30,908.0,63.0,1.1,8.0,465.0,919.05,720.18
2016,12,19,13,45,894.5,62.5,1.1,8.0,440.5,914.26,717.8
2016,12,19,14,0,881.0,62.0,1.1,8.0,416.0,905.87,713.12
2016,12,19,14,15,862.0,60.0,1.05,7.5,385.0,886.86,701.47
2016,12,19,14,30,843.0,58.0,1.0,7.0,354.0,874.12,694.22
2016,12,19,14,45,816.0,55.5,0.95,7.0,317.5,840.57,670.62
2016,12,19,15,0,789.0,53.0,0.9,7.0,281.0,804.29,644.73
2016,12,19,15,15,747.5,49.5,0.9,6.5,241.0,751.59,607.75
2016,12,19,15,30,706.0,46.0,0.9,6.0,201.0,697.37,567.85
2016,12,19,15,45,639.5,41.0,0.95,5.5,159.0,619.48,508.0
2016,12,19,16,0,573.0,36.0,1.0,5.0,117.0,542.17,444.7
2016,12,19,16,15,457.0,28.0,1.0,4.5,78.0,425.64,342.22
2016,12,19,16,30,341.0,20.0,1.0,4.0,39.0,302.49,154.92
2016,12,19,16,45,170.5,10.0,1.05,4.0,19.5,127.8,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,7.5,1.6,0.5,7.5,0.0,0.0
2016,12,20,7,30,0.0,15.0,1.6,1.0,15.0,12.8,0.0
2016,12,20,7,45,240.5,22.5,1.6,1.5,48.0,18.63,6.76
2016,12,20,8,0,481.0,30.0,1.6,2.0,81.0,27.18,18.59
2016,12,20,8,15,561.0,36.0,1.55,2.5,121.5,46.27,25.35
2016,12,20,8,30,641.0,42.0,1.5,3.0,162.0,95.54,52.2
2016,12,20,8,45,688.5,46.0,1.45,3.5,202.5,147.68,92.37
2016,12,20,9,0,736.0,50.0,1.4,4.0,243.0,205.08,142.57
2016,12,20,9,15,767.5,53.0,1.3,4.5,280.0,262.2,195.33
2016,12,20,9,30,799.0,56.0,1.2,5.0,317.0,322.08,250.37
2016,12,20,9,45,823.0,57.0,1.15,5.5,349.5,379.47,302.52
2016,12,20,10,0,847.0,58.0,1.1,6.0,382.0,436.59,352.85
2016,12,20,10,15,861.0,59.5,1.05,6.5,408.5,491.05,399.32
2016,12,20,10,30,875.0,61.0,1.0,7.0,435.0,545.08,443.62
2016,12,20,10,45,884.0,62.0,0.95,7.5,454.5,594.93,483.04
2016,12,20,11,0,893.0,63.0,0.9,8.0,474.0,643.35,519.91
2016,12,20,11,15,898.5,64.0,0.85,8.0,487.0,687.75,553.5
2016,12,20,11,30,904.0,65.0,0.8,8.0,500.0,729.98,582.94
2016,12,20,11,45,905.5,65.0,0.8,8.5,505.0,765.63,606.62
2016,12,20,12,0,907.0,65.0,0.8,9.0,510.0,798.43,628.12
2016,12,20,12,15,906.0,65.0,0.75,9.0,508.0,826.21,646.28
2016,12,20,12,30,905.0,65.0,0.7,9.0,506.0,850.75,662.16
2016,12,20,12,45,897.5,66.0,0.7,9.5,495.5,867.67,672.57
2016,12,20,13,0,890.0,67.0,0.7,10.0,485.0,880.99,680.7
2016,12,20,13,15,882.0,66.0,0.7,10.0,468.0,887.61,685.67
2016,12,20,13,30,874.0,65.0,0.7,10.0,451.0,890.62,688.42
2016,12,20,13,45,861.0,63.5,0.75,10.0,427.5,884.82,686.34
2016,12,20,14,0,848.0,62.0,0.8,10.0,404.0,875.51,682.02
2016,12,20,14,15,829.5,60.0,0.8,9.5,374.0,866.83,678.46
2016,12,20,14,30,811.0,58.0,0.8,9.0,344.0,845.08,665.65
2016,12,20,14,45,784.5,55.5,0.8,9.0,308.5,812.36,643.75
2016,12,20,15,0,758.0,53.0,0.8,9.0,273.0,777.04,619.44
2016,12,20,15,15,717.5,49.5,0.8,8.5,234.0,725.81,583.63
2016,12,20,15,30,677.0,46.0,0.8,8.0,195.0,673.13,545.05
2016,12,20,15,45,614.5,40.5,0.8,7.5,154.5,598.72,487.63
2016,12,20,16,0,552.0,35.0,0.8,7.0,114.0,525.03,427.33
2016,12,20,16,15,438.5,27.5,0.85,6.5,76.5,411.68,329.28
2016,12,20,16,30,325.0,20.0,0.9,6.0,39.0,292.04,157.25
2016,12,20,16,45,162.5,10.0,0.95,5.5,19.5,122.38,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,15,74.5,5.0,1.15,4.5,6.5,0.0,0.0
2016,12,21,7,30,149.0,10.0,1.1,5.0,13.0,8.54,0.0
2016,12,21,7,45,293.5,20.0,1.05,5.5,45.0,16.52,4.82
2016,12,21,8,0,438.0,30.0,1.0,6.0,77.0,24.83,16.17
2016,12,21,8,15,520.0,36.5,0.95,6.0,116.5,44.5,24.81
2016,12,21,8,30,602.0,43.0,0.9,6.0,156.0,91.75,50.13
2016,12,21,8,45,650.5,47.5,0.9,6.5,195.5,142.07,88.13
2016,12,21,9,0,699.0,52.0,0.9,7.0,235.0,197.84,135.96
2016,12,21,9,15,732.0,55.5,0.85,7.5,271.5,253.7,186.54
2016,12,21,9,30,765.0,59.0,0.8,8.0,308.0,312.55,239.62
2016,12,21,9,45,793.0,60.0,0.8,8.5,341.0,369.65,290.52
2016,12,21,10,0,821.0,61.0,0.8,9.0,374.0,428.44,341.32
2016,12,21,10,15,836.0,62.5,0.75,9.0,400.5,482.84,387.45
2016,12,21,10,30,851.0,64.0,0.7,9.0,427.0,534.09,429.6
2016,12,21,10,45,680.0,108.0,0.7,9.5,406.5,529.19,426.21
2016,12,21,11,0,509.0,152.0,0.7,10.0,386.0,495.29,399.89
2016,12,21,11,15,696.5,110.0,0.7,10.0,439.5,609.88,489.8
2016,12,21,11,30,884.0,68.0,0.7,10.0,493.0,718.15,569.97
2016,12,21,11,45,886.5,68.0,0.7,10.5,498.5,753.98,592.66
2016,12,21,12,0,889.0,68.0,0.7,11.0,504.0,787.1,614.22
2016,12,21,12,15,889.0,68.0,0.7,11.0,502.0,815.32,633.38
2016,12,21,12,30,889.0,68.0,0.7,11.0,500.0,840.42,650.46
2016,12,21,12,45,885.5,67.0,0.7,11.5,491.0,858.0,661.26
2016,12,21,13,0,882.0,66.0,0.7,12.0,482.0,872.11,669.88
2016,12,21,13,15,875.0,65.5,0.7,12.0,465.5,880.28,675.85
2016,12,21,13,30,868.0,65.0,0.7,12.0,449.0,884.9,679.65
2016,12,21,13,45,857.5,63.0,0.7,12.0,426.0,880.76,677.69
2016,12,21,14,0,847.0,61.0,0.7,12.0,403.0,873.11,673.57
2016,12,21,14,15,829.5,59.0,0.65,11.5,373.0,865.47,669.77
2016,12,21,14,30,812.0,57.0,0.6,11.0,343.0,844.74,656.88
2016,12,21,14,45,787.5,54.5,0.6,11.0,308.5,813.92,636.65
2016,12,21,15,0,763.0,52.0,0.6,11.0,274.0,780.45,614.06
2016,12,21,15,15,723.5,48.5,0.6,10.5,235.5,730.12,579.51
2016,12,21,15,30,684.0,45.0,0.6,10.0,197.0,678.33,542.27
2016,12,21,15,45,623.0,40.0,0.65,9.5,156.5,605.72,487.79
2016,12,21,16,0,562.0,35.0,0.7,9.0,116.0,533.66,430.12
2016,12,21,16,15,452.0,27.5,0.75,8.5,78.0,422.7,335.42
2016,12,21,16,30,342.0,20.0,0.8,8.0,40.0,305.96,171.99
2016,12,21,16,45,171.0,10.0,0.85,7.5,20.0,128.54,0.0
2016,12,21,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
