Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,81.5,5.5,1.05,4.0,6.5,0.0,0.0
2016,12,22,7,30,163.0,11.0,1.0,4.0,13.0,9.39,0.0
2016,12,22,7,45,319.0,20.5,1.0,4.5,46.5,17.04,4.78
2016,12,22,8,0,475.0,30.0,1.0,5.0,80.0,27.23,18.31
2016,12,22,8,15,559.0,36.5,1.0,5.0,121.5,44.25,24.79
2016,12,22,8,30,643.0,43.0,1.0,5.0,163.0,93.87,50.78
2016,12,22,8,45,695.0,47.5,1.0,5.5,204.5,147.09,90.74
2016,12,22,9,0,747.0,52.0,1.0,6.0,246.0,206.17,141.39
2016,12,22,9,15,779.0,55.0,0.9,6.5,283.5,264.07,194.04
2016,12,22,9,30,811.0,58.0,0.8,7.0,321.0,324.78,248.96
2016,12,22,9,45,833.0,60.0,0.75,7.5,354.5,383.2,301.16
2016,12,22,10,0,855.0,62.0,0.7,8.0,388.0,442.65,352.39
2016,12,22,10,15,869.5,63.5,0.6,8.5,415.0,496.51,397.01
2016,12,22,10,30,884.0,65.0,0.5,9.0,442.0,551.42,440.37
2016,12,22,10,45,894.0,66.0,0.45,9.5,462.0,602.51,479.5
2016,12,22,11,0,904.0,67.0,0.4,10.0,482.0,652.23,516.12
2016,12,22,11,15,909.5,68.0,0.4,10.0,495.5,697.34,549.82
2016,12,22,11,30,915.0,69.0,0.4,10.0,509.0,740.26,579.78
2016,12,22,11,45,917.0,69.0,0.4,10.5,514.5,776.98,603.46
2016,12,22,12,0,919.0,69.0,0.4,11.0,520.0,810.84,625.0
2016,12,22,12,15,918.5,69.0,0.5,11.0,518.0,839.69,646.09
2016,12,22,12,30,918.0,69.0,0.6,11.0,516.0,865.28,665.17
2016,12,22,12,45,916.5,67.5,0.7,11.0,507.0,884.74,680.28
2016,12,22,13,0,915.0,66.0,0.8,11.0,498.0,900.67,693.24
2016,12,22,13,15,907.5,65.5,0.8,11.0,481.0,909.01,699.32
2016,12,22,13,30,900.0,65.0,0.8,11.0,464.0,913.66,703.16
2016,12,22,13,45,889.0,63.5,0.8,11.0,440.0,910.11,701.63
2016,12,22,14,0,878.0,62.0,0.8,11.0,416.0,902.95,697.86
2016,12,22,14,15,859.5,60.0,0.7,11.0,385.5,884.72,684.66
2016,12,22,14,30,841.0,58.0,0.6,11.0,355.0,872.8,675.83
2016,12,22,14,45,814.0,55.5,0.55,11.0,319.5,839.58,653.04
2016,12,22,15,0,787.0,53.0,0.5,11.0,284.0,803.62,628.11
2016,12,22,15,15,746.5,49.5,0.6,10.5,244.0,752.07,594.89
2016,12,22,15,30,706.0,46.0,0.7,10.0,204.0,698.97,558.51
2016,12,22,15,45,640.0,41.0,0.8,9.5,162.0,621.64,501.28
2016,12,22,16,0,574.0,36.0,0.9,9.0,120.0,544.95,440.55
2016,12,22,16,15,462.5,28.5,0.95,8.5,81.0,432.19,344.49
2016,12,22,16,30,351.0,21.0,1.0,8.0,42.0,314.25,185.66
2016,12,22,16,45,175.5,10.5,1.05,8.0,21.0,132.34,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,6.0,1.5,1.23,0.0
2016,12,23,8,0,0.0,3.0,2.7,6.0,3.0,2.46,0.0
2016,12,23,8,15,0.0,5.0,2.7,6.0,5.0,4.1,0.0
2016,12,23,8,30,0.0,7.0,2.7,6.0,7.0,5.74,0.0
2016,12,23,8,45,0.0,9.0,2.7,6.5,9.0,7.39,0.88
2016,12,23,9,0,0.0,11.0,2.7,7.0,11.0,9.04,2.34
2016,12,23,9,15,0.0,12.5,2.55,7.0,12.5,10.28,3.45
2016,12,23,9,30,0.0,14.0,2.4,7.0,14.0,11.52,4.54
2016,12,23,9,45,0.0,15.5,2.3,7.5,15.5,12.76,5.61
2016,12,23,10,0,0.0,17.0,2.2,8.0,17.0,14.01,6.66
2016,12,23,10,15,0.0,16.5,2.1,8.0,16.5,13.6,6.29
2016,12,23,10,30,0.0,16.0,2.0,8.0,16.0,13.19,5.91
2016,12,23,10,45,0.0,12.5,1.9,8.5,12.5,10.31,3.35
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,7.42,0.81
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,7.83,1.17
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,8.25,1.52
2016,12,23,11,45,0.0,37.0,2.15,9.0,37.0,30.6,20.91
2016,12,23,12,0,0.0,64.0,2.3,9.0,64.0,53.06,40.26
2016,12,23,12,15,34.5,138.5,2.35,8.5,155.5,158.42,131.32
2016,12,23,12,30,69.0,213.0,2.4,8.0,247.0,274.52,229.02
2016,12,23,12,45,34.5,116.0,2.5,8.0,133.0,138.14,114.29
2016,12,23,13,0,0.0,19.0,2.6,8.0,19.0,15.68,8.01
2016,12,23,13,15,0.0,22.0,2.6,8.0,22.0,18.16,10.21
2016,12,23,13,30,0.0,25.0,2.6,8.0,25.0,20.64,12.39
2016,12,23,13,45,0.0,33.0,2.6,8.0,33.0,27.26,18.2
2016,12,23,14,0,0.0,41.0,2.6,8.0,41.0,33.89,24.02
2016,12,23,14,15,0.0,32.5,2.5,7.5,32.5,26.83,17.93
2016,12,23,14,30,0.0,24.0,2.4,7.0,24.0,19.79,11.81
2016,12,23,14,45,0.0,21.5,2.35,7.0,21.5,17.71,10.01
2016,12,23,15,0,0.0,19.0,2.3,7.0,19.0,15.64,8.19
2016,12,23,15,15,0.0,16.0,2.2,6.5,16.0,13.16,6.02
2016,12,23,15,30,0.0,13.0,2.1,6.0,13.0,10.68,3.81
2016,12,23,15,45,0.0,10.5,2.05,6.0,10.5,8.62,1.94
2016,12,23,16,0,0.0,8.0,2.0,6.0,8.0,6.56,0.05
2016,12,23,16,15,0.0,5.0,1.95,5.5,5.0,4.1,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.64,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.85,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,228.0,15.0,2.05,3.5,38.5,12.11,1.18
2016,12,24,8,0,456.0,30.0,2.1,4.0,77.0,27.22,18.27
2016,12,24,8,15,542.5,36.5,2.15,4.0,117.5,41.53,24.31
2016,12,24,8,30,629.0,43.0,2.2,4.0,158.0,90.02,48.77
2016,12,24,8,45,684.5,46.5,2.25,4.5,199.5,141.79,87.19
2016,12,24,9,0,740.0,50.0,2.3,5.0,241.0,199.82,137.15
2016,12,24,9,15,773.0,53.0,2.3,5.0,279.0,257.47,190.81
2016,12,24,9,30,806.0,56.0,2.3,5.0,317.0,318.07,247.64
2016,12,24,9,45,832.5,57.5,2.35,5.5,351.0,377.34,302.5
2016,12,24,10,0,859.0,59.0,2.4,6.0,385.0,436.76,356.17
2016,12,24,10,15,874.0,60.5,2.35,6.0,412.0,492.53,405.88
2016,12,24,10,30,889.0,62.0,2.3,6.0,439.0,547.97,453.78
2016,12,24,10,45,899.5,62.5,2.3,6.0,460.0,599.09,497.06
2016,12,24,11,0,910.0,63.0,2.3,6.0,481.0,648.87,538.14
2016,12,24,11,15,916.0,64.0,2.3,6.0,494.5,694.67,575.11
2016,12,24,11,30,922.0,65.0,2.3,6.0,508.0,738.31,608.08
2016,12,24,11,45,925.0,65.0,2.3,6.0,514.0,776.14,635.86
2016,12,24,12,0,928.0,65.0,2.3,6.0,520.0,811.18,661.45
2016,12,24,12,15,928.0,65.0,2.3,6.0,519.0,840.84,683.01
2016,12,24,12,30,928.0,65.0,2.3,6.0,518.0,867.25,702.24
2016,12,24,12,45,919.0,66.0,2.3,6.0,508.0,883.88,714.43
2016,12,24,13,0,910.0,67.0,2.3,6.0,498.0,896.76,724.13
2016,12,24,13,15,903.0,66.5,2.25,6.0,481.5,905.73,730.67
2016,12,24,13,30,896.0,66.0,2.2,6.0,465.0,911.04,734.74
2016,12,24,13,45,885.5,64.0,2.2,6.0,441.5,907.48,733.09
2016,12,24,14,0,875.0,62.0,2.2,6.0,418.0,900.3,729.01
2016,12,24,14,15,857.5,60.5,2.15,6.0,388.0,883.93,717.79
2016,12,24,14,30,840.0,59.0,2.1,6.0,358.0,873.85,711.19
2016,12,24,14,45,814.5,56.0,2.05,6.0,322.5,841.49,687.91
2016,12,24,15,0,789.0,53.0,2.0,6.0,287.0,806.35,662.21
2016,12,24,15,15,750.0,49.5,1.9,5.5,247.0,756.23,624.99
2016,12,24,15,30,711.0,46.0,1.8,5.0,207.0,704.49,585.01
2016,12,24,15,45,648.5,41.5,1.7,4.5,165.5,630.65,525.68
2016,12,24,16,0,586.0,37.0,1.6,4.0,124.0,557.06,463.43
2016,12,24,16,15,474.0,29.5,1.55,3.5,84.5,443.26,363.7
2016,12,24,16,30,362.0,22.0,1.5,3.0,45.0,325.89,213.56
2016,12,24,16,45,181.0,11.0,1.5,3.0,22.5,137.11,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,45,224.5,15.0,0.95,2.5,37.5,12.11,0.93
2016,12,25,8,0,449.0,30.0,0.9,3.0,75.0,24.96,16.36
2016,12,25,8,15,535.5,36.0,0.9,3.0,115.5,39.78,23.81
2016,12,25,8,30,622.0,42.0,0.9,3.0,156.0,87.23,47.08
2016,12,25,8,45,677.0,46.0,0.95,3.5,197.0,138.88,85.13
2016,12,25,9,0,732.0,50.0,1.0,4.0,238.0,196.75,134.61
2016,12,25,9,15,765.0,53.0,1.05,4.5,276.0,253.9,187.06
2016,12,25,9,30,798.0,56.0,1.1,5.0,314.0,314.03,242.44
2016,12,25,9,45,814.5,60.0,1.15,5.5,346.5,371.72,295.36
2016,12,25,10,0,831.0,64.0,1.2,6.0,379.0,429.99,347.22
2016,12,25,10,15,846.0,65.5,1.2,6.0,406.0,485.16,395.46
2016,12,25,10,30,861.0,67.0,1.2,6.0,433.0,540.09,441.99
2016,12,25,10,45,871.5,68.0,1.2,6.0,453.5,587.77,481.62
2016,12,25,11,0,882.0,69.0,1.2,6.0,474.0,637.04,521.29
2016,12,25,11,15,633.5,129.5,1.2,6.0,424.5,584.11,479.18
2016,12,25,11,30,385.0,190.0,1.2,6.0,375.0,481.0,397.39
2016,12,25,11,45,401.0,189.0,1.25,6.5,384.0,509.64,421.13
2016,12,25,12,0,417.0,188.0,1.3,7.0,393.0,553.85,455.08
2016,12,25,12,15,396.5,192.0,1.25,7.0,386.0,542.37,445.97
2016,12,25,12,30,376.0,196.0,1.2,7.0,379.0,544.34,447.3
2016,12,25,12,45,420.0,182.5,1.2,7.0,384.0,596.73,488.6
2016,12,25,13,0,464.0,169.0,1.2,7.0,389.0,632.17,516.61
2016,12,25,13,15,484.0,158.5,1.2,7.0,381.0,648.69,529.99
2016,12,25,13,30,504.0,148.0,1.2,7.0,373.0,663.33,542.22
2016,12,25,13,45,409.0,155.5,1.2,7.0,332.0,592.71,487.55
2016,12,25,14,0,314.0,163.0,1.2,7.0,291.0,500.54,416.06
2016,12,25,14,15,370.5,142.0,1.15,7.0,282.5,548.66,456.15
2016,12,25,14,30,427.0,121.0,1.1,7.0,274.0,575.29,478.31
2016,12,25,14,45,412.5,111.0,1.1,7.0,247.0,548.69,458.06
2016,12,25,15,0,398.0,101.0,1.1,7.0,220.0,520.58,436.69
2016,12,25,15,15,539.0,74.0,1.05,6.5,211.0,610.68,507.63
2016,12,25,15,30,680.0,47.0,1.0,6.0,202.0,679.86,558.38
2016,12,25,15,45,620.5,42.0,1.0,5.5,161.5,608.6,501.5
2016,12,25,16,0,561.0,37.0,1.0,5.0,121.0,537.67,443.2
2016,12,25,16,15,453.0,29.5,1.05,4.5,83.0,427.73,348.97
2016,12,25,16,30,345.0,22.0,1.1,4.0,45.0,325.35,218.79
2016,12,25,16,45,172.5,11.0,1.15,3.5,22.5,131.35,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,246.0,13.5,1.55,0.5,38.0,11.84,0.54
2016,12,26,8,0,492.0,27.0,1.6,1.0,76.0,24.48,16.03
2016,12,26,8,15,574.5,32.5,1.55,1.5,117.0,35.96,21.05
2016,12,26,8,30,657.0,38.0,1.5,2.0,158.0,84.89,44.18
2016,12,26,8,45,706.0,42.0,1.5,2.5,199.0,137.69,83.21
2016,12,26,9,0,755.0,46.0,1.5,3.0,240.0,195.97,133.59
2016,12,26,9,15,787.0,49.0,1.45,3.5,278.0,254.1,187.4
2016,12,26,9,30,819.0,52.0,1.4,4.0,316.0,315.04,243.99
2016,12,26,9,45,838.0,54.5,1.35,4.5,349.0,372.61,297.13
2016,12,26,10,0,857.0,57.0,1.3,5.0,382.0,430.88,349.21
2016,12,26,10,15,872.0,58.5,1.25,5.0,409.5,486.6,398.11
2016,12,26,10,30,887.0,60.0,1.2,5.0,437.0,542.01,445.08
2016,12,26,10,45,895.5,62.0,1.15,5.5,457.5,593.67,486.65
2016,12,26,11,0,904.0,64.0,1.1,6.0,478.0,643.9,525.58
2016,12,26,11,15,910.0,64.5,1.0,6.0,492.0,689.05,559.82
2016,12,26,11,30,916.0,65.0,0.9,6.0,506.0,732.05,589.95
2016,12,26,11,45,917.0,65.5,0.85,6.5,512.0,768.99,614.04
2016,12,26,12,0,918.0,66.0,0.8,7.0,518.0,803.04,635.75
2016,12,26,12,15,917.5,66.0,0.7,7.0,516.5,832.24,654.05
2016,12,26,12,30,917.0,66.0,0.6,7.0,515.0,858.21,669.89
2016,12,26,12,45,912.5,66.0,0.55,7.5,505.5,877.4,680.78
2016,12,26,13,0,908.0,66.0,0.5,8.0,496.0,893.04,689.32
2016,12,26,13,15,900.0,65.0,0.45,8.0,479.5,900.63,693.76
2016,12,26,13,30,892.0,64.0,0.4,8.0,463.0,904.52,695.97
2016,12,26,13,45,880.0,62.5,0.4,8.0,439.5,900.43,694.06
2016,12,26,14,0,868.0,61.0,0.4,8.0,416.0,892.73,689.94
2016,12,26,14,15,850.0,59.5,0.4,8.0,386.0,876.08,679.81
2016,12,26,14,30,832.0,58.0,0.4,8.0,356.0,865.85,674.15
2016,12,26,14,45,806.0,55.5,0.4,8.0,321.0,833.99,653.2
2016,12,26,15,0,780.0,53.0,0.4,8.0,286.0,799.38,630.08
2016,12,26,15,15,741.5,49.5,0.55,7.5,246.5,749.98,599.15
2016,12,26,15,30,703.0,46.0,0.7,7.0,207.0,698.97,564.95
2016,12,26,15,45,642.0,41.0,0.85,6.5,166.0,626.03,511.3
2016,12,26,16,0,581.0,36.0,1.0,6.0,125.0,553.57,454.0
2016,12,26,16,15,476.0,29.0,1.1,5.5,86.0,445.98,362.78
2016,12,26,16,30,371.0,22.0,1.2,5.0,47.0,336.26,231.95
2016,12,26,16,45,185.5,11.0,1.3,4.5,23.5,140.79,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,218.5,14.5,1.1,2.5,36.5,11.7,0.16
2016,12,27,8,0,437.0,29.0,1.0,3.0,73.0,26.26,17.43
2016,12,27,8,15,523.5,36.0,0.95,3.0,113.0,37.33,28.43
2016,12,27,8,30,610.0,43.0,0.9,3.0,153.0,84.66,45.92
2016,12,27,8,45,665.0,47.0,0.85,3.5,194.0,135.42,82.71
2016,12,27,9,0,720.0,51.0,0.8,4.0,235.0,192.46,131.04
2016,12,27,9,15,754.0,54.0,0.8,4.5,273.0,249.15,182.7
2016,12,27,9,30,788.0,57.0,0.8,5.0,311.0,308.96,237.39
2016,12,27,9,45,813.0,59.0,0.8,5.5,344.5,367.25,290.17
2016,12,27,10,0,838.0,61.0,0.8,6.0,378.0,426.98,342.58
2016,12,27,10,15,853.5,62.5,0.8,6.5,405.5,480.76,388.68
2016,12,27,10,30,869.0,64.0,0.8,7.0,433.0,535.65,433.95
2016,12,27,10,45,878.5,65.5,0.8,7.5,454.0,586.6,474.6
2016,12,27,11,0,888.0,67.0,0.8,8.0,475.0,636.25,512.9
2016,12,27,11,15,894.0,68.0,0.8,8.0,488.5,681.44,547.69
2016,12,27,11,30,900.0,69.0,0.8,8.0,502.0,724.56,579.04
2016,12,27,11,45,902.0,69.5,0.85,8.5,508.5,761.83,604.63
2016,12,27,12,0,904.0,70.0,0.9,9.0,515.0,796.34,628.14
2016,12,27,12,15,903.5,70.0,0.9,9.0,513.5,825.32,648.04
2016,12,27,12,30,903.0,70.0,0.9,9.0,512.0,851.1,665.77
2016,12,27,12,45,897.5,70.0,0.9,9.0,503.0,869.31,678.34
2016,12,27,13,0,892.0,70.0,0.9,9.0,494.0,883.97,688.66
2016,12,27,13,15,884.5,69.0,0.9,9.0,477.5,891.96,694.59
2016,12,27,13,30,877.0,68.0,0.9,9.0,461.0,896.33,698.26
2016,12,27,13,45,865.5,66.5,0.9,9.0,438.0,892.79,696.69
2016,12,27,14,0,854.0,65.0,0.9,9.0,415.0,895.49,699.65
2016,12,27,14,15,724.5,79.0,0.85,9.0,361.5,802.79,634.9
2016,12,27,14,30,595.0,93.0,0.8,9.0,308.0,701.78,563.64
2016,12,27,14,45,569.0,88.0,0.75,9.0,277.5,668.83,540.88
2016,12,27,15,0,543.0,83.0,0.7,9.0,247.0,633.79,515.13
2016,12,27,15,15,515.5,74.5,0.7,8.0,213.0,591.61,485.54
2016,12,27,15,30,488.0,66.0,0.7,7.0,179.0,548.14,453.54
2016,12,27,15,45,437.0,57.0,0.7,6.5,143.5,483.54,402.32
2016,12,27,16,0,386.0,48.0,0.7,6.0,108.0,419.7,349.21
2016,12,27,16,15,312.0,36.0,0.75,5.5,74.5,336.77,277.05
2016,12,27,16,30,238.0,24.0,0.8,5.0,41.0,251.09,177.94
2016,12,27,16,45,119.0,12.0,0.9,5.0,20.5,94.71,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,248.0,13.5,1.5,1.5,38.0,11.86,0.01
2016,12,28,8,0,496.0,27.0,1.5,2.0,76.0,24.52,15.94
2016,12,28,8,15,580.0,33.0,1.45,2.5,117.5,34.04,25.46
2016,12,28,8,30,664.0,39.0,1.4,3.0,159.0,83.59,43.3
2016,12,28,8,45,715.5,42.5,1.4,3.5,200.5,136.58,81.53
2016,12,28,9,0,767.0,46.0,1.4,4.0,242.0,195.33,131.72
2016,12,28,9,15,799.0,49.0,1.35,4.5,280.5,254.15,185.82
2016,12,28,9,30,831.0,52.0,1.3,5.0,319.0,315.84,242.81
2016,12,28,9,45,856.5,52.5,1.3,5.5,353.0,374.45,296.67
2016,12,28,10,0,882.0,53.0,1.3,6.0,387.0,434.37,350.12
2016,12,28,10,15,896.0,54.5,1.3,6.5,415.0,490.94,399.23
2016,12,28,10,30,910.0,56.0,1.3,7.0,443.0,547.09,446.21
2016,12,28,10,45,920.0,57.0,1.35,7.5,464.0,599.66,489.15
2016,12,28,11,0,930.0,58.0,1.4,8.0,485.0,650.86,529.73
2016,12,28,11,15,935.5,58.5,1.3,8.5,499.0,696.87,563.86
2016,12,28,11,30,941.0,59.0,1.2,9.0,513.0,740.62,593.47
2016,12,28,11,45,943.5,59.0,1.15,9.5,519.0,779.08,618.68
2016,12,28,12,0,946.0,59.0,1.1,10.0,525.0,814.67,641.5
2016,12,28,12,15,945.5,59.0,1.1,10.0,524.0,844.82,662.18
2016,12,28,12,30,945.0,59.0,1.1,10.0,523.0,871.63,680.59
2016,12,28,12,45,940.5,59.0,1.1,10.0,514.0,891.58,694.33
2016,12,28,13,0,936.0,59.0,1.1,10.0,505.0,907.86,705.75
2016,12,28,13,15,929.0,58.0,1.1,10.0,488.5,916.86,712.34
2016,12,28,13,30,922.0,57.0,1.1,10.0,472.0,922.07,716.59
2016,12,28,13,45,911.0,56.0,1.1,10.5,448.5,919.87,714.67
2016,12,28,14,0,900.0,55.0,1.1,11.0,425.0,913.98,710.43
2016,12,28,14,15,883.5,53.5,1.0,10.5,395.5,898.74,700.66
2016,12,28,14,30,867.0,52.0,0.9,10.0,366.0,880.12,688.57
2016,12,28,14,45,843.0,50.0,0.85,10.0,330.5,850.8,668.5
2016,12,28,15,0,819.0,48.0,0.8,10.0,295.0,818.81,646.23
2016,12,28,15,15,783.0,45.0,0.8,9.0,255.5,772.37,615.9
2016,12,28,15,30,747.0,42.0,0.8,8.0,216.0,732.69,588.92
2016,12,28,15,45,689.5,38.0,0.8,7.5,174.5,663.27,536.64
2016,12,28,16,0,632.0,34.0,0.8,7.0,133.0,594.11,481.49
2016,12,28,16,15,534.0,27.5,0.85,6.5,93.0,491.22,395.73
2016,12,28,16,30,436.0,21.0,0.9,6.0,53.0,388.13,277.37
2016,12,28,16,45,218.0,10.5,0.95,6.0,26.5,164.01,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,240.5,14.0,1.5,3.5,38.0,12.32,0.0
2016,12,29,8,0,481.0,28.0,1.5,4.0,76.0,25.45,16.57
2016,12,29,8,15,568.0,34.5,1.5,4.5,117.5,34.1,25.29
2016,12,29,8,30,655.0,41.0,1.5,5.0,159.0,83.44,43.52
2016,12,29,8,45,705.5,45.5,1.5,5.5,201.0,136.65,81.5
2016,12,29,9,0,756.0,50.0,1.5,6.0,243.0,195.58,131.35
2016,12,29,9,15,789.0,53.5,1.4,6.5,282.0,254.59,185.03
2016,12,29,9,30,822.0,57.0,1.3,7.0,321.0,316.61,241.68
2016,12,29,9,45,833.5,61.5,1.2,7.5,353.5,374.49,294.41
2016,12,29,10,0,845.0,66.0,1.1,8.0,386.0,432.4,345.28
2016,12,29,10,15,861.0,68.0,1.0,8.5,414.0,489.59,393.46
2016,12,29,10,30,877.0,70.0,0.9,9.0,442.0,546.66,439.44
2016,12,29,10,45,888.0,71.0,0.8,9.5,463.5,599.35,480.14
2016,12,29,11,0,899.0,72.0,0.7,10.0,485.0,646.58,515.16
2016,12,29,11,15,905.0,72.5,0.6,10.5,499.5,691.98,547.31
2016,12,29,11,30,911.0,73.0,0.5,11.0,514.0,735.25,575.73
2016,12,29,11,45,913.5,73.5,0.45,11.5,520.0,773.6,599.71
2016,12,29,12,0,916.0,74.0,0.4,12.0,526.0,809.19,621.45
2016,12,29,12,15,915.0,74.0,0.35,12.0,525.0,838.44,639.78
2016,12,29,12,30,914.0,74.0,0.3,12.0,524.0,864.43,655.93
2016,12,29,12,45,915.0,71.5,0.3,12.0,515.5,885.63,669.91
2016,12,29,13,0,916.0,69.0,0.3,12.0,507.0,903.36,681.76
2016,12,29,13,15,908.0,68.5,0.25,12.0,490.5,912.17,686.87
2016,12,29,13,30,900.0,68.0,0.2,12.0,474.0,917.26,689.86
2016,12,29,13,45,886.5,66.5,0.2,12.5,450.0,912.3,686.16
2016,12,29,14,0,873.0,65.0,0.2,13.0,426.0,903.67,680.33
2016,12,29,14,15,855.0,63.5,0.2,12.5,396.0,897.15,678.5
2016,12,29,14,30,837.0,62.0,0.2,12.0,366.0,877.37,667.73
2016,12,29,14,45,808.0,59.5,0.2,12.0,330.0,842.99,645.85
2016,12,29,15,0,779.0,57.0,0.2,12.0,294.0,805.83,621.71
2016,12,29,15,15,740.0,53.5,0.35,11.5,254.5,756.09,591.47
2016,12,29,15,30,701.0,50.0,0.5,11.0,215.0,704.61,558.2
2016,12,29,15,45,636.0,45.5,0.65,10.5,173.0,628.69,504.17
2016,12,29,16,0,571.0,41.0,0.8,10.0,131.0,552.86,446.27
2016,12,29,16,15,466.0,33.0,0.85,9.5,91.5,454.63,364.96
2016,12,29,16,30,361.0,25.0,0.9,9.0,52.0,347.74,251.8
2016,12,29,16,45,180.5,12.5,0.95,8.5,26.0,139.31,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,14.0,0.95,6.5,14.0,11.54,0.0
2016,12,30,8,0,0.0,28.0,0.9,7.0,28.0,22.9,14.14
2016,12,30,8,15,0.0,45.0,0.85,7.0,45.0,36.07,26.81
2016,12,30,8,30,0.0,62.0,0.8,7.0,62.0,50.03,38.02
2016,12,30,8,45,5.0,77.5,0.8,7.5,79.0,63.87,50.04
2016,12,30,9,0,10.0,93.0,0.8,8.0,96.0,78.56,62.6
2016,12,30,9,15,14.5,107.5,0.8,8.5,112.0,93.1,74.93
2016,12,30,9,30,19.0,122.0,0.8,9.0,128.0,108.36,87.76
2016,12,30,9,45,23.0,135.0,0.8,9.5,143.0,122.83,99.82
2016,12,30,10,0,27.0,148.0,0.8,10.0,158.0,143.08,116.62
2016,12,30,10,15,29.0,158.5,0.8,10.0,170.0,156.63,127.87
2016,12,30,10,30,31.0,169.0,0.8,10.0,182.0,170.61,139.42
2016,12,30,10,45,32.0,177.0,0.8,10.5,191.0,181.94,148.42
2016,12,30,11,0,33.0,185.0,0.8,11.0,200.0,193.55,157.58
2016,12,30,11,15,33.5,190.5,0.8,11.0,206.5,202.48,164.79
2016,12,30,11,30,34.0,196.0,0.8,11.0,213.0,211.62,172.16
2016,12,30,11,45,50.5,206.5,0.85,11.0,232.0,238.43,194.33
2016,12,30,12,0,67.0,217.0,0.9,11.0,251.0,266.97,217.73
2016,12,30,12,15,68.0,216.5,0.9,11.0,250.5,271.67,221.49
2016,12,30,12,30,69.0,216.0,0.9,11.0,250.0,276.44,225.47
2016,12,30,12,45,67.5,212.5,0.9,11.0,245.5,275.51,224.86
2016,12,30,13,0,66.0,209.0,0.9,11.0,241.0,274.49,224.25
2016,12,30,13,15,460.0,141.5,0.9,11.0,351.0,606.09,492.17
2016,12,30,13,30,854.0,74.0,0.9,11.0,461.0,893.22,695.25
2016,12,30,13,45,841.0,72.5,0.9,11.0,438.0,888.67,688.66
2016,12,30,14,0,828.0,71.0,0.9,11.0,415.0,880.51,684.13
2016,12,30,14,15,809.5,69.0,0.9,10.5,385.5,863.13,674.56
2016,12,30,14,30,791.0,67.0,0.9,10.0,356.0,842.44,662.67
2016,12,30,14,45,763.5,64.5,0.9,10.0,321.5,809.78,640.91
2016,12,30,15,0,736.0,62.0,0.9,10.0,287.0,774.4,616.78
2016,12,30,15,15,696.5,58.0,0.85,9.5,248.5,724.13,581.36
2016,12,30,15,30,657.0,54.0,0.8,9.0,210.0,672.17,543.35
2016,12,30,15,45,591.0,48.5,0.75,8.5,168.5,603.81,491.02
2016,12,30,16,0,525.0,43.0,0.7,8.0,127.0,528.68,430.79
2016,12,30,16,15,422.5,34.5,0.7,7.5,89.0,423.06,343.18
2016,12,30,16,30,320.0,26.0,0.7,7.0,51.0,320.04,237.56
2016,12,30,16,45,160.0,13.0,0.75,6.5,25.5,125.38,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
